Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,4.4,3.5,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.45,3.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.45,2.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,2.5,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,1,1,7,45,171.5,13.5,4.15,3.5,27.0,69.43,0.0
2016,1,1,8,0,343.0,27.0,4.2,4.0,54.0,184.93,122.83
2016,1,1,8,15,446.0,35.5,4.2,4.0,93.0,261.22,211.13
2016,1,1,8,30,549.0,44.0,4.2,4.0,132.0,345.72,290.15
2016,1,1,8,45,606.0,50.0,4.25,4.5,172.0,411.84,351.24
2016,1,1,9,0,663.0,56.0,4.3,5.0,212.0,482.04,413.86
2016,1,1,9,15,703.0,60.0,4.3,5.5,250.5,538.11,462.88
2016,1,1,9,30,743.0,64.0,4.3,6.0,289.0,600.23,515.01
2016,1,1,9,45,774.0,66.0,4.35,6.5,323.5,654.46,558.04
2016,1,1,10,0,805.0,68.0,4.4,7.0,358.0,708.37,599.42
2016,1,1,10,15,822.5,70.5,4.35,7.0,386.5,751.67,632.22
2016,1,1,10,30,840.0,73.0,4.3,7.0,415.0,793.13,663.11
2016,1,1,10,45,850.0,75.0,4.3,7.5,436.5,825.6,685.77
2016,1,1,11,0,860.0,77.0,4.3,8.0,458.0,855.34,706.16
2016,1,1,11,15,867.5,77.5,4.2,8.0,473.0,878.1,721.68
2016,1,1,11,30,875.0,78.0,4.1,8.0,488.0,897.69,734.79
2016,1,1,11,45,877.0,79.0,4.1,8.5,495.5,909.67,741.77
2016,1,1,12,0,879.0,80.0,4.1,9.0,503.0,918.17,746.43
2016,1,1,12,15,879.0,80.0,4.05,9.0,503.0,920.03,747.37
2016,1,1,12,30,879.0,80.0,4.0,9.0,503.0,918.33,745.88
2016,1,1,12,45,879.0,78.5,3.95,9.0,496.0,911.14,740.53
2016,1,1,13,0,879.0,77.0,3.9,9.0,489.0,900.43,732.76
2016,1,1,13,15,871.5,76.0,3.85,9.0,474.0,880.31,718.13
2016,1,1,13,30,864.0,75.0,3.8,9.0,459.0,857.0,701.26
2016,1,1,13,45,851.5,73.5,3.8,9.0,437.0,825.86,678.75
2016,1,1,14,0,839.0,72.0,3.8,9.0,415.0,792.09,654.15
2016,1,1,14,15,821.0,70.0,3.75,9.0,386.5,751.0,623.46
2016,1,1,14,30,803.0,68.0,3.7,9.0,358.0,708.1,591.02
2016,1,1,14,45,776.5,65.0,3.65,9.0,324.0,656.36,551.1
2016,1,1,15,0,750.0,62.0,3.6,9.0,290.0,604.04,509.71
2016,1,1,15,15,711.0,58.0,3.55,8.5,251.5,542.37,458.94
2016,1,1,15,30,672.0,54.0,3.5,8.0,213.0,481.88,407.4
2016,1,1,15,45,611.5,48.5,3.5,7.5,173.0,414.31,348.12
2016,1,1,16,0,551.0,43.0,3.5,7.0,133.0,346.81,287.08
2016,1,1,16,15,451.0,35.0,3.55,6.5,94.0,263.96,211.27
2016,1,1,16,30,351.0,27.0,3.6,6.0,55.0,189.67,127.89
2016,1,1,16,45,175.5,13.5,3.7,6.0,27.5,71.16,0.0
2016,1,1,17,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,3.85,5.5,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,4.25,4.5,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,4.25,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,4.35,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,4.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,4.9,4.5,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,5.0,5.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,5.15,4.5,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,5.75,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,1,2,7,45,51.5,14.5,5.9,4.5,18.5,30.28,0.0
2016,1,2,8,0,103.0,29.0,5.9,5.0,37.0,85.11,54.07
2016,1,2,8,15,150.0,44.5,5.85,5.0,64.0,131.0,104.33
2016,1,2,8,30,197.0,60.0,5.8,5.0,91.0,179.72,150.02
2016,1,2,8,45,226.0,75.0,5.8,5.5,120.5,222.46,189.57
2016,1,2,9,0,255.0,90.0,5.8,6.0,150.0,267.66,230.53
2016,1,2,9,15,273.5,103.5,5.85,6.0,177.5,306.41,265.54
2016,1,2,9,30,292.0,117.0,5.9,6.0,205.0,346.21,300.78
2016,1,2,9,45,315.5,125.0,5.95,6.0,230.5,383.2,333.25
2016,1,2,10,0,339.0,133.0,6.0,6.0,256.0,421.23,366.1
2016,1,2,10,15,293.5,151.0,6.0,6.0,263.0,418.96,362.89
2016,1,2,10,30,248.0,169.0,6.0,6.0,270.0,412.99,356.37
2016,1,2,10,45,140.5,173.0,6.05,6.5,231.0,318.08,272.86
2016,1,2,11,0,33.0,177.0,6.1,7.0,192.0,217.46,183.31
2016,1,2,11,15,136.0,190.0,6.05,7.0,253.5,339.68,290.26
2016,1,2,11,30,239.0,203.0,6.0,7.0,315.0,466.33,398.06
2016,1,2,11,45,198.0,209.5,5.95,7.5,303.5,422.76,359.75
2016,1,2,12,0,157.0,216.0,5.9,8.0,292.0,395.04,334.71
2016,1,2,12,15,258.5,203.5,5.8,8.0,328.5,488.75,414.9
2016,1,2,12,30,360.0,191.0,5.7,8.0,365.0,564.26,478.92
2016,1,2,12,45,309.0,196.0,5.65,8.0,344.0,522.77,443.53
2016,1,2,13,0,258.0,201.0,5.6,8.0,323.0,480.95,408.06
2016,1,2,13,15,189.5,198.5,5.5,8.0,286.5,397.73,338.02
2016,1,2,13,30,121.0,196.0,5.4,8.0,250.0,333.33,282.58
2016,1,2,13,45,177.0,184.0,5.35,8.5,259.0,363.18,309.13
2016,1,2,14,0,233.0,172.0,5.3,9.0,268.0,405.29,345.01
2016,1,2,14,15,288.0,153.0,5.2,9.0,263.5,418.07,357.12
2016,1,2,14,30,343.0,134.0,5.1,9.0,259.0,426.63,365.47
2016,1,2,14,45,322.0,125.5,5.1,9.0,234.0,389.59,334.05
2016,1,2,15,0,301.0,117.0,5.1,9.0,209.0,353.34,302.9
2016,1,2,15,15,281.5,104.0,5.1,8.5,181.0,313.15,268.46
2016,1,2,15,30,262.0,91.0,5.1,8.0,153.0,274.08,234.12
2016,1,2,15,45,235.5,75.5,5.2,8.0,124.0,229.08,193.55
2016,1,2,16,0,209.0,60.0,5.3,8.0,95.0,186.2,154.1
2016,1,2,16,15,160.5,45.0,5.4,8.0,67.0,136.57,108.29
2016,1,2,16,30,112.0,30.0,5.5,8.0,39.0,91.22,60.85
2016,1,2,16,45,56.0,15.0,5.6,8.0,19.5,40.15,0.0
2016,1,2,17,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,5.8,7.5,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,6.05,7.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,6.65,7.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,6.85,6.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,6.95,6.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,7.0,6.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,7.05,6.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,7.1,6.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,7.15,6.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,7.2,6.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,7.25,6.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,7.4,6.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,7.55,6.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,7.6,6.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,7.65,6.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,7.7,6.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,7.75,6.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,7.8,6.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,7.75,6.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,7.7,6.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,7.7,6.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,7.7,6.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,7.5,6.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,7.3,6.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,7.15,6.5,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,6.8,6.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,6.45,6.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,5.85,6.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,0.5,5.75,6.5,0.5,0.45,0.0
2016,1,3,8,0,0.0,1.0,5.7,7.0,1.0,0.87,0.0
2016,1,3,8,15,0.0,2.5,5.8,7.0,2.5,2.19,0.0
2016,1,3,8,30,0.0,4.0,5.9,7.0,4.0,3.51,0.0
2016,1,3,8,45,0.0,5.5,6.0,7.0,5.5,4.82,0.0
2016,1,3,9,0,0.0,7.0,6.1,7.0,7.0,6.14,0.0
2016,1,3,9,15,0.0,8.0,6.1,7.0,8.0,7.02,0.54
2016,1,3,9,30,0.0,9.0,6.1,7.0,9.0,7.91,1.32
2016,1,3,9,45,0.0,10.5,6.2,7.5,10.5,9.23,2.47
2016,1,3,10,0,0.0,12.0,6.3,8.0,12.0,10.55,3.61
2016,1,3,10,15,0.0,18.0,6.35,8.0,18.0,15.84,8.25
2016,1,3,10,30,0.0,24.0,6.4,8.0,24.0,21.14,12.87
2016,1,3,10,45,0.0,55.0,6.5,8.5,55.0,48.57,36.7
2016,1,3,11,0,0.0,86.0,6.6,9.0,86.0,76.6,60.79
2016,1,3,11,15,17.5,137.5,6.6,9.0,146.0,144.46,119.66
2016,1,3,11,30,35.0,189.0,6.6,9.0,206.0,233.26,195.38
2016,1,3,11,45,17.5,116.0,6.65,9.0,124.5,130.54,107.58
2016,1,3,12,0,0.0,43.0,6.7,9.0,43.0,37.96,27.26
2016,1,3,12,15,0.0,97.0,6.6,9.0,97.0,86.98,69.52
2016,1,3,12,30,0.0,151.0,6.5,9.0,151.0,142.74,117.15
2016,1,3,12,45,1.0,154.5,6.4,9.5,155.5,147.62,121.12
2016,1,3,13,0,2.0,158.0,6.3,10.0,160.0,152.69,125.28
2016,1,3,13,15,15.5,167.0,6.05,10.0,175.0,175.13,144.93
2016,1,3,13,30,29.0,176.0,5.8,10.0,190.0,212.47,177.01
2016,1,3,13,45,14.5,129.5,5.55,10.0,136.5,133.79,110.02
2016,1,3,14,0,0.0,83.0,5.3,10.0,83.0,74.03,58.44
2016,1,3,14,15,0.0,103.5,4.95,10.0,103.5,95.4,76.92
2016,1,3,14,30,0.0,124.0,4.6,10.0,124.0,118.91,97.13
2016,1,3,14,45,0.0,111.5,4.35,10.0,111.5,106.47,86.54
2016,1,3,15,0,0.0,99.0,4.1,10.0,99.0,94.16,76.02
2016,1,3,15,15,0.0,86.0,4.1,9.5,86.0,81.41,65.14
2016,1,3,15,30,0.0,73.0,4.1,9.0,73.0,68.74,54.17
2016,1,3,15,45,0.0,59.0,4.1,9.0,59.0,54.99,42.01
2016,1,3,16,0,0.0,45.0,4.1,9.0,45.0,41.23,29.76
2016,1,3,16,15,0.0,32.0,4.25,9.0,32.0,28.53,18.35
2016,1,3,16,30,0.0,19.0,4.4,9.0,19.0,16.73,6.97
2016,1,3,16,45,0.0,9.5,4.6,9.0,9.5,8.35,0.0
2016,1,3,17,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,5.25,8.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,5.85,8.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,6.55,8.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,6.45,8.5,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,4,7,45,140.0,13.5,5.3,9.5,24.5,58.34,0.0
2016,1,4,8,0,280.0,27.0,5.3,10.0,49.0,158.88,101.98
2016,1,4,8,15,380.0,35.5,5.3,10.0,85.0,230.43,182.29
2016,1,4,8,30,480.0,44.0,5.3,10.0,121.0,309.84,255.36
2016,1,4,8,45,545.0,49.5,5.35,10.0,160.0,376.25,316.26
2016,1,4,9,0,610.0,55.0,5.4,10.0,199.0,447.66,380.03
2016,1,4,9,15,649.5,59.5,5.6,10.0,236.0,506.17,431.89
2016,1,4,9,30,689.0,64.0,5.8,10.0,273.0,566.31,483.87
2016,1,4,9,45,528.0,97.0,6.0,10.5,268.0,518.59,442.84
2016,1,4,10,0,367.0,130.0,6.2,11.0,263.0,452.71,385.65
2016,1,4,10,15,220.0,151.5,6.3,11.0,233.0,361.81,307.41
2016,1,4,10,30,73.0,173.0,6.4,11.0,203.0,246.43,206.76
2016,1,4,10,45,38.5,163.5,6.55,11.5,179.5,205.36,170.74
2016,1,4,11,0,4.0,154.0,6.7,12.0,156.0,151.22,123.42
2016,1,4,11,15,2.0,121.0,6.75,12.0,122.0,113.42,91.34
2016,1,4,11,30,0.0,88.0,6.8,12.0,88.0,78.3,61.39
2016,1,4,11,45,0.0,81.0,6.85,12.0,81.0,71.69,55.74
2016,1,4,12,0,0.0,74.0,6.9,12.0,74.0,65.46,50.41
2016,1,4,12,15,21.5,137.0,6.8,12.0,147.5,157.82,129.59
2016,1,4,12,30,43.0,200.0,6.7,12.0,221.0,253.78,210.42
2016,1,4,12,45,25.5,184.0,6.65,12.0,196.5,202.51,166.98
2016,1,4,13,0,8.0,168.0,6.6,12.0,172.0,169.03,138.31
2016,1,4,13,15,4.0,106.5,6.45,12.0,108.5,100.26,80.24
2016,1,4,13,30,0.0,45.0,6.3,12.0,45.0,39.71,28.51
2016,1,4,13,45,0.0,82.0,6.15,12.0,82.0,72.81,56.9
2016,1,4,14,0,0.0,119.0,6.0,12.0,119.0,111.0,89.51
2016,1,4,14,15,0.0,123.0,5.95,12.0,123.0,116.27,94.09
2016,1,4,14,30,0.0,127.0,5.9,12.0,127.0,122.14,99.19
2016,1,4,14,45,0.0,115.0,5.85,12.0,115.0,110.27,89.19
2016,1,4,15,0,0.0,103.0,5.8,12.0,103.0,98.55,79.23
2016,1,4,15,15,0.0,89.5,5.8,12.0,89.5,85.23,67.81
2016,1,4,15,30,0.0,76.0,5.8,12.0,76.0,72.02,56.36
2016,1,4,15,45,0.0,62.0,5.8,12.0,62.0,58.28,44.33
2016,1,4,16,0,0.0,48.0,5.8,12.0,48.0,44.55,32.21
2016,1,4,16,15,0.0,34.0,5.75,12.0,34.0,30.71,19.95
2016,1,4,16,30,0.0,20.0,5.7,12.0,20.0,17.62,7.7
2016,1,4,16,45,0.0,10.0,5.7,12.0,10.0,8.79,0.0
2016,1,4,17,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,3.6,10.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,7,45,0.0,1.0,4.2,10.5,1.0,0.91,0.0
2016,1,5,8,0,0.0,2.0,4.3,11.0,2.0,1.75,0.0
2016,1,5,8,15,0.0,3.5,4.4,11.0,3.5,3.07,0.0
2016,1,5,8,30,0.0,5.0,4.5,11.0,5.0,4.38,0.0
2016,1,5,8,45,0.0,7.0,4.65,11.0,7.0,6.14,0.0
2016,1,5,9,0,0.0,9.0,4.8,11.0,9.0,7.9,1.2
2016,1,5,9,15,0.0,10.5,4.95,11.0,10.5,9.22,2.37
2016,1,5,9,30,0.0,12.0,5.1,11.0,12.0,10.54,3.53
2016,1,5,9,45,0.0,13.5,5.25,11.5,13.5,11.87,4.66
2016,1,5,10,0,0.0,15.0,5.4,12.0,15.0,13.19,5.78
2016,1,5,10,15,0.0,11.0,5.55,12.0,11.0,9.67,2.72
2016,1,5,10,30,0.0,7.0,5.7,12.0,7.0,6.16,0.0
2016,1,5,10,45,0.0,32.0,5.85,12.0,32.0,28.21,18.68
2016,1,5,11,0,0.0,57.0,6.0,12.0,57.0,50.35,37.65
2016,1,5,11,15,6.5,115.0,6.05,11.5,118.5,111.12,89.8
2016,1,5,11,30,13.0,173.0,6.1,11.0,180.0,179.09,147.54
2016,1,5,11,45,6.5,154.0,6.2,11.0,157.5,151.91,124.25
2016,1,5,12,0,0.0,135.0,6.3,11.0,135.0,125.57,101.69
2016,1,5,12,15,0.0,118.0,6.2,11.0,118.0,107.94,86.75
2016,1,5,12,30,0.0,101.0,6.1,11.0,101.0,90.89,72.28
2016,1,5,12,45,0.0,72.5,6.05,11.0,72.5,64.13,49.47
2016,1,5,13,0,0.0,44.0,6.0,11.0,44.0,38.84,27.82
2016,1,5,13,15,15.5,111.5,5.9,11.0,118.5,115.41,94.01
2016,1,5,13,30,31.0,179.0,5.8,11.0,193.0,217.58,180.75
2016,1,5,13,45,130.0,177.5,5.7,11.0,232.5,315.14,265.64
2016,1,5,14,0,229.0,176.0,5.6,11.0,272.0,407.58,344.58
2016,1,5,14,15,171.5,166.5,5.5,11.0,235.5,329.68,278.79
2016,1,5,14,30,114.0,157.0,5.4,11.0,199.0,270.27,227.85
2016,1,5,14,45,105.0,144.0,5.35,11.0,180.0,244.97,206.52
2016,1,5,15,0,96.0,131.0,5.3,11.0,161.0,220.29,185.41
2016,1,5,15,15,336.0,98.0,5.05,11.0,184.0,354.12,301.39
2016,1,5,15,30,576.0,65.0,4.8,11.0,207.0,447.03,377.91
2016,1,5,15,45,515.0,58.5,4.55,11.0,168.5,377.43,315.95
2016,1,5,16,0,454.0,52.0,4.3,11.0,130.0,312.28,257.09
2016,1,5,16,15,356.0,43.0,4.1,10.5,93.5,232.92,186.08
2016,1,5,16,30,258.0,34.0,3.9,10.0,57.0,164.36,118.17
2016,1,5,16,45,129.0,17.0,3.7,10.0,28.5,74.28,0.0
2016,1,5,17,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,8.25,10.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,8.65,10.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,5.9,10.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,13.0,5.95,11.0,13.0,11.82,0.0
2016,1,6,8,0,0.0,26.0,5.9,11.0,26.0,24.98,11.78
2016,1,6,8,15,22.0,45.0,5.9,11.0,48.5,60.25,44.2
2016,1,6,8,30,44.0,64.0,5.9,11.0,71.0,93.57,73.9
2016,1,6,8,45,42.0,83.0,5.9,11.0,91.5,115.79,93.94
2016,1,6,9,0,40.0,102.0,5.9,11.0,112.0,137.66,113.33
2016,1,6,9,15,53.0,120.5,5.9,11.0,135.5,168.07,139.98
2016,1,6,9,30,66.0,139.0,5.9,11.0,159.0,199.71,167.39
2016,1,6,9,45,114.0,146.0,5.9,11.0,185.5,253.59,214.23
2016,1,6,10,0,162.0,153.0,5.9,11.0,212.0,300.19,254.63
2016,1,6,10,15,211.5,161.5,5.85,11.0,245.0,353.15,299.93
2016,1,6,10,30,261.0,170.0,5.8,11.0,278.0,424.01,359.16
2016,1,6,10,45,195.5,184.5,5.8,11.0,267.5,378.25,319.41
2016,1,6,11,0,130.0,199.0,5.8,11.0,257.0,344.1,288.92
2016,1,6,11,15,261.0,190.5,5.8,11.0,312.5,466.08,392.73
2016,1,6,11,30,392.0,182.0,5.8,11.0,368.0,575.47,484.0
2016,1,6,11,45,332.5,196.0,5.8,11.0,355.5,543.67,456.18
2016,1,6,12,0,273.0,210.0,5.8,11.0,343.0,509.6,426.87
2016,1,6,12,15,228.0,215.0,5.85,11.0,326.0,458.12,384.29
2016,1,6,12,30,183.0,220.0,5.9,11.0,309.0,423.49,354.84
2016,1,6,12,45,201.0,215.5,5.95,11.0,312.5,433.21,363.62
2016,1,6,13,0,219.0,211.0,6.0,11.0,316.0,442.08,371.62
2016,1,6,13,15,406.0,168.5,5.95,11.0,356.0,585.27,492.68
2016,1,6,13,30,593.0,126.0,5.9,11.0,396.0,695.39,583.53
2016,1,6,13,45,470.5,143.5,5.9,11.0,351.5,593.24,500.49
2016,1,6,14,0,348.0,161.0,5.9,11.0,307.0,485.93,411.55
2016,1,6,14,15,287.0,157.0,5.75,11.0,272.5,423.46,359.24
2016,1,6,14,30,226.0,153.0,5.6,11.0,238.0,363.87,308.61
2016,1,6,14,45,199.0,144.0,5.5,11.0,214.0,312.86,265.68
2016,1,6,15,0,172.0,135.0,5.4,11.0,190.0,277.62,235.32
2016,1,6,15,15,157.0,119.5,5.3,10.5,164.5,243.29,206.05
2016,1,6,15,30,142.0,104.0,5.2,10.0,139.0,210.07,177.16
2016,1,6,15,45,109.5,87.5,5.1,10.0,111.5,166.98,138.89
2016,1,6,16,0,77.0,71.0,5.0,10.0,84.0,126.94,103.06
2016,1,6,16,15,48.5,52.5,4.9,10.0,60.0,81.51,62.82
2016,1,6,16,30,20.0,34.0,4.8,10.0,36.0,46.36,30.54
2016,1,6,16,45,10.0,17.0,4.75,10.0,18.0,20.15,0.0
2016,1,6,17,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,7,45,101.5,15.5,1.85,9.0,23.5,47.1,0.0
2016,1,7,8,0,203.0,31.0,1.8,9.0,47.0,133.16,85.53
2016,1,7,8,15,304.5,42.0,1.75,9.0,82.5,202.25,159.33
2016,1,7,8,30,406.0,53.0,1.7,9.0,118.0,281.19,230.05
2016,1,7,8,45,480.0,59.5,1.65,9.0,157.5,350.79,291.59
2016,1,7,9,0,554.0,66.0,1.6,9.0,197.0,426.1,356.19
2016,1,7,9,15,597.5,71.0,1.5,9.0,234.5,485.82,406.1
2016,1,7,9,30,641.0,76.0,1.4,9.0,272.0,547.54,455.82
2016,1,7,9,45,696.0,74.0,1.35,9.5,308.5,610.42,504.18
2016,1,7,10,0,751.0,72.0,1.3,10.0,345.0,670.73,547.39
2016,1,7,10,15,770.0,74.0,1.25,10.0,373.5,713.5,577.36
2016,1,7,10,30,789.0,76.0,1.2,10.0,402.0,754.69,605.71
2016,1,7,10,45,751.5,84.0,1.2,10.0,408.0,754.11,604.0
2016,1,7,11,0,714.0,92.0,1.2,10.0,414.0,754.08,603.3
2016,1,7,11,15,774.0,86.5,1.2,10.0,446.0,808.54,641.88
2016,1,7,11,30,834.0,81.0,1.2,10.0,478.0,866.85,681.89
2016,1,7,11,45,840.0,81.0,1.2,10.0,486.5,881.43,690.87
2016,1,7,12,0,846.0,81.0,1.2,10.0,495.0,892.71,698.26
2016,1,7,12,15,846.5,81.0,1.2,10.0,496.0,895.59,699.99
2016,1,7,12,30,847.0,81.0,1.2,10.0,497.0,895.03,699.6
2016,1,7,12,45,851.5,78.0,1.3,10.0,491.5,890.78,698.41
2016,1,7,13,0,856.0,75.0,1.4,10.0,486.0,883.0,694.84
2016,1,7,13,15,849.0,74.0,1.4,10.0,472.0,864.15,682.16
2016,1,7,13,30,842.0,73.0,1.4,10.0,458.0,842.16,667.44
2016,1,7,13,45,832.5,71.5,1.45,10.5,437.5,814.43,648.06
2016,1,7,14,0,823.0,70.0,1.5,11.0,417.0,783.99,626.65
2016,1,7,14,15,806.0,68.0,1.4,11.0,389.5,744.45,597.93
2016,1,7,14,30,789.0,66.0,1.3,11.0,362.0,703.06,567.65
2016,1,7,14,45,767.5,63.0,1.25,11.0,329.5,655.57,532.89
2016,1,7,15,0,746.0,60.0,1.2,11.0,297.0,607.15,496.78
2016,1,7,15,15,710.5,56.5,1.1,10.5,260.0,548.44,450.85
2016,1,7,15,30,675.0,53.0,1.0,10.0,223.0,490.61,403.78
2016,1,7,15,45,623.5,47.5,0.95,10.0,183.5,422.93,346.85
2016,1,7,16,0,572.0,42.0,0.9,10.0,144.0,358.54,290.73
2016,1,7,16,15,483.5,35.0,0.9,9.5,105.0,283.94,225.21
2016,1,7,16,30,395.0,28.0,0.9,9.0,66.0,214.05,157.16
2016,1,7,16,45,197.5,14.0,0.9,9.0,33.0,97.76,4.76
2016,1,7,17,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,0.25,9.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,0.1,9.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,0.2,9.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,0.45,9.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,0.5,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,0.65,9.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,7,45,9.0,13.5,2.6,7.5,14.5,15.2,0.0
2016,1,8,8,0,18.0,27.0,2.8,8.0,29.0,35.96,19.77
2016,1,8,8,15,42.5,43.5,2.9,8.0,50.0,73.41,55.7
2016,1,8,8,30,67.0,60.0,3.0,8.0,71.0,106.13,85.47
2016,1,8,8,45,78.0,77.0,3.2,8.5,93.5,134.59,111.13
2016,1,8,9,0,89.0,94.0,3.4,9.0,116.0,163.97,137.19
2016,1,8,9,15,96.0,110.0,3.4,9.0,137.0,190.4,160.47
2016,1,8,9,30,103.0,126.0,3.4,9.0,158.0,217.37,183.83
2016,1,8,9,45,106.0,140.0,3.4,9.0,176.0,239.32,202.51
2016,1,8,10,0,109.0,154.0,3.4,9.0,194.0,261.43,221.04
2016,1,8,10,15,54.5,142.0,3.4,9.0,162.0,191.5,160.64
2016,1,8,10,30,0.0,130.0,3.4,9.0,130.0,122.83,100.37
2016,1,8,10,45,0.0,118.0,3.4,9.5,118.0,109.22,88.55
2016,1,8,11,0,0.0,106.0,3.4,10.0,106.0,96.42,77.4
2016,1,8,11,15,20.5,151.0,3.45,10.0,161.0,161.33,133.18
2016,1,8,11,30,41.0,196.0,3.5,10.0,216.0,246.5,204.72
2016,1,8,11,45,55.0,204.5,3.6,10.5,231.5,269.69,223.69
2016,1,8,12,0,69.0,213.0,3.7,11.0,247.0,293.23,242.98
2016,1,8,12,15,119.5,217.5,3.7,11.0,276.5,362.23,300.74
2016,1,8,12,30,170.0,222.0,3.7,11.0,306.0,414.02,343.86
2016,1,8,12,45,132.5,217.5,3.75,11.0,282.5,373.59,310.05
2016,1,8,13,0,95.0,213.0,3.8,11.0,259.0,316.65,262.98
2016,1,8,13,15,92.5,206.5,3.75,11.0,250.5,305.79,254.34
2016,1,8,13,30,90.0,200.0,3.7,11.0,242.0,294.95,245.59
2016,1,8,13,45,45.0,169.5,3.65,11.0,190.5,217.43,180.29
2016,1,8,14,0,0.0,139.0,3.6,11.0,139.0,132.21,107.47
2016,1,8,14,15,0.0,72.5,3.55,11.0,72.5,64.11,49.72
2016,1,8,14,30,0.0,6.0,3.5,11.0,6.0,5.27,0.0
2016,1,8,14,45,0.0,5.5,3.45,11.0,5.5,4.83,0.0
2016,1,8,15,0,0.0,5.0,3.4,11.0,5.0,4.39,0.0
2016,1,8,15,15,0.0,4.5,3.4,10.5,4.5,3.95,0.0
2016,1,8,15,30,0.0,4.0,3.4,10.0,4.0,3.51,0.0
2016,1,8,15,45,0.0,3.0,3.4,10.0,3.0,2.63,0.0
2016,1,8,16,0,0.0,2.0,3.4,10.0,2.0,1.75,0.0
2016,1,8,16,15,0.0,1.5,3.5,9.5,1.5,1.31,0.0
2016,1,8,16,30,0.0,1.0,3.6,9.0,1.0,0.88,0.0
2016,1,8,16,45,0.0,0.5,3.7,9.0,0.5,0.44,0.0
2016,1,8,17,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,8.5,5.6,9.5,8.5,7.73,0.0
2016,1,9,8,0,0.0,17.0,5.5,10.0,17.0,14.96,4.96
2016,1,9,8,15,0.0,30.0,5.35,10.0,30.0,26.52,16.46
2016,1,9,8,30,0.0,43.0,5.2,10.0,43.0,39.18,27.82
2016,1,9,8,45,0.0,56.5,5.05,10.0,56.5,52.31,39.51
2016,1,9,9,0,0.0,70.0,4.9,10.0,70.0,65.43,51.1
2016,1,9,9,15,0.0,83.5,4.65,10.0,83.5,78.6,62.61
2016,1,9,9,30,0.0,97.0,4.4,10.0,97.0,91.84,74.06
2016,1,9,9,45,0.0,107.0,4.15,10.0,107.0,101.28,82.11
2016,1,9,10,0,0.0,117.0,3.9,10.0,117.0,110.85,90.19
2016,1,9,10,15,7.0,135.5,3.6,10.0,138.5,135.51,111.3
2016,1,9,10,30,14.0,154.0,3.3,10.0,160.0,160.87,132.8
2016,1,9,10,45,12.5,159.0,3.0,10.5,165.0,164.31,135.13
2016,1,9,11,0,11.0,164.0,2.7,11.0,170.0,167.85,137.55
2016,1,9,11,15,45.0,186.5,2.4,11.0,208.5,238.1,196.85
2016,1,9,11,30,79.0,209.0,2.1,11.0,247.0,296.85,245.35
2016,1,9,11,45,77.5,212.5,1.8,11.0,250.0,300.05,247.1
2016,1,9,12,0,76.0,216.0,1.5,11.0,253.0,303.22,249.0
2016,1,9,12,15,137.5,218.5,1.3,11.0,286.5,379.78,311.42
2016,1,9,12,30,199.0,221.0,1.1,11.0,320.0,439.04,358.3
2016,1,9,12,45,132.0,214.5,0.95,11.0,280.0,369.09,300.76
2016,1,9,13,0,65.0,208.0,0.8,11.0,240.0,282.98,230.62
2016,1,9,13,15,32.5,166.5,0.7,11.0,182.5,202.16,164.9
2016,1,9,13,30,0.0,125.0,0.6,11.0,125.0,115.74,92.71
2016,1,9,13,45,27.0,151.0,0.55,11.0,162.5,179.19,146.86
2016,1,9,14,0,54.0,177.0,0.5,11.0,200.0,234.73,192.77
2016,1,9,14,15,43.0,163.0,0.45,11.0,180.5,208.55,170.88
2016,1,9,14,30,32.0,149.0,0.4,11.0,161.0,183.15,149.98
2016,1,9,14,45,28.0,136.5,0.4,11.0,146.5,165.67,135.72
2016,1,9,15,0,24.0,124.0,0.4,11.0,132.0,138.46,113.13
2016,1,9,15,15,19.0,109.5,0.4,11.0,115.5,119.85,97.47
2016,1,9,15,30,14.0,95.0,0.4,11.0,99.0,101.77,82.0
2016,1,9,15,45,7.0,79.0,0.4,11.0,81.0,81.28,64.24
2016,1,9,16,0,0.0,63.0,0.4,11.0,63.0,61.47,46.92
2016,1,9,16,15,0.0,46.0,0.4,10.5,46.0,44.22,31.79
2016,1,9,16,30,0.0,29.0,0.4,10.0,29.0,26.62,15.93
2016,1,9,16,45,0.0,14.5,0.4,10.0,14.5,12.77,0.0
2016,1,9,17,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,9,17,15,0.0,0.0,0.45,10.0,0.0,0.0,0.0
2016,1,9,17,30,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,0.75,10.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,0.85,10.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,0.8,10.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,0.75,9.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,1,10,7,45,138.0,14.5,5.35,8.5,25.5,57.59,0.0
2016,1,10,8,0,276.0,29.0,5.5,9.0,51.0,157.23,103.36
2016,1,10,8,15,375.0,38.5,5.45,9.0,88.0,228.38,181.48
2016,1,10,8,30,474.0,48.0,5.4,9.0,125.0,308.04,254.78
2016,1,10,8,45,537.0,54.5,5.4,9.0,165.0,374.58,315.91
2016,1,10,9,0,600.0,61.0,5.4,9.0,205.0,445.96,379.75
2016,1,10,9,15,640.5,66.0,5.4,9.0,243.0,505.77,432.44
2016,1,10,9,30,681.0,71.0,5.4,9.0,281.0,567.34,485.16
2016,1,10,9,45,490.5,106.5,5.4,9.5,266.5,496.72,424.62
2016,1,10,10,0,300.0,142.0,5.4,10.0,252.0,401.7,342.49
2016,1,10,10,15,289.5,156.0,5.35,10.0,269.0,420.53,357.85
2016,1,10,10,30,279.0,170.0,5.3,10.0,286.0,437.83,371.36
2016,1,10,10,45,237.5,184.5,5.25,10.5,287.0,428.36,361.32
2016,1,10,11,0,196.0,199.0,5.2,11.0,288.0,399.86,335.97
2016,1,10,11,15,187.5,207.0,5.1,11.0,294.5,405.46,339.93
2016,1,10,11,30,179.0,215.0,5.0,11.0,301.0,410.28,343.14
2016,1,10,11,45,112.5,210.5,4.95,11.5,265.0,345.76,287.67
2016,1,10,12,0,46.0,206.0,4.9,12.0,229.0,262.8,216.82
2016,1,10,12,15,35.5,200.0,4.85,12.0,218.0,245.55,202.3
2016,1,10,12,30,25.0,194.0,4.8,12.0,207.0,212.35,174.47
2016,1,10,12,45,25.5,192.5,4.8,12.0,205.5,211.22,173.66
2016,1,10,13,0,26.0,191.0,4.8,12.0,204.0,210.21,172.92
2016,1,10,13,15,13.0,161.5,4.7,12.0,168.0,165.81,135.52
2016,1,10,13,30,0.0,132.0,4.6,12.0,132.0,122.99,99.17
2016,1,10,13,45,29.0,155.5,4.6,12.0,168.0,186.15,153.58
2016,1,10,14,0,58.0,179.0,4.6,12.0,204.0,240.32,199.75
2016,1,10,14,15,45.0,164.5,4.5,12.0,183.5,211.78,175.62
2016,1,10,14,30,32.0,150.0,4.4,12.0,163.0,184.13,152.26
2016,1,10,14,45,29.0,137.5,4.3,12.0,148.5,167.37,138.23
2016,1,10,15,0,26.0,125.0,4.2,12.0,134.0,151.0,124.39
2016,1,10,15,15,21.5,111.0,4.15,11.5,117.5,123.0,100.68
2016,1,10,15,30,17.0,97.0,4.1,11.0,101.0,105.72,85.85
2016,1,10,15,45,10.5,81.0,4.05,11.0,83.5,85.38,68.0
2016,1,10,16,0,4.0,65.0,4.0,11.0,66.0,65.68,50.6
2016,1,10,16,15,2.0,48.5,4.1,10.5,49.0,47.99,34.96
2016,1,10,16,30,0.0,32.0,4.2,10.0,32.0,30.18,18.88
2016,1,10,16,45,0.0,16.0,4.3,10.0,16.0,14.09,0.55
2016,1,10,17,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,5.0,9.5,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,12.0,4.8,9.0,12.0,10.91,0.0
2016,1,11,8,0,0.0,24.0,4.8,9.0,24.0,22.04,10.26
2016,1,11,8,15,6.5,41.0,4.8,9.0,42.0,42.77,30.15
2016,1,11,8,30,13.0,58.0,4.8,9.0,60.0,63.52,48.82
2016,1,11,8,45,21.5,74.5,4.8,9.5,79.5,91.56,73.57
2016,1,11,9,0,30.0,91.0,4.8,10.0,99.0,115.2,94.4
2016,1,11,9,15,36.0,106.5,4.8,10.0,117.0,136.78,113.37
2016,1,11,9,30,42.0,122.0,4.8,10.0,135.0,159.0,132.67
2016,1,11,9,45,46.0,135.5,4.8,10.0,151.5,177.77,148.77
2016,1,11,10,0,50.0,149.0,4.8,10.0,168.0,196.98,165.07
2016,1,11,10,15,136.0,163.0,4.8,10.0,219.0,295.03,249.84
2016,1,11,10,30,222.0,177.0,4.8,10.0,270.0,385.25,326.5
2016,1,11,10,45,133.5,182.5,4.85,10.5,239.0,322.76,271.42
2016,1,11,11,0,45.0,188.0,4.9,11.0,208.0,239.93,199.23
2016,1,11,11,15,22.5,148.5,4.85,11.0,158.5,171.61,141.39
2016,1,11,11,30,0.0,109.0,4.8,11.0,109.0,98.87,79.0
2016,1,11,11,45,0.0,108.0,4.8,11.0,108.0,97.74,78.05
2016,1,11,12,0,0.0,107.0,4.8,11.0,107.0,96.67,77.1
2016,1,11,12,15,4.5,142.0,4.8,11.0,144.5,136.5,110.97
2016,1,11,12,30,9.0,177.0,4.8,11.0,182.0,178.42,146.28
2016,1,11,12,45,4.5,150.0,4.8,11.5,152.5,145.08,117.9
2016,1,11,13,0,0.0,123.0,4.8,12.0,123.0,112.95,90.57
2016,1,11,13,15,24.0,158.0,4.7,12.0,169.5,184.05,151.36
2016,1,11,13,30,48.0,193.0,4.6,12.0,216.0,248.59,205.77
2016,1,11,13,45,24.0,145.0,4.55,12.0,156.5,169.1,138.92
2016,1,11,14,0,0.0,97.0,4.5,12.0,97.0,87.66,69.47
2016,1,11,14,15,65.5,131.0,4.35,12.0,156.0,186.43,155.54
2016,1,11,14,30,131.0,165.0,4.2,12.0,215.0,292.86,245.65
2016,1,11,14,45,125.0,151.5,4.05,12.0,196.0,268.45,225.02
2016,1,11,15,0,119.0,138.0,3.9,12.0,177.0,244.34,204.77
2016,1,11,15,15,371.5,99.5,3.8,12.0,201.0,382.34,323.01
2016,1,11,15,30,624.0,61.0,3.7,12.0,225.0,478.28,401.22
2016,1,11,15,45,570.5,55.5,3.65,12.0,186.5,411.43,342.89
2016,1,11,16,0,517.0,50.0,3.6,12.0,148.0,348.26,286.78
2016,1,11,16,15,434.5,42.0,3.55,11.5,110.0,273.02,220.02
2016,1,11,16,30,352.0,34.0,3.5,11.0,72.0,205.72,156.9
