Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,16,45,176.0,23.0,3.5,11.0,42.0,103.58,45.39
2016,1,11,17,0,0.0,12.0,3.5,11.0,12.0,10.91,0.0
2016,1,11,17,15,0.0,6.0,3.55,11.0,6.0,0.0,0.0
2016,1,11,17,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,5.85,9.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,1,12,7,45,38.0,14.5,5.45,9.0,17.5,25.34,0.0
2016,1,12,8,0,76.0,29.0,5.4,9.0,35.0,73.18,46.72
2016,1,12,8,15,113.5,45.0,5.3,9.0,60.5,113.02,88.24
2016,1,12,8,30,151.0,61.0,5.2,9.0,86.0,155.59,127.37
2016,1,12,8,45,172.5,77.5,5.1,9.5,113.5,193.96,162.16
2016,1,12,9,0,194.0,94.0,5.0,10.0,141.0,234.15,197.85
2016,1,12,9,15,207.5,109.5,5.0,10.0,167.5,269.67,229.22
2016,1,12,9,30,221.0,125.0,5.0,10.0,194.0,306.0,260.65
2016,1,12,9,45,233.0,137.5,5.0,10.5,217.5,338.02,287.43
2016,1,12,10,0,245.0,150.0,5.0,11.0,241.0,370.44,314.0
2016,1,12,10,15,360.0,144.0,5.0,11.0,289.5,459.87,390.06
2016,1,12,10,30,475.0,138.0,5.0,11.0,338.0,573.08,483.14
2016,1,12,10,45,292.5,170.0,5.05,11.5,295.5,455.67,383.1
2016,1,12,11,0,110.0,202.0,5.1,12.0,253.0,329.35,274.13
2016,1,12,11,15,274.5,189.0,5.1,12.0,321.5,475.52,398.05
2016,1,12,11,30,439.0,176.0,5.1,12.0,390.0,628.5,522.81
2016,1,12,11,45,341.5,198.0,5.1,12.0,366.0,554.56,461.25
2016,1,12,12,0,244.0,220.0,5.1,12.0,342.0,495.76,411.52
2016,1,12,12,15,124.0,194.5,5.0,12.0,256.5,336.34,279.76
2016,1,12,12,30,4.0,169.0,4.9,12.0,171.0,164.88,133.96
2016,1,12,12,45,24.0,186.5,4.85,12.0,198.0,202.68,166.56
2016,1,12,13,0,44.0,204.0,4.8,12.0,225.0,258.09,213.14
2016,1,12,13,15,42.5,198.0,4.7,12.0,218.5,249.43,205.93
2016,1,12,13,30,41.0,192.0,4.6,12.0,212.0,240.9,198.98
2016,1,12,13,45,20.5,167.0,4.55,12.0,177.0,179.1,147.07
2016,1,12,14,0,0.0,142.0,4.5,12.0,142.0,134.83,109.34
2016,1,12,14,15,0.0,74.0,4.6,12.0,74.0,65.45,50.63
2016,1,12,14,30,0.0,6.0,4.7,12.0,6.0,5.27,0.0
2016,1,12,14,45,0.0,5.5,4.8,12.0,5.5,4.83,0.0
2016,1,12,15,0,0.0,5.0,4.9,12.0,5.0,4.39,0.0
2016,1,12,15,15,0.0,4.5,5.05,12.0,4.5,3.95,0.0
2016,1,12,15,30,0.0,4.0,5.2,12.0,4.0,3.51,0.0
2016,1,12,15,45,0.0,3.0,5.4,12.0,3.0,2.63,0.0
2016,1,12,16,0,0.0,2.0,5.6,12.0,2.0,1.75,0.0
2016,1,12,16,15,0.0,1.5,5.65,12.0,1.5,1.31,0.0
2016,1,12,16,30,0.0,1.0,5.7,12.0,1.0,0.88,0.0
2016,1,12,16,45,0.0,0.5,5.8,12.0,0.5,0.44,0.0
2016,1,12,17,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,12,17,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,12,17,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,5.8,12.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,1,13,7,45,82.5,17.0,5.9,12.0,24.0,41.75,0.0
2016,1,13,8,0,165.0,34.0,6.0,12.0,48.0,122.03,80.73
2016,1,13,8,15,266.0,46.5,6.1,12.0,84.0,188.99,148.63
2016,1,13,8,30,367.0,59.0,6.2,12.0,120.0,266.2,218.11
2016,1,13,8,45,432.0,68.0,6.3,12.5,159.0,330.02,275.49
2016,1,13,9,0,497.0,77.0,6.4,13.0,198.0,402.05,338.54
2016,1,13,9,15,257.0,97.5,6.5,13.0,161.0,284.62,240.57
2016,1,13,9,30,17.0,118.0,6.6,13.0,124.0,126.96,103.47
2016,1,13,9,45,24.5,132.0,6.75,13.0,141.0,146.77,120.59
2016,1,13,10,0,32.0,146.0,6.9,13.0,158.0,179.12,148.05
2016,1,13,10,15,123.0,163.0,7.05,13.0,214.5,284.35,238.87
2016,1,13,10,30,214.0,180.0,7.2,13.0,271.0,382.19,322.18
2016,1,13,10,45,494.5,138.0,7.35,13.0,362.0,602.71,508.59
2016,1,13,11,0,775.0,96.0,7.5,13.0,453.0,813.17,676.35
2016,1,13,11,15,616.5,134.5,7.6,13.0,425.0,735.04,613.64
2016,1,13,11,30,458.0,173.0,7.7,13.0,397.0,642.2,537.47
2016,1,13,11,45,623.5,138.5,7.8,13.0,449.0,763.99,636.69
2016,1,13,12,0,789.0,104.0,7.9,13.0,501.0,879.09,726.36
2016,1,13,12,15,554.0,157.5,7.85,12.5,436.5,722.71,604.12
2016,1,13,12,30,319.0,211.0,7.8,12.0,372.0,553.83,464.34
2016,1,13,12,45,552.5,156.5,7.75,12.0,432.0,717.15,601.73
2016,1,13,13,0,786.0,102.0,7.7,12.0,492.0,865.54,718.45
2016,1,13,13,15,507.0,154.0,7.55,12.0,403.0,661.31,555.74
2016,1,13,13,30,228.0,206.0,7.4,12.0,314.0,438.33,368.52
2016,1,13,13,45,299.0,186.0,7.3,12.0,321.5,486.09,410.18
2016,1,13,14,0,370.0,166.0,7.2,12.0,329.0,513.01,434.27
2016,1,13,14,15,548.5,127.0,6.9,12.0,351.0,614.92,520.54
2016,1,13,14,30,727.0,88.0,6.6,12.0,373.0,695.12,585.34
2016,1,13,14,45,721.0,80.5,6.3,12.0,343.0,655.39,553.12
2016,1,13,15,0,715.0,73.0,6.0,12.0,313.0,613.72,519.39
2016,1,13,15,15,679.0,69.0,5.75,11.5,276.0,554.95,470.58
2016,1,13,15,30,643.0,65.0,5.5,11.0,239.0,497.2,421.37
2016,1,13,15,45,600.5,58.5,5.3,11.0,200.0,434.24,365.86
2016,1,13,16,0,558.0,52.0,5.1,11.0,161.0,373.85,311.08
2016,1,13,16,15,472.0,44.5,4.9,10.5,120.5,295.0,240.39
2016,1,13,16,30,386.0,37.0,4.7,10.0,80.0,224.16,174.21
2016,1,13,16,45,246.0,25.5,4.55,10.0,48.0,134.84,74.95
2016,1,13,17,0,106.0,14.0,4.4,10.0,16.0,44.97,0.0
2016,1,13,17,15,53.0,7.0,4.3,9.5,8.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.25,9.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,14,7,45,0.0,9.0,4.35,9.5,9.0,8.19,0.0
2016,1,14,8,0,0.0,18.0,4.5,10.0,18.0,15.85,6.05
2016,1,14,8,15,0.0,31.0,4.6,10.0,31.0,27.43,17.33
2016,1,14,8,30,0.0,44.0,4.7,10.0,44.0,40.01,28.6
2016,1,14,8,45,0.0,57.5,4.85,10.0,57.5,53.08,40.22
2016,1,14,9,0,0.0,71.0,5.0,10.0,71.0,66.14,51.74
2016,1,14,9,15,0.0,84.0,5.1,10.0,84.0,78.7,62.71
2016,1,14,9,30,0.0,97.0,5.2,10.0,97.0,91.33,73.63
2016,1,14,9,45,0.0,108.0,5.3,10.5,108.0,101.85,82.47
2016,1,14,10,0,0.0,119.0,5.4,11.0,119.0,112.5,91.3
2016,1,14,10,15,0.0,106.0,5.65,11.0,106.0,97.56,78.41
2016,1,14,10,30,0.0,93.0,5.9,11.0,93.0,83.76,66.52
2016,1,14,10,45,6.0,131.0,6.15,11.0,134.0,127.5,103.94
2016,1,14,11,0,12.0,169.0,6.4,11.0,175.0,173.51,142.91
2016,1,14,11,15,6.0,161.0,6.5,11.0,164.0,158.78,130.08
2016,1,14,11,30,0.0,153.0,6.6,11.0,153.0,144.31,117.51
2016,1,14,11,45,0.0,155.5,6.7,11.0,155.5,146.65,119.42
2016,1,14,12,0,0.0,158.0,6.8,11.0,158.0,149.11,121.44
2016,1,14,12,15,0.0,141.5,6.65,11.0,141.5,131.57,106.61
2016,1,14,12,30,0.0,125.0,6.5,11.0,125.0,114.58,92.25
2016,1,14,12,45,0.0,91.0,6.4,11.0,91.0,80.95,63.72
2016,1,14,13,0,0.0,57.0,6.3,11.0,57.0,50.37,37.65
2016,1,14,13,15,0.0,69.0,6.3,11.0,69.0,61.02,46.81
2016,1,14,13,30,0.0,81.0,6.3,11.0,81.0,71.69,55.98
2016,1,14,13,45,0.0,69.5,6.3,11.0,69.5,61.45,47.28
2016,1,14,14,0,0.0,58.0,6.3,11.0,58.0,51.24,38.57
2016,1,14,14,15,0.0,34.5,6.4,11.0,34.5,30.41,20.68
2016,1,14,14,30,0.0,11.0,6.5,11.0,11.0,9.68,2.74
2016,1,14,14,45,0.0,10.0,6.6,11.0,10.0,8.79,1.98
2016,1,14,15,0,0.0,9.0,6.7,11.0,9.0,7.91,1.22
2016,1,14,15,15,0.0,8.0,6.7,11.0,8.0,7.03,0.46
2016,1,14,15,30,0.0,7.0,6.7,11.0,7.0,6.15,0.0
2016,1,14,15,45,0.0,5.5,6.75,11.0,5.5,4.83,0.0
2016,1,14,16,0,0.0,4.0,6.8,11.0,4.0,3.51,0.0
2016,1,14,16,15,0.0,3.0,6.75,11.0,3.0,2.63,0.0
2016,1,14,16,30,0.0,2.0,6.7,11.0,2.0,1.75,0.0
2016,1,14,16,45,0.0,1.0,6.65,11.5,1.0,0.87,0.0
2016,1,14,17,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,14,17,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,14,17,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,1,15,7,45,148.0,14.5,1.95,9.0,27.0,73.42,0.0
2016,1,15,8,0,296.0,29.0,2.1,9.0,54.0,164.73,112.68
2016,1,15,8,15,393.5,38.0,2.3,9.0,92.0,233.98,185.41
2016,1,15,8,30,491.0,47.0,2.5,9.0,130.0,313.23,257.16
2016,1,15,8,45,551.5,53.0,2.7,9.5,170.0,378.7,315.84
2016,1,15,9,0,612.0,59.0,2.9,10.0,210.0,448.86,376.78
2016,1,15,9,15,415.5,93.5,3.0,10.0,203.5,391.22,330.48
2016,1,15,9,30,219.0,128.0,3.1,10.0,197.0,307.66,260.07
2016,1,15,9,45,227.0,141.0,3.25,10.5,219.5,337.46,285.08
2016,1,15,10,0,235.0,154.0,3.4,11.0,242.0,367.36,309.29
2016,1,15,10,15,398.5,138.5,3.45,11.0,302.0,498.77,418.96
2016,1,15,10,30,562.0,123.0,3.5,11.0,362.0,631.94,526.38
2016,1,15,10,45,515.0,141.5,3.6,11.0,370.0,624.39,518.65
2016,1,15,11,0,468.0,160.0,3.7,11.0,378.0,618.68,512.91
2016,1,15,11,15,433.5,174.5,3.65,11.0,381.5,615.15,508.71
2016,1,15,11,30,399.0,189.0,3.6,11.0,385.0,591.19,489.02
2016,1,15,11,45,342.5,203.5,3.55,11.5,374.0,562.6,464.01
2016,1,15,12,0,286.0,218.0,3.5,12.0,363.0,531.61,437.13
2016,1,15,12,15,548.5,156.0,3.4,12.0,435.5,716.89,586.2
2016,1,15,12,30,811.0,94.0,3.3,12.0,508.0,885.87,710.0
2016,1,15,12,45,821.0,89.0,3.25,12.0,504.0,885.27,707.95
2016,1,15,13,0,831.0,84.0,3.2,12.0,500.0,881.05,704.89
2016,1,15,13,15,822.5,83.0,3.15,12.0,485.5,861.69,690.96
2016,1,15,13,30,814.0,82.0,3.1,12.0,471.0,839.26,674.99
2016,1,15,13,45,608.5,122.5,3.05,12.0,406.5,700.06,571.63
2016,1,15,14,0,403.0,163.0,3.0,12.0,342.0,554.12,457.26
2016,1,15,14,15,583.5,117.5,2.95,12.0,359.5,640.26,528.89
2016,1,15,14,30,764.0,72.0,2.9,12.0,377.0,702.47,576.59
2016,1,15,14,45,740.0,69.5,2.85,12.0,344.5,654.54,539.93
2016,1,15,15,0,716.0,67.0,2.8,12.0,312.0,605.83,502.86
2016,1,15,15,15,682.0,63.0,2.8,12.0,275.0,548.3,457.1
2016,1,15,15,30,648.0,59.0,2.8,12.0,238.0,495.27,412.96
2016,1,15,15,45,593.5,54.5,2.8,12.0,198.5,427.65,355.64
2016,1,15,16,0,539.0,50.0,2.8,12.0,159.0,363.72,299.7
2016,1,15,16,15,460.5,43.0,2.9,11.5,120.5,289.73,234.73
2016,1,15,16,30,382.0,36.0,3.0,11.0,82.0,223.11,173.76
2016,1,15,16,45,191.0,27.0,3.1,11.0,50.0,118.24,73.36
2016,1,15,17,0,0.0,18.0,3.2,11.0,18.0,16.37,0.0
2016,1,15,17,15,0.0,9.0,3.25,11.0,9.0,8.19,0.0
2016,1,15,17,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,4.0,4.2,12.5,4.0,3.5,0.0
2016,1,16,8,0,0.0,8.0,4.3,13.0,8.0,7.02,0.0
2016,1,16,8,15,0.0,14.0,4.2,13.0,14.0,12.3,4.57
2016,1,16,8,30,0.0,20.0,4.1,13.0,20.0,17.58,9.29
2016,1,16,8,45,0.0,26.0,4.1,13.0,26.0,22.88,13.98
2016,1,16,9,0,0.0,32.0,4.1,13.0,32.0,28.18,18.64
2016,1,16,9,15,0.0,38.0,4.05,13.0,38.0,33.49,23.26
2016,1,16,9,30,0.0,44.0,4.0,13.0,44.0,38.8,27.85
2016,1,16,9,45,0.0,49.0,3.95,13.5,49.0,43.24,31.56
2016,1,16,10,0,0.0,54.0,3.9,14.0,54.0,47.67,35.24
2016,1,16,10,15,0.0,67.5,3.85,14.0,67.5,59.66,45.39
2016,1,16,10,30,0.0,81.0,3.8,14.0,81.0,71.88,55.67
2016,1,16,10,45,0.5,118.0,3.75,14.0,118.5,109.07,86.92
2016,1,16,11,0,1.0,155.0,3.7,14.0,156.0,148.2,119.41
2016,1,16,11,15,2.0,160.5,3.65,14.0,161.5,154.4,124.4
2016,1,16,11,30,3.0,166.0,3.6,14.0,167.0,160.77,129.58
2016,1,16,11,45,16.0,184.5,3.6,14.5,192.5,192.55,155.94
2016,1,16,12,0,29.0,203.0,3.6,15.0,218.0,241.72,196.06
2016,1,16,12,15,28.0,203.5,3.5,15.0,218.5,224.62,181.98
2016,1,16,12,30,27.0,204.0,3.4,15.0,219.0,224.27,181.66
2016,1,16,12,45,27.5,202.0,3.3,15.0,216.5,222.56,180.3
2016,1,16,13,0,28.0,200.0,3.2,15.0,214.0,220.94,179.05
2016,1,16,13,15,14.0,130.5,3.05,15.0,137.5,133.02,106.55
2016,1,16,13,30,0.0,61.0,2.9,15.0,61.0,53.91,40.05
2016,1,16,13,45,0.0,58.0,2.8,15.0,58.0,51.24,37.9
2016,1,16,14,0,0.0,55.0,2.7,15.0,55.0,48.58,35.7
2016,1,16,14,15,0.0,34.5,2.7,14.5,34.5,30.42,20.37
2016,1,16,14,30,0.0,14.0,2.7,14.0,14.0,12.32,4.94
2016,1,16,14,45,0.0,13.0,2.75,14.0,13.0,11.43,4.19
2016,1,16,15,0,0.0,12.0,2.8,14.0,12.0,10.55,3.44
2016,1,16,15,15,0.0,10.5,2.85,14.0,10.5,9.23,2.3
2016,1,16,15,30,0.0,9.0,2.9,14.0,9.0,7.9,1.16
2016,1,16,15,45,245.5,33.5,2.95,14.0,84.0,199.64,167.12
2016,1,16,16,0,491.0,58.0,3.0,14.0,159.0,348.57,286.56
2016,1,16,16,15,411.0,49.5,3.1,13.5,120.5,274.15,221.06
2016,1,16,16,30,331.0,41.0,3.2,13.0,82.0,207.21,160.93
2016,1,16,16,45,165.5,30.0,3.35,13.0,50.5,114.19,73.32
2016,1,16,17,0,0.0,19.0,3.5,13.0,19.0,17.28,0.0
2016,1,16,17,15,0.0,9.5,3.65,13.0,9.5,8.64,0.0
2016,1,16,17,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,2.5,5.85,13.0,2.5,2.19,0.0
2016,1,17,8,0,0.0,5.0,5.9,13.0,5.0,4.38,0.0
2016,1,17,8,15,0.0,8.5,5.9,13.0,8.5,7.46,0.54
2016,1,17,8,30,0.0,12.0,5.9,13.0,12.0,10.53,3.29
2016,1,17,8,45,0.0,16.0,5.9,13.5,16.0,14.06,6.38
2016,1,17,9,0,0.0,20.0,5.9,14.0,20.0,17.58,9.45
2016,1,17,9,15,0.0,24.0,5.9,14.0,24.0,21.12,12.52
2016,1,17,9,30,0.0,28.0,5.9,14.0,28.0,24.65,15.56
2016,1,17,9,45,0.0,31.0,5.95,14.0,31.0,27.31,17.83
2016,1,17,10,0,0.0,34.0,6.0,14.0,34.0,29.96,20.07
2016,1,17,10,15,0.0,26.0,6.05,14.0,26.0,22.9,13.99
2016,1,17,10,30,0.0,18.0,6.1,14.0,18.0,15.85,7.93
2016,1,17,10,45,0.0,70.0,6.15,14.0,70.0,61.9,47.14
2016,1,17,11,0,0.0,122.0,6.2,14.0,122.0,112.25,89.54
2016,1,17,11,15,0.0,97.0,6.3,14.0,97.0,86.92,68.11
2016,1,17,11,30,0.0,72.0,6.4,14.0,72.0,63.69,48.46
2016,1,17,11,45,0.0,81.5,6.5,14.0,81.5,72.14,55.57
2016,1,17,12,0,0.0,91.0,6.6,14.0,91.0,80.89,62.91
2016,1,17,12,15,0.0,103.0,6.6,14.0,103.0,92.49,72.65
2016,1,17,12,30,0.0,115.0,6.6,14.0,115.0,104.33,82.59
2016,1,17,12,45,0.0,80.0,6.65,14.0,80.0,70.81,54.4
2016,1,17,13,0,0.0,45.0,6.7,14.0,45.0,39.74,28.15
2016,1,17,13,15,0.0,54.5,6.65,13.5,54.5,48.15,35.39
2016,1,17,13,30,0.0,64.0,6.6,13.0,64.0,56.58,42.67
2016,1,17,13,45,0.0,55.5,6.6,13.0,55.5,49.03,36.29
2016,1,17,14,0,0.0,47.0,6.6,13.0,47.0,41.49,29.91
2016,1,17,14,15,0.0,31.5,6.55,13.0,31.5,27.77,18.2
2016,1,17,14,30,0.0,16.0,6.5,13.0,16.0,14.08,6.47
2016,1,17,14,45,0.0,14.5,6.5,13.0,14.5,12.76,5.35
2016,1,17,15,0,0.0,13.0,6.5,13.0,13.0,11.43,4.21
2016,1,17,15,15,0.0,11.5,6.45,13.0,11.5,10.11,3.08
2016,1,17,15,30,0.0,10.0,6.4,13.0,10.0,8.78,1.93
2016,1,17,15,45,0.0,8.5,6.4,13.0,8.5,7.46,0.77
2016,1,17,16,0,0.0,7.0,6.4,13.0,7.0,6.14,0.0
2016,1,17,16,15,0.0,5.0,6.3,13.0,5.0,4.38,0.0
2016,1,17,16,30,0.0,3.0,6.2,13.0,3.0,2.63,0.0
2016,1,17,16,45,0.0,1.5,6.15,13.0,1.5,1.31,0.0
2016,1,17,17,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,17,17,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,1,17,17,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,2.1,11.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,2.3,10.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,18,7,45,201.5,13.0,3.2,10.5,30.5,88.53,0.0
2016,1,18,8,0,403.0,26.0,3.3,11.0,61.0,195.99,137.05
2016,1,18,8,15,495.0,33.0,3.4,11.0,101.5,266.76,210.78
2016,1,18,8,30,587.0,40.0,3.5,11.0,142.0,346.57,283.36
2016,1,18,8,45,639.5,45.0,3.65,11.5,183.0,411.62,341.87
2016,1,18,9,0,692.0,50.0,3.8,12.0,224.0,480.32,401.5
2016,1,18,9,15,427.0,91.5,3.8,12.0,204.5,395.35,332.59
2016,1,18,9,30,162.0,133.0,3.8,12.0,185.0,263.08,220.74
2016,1,18,9,45,162.5,147.5,3.85,12.5,205.0,286.29,240.11
2016,1,18,10,0,163.0,162.0,3.9,13.0,225.0,309.28,258.49
2016,1,18,10,15,198.0,173.0,3.95,13.0,255.0,354.5,296.11
2016,1,18,10,30,233.0,184.0,4.0,13.0,285.0,416.77,346.71
2016,1,18,10,45,168.5,196.5,4.05,13.5,271.5,368.31,304.99
2016,1,18,11,0,104.0,209.0,4.1,14.0,258.0,315.5,259.76
2016,1,18,11,15,127.5,217.5,4.1,14.0,280.0,364.14,299.48
2016,1,18,11,30,151.0,226.0,4.1,14.0,302.0,397.47,326.44
2016,1,18,11,45,79.0,202.0,4.2,14.0,242.0,285.68,234.38
2016,1,18,12,0,7.0,178.0,4.3,14.0,182.0,176.54,142.49
2016,1,18,12,15,17.5,191.5,4.3,13.5,200.5,200.99,163.51
2016,1,18,12,30,28.0,205.0,4.3,13.0,219.0,225.83,184.64
2016,1,18,12,45,14.0,183.0,4.3,13.0,190.0,188.46,153.29
2016,1,18,13,0,0.0,161.0,4.3,13.0,161.0,151.97,122.55
2016,1,18,13,15,0.0,149.5,4.3,13.0,149.5,140.07,112.77
2016,1,18,13,30,0.0,138.0,4.3,13.0,138.0,128.35,103.11
2016,1,18,13,45,0.0,138.0,4.35,13.0,138.0,128.83,103.64
2016,1,18,14,0,0.0,138.0,4.4,13.0,138.0,129.46,104.32
2016,1,18,14,15,0.0,137.0,4.2,13.0,137.0,129.24,104.27
2016,1,18,14,30,0.0,136.0,4.0,13.0,136.0,129.28,104.45
2016,1,18,14,45,0.0,120.5,3.85,13.0,120.5,113.61,91.4
2016,1,18,15,0,0.0,105.0,3.7,13.0,105.0,98.11,78.4
2016,1,18,15,15,0.0,93.0,3.75,13.0,93.0,86.51,68.62
2016,1,18,15,30,0.0,81.0,3.8,13.0,81.0,75.0,58.81
2016,1,18,15,45,0.0,68.0,3.85,13.0,68.0,62.48,48.02
2016,1,18,16,0,0.0,55.0,3.9,13.0,55.0,50.01,37.15
2016,1,18,16,15,0.0,42.0,3.9,13.0,42.0,37.54,26.21
2016,1,18,16,30,0.0,29.0,3.9,13.0,29.0,25.57,15.62
2016,1,18,16,45,0.0,18.0,3.9,13.0,18.0,15.84,6.29
2016,1,18,17,0,0.0,7.0,3.9,13.0,7.0,6.14,0.0
2016,1,18,17,15,0.0,3.5,3.95,13.0,3.5,3.18,0.0
2016,1,18,17,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,7.5,8.95,13.0,7.5,6.58,0.0
2016,1,19,8,0,0.0,15.0,9.0,13.0,15.0,13.19,4.41
2016,1,19,8,15,0.0,25.5,8.9,13.0,25.5,22.46,13.05
2016,1,19,8,30,0.0,36.0,8.8,13.0,36.0,31.75,21.29
2016,1,19,8,45,0.0,47.0,8.75,13.5,47.0,41.49,29.82
2016,1,19,9,0,0.0,58.0,8.7,14.0,58.0,51.8,38.73
2016,1,19,9,15,0.0,69.0,8.65,14.0,69.0,62.19,47.69
2016,1,19,9,30,0.0,80.0,8.6,14.0,80.0,72.64,56.62
2016,1,19,9,45,0.0,89.5,8.55,14.0,89.5,81.6,64.2
2016,1,19,10,0,0.0,99.0,8.5,14.0,99.0,90.63,71.78
2016,1,19,10,15,26.5,140.0,8.35,14.0,151.5,164.88,135.31
2016,1,19,10,30,53.0,181.0,8.2,14.0,204.0,236.26,195.59
2016,1,19,10,45,150.0,193.0,8.1,14.5,263.5,347.99,290.41
2016,1,19,11,0,247.0,205.0,8.0,15.0,323.0,466.16,388.21
2016,1,19,11,15,466.5,171.0,7.85,15.0,402.5,641.2,533.64
2016,1,19,11,30,686.0,137.0,7.7,15.0,482.0,814.28,670.57
2016,1,19,11,45,655.0,138.5,7.55,15.0,473.0,796.61,655.36
2016,1,19,12,0,624.0,140.0,7.4,15.0,464.0,775.48,638.25
2016,1,19,12,15,574.0,156.5,7.35,14.5,455.5,743.41,614.19
2016,1,19,12,30,524.0,173.0,7.3,14.0,447.0,717.07,593.98
2016,1,19,12,45,653.0,141.0,7.25,14.0,478.5,803.38,662.22
2016,1,19,13,0,782.0,109.0,7.2,14.0,510.0,877.57,719.26
2016,1,19,13,15,580.5,150.5,7.15,14.0,444.0,727.42,602.73
2016,1,19,13,30,379.0,192.0,7.1,14.0,378.0,571.51,475.99
2016,1,19,13,45,398.5,179.5,7.1,14.0,368.0,582.22,485.6
2016,1,19,14,0,418.0,167.0,7.1,14.0,358.0,573.8,479.83
2016,1,19,14,15,498.0,140.0,6.9,14.0,354.5,594.8,498.79
2016,1,19,14,30,578.0,113.0,6.7,14.0,351.0,615.61,516.96
2016,1,19,14,45,525.0,112.0,6.55,14.0,315.0,547.22,460.95
2016,1,19,15,0,472.0,111.0,6.4,14.0,279.0,488.0,411.68
2016,1,19,15,15,432.0,107.0,6.2,13.5,247.5,436.51,368.88
2016,1,19,15,30,392.0,103.0,6.0,13.0,216.0,387.14,326.95
2016,1,19,15,45,365.0,90.0,5.85,13.0,183.0,337.27,283.51
2016,1,19,16,0,338.0,77.0,5.7,13.0,150.0,289.2,240.62
2016,1,19,16,15,290.5,63.0,5.45,12.5,115.5,232.24,189.82
2016,1,19,16,30,243.0,49.0,5.2,12.0,81.0,179.99,142.14
2016,1,19,16,45,121.5,36.0,4.95,12.0,52.0,99.45,69.15
2016,1,19,17,0,0.0,23.0,4.7,12.0,23.0,23.63,0.0
2016,1,19,17,15,0.0,11.5,4.55,12.0,11.5,10.46,0.0
2016,1,19,17,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,20,7,45,130.5,15.0,1.95,11.0,27.0,68.83,0.0
2016,1,20,8,0,261.0,30.0,2.1,11.0,54.0,151.58,107.58
2016,1,20,8,15,329.0,42.0,2.3,11.0,89.0,209.17,165.44
2016,1,20,8,30,397.0,54.0,2.5,11.0,124.0,274.17,224.27
2016,1,20,8,45,441.5,63.5,2.75,11.5,160.5,330.72,274.78
2016,1,20,9,0,486.0,73.0,3.0,12.0,197.0,390.74,326.85
2016,1,20,9,15,511.0,82.5,3.15,12.0,232.0,441.56,370.48
2016,1,20,9,30,536.0,92.0,3.3,12.0,267.0,493.23,413.67
2016,1,20,9,45,548.0,99.5,3.45,12.5,295.5,533.97,446.29
2016,1,20,10,0,560.0,107.0,3.6,13.0,324.0,573.87,477.45
2016,1,20,10,15,584.5,111.0,3.65,13.0,353.0,618.61,512.64
2016,1,20,10,30,609.0,115.0,3.7,13.0,382.0,662.78,546.03
2016,1,20,10,45,585.0,129.0,3.75,13.0,397.0,676.38,555.6
2016,1,20,11,0,561.0,143.0,3.8,13.0,412.0,679.9,557.67
2016,1,20,11,15,570.5,145.5,3.75,13.0,427.0,703.09,574.59
2016,1,20,11,30,580.0,148.0,3.7,13.0,442.0,731.39,595.21
2016,1,20,11,45,580.0,151.5,3.7,13.0,450.0,736.01,598.1
2016,1,20,12,0,580.0,155.0,3.7,13.0,458.0,745.27,604.77
2016,1,20,12,15,552.0,164.5,3.65,13.0,454.0,733.38,595.4
2016,1,20,12,30,524.0,174.0,3.6,13.0,450.0,718.88,583.69
2016,1,20,12,45,455.5,188.5,3.55,13.5,426.5,670.5,544.36
2016,1,20,13,0,387.0,203.0,3.5,14.0,403.0,603.33,491.12
2016,1,20,13,15,485.5,173.0,3.45,14.0,417.5,669.48,544.38
2016,1,20,13,30,584.0,143.0,3.4,14.0,432.0,719.65,583.68
2016,1,20,13,45,477.5,160.0,3.4,14.0,390.0,628.51,513.09
2016,1,20,14,0,371.0,177.0,3.4,14.0,348.0,530.32,435.93
2016,1,20,14,15,302.5,175.5,3.4,13.5,309.5,462.72,382.81
2016,1,20,14,30,234.0,174.0,3.4,13.0,271.0,398.22,330.89
2016,1,20,14,45,171.5,162.5,3.45,13.0,230.5,315.77,263.28
2016,1,20,15,0,109.0,151.0,3.5,13.0,190.0,252.08,209.74
2016,1,20,15,15,103.0,135.0,3.45,12.5,169.0,225.4,187.94
2016,1,20,15,30,97.0,119.0,3.4,12.0,148.0,199.14,165.97
2016,1,20,15,45,88.0,102.0,3.35,12.0,125.0,170.29,141.04
2016,1,20,16,0,79.0,85.0,3.3,12.0,102.0,142.25,116.39
2016,1,20,16,15,65.5,67.0,3.15,12.0,79.0,111.47,89.06
2016,1,20,16,30,52.0,49.0,3.0,12.0,56.0,81.86,62.52
2016,1,20,16,45,26.0,32.5,2.95,12.0,36.0,44.81,29.09
2016,1,20,17,0,0.0,16.0,2.9,12.0,16.0,14.15,0.0
2016,1,20,17,15,0.0,8.0,2.8,12.0,8.0,7.28,0.0
2016,1,20,17,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,3.35,11.5,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,1,21,7,45,149.5,15.5,5.6,10.5,29.5,75.54,0.0
2016,1,21,8,0,299.0,31.0,5.6,11.0,59.0,166.37,119.7
2016,1,21,8,15,390.5,40.0,5.55,11.0,97.0,233.17,185.82
2016,1,21,8,30,482.0,49.0,5.5,11.0,135.0,309.57,255.27
2016,1,21,8,45,542.5,55.0,5.45,11.0,175.5,374.9,314.68
2016,1,21,9,0,603.0,61.0,5.4,11.0,216.0,445.03,376.72
2016,1,21,9,15,641.5,65.5,5.35,11.5,254.5,503.82,427.03
2016,1,21,9,30,680.0,70.0,5.3,12.0,293.0,564.32,477.12
2016,1,21,9,45,591.0,94.5,5.25,12.5,304.0,559.21,471.29
2016,1,21,10,0,502.0,119.0,5.2,13.0,315.0,538.57,452.55
2016,1,21,10,15,515.5,127.5,5.1,13.0,342.0,577.49,483.54
2016,1,21,10,30,529.0,136.0,5.0,13.0,369.0,615.54,513.05
2016,1,21,10,45,443.5,163.0,4.95,13.5,366.0,590.91,489.89
2016,1,21,11,0,358.0,190.0,4.9,14.0,363.0,543.48,449.28
2016,1,21,11,15,424.5,183.0,4.9,14.0,394.5,618.55,509.24
2016,1,21,11,30,491.0,176.0,4.9,14.0,426.0,678.05,556.18
2016,1,21,11,45,484.0,182.0,4.95,14.0,432.5,685.2,561.04
2016,1,21,12,0,477.0,188.0,5.0,14.0,439.0,690.11,564.49
2016,1,21,12,15,341.5,214.0,5.05,14.0,394.0,579.54,475.7
2016,1,21,12,30,206.0,240.0,5.1,14.0,349.0,468.25,384.66
2016,1,21,12,45,129.5,230.5,5.15,14.0,299.0,384.73,316.15
2016,1,21,13,0,53.0,221.0,5.2,14.0,249.0,284.6,232.88
2016,1,21,13,15,203.5,210.5,5.2,14.0,313.0,424.69,351.8
2016,1,21,13,30,354.0,200.0,5.2,14.0,377.0,559.94,463.01
2016,1,21,13,45,282.0,201.5,5.25,14.0,338.5,492.36,407.55
2016,1,21,14,0,210.0,203.0,5.3,14.0,300.0,411.09,341.25
2016,1,21,14,15,154.5,191.5,5.35,14.0,261.0,346.57,288.0
2016,1,21,14,30,99.0,180.0,5.4,14.0,222.0,271.0,224.94
2016,1,21,14,45,105.0,166.5,5.45,14.0,207.5,270.65,225.14
2016,1,21,15,0,111.0,153.0,5.5,14.0,193.0,255.8,213.15
2016,1,21,15,15,104.0,137.0,5.5,13.5,171.5,228.36,190.5
2016,1,21,15,30,97.0,121.0,5.5,13.0,150.0,201.43,167.89
2016,1,21,15,45,87.0,104.0,5.55,13.0,127.0,172.01,142.41
2016,1,21,16,0,77.0,87.0,5.6,13.0,104.0,143.49,117.33
2016,1,21,16,15,62.5,69.0,5.65,13.0,81.0,112.36,89.72
2016,1,21,16,30,48.0,51.0,5.7,13.0,58.0,82.54,63.06
2016,1,21,16,45,24.0,34.0,5.8,13.0,37.5,45.77,30.18
2016,1,21,17,0,0.0,17.0,5.9,13.0,17.0,15.14,0.0
2016,1,21,17,15,0.0,8.5,6.0,13.0,8.5,7.73,0.0
2016,1,21,17,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,22,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
