Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,11,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,11,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,11,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,11,22,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,2,11,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,11,22,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,11,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,11,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,2,11,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,11,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,2,12,0,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,2,12,0,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,0,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,2,12,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,2,12,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,2,12,1,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,2,12,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,2,12,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,2,12,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,2,12,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,2,12,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,2,12,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,2,12,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,2,12,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,2,12,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,2,12,5,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,2,12,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,12,6,45,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,2,12,7,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,12,7,15,77.5,11.5,1.35,12.0,16.5,25.78,0.0
2016,2,12,7,30,155.0,23.0,1.3,12.0,33.0,74.5,28.32
2016,2,12,7,45,241.5,37.5,1.3,12.5,68.0,132.42,96.22
2016,2,12,8,0,328.0,52.0,1.3,13.0,103.0,196.13,152.74
2016,2,12,8,15,376.0,65.0,1.35,13.0,143.0,251.3,202.15
2016,2,12,8,30,424.0,78.0,1.4,13.0,183.0,311.5,254.74
2016,2,12,8,45,455.5,89.5,1.5,13.5,222.0,365.52,300.62
2016,2,12,9,0,487.0,101.0,1.6,14.0,261.0,421.94,346.97
2016,2,12,9,15,516.0,108.0,1.65,14.0,298.0,473.5,388.74
2016,2,12,9,30,545.0,115.0,1.7,14.0,335.0,532.16,434.77
2016,2,12,9,45,539.0,129.5,1.8,14.0,364.5,563.46,458.77
2016,2,12,10,0,533.0,144.0,1.9,14.0,394.0,598.26,484.93
2016,2,12,10,15,668.0,119.0,2.05,14.0,453.5,707.25,567.85
2016,2,12,10,30,803.0,94.0,2.2,14.0,513.0,810.49,642.14
2016,2,12,10,45,813.0,96.0,2.35,14.5,538.0,845.87,665.4
2016,2,12,11,0,823.0,98.0,2.5,15.0,563.0,878.62,687.31
2016,2,12,11,15,830.5,99.5,2.65,15.0,581.5,905.62,706.44
2016,2,12,11,30,838.0,101.0,2.8,15.0,600.0,929.51,723.48
2016,2,12,11,45,840.0,102.5,3.0,15.5,610.0,944.88,733.72
2016,2,12,12,0,842.0,104.0,3.2,16.0,620.0,956.72,741.64
2016,2,12,12,15,642.5,172.5,3.35,16.0,567.5,854.28,669.96
2016,2,12,12,30,443.0,241.0,3.5,16.0,515.0,732.54,579.16
2016,2,12,12,45,518.0,212.5,3.65,16.0,530.5,771.12,611.28
2016,2,12,13,0,593.0,184.0,3.8,16.0,546.0,805.66,638.89
2016,2,12,13,15,566.0,189.0,3.9,16.0,528.5,778.67,619.41
2016,2,12,13,30,539.0,194.0,4.0,16.0,511.0,749.83,598.45
2016,2,12,13,45,365.5,224.0,4.15,16.0,436.0,597.39,481.24
2016,2,12,14,0,192.0,254.0,4.3,16.0,361.0,453.98,367.27
2016,2,12,14,15,145.5,240.0,4.35,16.0,319.0,392.48,318.72
2016,2,12,14,30,99.0,226.0,4.4,16.0,277.0,318.64,259.33
2016,2,12,14,45,335.0,177.0,4.45,16.0,332.0,473.82,389.95
2016,2,12,15,0,571.0,128.0,4.5,16.0,387.0,603.2,495.37
2016,2,12,15,15,512.0,126.5,4.5,15.5,343.5,528.25,436.32
2016,2,12,15,30,453.0,125.0,4.5,15.0,300.0,463.09,384.44
2016,2,12,15,45,421.5,116.5,4.5,15.0,264.0,411.09,341.71
2016,2,12,16,0,390.0,108.0,4.5,15.0,228.0,361.09,299.6
2016,2,12,16,15,357.5,94.0,4.55,14.5,190.5,306.77,253.55
2016,2,12,16,30,325.0,80.0,4.6,14.0,153.0,255.32,208.62
2016,2,12,16,45,280.5,64.0,4.65,14.0,116.5,199.94,159.2
2016,2,12,17,0,236.0,48.0,4.7,14.0,80.0,149.5,113.43
2016,2,12,17,15,118.0,33.0,4.7,14.0,49.0,78.51,50.51
2016,2,12,17,30,0.0,18.0,4.7,14.0,18.0,16.77,0.0
2016,2,12,17,45,0.0,9.0,4.75,14.0,9.0,8.19,0.0
2016,2,12,18,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,12,18,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,2,12,18,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,12,18,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,12,19,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,12,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,12,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,12,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,12,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,12,20,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,2,12,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,2,12,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,2,12,21,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,2,12,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,2,12,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,12,21,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,2,12,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,2,12,22,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,2,12,22,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,2,12,22,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,2,12,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,2,12,23,15,0.0,0.0,5.7,11.5,0.0,0.0,0.0
2016,2,12,23,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,12,23,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,13,0,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,13,0,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,2,13,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,2,13,0,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,2,13,1,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,13,1,15,0.0,0.0,5.4,10.5,0.0,0.0,0.0
2016,2,13,1,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,2,13,1,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,2,13,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,13,2,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,13,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,2,13,2,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,13,3,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,13,3,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,2,13,3,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,13,3,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,2,13,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,2,13,4,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,2,13,4,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,2,13,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,2,13,5,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,2,13,5,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,2,13,5,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,13,5,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,2,13,6,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,2,13,6,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,2,13,6,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,2,13,6,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,2,13,7,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,2,13,7,15,172.5,11.0,4.85,9.5,22.5,44.18,0.0
2016,2,13,7,30,345.0,22.0,4.7,10.0,45.0,124.52,58.21
2016,2,13,7,45,463.5,30.5,4.55,10.5,89.0,194.46,143.16
2016,2,13,8,0,582.0,39.0,4.4,11.0,133.0,277.73,218.82
2016,2,13,8,15,647.0,44.5,4.2,11.0,180.5,347.59,283.25
2016,2,13,8,30,712.0,50.0,4.0,11.0,228.0,423.48,350.97
2016,2,13,8,45,755.0,53.5,3.85,11.5,275.5,490.61,408.98
2016,2,13,9,0,798.0,57.0,3.7,12.0,323.0,560.37,466.77
2016,2,13,9,15,825.5,59.5,3.55,12.5,366.5,621.06,515.13
2016,2,13,9,30,853.0,62.0,3.4,13.0,410.0,676.45,556.56
2016,2,13,9,45,878.5,62.5,3.3,13.5,450.0,732.67,596.3
2016,2,13,10,0,904.0,63.0,3.2,14.0,490.0,788.19,634.43
2016,2,13,10,15,917.0,64.5,3.2,14.0,522.5,833.7,666.14
2016,2,13,10,30,930.0,66.0,3.2,14.0,555.0,876.88,695.83
2016,2,13,10,45,940.0,66.5,3.2,14.5,581.5,913.56,719.26
2016,2,13,11,0,950.0,67.0,3.2,15.0,608.0,947.21,740.36
2016,2,13,11,15,955.5,67.5,3.4,15.0,626.5,973.46,759.08
2016,2,13,11,30,961.0,68.0,3.6,15.0,645.0,996.1,775.42
2016,2,13,11,45,962.5,69.0,3.85,15.5,655.5,1011.8,785.93
2016,2,13,12,0,964.0,70.0,4.1,16.0,666.0,1023.56,793.8
2016,2,13,12,15,964.0,70.5,4.15,16.0,668.5,1029.21,797.75
2016,2,13,12,30,964.0,71.0,4.2,16.0,671.0,1030.82,799.11
2016,2,13,12,45,949.0,76.5,4.3,16.0,663.5,1020.16,792.43
2016,2,13,13,0,934.0,82.0,4.4,16.0,656.0,1005.6,783.52
2016,2,13,13,15,928.0,81.5,4.85,16.0,642.0,988.48,776.07
2016,2,13,13,30,922.0,81.0,5.3,16.0,628.0,967.71,765.42
2016,2,13,13,45,910.0,81.0,5.8,16.0,606.0,938.55,748.42
2016,2,13,14,0,898.0,81.0,6.3,16.0,584.0,906.3,728.45
2016,2,13,14,15,885.5,79.5,6.5,15.5,555.5,868.91,703.98
2016,2,13,14,30,873.0,78.0,6.7,15.0,527.0,828.93,677.13
2016,2,13,14,45,852.0,77.0,6.9,15.0,491.5,787.46,647.37
2016,2,13,15,0,831.0,76.0,7.1,15.0,456.0,736.97,610.11
2016,2,13,15,15,807.5,73.5,7.05,14.5,416.0,681.74,568.9
2016,2,13,15,30,784.0,71.0,7.0,14.0,376.0,625.93,525.62
2016,2,13,15,45,746.5,68.0,7.0,14.0,331.5,560.61,471.28
2016,2,13,16,0,709.0,65.0,7.0,14.0,287.0,496.77,416.74
2016,2,13,16,15,659.0,60.0,7.05,13.5,240.5,428.9,358.04
2016,2,13,16,30,609.0,55.0,7.1,13.0,194.0,362.32,298.65
2016,2,13,16,45,528.0,47.5,7.2,13.0,148.0,284.67,228.47
2016,2,13,17,0,447.0,40.0,7.3,13.0,102.0,215.56,164.85
2016,2,13,17,15,223.5,32.5,7.2,12.5,63.5,113.85,76.42
2016,2,13,17,30,0.0,25.0,7.1,12.0,25.0,25.16,0.0
2016,2,13,17,45,0.0,12.5,7.0,12.0,12.5,11.37,0.0
2016,2,13,18,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,13,18,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,13,18,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,13,18,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,13,19,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,2,13,19,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,2,13,19,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,2,13,19,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,2,13,20,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,2,13,20,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,2,13,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,2,13,20,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,2,13,21,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,2,13,21,15,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,2,13,21,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,2,13,21,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,2,13,22,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,2,13,22,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,2,13,22,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,2,13,22,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,2,13,23,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,2,13,23,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,2,13,23,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,2,13,23,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,2,14,0,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,2,14,0,15,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,2,14,0,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,2,14,0,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,2,14,1,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,2,14,1,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,2,14,1,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,2,14,1,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,2,14,2,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,2,14,2,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,2,14,2,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,2,14,2,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,2,14,3,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,2,14,3,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,2,14,3,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,2,14,3,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,14,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,2,14,4,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,2,14,4,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,2,14,4,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,2,14,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,2,14,5,15,0.0,0.0,6.05,10.5,0.0,0.0,0.0
2016,2,14,5,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,2,14,5,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,2,14,6,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,2,14,6,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,2,14,6,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,2,14,6,45,0.0,0.0,6.2,10.5,0.0,0.0,0.0
2016,2,14,7,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,2,14,7,15,65.5,12.5,6.2,11.5,17.0,24.37,0.0
2016,2,14,7,30,131.0,25.0,6.2,12.0,34.0,71.73,36.39
2016,2,14,7,45,184.0,41.0,6.2,12.5,65.5,117.81,87.1
2016,2,14,8,0,237.0,57.0,6.2,13.0,97.0,167.35,131.97
2016,2,14,8,15,264.5,74.0,6.05,13.0,131.5,213.0,173.7
2016,2,14,8,30,292.0,91.0,5.9,13.0,166.0,261.46,217.13
2016,2,14,8,45,311.0,106.5,5.8,13.5,200.0,295.89,247.65
2016,2,14,9,0,330.0,122.0,5.7,14.0,234.0,341.06,286.02
2016,2,14,9,15,436.5,120.0,5.65,14.5,288.0,436.55,365.67
2016,2,14,9,30,543.0,118.0,5.6,15.0,342.0,529.45,441.5
2016,2,14,9,45,513.5,138.5,5.55,15.5,366.0,556.0,460.76
2016,2,14,10,0,484.0,159.0,5.5,16.0,390.0,578.31,476.22
2016,2,14,10,15,297.5,199.0,5.45,16.0,344.0,475.78,390.82
2016,2,14,10,30,111.0,239.0,5.4,16.0,298.0,344.39,280.64
2016,2,14,10,45,489.5,161.5,5.4,16.5,440.0,637.3,520.95
2016,2,14,11,0,868.0,84.0,5.4,17.0,582.0,895.73,713.89
2016,2,14,11,15,876.0,85.0,5.35,17.0,601.0,923.18,731.29
2016,2,14,11,30,884.0,86.0,5.3,17.0,620.0,947.43,747.65
2016,2,14,11,45,886.5,87.5,5.3,17.5,631.0,963.65,757.16
2016,2,14,12,0,889.0,89.0,5.3,18.0,642.0,976.25,764.21
2016,2,14,12,15,891.0,89.5,5.3,18.0,646.0,983.44,769.04
2016,2,14,12,30,893.0,90.0,5.3,18.0,650.0,986.89,771.41
2016,2,14,12,45,890.5,90.5,5.35,18.0,645.0,982.2,768.54
2016,2,14,13,0,888.0,91.0,5.4,18.0,640.0,973.78,763.22
2016,2,14,13,15,742.0,134.0,5.4,18.0,587.0,891.7,704.45
2016,2,14,13,30,596.0,177.0,5.4,18.0,534.0,791.29,631.52
2016,2,14,13,45,623.0,161.5,5.45,18.0,523.5,786.27,629.2
2016,2,14,14,0,650.0,146.0,5.5,18.0,513.0,777.07,623.4
2016,2,14,14,15,517.0,174.0,5.6,17.5,457.0,667.65,541.29
2016,2,14,14,30,384.0,202.0,5.7,17.0,401.0,556.01,454.12
2016,2,14,14,45,341.0,195.0,5.8,17.0,363.0,499.95,410.19
2016,2,14,15,0,298.0,188.0,5.9,17.0,325.0,445.96,367.06
2016,2,14,15,15,269.5,174.0,5.95,16.5,290.0,396.67,328.06
2016,2,14,15,30,241.0,160.0,6.0,16.0,255.0,349.16,289.75
2016,2,14,15,45,226.0,144.5,6.1,16.0,225.5,310.4,257.68
2016,2,14,16,0,211.0,129.0,6.2,16.0,196.0,272.71,225.86
2016,2,14,16,15,195.0,110.0,6.2,15.5,164.5,231.53,190.85
2016,2,14,16,30,179.0,91.0,6.2,15.0,133.0,191.82,156.28
2016,2,14,16,45,156.0,71.5,6.2,15.0,102.0,150.24,119.28
2016,2,14,17,0,133.0,52.0,6.2,15.0,71.0,111.11,84.09
2016,2,14,17,15,66.5,35.0,6.2,14.5,44.5,60.19,39.55
2016,2,14,17,30,0.0,18.0,6.2,14.0,18.0,16.4,0.0
2016,2,14,17,45,0.0,9.0,6.2,14.0,9.0,8.19,0.0
2016,2,14,18,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,2,14,18,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,2,14,18,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,2,14,18,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,2,14,19,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,2,14,19,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,2,14,19,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,2,14,19,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,2,14,20,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,2,14,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,2,14,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,2,14,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,2,14,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,14,21,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,14,21,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,2,14,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,2,14,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,2,14,22,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,2,14,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,2,14,22,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,2,14,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,14,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,14,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,14,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,15,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,15,0,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,2,15,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,15,0,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,15,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,15,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,15,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,15,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,15,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,15,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,15,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,15,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,15,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,15,3,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,15,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,15,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,15,4,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,15,4,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,15,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,15,4,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,2,15,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,15,5,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,15,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,15,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,15,6,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,15,6,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,15,6,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,15,6,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,15,7,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,15,7,15,188.0,11.5,2.65,13.5,26.0,47.86,0.0
2016,2,15,7,30,376.0,23.0,2.5,14.0,52.0,132.91,73.43
2016,2,15,7,45,484.0,31.0,2.4,14.5,95.5,202.29,147.74
2016,2,15,8,0,592.0,39.0,2.3,15.0,139.0,282.56,218.87
2016,2,15,8,15,653.0,44.0,2.15,15.0,186.5,350.8,280.08
2016,2,15,8,30,714.0,49.0,2.0,15.0,234.0,424.66,343.88
2016,2,15,8,45,754.5,52.5,1.95,15.5,281.0,490.65,398.79
2016,2,15,9,0,795.0,56.0,1.9,16.0,328.0,559.04,453.21
2016,2,15,9,15,821.5,58.5,1.9,16.0,371.0,619.08,500.27
2016,2,15,9,30,848.0,61.0,1.9,16.0,414.0,673.74,540.74
2016,2,15,9,45,867.0,62.5,1.95,16.5,452.5,726.37,577.02
2016,2,15,10,0,886.0,64.0,2.0,17.0,491.0,777.79,611.67
2016,2,15,10,15,899.0,65.5,2.1,17.0,523.5,822.77,642.76
2016,2,15,10,30,912.0,67.0,2.2,17.0,556.0,865.46,672.04
2016,2,15,10,45,920.0,68.5,2.3,17.5,581.5,901.21,695.0
2016,2,15,11,0,928.0,70.0,2.4,18.0,607.0,933.89,715.77
2016,2,15,11,15,934.0,71.0,2.45,18.0,625.5,960.82,733.46
2016,2,15,11,30,940.0,72.0,2.5,18.0,644.0,984.22,748.85
2016,2,15,11,45,941.5,73.0,2.55,18.0,654.5,999.66,758.99
2016,2,15,12,0,943.0,74.0,2.6,18.0,665.0,1011.22,766.74
2016,2,15,12,15,943.5,74.0,2.65,18.0,668.0,1016.61,770.55
2016,2,15,12,30,944.0,74.0,2.7,18.0,671.0,1018.03,771.91
2016,2,15,12,45,936.5,76.5,2.75,18.5,664.5,1010.84,766.21
2016,2,15,13,0,929.0,79.0,2.8,19.0,658.0,999.76,758.14
2016,2,15,13,15,924.5,78.5,2.8,19.0,645.0,984.06,748.09
2016,2,15,13,30,920.0,78.0,2.8,19.0,632.0,964.66,735.68
2016,2,15,13,45,910.5,78.0,2.85,19.0,611.0,937.73,718.61
2016,2,15,14,0,901.0,78.0,2.9,19.0,590.0,907.59,699.33
2016,2,15,14,15,890.0,76.5,2.9,19.0,562.0,871.29,675.27
2016,2,15,14,30,879.0,75.0,2.9,19.0,534.0,832.3,649.18
2016,2,15,14,45,861.5,73.5,2.9,19.0,499.5,785.66,617.34
2016,2,15,15,0,844.0,72.0,2.9,19.0,465.0,743.7,588.53
2016,2,15,15,15,822.5,69.5,2.85,18.5,425.5,689.27,550.82
2016,2,15,15,30,801.0,67.0,2.8,18.0,386.0,634.07,511.29
2016,2,15,15,45,769.0,64.0,2.75,18.0,341.5,571.29,462.21
2016,2,15,16,0,737.0,61.0,2.7,18.0,297.0,509.47,412.35
2016,2,15,16,15,691.0,56.5,2.65,17.5,250.5,440.0,355.5
2016,2,15,16,30,645.0,52.0,2.6,17.0,204.0,373.81,299.18
2016,2,15,16,45,574.0,45.0,2.55,16.5,158.0,300.93,235.85
2016,2,15,17,0,503.0,38.0,2.5,16.0,112.0,233.13,175.34
2016,2,15,17,15,374.5,28.5,2.5,16.0,71.5,154.04,104.39
2016,2,15,17,30,246.0,19.0,2.5,16.0,31.0,84.02,0.0
2016,2,15,17,45,123.0,9.5,2.5,16.0,15.5,29.26,0.0
2016,2,15,18,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,15,18,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,2,15,18,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,15,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,2,15,19,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,15,19,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,15,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,15,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,15,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,15,20,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,15,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,15,20,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,2,15,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,15,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,15,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,15,21,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,15,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,15,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,15,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,15,22,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,15,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,15,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,15,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,15,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,16,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,16,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,16,0,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,16,1,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,16,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,16,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,16,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,16,2,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,16,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,16,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,16,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,16,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,16,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,16,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,16,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,16,4,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,2,16,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,16,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,16,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,16,5,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,16,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,16,5,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,16,6,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,16,6,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,2,16,6,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,16,6,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,2,16,7,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,16,7,15,196.0,12.0,1.65,13.0,27.5,50.02,0.0
2016,2,16,7,30,392.0,24.0,1.6,13.0,55.0,139.02,81.64
2016,2,16,7,45,493.5,32.0,1.6,13.5,99.5,206.74,151.92
2016,2,16,8,0,595.0,40.0,1.6,14.0,144.0,285.28,221.51
2016,2,16,8,15,655.0,45.0,1.5,14.0,191.5,353.4,282.27
2016,2,16,8,30,715.0,50.0,1.4,14.0,239.0,427.02,345.41
2016,2,16,8,45,753.5,54.0,1.3,14.5,286.0,492.67,399.19
2016,2,16,9,0,792.0,58.0,1.2,15.0,333.0,560.54,452.07
2016,2,16,9,15,818.5,61.0,1.15,15.5,376.0,621.16,497.43
2016,2,16,9,30,845.0,64.0,1.1,16.0,419.0,676.42,536.0
2016,2,16,9,45,673.0,112.0,1.05,16.5,411.5,651.83,514.48
2016,2,16,10,0,501.0,160.0,1.0,17.0,404.0,593.55,467.75
2016,2,16,10,15,601.5,141.0,1.0,17.0,452.5,680.68,532.71
2016,2,16,10,30,702.0,122.0,1.0,17.0,501.0,766.32,591.24
2016,2,16,10,45,813.0,98.5,1.05,17.5,557.5,853.33,648.36
2016,2,16,11,0,924.0,75.0,1.1,18.0,614.0,937.87,702.19
2016,2,16,11,15,930.0,76.0,1.15,18.0,633.0,964.73,718.65
2016,2,16,11,30,936.0,77.0,1.2,18.0,652.0,988.09,733.67
2016,2,16,11,45,939.0,77.5,1.3,18.0,662.5,1004.28,745.07
2016,2,16,12,0,942.0,78.0,1.4,18.0,673.0,1016.64,754.21
2016,2,16,12,15,793.5,128.0,1.45,18.0,631.0,946.82,708.9
2016,2,16,12,30,645.0,178.0,1.5,18.0,589.0,867.0,656.93
2016,2,16,12,45,640.5,178.0,1.55,18.5,583.0,860.31,652.82
2016,2,16,13,0,636.0,178.0,1.6,19.0,577.0,850.69,645.96
2016,2,16,13,15,786.0,126.5,1.6,19.0,610.0,920.22,693.49
2016,2,16,13,30,936.0,75.0,1.6,19.0,643.0,977.16,731.09
2016,2,16,13,45,930.0,74.0,1.65,19.0,622.5,951.83,715.1
2016,2,16,14,0,924.0,73.0,1.7,19.0,602.0,923.05,697.75
2016,2,16,14,15,913.5,71.5,1.65,19.0,574.0,886.49,673.82
2016,2,16,14,30,903.0,70.0,1.6,19.0,546.0,847.11,647.91
2016,2,16,14,45,841.0,75.0,1.6,19.0,496.0,778.99,602.28
2016,2,16,15,0,779.0,80.0,1.6,19.0,446.0,704.81,551.55
2016,2,16,15,15,577.5,113.0,1.5,18.5,371.5,567.82,451.52
2016,2,16,15,30,376.0,146.0,1.4,18.0,297.0,435.62,349.72
2016,2,16,15,45,358.5,132.0,1.35,18.0,263.0,389.55,314.31
2016,2,16,16,0,341.0,118.0,1.3,18.0,229.0,344.32,278.04
2016,2,16,16,15,322.5,101.5,1.25,17.5,193.5,296.89,239.49
2016,2,16,16,30,304.0,85.0,1.2,17.0,158.0,250.88,200.81
2016,2,16,16,45,266.0,68.5,1.2,16.5,122.0,198.54,156.01
2016,2,16,17,0,228.0,52.0,1.2,16.0,86.0,150.38,113.8
2016,2,16,17,15,161.5,36.0,1.15,15.5,55.5,99.09,68.37
2016,2,16,17,30,95.0,20.0,1.1,15.0,25.0,50.03,3.72
2016,2,16,17,45,47.5,10.0,1.1,15.0,12.5,17.06,0.0
2016,2,16,18,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,18,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,18,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,16,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,16,19,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,16,19,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,16,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,16,19,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,16,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,16,20,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,16,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,16,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,16,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,22,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,22,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,16,23,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,16,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,16,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,17,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,17,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,17,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,17,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,17,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,17,1,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,17,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,2,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,17,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,17,2,15,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,2,17,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,17,2,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,2,17,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,2,17,3,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,17,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,2,17,3,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,17,4,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,2,17,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,2,17,4,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,17,4,45,0.0,0.0,6.15,13.5,0.0,0.0,0.0
2016,2,17,5,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,2,17,5,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,2,17,5,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,2,17,5,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,2,17,6,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,2,17,6,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,2,17,6,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,2,17,6,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,2,17,7,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,2,17,7,15,0.0,8.0,6.3,14.0,8.0,7.28,0.0
2016,2,17,7,30,0.0,16.0,6.0,14.0,16.0,14.08,4.67
2016,2,17,7,45,0.0,29.0,5.75,14.0,29.0,25.57,15.56
2016,2,17,8,0,0.0,42.0,5.5,14.0,42.0,37.23,25.88
2016,2,17,8,15,0.0,56.5,5.6,14.0,56.5,50.78,37.73
2016,2,17,8,30,0.0,71.0,5.7,14.0,71.0,64.35,49.5
2016,2,17,8,45,0.0,85.5,5.8,14.5,85.5,77.98,61.05
2016,2,17,9,0,0.0,100.0,5.9,15.0,100.0,91.68,72.47
2016,2,17,9,15,19.0,135.0,5.95,15.0,143.0,139.23,112.8
2016,2,17,9,30,38.0,170.0,6.0,15.0,186.0,200.27,163.91
2016,2,17,9,45,83.0,194.5,6.05,15.0,234.0,262.22,215.92
2016,2,17,10,0,128.0,219.0,6.1,15.0,282.0,341.53,281.35
2016,2,17,10,15,64.0,133.0,6.0,15.0,164.5,181.96,148.97
2016,2,17,10,30,0.0,47.0,5.9,15.0,47.0,41.53,29.42
2016,2,17,10,45,0.0,83.0,5.8,15.0,83.0,73.51,56.23
2016,2,17,11,0,0.0,119.0,5.7,15.0,119.0,107.11,84.1
2016,2,17,11,15,0.0,132.5,5.6,15.0,132.5,120.03,94.66
2016,2,17,11,30,0.0,146.0,5.5,15.0,146.0,133.08,105.31
2016,2,17,11,45,0.0,143.5,5.4,15.0,143.5,130.55,103.13
2016,2,17,12,0,0.0,141.0,5.3,15.0,141.0,128.06,101.02
2016,2,17,12,15,0.0,148.5,5.3,15.0,148.5,135.34,106.98
2016,2,17,12,30,0.0,156.0,5.3,15.0,156.0,142.69,113.01
2016,2,17,12,45,0.0,153.5,5.35,15.0,153.5,140.26,111.03
2016,2,17,13,0,0.0,151.0,5.4,15.0,151.0,137.85,109.1
2016,2,17,13,15,0.0,137.0,5.5,15.0,137.0,124.26,97.99
2016,2,17,13,30,0.0,123.0,5.6,15.0,123.0,110.82,86.98
2016,2,17,13,45,0.0,78.0,5.7,15.0,78.0,69.08,52.37
2016,2,17,14,0,0.0,33.0,5.8,15.0,33.0,29.14,18.95
2016,2,17,14,15,0.0,31.0,5.8,14.5,31.0,27.37,17.53
2016,2,17,14,30,0.0,29.0,5.8,14.0,29.0,25.59,16.11
2016,2,17,14,45,0.0,30.0,5.8,14.0,30.0,26.46,16.89
2016,2,17,15,0,0.0,31.0,5.8,14.0,31.0,27.34,17.69
2016,2,17,15,15,0.0,35.0,5.75,14.0,35.0,30.86,20.75
2016,2,17,15,30,0.0,39.0,5.7,14.0,39.0,34.39,23.83
2016,2,17,15,45,0.0,34.5,5.7,14.0,34.5,30.4,20.46
2016,2,17,16,0,0.0,30.0,5.7,14.0,30.0,26.42,17.08
2016,2,17,16,15,0.0,25.0,5.65,13.5,25.0,22.0,13.31
2016,2,17,16,30,0.0,20.0,5.6,13.0,20.0,17.58,9.5
2016,2,17,16,45,0.0,15.5,5.6,13.0,15.5,13.62,6.0
2016,2,17,17,0,0.0,11.0,5.6,13.0,11.0,9.65,2.49
2016,2,17,17,15,0.0,7.0,5.8,13.0,7.0,6.14,0.0
2016,2,17,17,30,0.0,3.0,6.0,13.0,3.0,2.63,0.0
2016,2,17,17,45,0.0,1.5,6.2,13.0,1.5,1.36,0.0
2016,2,17,18,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,2,17,18,15,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,2,17,18,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,2,17,18,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,2,17,19,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,2,17,19,15,0.0,0.0,6.35,11.5,0.0,0.0,0.0
2016,2,17,19,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,2,17,19,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,17,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,17,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,2,17,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,2,17,20,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,2,17,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,2,17,21,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,2,17,21,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,17,21,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,2,17,22,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,17,22,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,2,17,22,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,2,17,22,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,2,17,23,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,2,17,23,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,2,17,23,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,2,17,23,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,2,18,0,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,18,0,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,2,18,0,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,18,0,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,2,18,1,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,2,18,1,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,2,18,1,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,2,18,1,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,2,18,2,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,2,18,2,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,2,18,2,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,2,18,2,45,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,2,18,3,0,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,2,18,3,15,0.0,0.0,7.95,11.0,0.0,0.0,0.0
2016,2,18,3,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,2,18,3,45,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,2,18,4,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,2,18,4,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,2,18,4,30,0.0,0.0,7.6,11.0,0.0,0.0,0.0
2016,2,18,4,45,0.0,0.0,7.45,11.0,0.0,0.0,0.0
2016,2,18,5,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,2,18,5,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,2,18,5,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,2,18,5,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,18,6,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,2,18,6,15,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,2,18,6,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,2,18,6,45,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,2,18,7,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,2,18,7,15,53.5,19.5,6.55,11.0,24.0,28.49,0.0
2016,2,18,7,30,107.0,39.0,6.5,11.0,48.0,79.59,51.91
2016,2,18,7,45,216.5,55.0,6.5,11.5,89.0,143.58,109.47
2016,2,18,8,0,326.0,71.0,6.5,12.0,130.0,216.89,173.59
2016,2,18,8,15,398.5,82.0,6.45,12.0,175.5,281.11,231.39
2016,2,18,8,30,471.0,93.0,6.4,12.0,221.0,353.1,295.19
2016,2,18,8,45,235.5,68.5,6.4,12.0,132.5,220.25,185.49
2016,2,18,9,0,0.0,44.0,6.4,12.0,44.0,38.81,27.88
2016,2,18,9,15,194.0,100.5,6.35,12.0,184.0,243.01,205.94
2016,2,18,9,30,388.0,157.0,6.3,12.0,324.0,466.9,393.88
2016,2,18,9,45,309.0,186.5,6.25,12.5,327.0,446.45,374.18
2016,2,18,10,0,230.0,216.0,6.2,13.0,330.0,417.55,347.77
2016,2,18,10,15,166.0,232.5,6.1,13.0,317.5,392.18,324.91
2016,2,18,10,30,102.0,249.0,6.0,13.0,305.0,346.69,285.58
2016,2,18,10,45,275.0,237.5,5.9,13.0,398.5,520.24,429.68
2016,2,18,11,0,448.0,226.0,5.8,13.0,492.0,688.48,564.35
2016,2,18,11,15,232.0,226.5,5.7,13.0,364.5,480.92,395.55
2016,2,18,11,30,16.0,227.0,5.6,13.0,237.0,230.41,186.43
2016,2,18,11,45,16.0,231.0,5.55,13.0,241.0,234.51,189.98
2016,2,18,12,0,16.0,235.0,5.5,13.0,245.0,238.65,193.22
2016,2,18,12,15,8.0,184.5,5.45,13.0,189.5,178.79,143.89
2016,2,18,12,30,0.0,134.0,5.4,13.0,134.0,121.21,96.01
2016,2,18,12,45,99.0,218.0,5.35,13.0,281.0,333.89,274.2
2016,2,18,13,0,198.0,302.0,5.3,13.0,428.0,527.68,430.0
2016,2,18,13,15,150.5,294.0,5.2,13.0,389.0,470.51,383.0
2016,2,18,13,30,103.0,286.0,5.1,13.0,350.0,396.71,323.37
2016,2,18,13,45,205.0,269.5,5.05,13.0,391.0,486.51,398.49
2016,2,18,14,0,307.0,253.0,5.0,13.0,432.0,570.47,467.15
2016,2,18,14,15,312.5,239.0,4.9,13.0,414.0,549.9,451.31
2016,2,18,14,30,318.0,225.0,4.8,13.0,396.0,527.88,434.67
2016,2,18,14,45,370.5,199.5,4.75,13.0,386.0,528.61,437.24
2016,2,18,15,0,423.0,174.0,4.7,13.0,376.0,538.65,446.52
2016,2,18,15,15,264.0,174.5,4.6,12.5,297.0,392.48,327.31
2016,2,18,15,30,105.0,175.0,4.5,12.0,218.0,262.24,218.11
2016,2,18,15,45,96.0,157.5,4.4,12.0,193.5,222.16,184.95
2016,2,18,16,0,87.0,140.0,4.3,12.0,169.0,194.11,161.18
2016,2,18,16,15,78.0,119.5,4.2,11.5,142.5,163.37,135.05
2016,2,18,16,30,69.0,99.0,4.1,11.0,116.0,133.61,109.25
2016,2,18,16,45,56.0,78.5,4.0,11.0,90.5,103.19,82.33
2016,2,18,17,0,43.0,58.0,3.9,11.0,65.0,74.2,56.52
2016,2,18,17,15,21.5,39.0,3.85,11.0,42.5,45.93,31.4
2016,2,18,17,30,0.0,20.0,3.8,11.0,20.0,17.98,2.6
2016,2,18,17,45,0.0,10.0,3.8,11.0,10.0,9.1,0.0
2016,2,18,18,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,18,18,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,18,18,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,18,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,19,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,18,19,15,0.0,0.0,3.65,10.5,0.0,0.0,0.0
2016,2,18,19,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,19,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,20,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,20,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,18,20,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,20,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,18,21,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,18,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,18,21,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,18,22,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,18,22,15,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,18,22,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,18,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,18,23,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,18,23,15,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,2,18,23,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,18,23,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,2,19,0,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,19,0,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,2,19,0,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,2,19,0,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,2,19,1,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,2,19,1,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,2,19,1,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,2,19,1,45,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,2,19,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,2,19,2,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,2,19,2,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,2,19,2,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,2,19,3,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,2,19,3,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,2,19,3,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,2,19,3,45,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,2,19,4,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,2,19,4,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,2,19,4,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,2,19,4,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,2,19,5,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,2,19,5,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,2,19,5,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,2,19,5,45,0.0,0.0,6.6,10.5,0.0,0.0,0.0
2016,2,19,6,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,2,19,6,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,2,19,6,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,2,19,6,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,2,19,7,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,2,19,7,15,0.0,9.0,7.3,11.0,9.0,7.91,0.0
2016,2,19,7,30,0.0,18.0,7.4,11.0,18.0,15.84,6.7
2016,2,19,7,45,0.0,31.5,7.55,11.5,31.5,27.78,17.72
2016,2,19,8,0,0.0,45.0,7.7,12.0,45.0,40.04,28.57
2016,2,19,8,15,0.0,59.5,7.65,12.0,59.5,53.55,40.47
2016,2,19,8,30,0.0,74.0,7.6,12.0,74.0,67.11,52.29
2016,2,19,8,45,0.0,88.0,7.6,12.5,88.0,80.21,63.44
2016,2,19,9,0,0.0,102.0,7.6,13.0,102.0,93.38,74.48
2016,2,19,9,15,0.0,88.5,7.4,13.0,88.5,79.29,62.32
2016,2,19,9,30,0.0,75.0,7.2,13.0,75.0,66.34,51.15
2016,2,19,9,45,0.0,116.5,7.05,13.0,116.5,105.77,84.44
2016,2,19,10,0,0.0,158.0,6.9,13.0,158.0,146.92,118.79
2016,2,19,10,15,58.5,205.5,6.55,13.0,238.0,257.34,212.21
2016,2,19,10,30,117.0,253.0,6.2,13.0,318.0,379.01,312.45
2016,2,19,10,45,58.5,181.5,5.85,13.0,214.0,232.58,190.94
2016,2,19,11,0,0.0,110.0,5.5,13.0,110.0,98.45,77.35
2016,2,19,11,15,7.5,167.5,5.2,13.0,172.5,161.3,129.88
2016,2,19,11,30,15.0,225.0,4.9,13.0,235.0,227.1,183.87
2016,2,19,11,45,7.5,198.0,4.6,13.0,203.0,191.92,154.5
2016,2,19,12,0,0.0,171.0,4.3,13.0,171.0,157.38,125.74
2016,2,19,12,15,21.5,223.0,4.25,13.0,237.0,231.21,187.03
2016,2,19,12,30,43.0,275.0,4.2,13.0,303.0,327.0,264.61
2016,2,19,12,45,28.0,250.0,4.2,13.0,268.0,283.34,228.92
2016,2,19,13,0,13.0,225.0,4.2,13.0,233.0,225.03,181.42
2016,2,19,13,15,34.5,248.0,4.15,12.5,269.5,287.17,233.16
2016,2,19,13,30,56.0,271.0,4.1,12.0,306.0,334.11,272.07
2016,2,19,13,45,126.0,271.0,4.1,12.0,346.5,415.14,339.27
2016,2,19,14,0,196.0,271.0,4.1,12.0,387.0,475.29,389.01
2016,2,19,14,15,174.5,258.5,4.05,12.0,358.0,436.74,358.14
2016,2,19,14,30,153.0,246.0,4.0,12.0,329.0,398.96,328.07
2016,2,19,14,45,239.5,220.5,4.0,12.0,340.5,447.95,370.18
2016,2,19,15,0,326.0,195.0,4.0,12.0,352.0,474.73,393.93
2016,2,19,15,15,337.0,175.5,3.95,11.5,326.5,446.09,372.21
2016,2,19,15,30,348.0,156.0,3.9,11.0,301.0,415.57,348.63
2016,2,19,15,45,314.0,146.5,3.9,11.0,266.5,366.57,307.89
2016,2,19,16,0,280.0,137.0,3.9,11.0,232.0,320.31,268.75
2016,2,19,16,15,256.5,119.0,3.75,10.5,196.0,272.64,228.21
2016,2,19,16,30,233.0,101.0,3.6,10.0,160.0,227.16,188.55
2016,2,19,16,45,196.0,82.0,3.5,10.0,124.5,177.35,144.23
2016,2,19,17,0,159.0,63.0,3.4,10.0,89.0,131.71,103.2
2016,2,19,17,15,100.5,44.0,3.35,9.5,58.5,84.17,61.15
2016,2,19,17,30,42.0,25.0,3.3,9.0,28.0,37.44,13.79
2016,2,19,17,45,21.0,12.5,3.25,9.0,14.0,14.88,0.0
2016,2,19,18,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,19,18,15,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,19,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,19,18,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,19,19,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,19,19,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,19,19,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,19,19,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,19,20,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,19,20,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,19,20,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,19,20,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,2,19,21,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,21,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,21,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,21,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,22,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,22,15,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,22,30,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,22,45,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,23,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,2,19,23,15,0.0,0.0,2.4,8.5,0.0,0.0,0.0
2016,2,19,23,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,19,23,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,20,0,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,20,0,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,2,20,0,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,0,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,20,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,2,20,1,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,2,20,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,1,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,20,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,2,20,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,20,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,20,3,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,2,20,3,15,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,2,20,3,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,20,3,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,20,4,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,20,4,15,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,2,20,4,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,20,4,45,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,2,20,5,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,20,5,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,2,20,5,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,20,5,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,20,6,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,2,20,6,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,2,20,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,2,20,6,45,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,2,20,7,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,2,20,7,15,131.5,17.0,3.6,7.0,29.5,49.87,0.0
2016,2,20,7,30,263.0,34.0,3.5,7.0,59.0,118.54,81.43
2016,2,20,7,45,335.5,48.0,3.45,7.5,99.5,174.14,134.49
2016,2,20,8,0,408.0,62.0,3.4,8.0,140.0,238.56,192.98
2016,2,20,8,15,461.5,72.0,3.3,8.5,183.5,301.12,249.47
2016,2,20,8,30,515.0,82.0,3.2,9.0,227.0,367.15,307.47
2016,2,20,8,45,567.5,83.5,3.1,9.5,269.0,428.47,360.04
2016,2,20,9,0,620.0,85.0,3.0,10.0,311.0,493.45,413.87
2016,2,20,9,15,682.0,82.0,2.85,10.0,358.5,562.7,470.2
2016,2,20,9,30,744.0,79.0,2.7,10.0,406.0,633.11,525.56
2016,2,20,9,45,654.0,114.0,2.6,10.5,420.0,643.13,529.74
2016,2,20,10,0,564.0,149.0,2.5,11.0,434.0,632.44,518.0
2016,2,20,10,15,609.5,145.5,2.3,11.0,471.0,695.21,564.73
2016,2,20,10,30,655.0,142.0,2.1,11.0,508.0,752.44,604.41
2016,2,20,10,45,638.5,156.0,1.95,11.5,526.0,774.15,616.39
2016,2,20,11,0,622.0,170.0,1.8,12.0,544.0,792.17,625.8
2016,2,20,11,15,740.5,142.5,1.6,12.0,601.5,886.91,689.53
2016,2,20,11,30,859.0,115.0,1.4,12.0,659.0,975.58,745.37
2016,2,20,11,45,665.5,181.0,1.25,12.0,606.5,882.41,678.1
2016,2,20,12,0,472.0,247.0,1.1,12.0,554.0,767.58,593.82
2016,2,20,12,15,520.5,229.0,1.0,12.0,569.0,797.75,616.25
2016,2,20,12,30,569.0,211.0,0.9,12.0,584.0,825.36,634.75
2016,2,20,12,45,735.0,155.0,0.8,12.5,633.0,930.01,702.82
2016,2,20,13,0,901.0,99.0,0.7,13.0,682.0,1003.02,745.72
2016,2,20,13,15,896.5,98.5,0.85,13.0,669.0,987.43,738.22
2016,2,20,13,30,892.0,98.0,1.0,13.0,656.0,968.23,729.58
2016,2,20,13,45,887.5,95.5,1.2,13.0,635.5,952.35,723.79
2016,2,20,14,0,883.0,93.0,1.4,13.0,615.0,923.45,708.68
2016,2,20,14,15,872.5,91.0,1.6,13.0,587.0,886.65,687.64
2016,2,20,14,30,862.0,89.0,1.8,13.0,559.0,847.11,663.96
2016,2,20,14,45,851.5,85.0,2.05,13.0,525.0,802.68,636.42
2016,2,20,15,0,841.0,81.0,2.3,13.0,491.0,756.01,606.2
2016,2,20,15,15,820.0,78.0,2.4,13.0,450.5,700.95,567.73
2016,2,20,15,30,799.0,75.0,2.5,13.0,410.0,645.08,527.15
2016,2,20,15,45,774.5,70.5,2.6,13.0,366.0,584.82,480.37
2016,2,20,16,0,750.0,66.0,2.7,13.0,322.0,524.81,432.04
2016,2,20,16,15,706.5,61.0,2.7,12.5,274.5,454.87,374.36
2016,2,20,16,30,663.0,56.0,2.7,12.0,227.0,387.97,316.96
2016,2,20,16,45,597.0,49.5,2.75,11.5,178.5,315.94,253.57
2016,2,20,17,0,531.0,43.0,2.8,11.0,130.0,248.52,192.48
2016,2,20,17,15,415.0,33.0,2.85,11.0,87.0,170.1,122.37
2016,2,20,17,30,299.0,23.0,2.9,11.0,44.0,102.92,48.42
2016,2,20,17,45,149.5,11.5,2.95,11.0,22.0,35.44,0.0
2016,2,20,18,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,20,18,15,0.0,0.0,3.0,10.5,0.0,0.0,0.0
2016,2,20,18,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,20,18,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,20,19,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,20,19,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,20,19,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,20,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,20,20,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,20,20,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,2,20,20,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,2,20,20,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,2,20,21,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,20,21,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,20,21,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,20,21,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,20,22,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,2,20,22,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,2,20,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,2,20,22,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,2,20,23,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,2,20,23,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,2,20,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,20,23,45,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,21,0,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,21,0,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,2,21,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,21,0,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,21,1,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,21,1,15,0.0,0.0,3.6,8.5,0.0,0.0,0.0
2016,2,21,1,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,2,21,1,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,2,21,2,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,2,21,2,15,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,2,21,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,21,2,45,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,21,3,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,21,3,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,21,3,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,3,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,4,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,4,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,4,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,4,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,5,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,5,15,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,5,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,5,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,21,6,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,2,21,6,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,2,21,6,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,2,21,6,45,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,2,21,7,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,21,7,15,204.5,15.0,3.1,8.5,36.0,64.44,0.0
2016,2,21,7,30,409.0,30.0,3.1,9.0,72.0,154.46,106.17
2016,2,21,7,45,507.0,38.5,3.15,9.5,119.0,222.32,169.85
2016,2,21,8,0,605.0,47.0,3.2,10.0,166.0,301.69,241.27
2016,2,21,8,15,662.5,52.5,3.15,10.5,215.0,368.37,301.74
2016,2,21,8,30,720.0,58.0,3.1,11.0,264.0,442.47,366.3
2016,2,21,8,45,759.5,61.5,3.1,11.5,312.5,509.03,422.67
2016,2,21,9,0,799.0,65.0,3.1,12.0,361.0,577.82,478.69
2016,2,21,9,15,825.0,68.0,3.05,12.0,405.0,638.94,527.47
2016,2,21,9,30,851.0,71.0,3.0,12.0,449.0,700.13,573.68
2016,2,21,9,45,870.0,73.5,3.0,12.5,488.5,755.16,612.26
2016,2,21,10,0,889.0,76.0,3.0,13.0,528.0,802.18,644.13
2016,2,21,10,15,902.0,77.5,2.95,13.0,561.5,847.57,675.22
2016,2,21,10,30,915.0,79.0,2.9,13.0,595.0,890.63,704.19
2016,2,21,10,45,923.5,80.5,2.9,13.5,621.5,927.09,727.21
2016,2,21,11,0,932.0,82.0,2.9,14.0,648.0,960.44,747.88
2016,2,21,11,15,937.5,83.0,2.95,14.0,666.5,987.08,765.63
2016,2,21,11,30,943.0,84.0,3.0,14.0,685.0,1010.12,781.01
2016,2,21,11,45,945.0,84.5,3.1,14.0,695.5,1025.44,791.67
2016,2,21,12,0,947.0,85.0,3.2,14.0,706.0,1036.83,799.85
2016,2,21,12,15,947.0,85.5,3.35,14.0,708.5,1042.28,804.58
2016,2,21,12,30,947.0,86.0,3.5,14.0,711.0,1043.7,806.72
2016,2,21,12,45,941.5,87.0,3.7,14.0,704.5,1036.3,803.32
2016,2,21,13,0,936.0,88.0,3.9,14.0,698.0,1024.95,797.29
2016,2,21,13,15,930.5,87.5,4.1,14.0,684.0,1007.95,787.33
2016,2,21,13,30,925.0,87.0,4.3,14.0,670.0,987.22,774.85
2016,2,21,13,45,914.5,87.0,4.5,14.0,647.5,958.88,757.48
2016,2,21,14,0,904.0,87.0,4.7,14.0,625.0,927.33,737.54
2016,2,21,14,15,892.0,85.5,4.8,14.0,596.0,889.67,712.11
2016,2,21,14,30,880.0,84.0,4.9,14.0,567.0,849.35,684.43
2016,2,21,14,45,863.0,82.0,5.05,14.0,531.0,809.0,656.65
2016,2,21,15,0,846.0,80.0,5.2,14.0,495.0,759.25,621.23
2016,2,21,15,15,823.5,77.0,5.2,13.5,454.0,702.83,580.47
2016,2,21,15,30,801.0,74.0,5.2,13.0,413.0,645.73,537.83
2016,2,21,15,45,771.5,70.0,5.25,13.0,368.0,582.73,486.84
2016,2,21,16,0,742.0,66.0,5.3,13.0,323.0,520.49,434.93
2016,2,21,16,15,697.5,61.5,5.2,12.5,275.0,450.94,375.86
2016,2,21,16,30,653.0,57.0,5.1,12.0,227.0,386.62,319.2
2016,2,21,16,45,590.5,50.0,5.1,12.0,179.5,313.82,253.63
2016,2,21,17,0,528.0,43.0,5.1,12.0,132.0,247.4,192.31
2016,2,21,17,15,415.0,33.5,5.0,11.5,89.0,170.48,123.4
2016,2,21,17,30,302.0,24.0,4.9,11.0,46.0,105.14,54.2
2016,2,21,17,45,151.0,12.0,4.8,11.0,23.0,36.12,0.0
2016,2,21,18,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
