Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,22,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,3.75,8.5,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,2,22,7,15,222.5,15.5,3.65,9.5,39.0,69.29,11.04
2016,2,22,7,30,445.0,31.0,3.6,10.0,78.0,165.38,114.67
2016,2,22,7,45,536.0,38.5,3.55,10.5,125.0,230.11,175.56
2016,2,22,8,0,627.0,46.0,3.5,11.0,172.0,307.72,245.59
2016,2,22,8,15,682.5,51.5,3.35,11.0,222.0,377.04,308.58
2016,2,22,8,30,738.0,57.0,3.2,11.0,272.0,451.32,373.69
2016,2,22,8,45,765.5,56.5,3.05,11.5,312.5,507.51,421.51
2016,2,22,9,0,793.0,56.0,2.9,12.0,353.0,564.38,467.83
2016,2,22,9,15,642.0,100.0,2.7,12.5,359.0,558.63,460.82
2016,2,22,9,30,491.0,144.0,2.5,13.0,365.0,526.37,432.34
2016,2,22,9,45,578.5,133.0,2.3,13.5,414.5,608.85,495.72
2016,2,22,10,0,666.0,122.0,2.1,14.0,464.0,691.23,555.48
2016,2,22,10,15,794.0,101.0,2.0,14.0,534.0,794.58,628.25
2016,2,22,10,30,922.0,80.0,1.9,14.0,604.0,899.16,698.9
2016,2,22,10,45,930.0,81.5,1.85,14.5,630.5,935.4,719.62
2016,2,22,11,0,938.0,83.0,1.8,15.0,657.0,968.47,738.65
2016,2,22,11,15,944.0,84.0,1.75,15.0,676.0,995.71,754.96
2016,2,22,11,30,950.0,85.0,1.7,15.0,695.0,1019.34,768.88
2016,2,22,11,45,952.0,86.0,1.7,15.5,706.0,1035.34,777.13
2016,2,22,12,0,954.0,87.0,1.7,16.0,717.0,1047.39,782.97
2016,2,22,12,15,955.0,87.0,1.75,16.0,720.0,1053.22,787.2
2016,2,22,12,30,956.0,87.0,1.8,16.0,723.0,1054.99,789.01
2016,2,22,12,45,951.5,88.0,1.85,16.0,717.0,1048.49,785.62
2016,2,22,13,0,947.0,89.0,1.9,16.0,711.0,1037.99,779.83
2016,2,22,13,15,943.0,88.5,1.95,16.0,697.5,1022.24,770.73
2016,2,22,13,30,939.0,88.0,2.0,16.0,684.0,1002.67,759.21
2016,2,22,13,45,930.5,87.5,2.05,16.0,662.0,975.23,742.43
2016,2,22,14,0,922.0,87.0,2.1,16.0,640.0,944.42,723.38
2016,2,22,14,15,911.5,85.5,2.05,16.0,611.5,907.5,698.93
2016,2,22,14,30,901.0,84.0,2.0,16.0,583.0,867.74,672.46
2016,2,22,14,45,779.5,101.0,2.0,16.0,513.5,764.5,601.06
2016,2,22,15,0,658.0,118.0,2.0,16.0,444.0,663.24,529.42
2016,2,22,15,15,637.0,112.0,2.0,15.5,407.0,611.73,492.82
2016,2,22,15,30,616.0,106.0,2.0,15.0,370.0,559.99,454.49
2016,2,22,15,45,579.5,103.0,2.0,15.0,330.0,501.79,408.98
2016,2,22,16,0,543.0,100.0,2.0,15.0,290.0,445.33,363.57
2016,2,22,16,15,512.5,89.0,2.0,14.5,248.0,386.08,315.34
2016,2,22,16,30,482.0,78.0,2.0,14.0,206.0,329.03,267.14
2016,2,22,16,45,425.5,67.0,2.05,14.0,163.0,261.09,208.32
2016,2,22,17,0,369.0,56.0,2.1,14.0,120.0,202.83,156.42
2016,2,22,17,15,289.0,41.5,2.1,13.5,81.5,140.34,101.48
2016,2,22,17,30,209.0,27.0,2.1,13.0,43.0,86.26,47.06
2016,2,22,17,45,104.5,13.5,2.15,13.0,21.5,29.69,0.0
2016,2,22,18,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,0.5,12.5,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.15,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.2,11.5,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,23,7,15,211.0,17.0,1.2,11.0,40.0,69.28,19.83
2016,2,23,7,30,422.0,34.0,1.3,11.0,80.0,162.57,113.35
2016,2,23,7,45,518.5,42.0,1.45,11.5,128.5,230.75,175.22
2016,2,23,8,0,615.0,50.0,1.6,12.0,177.0,310.09,245.24
2016,2,23,8,15,671.5,56.0,1.75,12.0,227.0,377.69,305.76
2016,2,23,8,30,728.0,62.0,1.9,12.0,277.0,452.64,370.52
2016,2,23,8,45,768.5,65.5,2.05,12.5,326.0,520.48,427.02
2016,2,23,9,0,809.0,69.0,2.2,13.0,375.0,590.61,483.35
2016,2,23,9,15,644.5,109.0,2.2,13.0,371.0,570.93,467.07
2016,2,23,9,30,480.0,149.0,2.2,13.0,367.0,524.59,429.47
2016,2,23,9,45,689.0,114.5,2.2,13.5,456.5,672.42,544.8
2016,2,23,10,0,898.0,80.0,2.2,14.0,546.0,816.57,647.01
2016,2,23,10,15,910.5,81.5,2.15,14.0,579.5,861.96,676.13
2016,2,23,10,30,923.0,83.0,2.1,14.0,613.0,904.94,704.05
2016,2,23,10,45,930.0,85.5,2.05,14.5,639.5,941.52,725.85
2016,2,23,11,0,937.0,88.0,2.0,15.0,666.0,974.89,745.2
2016,2,23,11,15,942.5,89.0,1.9,15.0,685.0,1001.64,760.66
2016,2,23,11,30,948.0,90.0,1.8,15.0,704.0,1024.76,773.61
2016,2,23,11,45,949.0,91.5,1.7,15.5,714.0,1040.34,780.08
2016,2,23,12,0,950.0,93.0,1.6,16.0,724.0,1051.95,784.01
2016,2,23,12,15,950.5,93.0,1.5,16.0,727.0,1057.24,785.38
2016,2,23,12,30,951.0,93.0,1.4,16.0,730.0,1058.48,784.28
2016,2,23,12,45,938.5,97.5,1.3,16.0,721.5,1048.23,775.95
2016,2,23,13,0,926.0,102.0,1.2,16.0,713.0,1034.07,765.38
2016,2,23,13,15,921.0,101.0,1.05,16.0,699.5,1016.96,752.08
2016,2,23,13,30,916.0,100.0,0.9,16.0,686.0,996.14,736.48
2016,2,23,13,45,907.0,99.0,0.75,16.5,663.5,968.02,714.93
2016,2,23,14,0,898.0,98.0,0.6,17.0,641.0,945.49,697.22
2016,2,23,14,15,886.5,96.5,0.55,17.0,612.0,907.75,673.12
2016,2,23,14,30,875.0,95.0,0.5,17.0,583.0,867.25,647.33
2016,2,23,14,45,843.5,87.0,0.5,17.0,533.5,800.48,604.66
2016,2,23,15,0,812.0,79.0,0.5,17.0,484.0,733.02,560.88
2016,2,23,15,15,722.0,91.5,0.6,16.5,430.0,649.81,507.05
2016,2,23,15,30,632.0,104.0,0.7,16.0,376.0,568.82,450.17
2016,2,23,15,45,576.0,106.5,0.8,16.0,334.5,503.44,402.0
2016,2,23,16,0,520.0,109.0,0.9,16.0,293.0,437.35,351.31
2016,2,23,16,15,486.5,97.5,1.05,15.5,250.0,377.69,304.75
2016,2,23,16,30,453.0,86.0,1.2,15.0,207.0,320.73,258.08
2016,2,23,16,45,389.0,74.0,1.4,15.0,163.0,253.72,201.31
2016,2,23,17,0,325.0,62.0,1.6,15.0,119.0,193.8,149.18
2016,2,23,17,15,242.0,46.0,1.7,14.5,80.5,131.47,95.43
2016,2,23,17,30,159.0,30.0,1.8,14.0,42.0,78.69,45.31
2016,2,23,17,45,79.5,15.0,1.95,13.5,21.0,26.87,0.0
2016,2,23,18,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,24,7,15,171.5,18.0,1.15,12.0,38.0,62.89,23.68
2016,2,24,7,30,343.0,36.0,1.2,12.0,76.0,143.57,100.97
2016,2,24,7,45,439.0,45.5,1.25,12.0,121.5,208.56,158.91
2016,2,24,8,0,535.0,55.0,1.3,12.0,167.0,284.81,225.84
2016,2,24,8,15,592.5,61.5,1.3,12.0,215.0,351.08,284.22
2016,2,24,8,30,650.0,68.0,1.3,12.0,263.0,422.8,345.27
2016,2,24,8,45,454.0,110.5,1.35,12.5,257.5,391.96,321.87
2016,2,24,9,0,258.0,153.0,1.4,13.0,252.0,333.03,273.79
2016,2,24,9,15,524.0,117.5,1.3,13.0,348.5,494.92,405.34
2016,2,24,9,30,790.0,82.0,1.2,13.0,445.0,673.15,540.65
2016,2,24,9,45,811.0,84.5,1.2,13.5,484.0,727.32,575.68
2016,2,24,10,0,832.0,87.0,1.2,14.0,523.0,780.51,610.54
2016,2,24,10,15,845.5,89.0,1.15,14.0,555.5,825.56,639.45
2016,2,24,10,30,859.0,91.0,1.1,14.0,588.0,868.44,666.41
2016,2,24,10,45,869.0,92.5,1.05,14.5,614.0,905.14,687.51
2016,2,24,11,0,879.0,94.0,1.0,15.0,640.0,929.95,700.41
2016,2,24,11,15,885.0,95.0,0.9,15.0,658.5,955.92,714.43
2016,2,24,11,30,891.0,96.0,0.8,15.0,677.0,978.49,725.99
2016,2,24,11,45,895.0,96.0,0.75,15.5,687.5,994.42,732.91
2016,2,24,12,0,899.0,96.0,0.7,16.0,698.0,1006.65,737.61
2016,2,24,12,15,899.5,96.5,0.65,16.0,701.0,1012.25,739.59
2016,2,24,12,30,900.0,97.0,0.6,16.0,704.0,1014.01,739.39
2016,2,24,12,45,892.0,99.0,0.6,16.0,697.0,1005.31,734.0
2016,2,24,13,0,884.0,101.0,0.6,16.0,690.0,992.89,726.57
2016,2,24,13,15,879.5,100.5,0.65,16.0,676.5,977.3,718.44
2016,2,24,13,30,875.0,100.0,0.7,16.0,663.0,967.83,714.34
2016,2,24,13,45,867.5,98.5,0.8,16.5,642.0,940.88,698.61
2016,2,24,14,0,860.0,97.0,0.9,17.0,621.0,910.71,680.8
2016,2,24,14,15,848.5,95.5,1.0,17.0,592.5,873.98,659.6
2016,2,24,14,30,837.0,94.0,1.1,17.0,564.0,834.64,636.21
2016,2,24,14,45,821.0,91.5,1.25,17.0,529.5,788.13,607.92
2016,2,24,15,0,805.0,89.0,1.4,17.0,495.0,739.86,577.48
2016,2,24,15,15,783.0,86.0,1.5,16.5,454.5,685.19,541.98
2016,2,24,15,30,761.0,83.0,1.6,16.0,414.0,629.89,503.98
2016,2,24,15,45,731.0,79.0,1.75,16.0,369.5,568.14,457.92
2016,2,24,16,0,701.0,75.0,1.9,16.0,325.0,509.68,412.42
2016,2,24,16,15,657.0,69.5,2.0,15.5,278.0,441.06,357.61
2016,2,24,16,30,613.0,64.0,2.1,15.0,231.0,375.76,303.21
2016,2,24,16,45,549.0,56.5,2.25,14.5,183.5,303.74,241.56
2016,2,24,17,0,485.0,49.0,2.4,14.0,136.0,238.32,183.68
2016,2,24,17,15,378.0,38.5,2.45,13.5,93.0,164.37,119.22
2016,2,24,17,30,271.0,28.0,2.5,13.0,50.0,103.53,61.68
2016,2,24,17,45,135.5,14.0,2.65,13.0,25.0,35.24,0.0
2016,2,24,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.35,12.5,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.3,11.5,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.3,11.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.35,11.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.4,11.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.45,11.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.55,11.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.65,11.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,2,25,6,45,23.5,5.0,0.75,11.5,5.0,0.0,0.0
2016,2,25,7,0,47.0,10.0,0.8,12.0,10.0,15.97,0.0
2016,2,25,7,15,175.5,25.5,0.85,12.0,43.5,71.29,32.96
2016,2,25,7,30,304.0,41.0,0.9,12.0,77.0,137.12,97.49
2016,2,25,7,45,390.0,52.5,1.0,12.5,122.0,199.63,152.54
2016,2,25,8,0,476.0,64.0,1.1,13.0,167.0,271.41,214.89
2016,2,25,8,15,535.0,72.0,1.1,13.0,214.0,336.97,271.89
2016,2,25,8,30,594.0,80.0,1.1,13.0,261.0,408.23,331.84
2016,2,25,8,45,486.0,109.0,1.1,13.5,273.0,408.68,333.21
2016,2,25,9,0,378.0,138.0,1.1,14.0,285.0,400.96,326.7
2016,2,25,9,15,540.5,116.5,1.05,14.0,353.0,511.33,414.38
2016,2,25,9,30,703.0,95.0,1.0,14.0,421.0,630.07,504.25
2016,2,25,9,45,544.0,150.5,0.95,14.5,415.5,597.87,474.92
2016,2,25,10,0,385.0,206.0,0.9,15.0,410.0,542.15,429.29
2016,2,25,10,15,274.5,238.0,0.85,15.5,388.0,501.58,395.46
2016,2,25,10,30,164.0,270.0,0.8,16.0,366.0,436.85,343.17
2016,2,25,10,45,507.0,187.5,0.8,16.5,502.0,688.04,533.85
2016,2,25,11,0,850.0,105.0,0.8,17.0,638.0,926.56,692.33
2016,2,25,11,15,856.5,106.5,0.75,17.0,656.5,953.41,704.3
2016,2,25,11,30,863.0,108.0,0.7,17.0,675.0,976.92,717.24
2016,2,25,11,45,867.0,108.5,0.65,17.0,685.5,993.32,725.68
2016,2,25,12,0,871.0,109.0,0.6,17.0,696.0,1006.07,731.95
2016,2,25,12,15,872.0,109.0,0.6,17.0,699.0,1011.5,734.96
2016,2,25,12,30,873.0,109.0,0.6,17.0,702.0,1013.11,735.86
2016,2,25,12,45,871.5,108.5,0.6,17.5,697.0,1007.83,731.27
2016,2,25,13,0,870.0,108.0,0.6,18.0,692.0,998.74,724.58
2016,2,25,13,15,866.0,107.5,0.65,18.0,679.0,983.5,716.71
2016,2,25,13,30,862.0,107.0,0.7,18.0,666.0,964.65,706.68
2016,2,25,13,45,850.0,107.5,0.8,18.0,644.0,936.05,691.4
2016,2,25,14,0,838.0,108.0,0.9,18.0,622.0,904.43,673.98
2016,2,25,14,15,826.5,106.0,1.05,17.5,594.0,867.58,654.76
2016,2,25,14,30,815.0,104.0,1.2,17.0,566.0,828.18,633.09
2016,2,25,14,45,796.0,102.5,1.4,17.0,531.0,780.97,604.57
2016,2,25,15,0,777.0,101.0,1.6,17.0,496.0,732.25,573.88
2016,2,25,15,15,755.0,97.0,1.7,16.5,456.0,680.79,540.31
2016,2,25,15,30,733.0,93.0,1.8,16.0,416.0,625.3,501.23
2016,2,25,15,45,639.5,95.5,1.9,16.0,355.5,531.78,429.96
2016,2,25,16,0,546.0,98.0,2.0,16.0,295.0,445.17,361.88
2016,2,25,16,15,496.0,92.5,2.0,15.5,252.5,376.74,306.8
2016,2,25,16,30,446.0,87.0,2.0,15.0,210.0,318.12,257.67
2016,2,25,16,45,461.5,69.5,2.05,14.5,175.0,280.97,224.05
2016,2,25,17,0,477.0,52.0,2.1,14.0,140.0,238.44,183.97
2016,2,25,17,15,374.0,41.0,2.15,14.0,96.5,165.51,120.24
2016,2,25,17,30,271.0,30.0,2.2,14.0,53.0,105.25,64.34
2016,2,25,17,45,135.5,15.0,2.25,14.0,26.5,36.11,0.0
2016,2,25,18,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.1,12.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,5.0,1.25,12.0,5.0,0.0,0.0
2016,2,26,7,0,0.0,10.0,1.4,12.0,10.0,9.1,0.0
2016,2,26,7,15,63.5,27.5,1.5,12.0,35.5,46.63,23.63
2016,2,26,7,30,127.0,45.0,1.6,12.0,61.0,88.14,63.52
2016,2,26,7,45,164.0,65.0,1.75,12.0,95.0,130.29,101.03
2016,2,26,8,0,201.0,85.0,1.9,12.0,129.0,176.81,142.24
2016,2,26,8,15,225.0,104.0,1.95,12.0,164.5,220.53,180.83
2016,2,26,8,30,249.0,123.0,2.0,12.0,200.0,266.78,220.77
2016,2,26,8,45,274.5,137.5,2.05,12.5,235.0,311.06,257.82
2016,2,26,9,0,300.0,152.0,2.1,13.0,270.0,357.61,295.79
2016,2,26,9,15,238.5,178.5,2.1,13.0,279.0,361.8,298.04
2016,2,26,9,30,177.0,205.0,2.1,13.0,288.0,347.35,285.07
2016,2,26,9,45,335.0,194.5,2.15,13.5,367.5,475.28,388.5
2016,2,26,10,0,493.0,184.0,2.2,14.0,447.0,618.57,498.89
2016,2,26,10,15,454.5,207.0,2.2,14.0,461.0,631.58,505.88
2016,2,26,10,30,416.0,230.0,2.2,14.0,475.0,640.06,510.33
2016,2,26,10,45,490.5,215.5,2.25,14.5,516.5,705.08,558.71
2016,2,26,11,0,565.0,201.0,2.3,15.0,558.0,771.49,606.68
2016,2,26,11,15,578.5,203.0,2.35,15.0,577.5,799.75,626.36
2016,2,26,11,30,592.0,205.0,2.4,15.0,597.0,826.01,644.88
2016,2,26,11,45,495.5,245.0,2.45,15.0,576.5,785.48,612.98
2016,2,26,12,0,399.0,285.0,2.5,15.0,556.0,722.76,565.75
2016,2,26,12,15,633.5,196.0,2.55,15.0,628.5,882.01,685.62
2016,2,26,12,30,868.0,107.0,2.6,15.0,701.0,1006.71,770.63
2016,2,26,12,45,681.5,177.5,2.7,15.0,641.5,907.2,701.87
2016,2,26,13,0,495.0,248.0,2.8,15.0,582.0,790.1,617.72
2016,2,26,13,15,674.5,175.5,2.9,15.0,621.5,883.38,689.4
2016,2,26,13,30,854.0,103.0,3.0,15.0,661.0,953.03,738.8
2016,2,26,13,45,848.0,101.0,3.1,15.0,640.0,927.17,721.64
2016,2,26,14,0,842.0,99.0,3.2,15.0,619.0,898.09,702.99
2016,2,26,14,15,516.0,180.5,3.3,14.5,495.0,677.32,543.3
2016,2,26,14,30,190.0,262.0,3.4,14.0,371.0,445.51,360.58
2016,2,26,14,45,132.5,242.0,3.5,14.0,316.0,369.37,300.78
2016,2,26,15,0,75.0,222.0,3.6,14.0,261.0,284.25,231.88
2016,2,26,15,15,39.5,186.5,3.6,13.5,207.0,216.12,176.45
2016,2,26,15,30,4.0,151.0,3.6,13.0,153.0,143.32,115.9
2016,2,26,15,45,2.0,81.5,3.6,13.0,82.5,73.69,57.5
2016,2,26,16,0,0.0,12.0,3.6,13.0,12.0,10.55,3.46
2016,2,26,16,15,0.0,10.5,3.35,12.5,10.5,9.23,2.35
2016,2,26,16,30,0.0,9.0,3.1,12.0,9.0,7.9,1.21
2016,2,26,16,45,0.0,7.0,2.9,12.0,7.0,6.14,0.0
2016,2,26,17,0,0.0,5.0,2.7,12.0,5.0,4.38,0.0
2016,2,26,17,15,0.0,3.5,2.65,12.0,3.5,3.07,0.0
2016,2,26,17,30,0.0,2.0,2.6,12.0,2.0,1.75,0.0
2016,2,26,17,45,0.0,1.0,2.55,12.0,1.0,0.87,0.0
2016,2,26,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,8.5,2.6,10.5,8.5,0.0,0.0
2016,2,27,7,0,0.0,17.0,2.6,11.0,17.0,15.46,0.0
2016,2,27,7,15,216.5,27.0,2.6,11.0,55.0,84.12,47.15
2016,2,27,7,30,433.0,37.0,2.6,11.0,93.0,170.14,122.32
2016,2,27,7,45,515.0,45.0,2.6,11.5,140.0,234.8,180.89
2016,2,27,8,0,597.0,53.0,2.6,12.0,187.0,308.87,246.89
2016,2,27,8,15,649.0,58.5,2.55,12.0,236.0,375.31,306.26
2016,2,27,8,30,701.0,64.0,2.5,12.0,285.0,444.78,366.31
2016,2,27,8,45,735.0,68.5,2.5,12.5,332.0,508.87,419.48
2016,2,27,9,0,769.0,73.0,2.5,13.0,379.0,574.71,472.0
2016,2,27,9,15,674.0,102.5,2.4,13.0,392.5,586.69,480.24
2016,2,27,9,30,579.0,132.0,2.3,13.0,406.0,584.19,476.67
2016,2,27,9,45,481.0,172.0,2.25,13.5,412.0,575.07,466.5
2016,2,27,10,0,383.0,212.0,2.2,14.0,418.0,547.67,442.16
2016,2,27,10,15,467.0,200.5,2.2,14.0,467.0,635.3,509.47
2016,2,27,10,30,551.0,189.0,2.2,14.0,516.0,712.67,567.13
2016,2,27,10,45,728.0,138.5,2.2,14.5,590.0,840.32,657.79
2016,2,27,11,0,905.0,88.0,2.2,15.0,664.0,950.37,730.91
2016,2,27,11,15,721.5,157.0,2.2,15.0,624.5,891.87,688.54
2016,2,27,11,30,538.0,226.0,2.2,15.0,585.0,798.23,621.01
2016,2,27,11,45,585.0,214.0,2.2,15.5,609.5,838.51,649.97
2016,2,27,12,0,632.0,202.0,2.2,16.0,634.0,884.06,680.29
2016,2,27,12,15,779.0,146.5,2.25,16.0,681.5,971.16,739.8
2016,2,27,12,30,926.0,91.0,2.3,16.0,729.0,1035.69,782.74
2016,2,27,12,45,905.0,100.0,2.35,16.0,719.5,1022.16,773.71
2016,2,27,13,0,884.0,109.0,2.4,16.0,710.0,1015.33,770.16
2016,2,27,13,15,879.5,108.0,2.4,16.0,696.0,998.73,759.53
2016,2,27,13,30,875.0,107.0,2.4,16.0,682.0,978.47,746.64
2016,2,27,13,45,872.5,103.5,2.45,16.0,662.0,953.59,731.19
2016,2,27,14,0,870.0,100.0,2.5,16.0,642.0,925.24,713.34
2016,2,27,14,15,698.0,145.0,2.55,15.5,567.5,805.25,631.82
2016,2,27,14,30,526.0,190.0,2.6,15.0,493.0,678.55,540.76
2016,2,27,14,45,679.0,138.0,2.65,15.0,505.0,731.29,584.26
2016,2,27,15,0,832.0,86.0,2.7,15.0,517.0,758.22,605.25
2016,2,27,15,15,812.0,83.0,2.75,15.0,476.0,703.68,566.33
2016,2,27,15,30,792.0,80.0,2.8,15.0,435.0,648.27,526.04
2016,2,27,15,45,769.5,75.0,2.85,15.0,390.5,588.49,479.84
2016,2,27,16,0,747.0,70.0,2.9,15.0,346.0,528.81,432.17
2016,2,27,16,15,706.5,65.5,2.9,14.5,298.0,460.61,376.6
2016,2,27,16,30,666.0,61.0,2.9,14.0,250.0,396.95,322.57
2016,2,27,16,45,605.0,54.5,2.9,13.5,201.0,324.11,259.39
2016,2,27,17,0,544.0,48.0,2.9,13.0,152.0,257.45,199.72
2016,2,27,17,15,441.5,39.0,2.95,12.5,107.0,182.69,133.82
2016,2,27,17,30,339.0,30.0,3.0,12.0,62.0,120.37,76.71
2016,2,27,17,45,169.5,15.0,3.15,12.0,31.0,48.32,0.0
2016,2,27,18,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,2.65,10.5,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,6.0,1.95,10.5,6.0,0.0,0.0
2016,2,28,7,0,0.0,12.0,1.9,11.0,12.0,10.91,0.0
2016,2,28,7,15,40.5,30.5,1.85,11.0,36.0,42.19,24.43
2016,2,28,7,30,81.0,49.0,1.8,11.0,60.0,75.12,54.9
2016,2,28,7,45,103.5,70.5,1.75,11.5,90.5,110.42,86.16
2016,2,28,8,0,126.0,92.0,1.7,12.0,121.0,148.35,119.47
2016,2,28,8,15,142.5,112.5,1.65,12.0,152.5,184.98,151.52
2016,2,28,8,30,159.0,133.0,1.6,12.0,184.0,223.43,184.45
2016,2,28,8,45,173.5,151.0,1.6,12.5,214.5,259.57,214.44
2016,2,28,9,0,188.0,169.0,1.6,13.0,245.0,297.05,244.78
2016,2,28,9,15,202.5,188.0,1.6,13.0,278.0,336.86,276.75
2016,2,28,9,30,217.0,207.0,1.6,13.0,311.0,377.68,308.91
2016,2,28,9,45,343.5,200.0,1.6,13.5,380.0,488.11,396.17
2016,2,28,10,0,470.0,193.0,1.6,14.0,449.0,610.87,488.92
2016,2,28,10,15,319.0,235.5,1.65,14.0,414.0,535.66,428.07
2016,2,28,10,30,168.0,278.0,1.7,14.0,379.0,448.38,357.99
2016,2,28,10,45,104.0,273.0,1.75,14.0,336.5,373.59,299.06
2016,2,28,11,0,40.0,268.0,1.8,14.0,294.0,310.55,247.79
2016,2,28,11,15,25.0,244.5,1.9,14.0,261.0,254.62,203.38
2016,2,28,11,30,10.0,221.0,2.0,14.0,228.0,216.14,172.21
2016,2,28,11,45,20.5,249.5,2.15,14.5,264.0,255.57,203.79
2016,2,28,12,0,31.0,278.0,2.3,15.0,300.0,314.23,249.75
2016,2,28,12,15,156.5,300.0,2.4,15.0,409.0,482.52,383.73
2016,2,28,12,30,282.0,322.0,2.5,15.0,518.0,651.59,512.11
2016,2,28,12,45,278.5,320.0,2.7,15.0,512.0,644.63,506.66
2016,2,28,13,0,275.0,318.0,2.9,15.0,506.0,636.38,501.53
2016,2,28,13,15,302.0,305.5,3.05,15.0,508.5,644.38,509.29
2016,2,28,13,30,329.0,293.0,3.2,15.0,511.0,650.25,515.42
2016,2,28,13,45,355.5,276.5,3.4,15.0,505.0,648.66,516.29
2016,2,28,14,0,382.0,260.0,3.6,15.0,499.0,644.43,515.21
2016,2,28,14,15,266.5,264.0,3.7,15.0,427.0,535.93,430.88
2016,2,28,14,30,151.0,268.0,3.8,15.0,355.0,418.41,337.9
2016,2,28,14,45,174.5,250.0,3.9,15.0,345.0,411.61,334.43
2016,2,28,15,0,198.0,232.0,4.0,15.0,335.0,402.59,328.64
2016,2,28,15,15,139.5,212.0,4.05,14.5,282.0,329.12,269.68
2016,2,28,15,30,81.0,192.0,4.1,14.0,229.0,249.52,204.79
2016,2,28,15,45,40.5,151.0,4.2,14.0,169.5,175.27,143.17
2016,2,28,16,0,0.0,110.0,4.3,14.0,110.0,100.6,80.1
2016,2,28,16,15,0.0,94.5,4.35,13.5,94.5,86.04,68.09
2016,2,28,16,30,0.0,79.0,4.4,13.0,79.0,71.55,55.88
2016,2,28,16,45,0.0,64.0,4.45,13.0,64.0,57.63,43.84
2016,2,28,17,0,0.0,49.0,4.5,13.0,49.0,43.75,31.69
2016,2,28,17,15,0.0,34.5,4.55,12.5,34.5,30.44,19.98
2016,2,28,17,30,0.0,20.0,4.6,12.0,20.0,17.61,8.36
2016,2,28,17,45,0.0,10.0,4.65,11.5,10.0,8.79,0.0
2016,2,28,18,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,4.7,10.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,2.55,9.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,2,29,6,45,84.0,7.5,2.1,10.5,11.0,14.48,0.0
2016,2,29,7,0,168.0,15.0,2.1,11.0,22.0,44.98,0.0
2016,2,29,7,15,307.0,27.0,2.15,11.0,61.5,104.82,65.38
2016,2,29,7,30,446.0,39.0,2.2,11.0,101.0,177.09,129.01
2016,2,29,7,45,530.0,46.5,2.3,11.5,149.5,243.12,188.34
2016,2,29,8,0,614.0,54.0,2.4,12.0,198.0,318.78,255.38
2016,2,29,8,15,664.0,59.5,2.4,12.5,247.5,384.1,312.97
2016,2,29,8,30,714.0,65.0,2.4,13.0,297.0,455.4,373.36
2016,2,29,8,45,741.5,71.0,2.45,13.5,344.0,518.32,425.1
2016,2,29,9,0,769.0,77.0,2.5,14.0,391.0,582.32,475.79
2016,2,29,9,15,793.0,80.0,2.45,14.0,434.5,641.27,521.47
2016,2,29,9,30,817.0,83.0,2.4,14.0,478.0,700.13,564.65
2016,2,29,9,45,832.0,86.5,2.35,14.5,516.5,752.24,599.84
2016,2,29,10,0,847.0,90.0,2.3,15.0,555.0,802.81,633.13
2016,2,29,10,15,859.5,92.0,2.1,15.0,587.5,847.67,661.55
2016,2,29,10,30,872.0,94.0,1.9,15.0,620.0,890.21,687.55
2016,2,29,10,45,888.0,92.0,1.75,15.5,647.5,920.01,703.37
2016,2,29,11,0,904.0,90.0,1.6,16.0,675.0,955.29,722.54
2016,2,29,11,15,910.0,91.0,1.45,16.0,693.0,981.69,736.57
2016,2,29,11,30,916.0,92.0,1.3,16.0,711.0,1004.58,748.05
2016,2,29,11,45,923.5,90.0,1.2,16.5,723.0,1021.73,755.1
2016,2,29,12,0,931.0,88.0,1.1,17.0,735.0,1035.12,759.7
2016,2,29,12,15,931.5,88.5,1.0,17.0,737.5,1040.63,760.75
2016,2,29,12,30,932.0,89.0,0.9,17.0,740.0,1042.13,759.41
2016,2,29,12,45,714.0,171.0,0.85,17.5,667.5,934.28,688.26
2016,2,29,13,0,496.0,253.0,0.8,18.0,595.0,797.24,594.6
2016,2,29,13,15,484.0,252.5,0.75,18.0,581.0,778.08,582.86
2016,2,29,13,30,472.0,252.0,0.7,18.0,567.0,756.95,568.25
2016,2,29,13,45,554.0,214.0,0.65,18.0,572.5,780.66,586.63
2016,2,29,14,0,636.0,176.0,0.6,18.0,578.0,805.08,603.98
2016,2,29,14,15,746.0,135.0,0.6,18.0,586.0,836.83,625.75
2016,2,29,14,30,856.0,94.0,0.6,18.0,594.0,853.27,637.31
2016,2,29,14,45,837.5,92.5,0.6,18.0,558.0,804.78,605.97
2016,2,29,15,0,819.0,91.0,0.6,18.0,522.0,754.64,573.96
2016,2,29,15,15,798.5,88.5,0.65,18.0,481.0,700.59,539.34
2016,2,29,15,30,778.0,86.0,0.7,18.0,440.0,645.73,502.45
2016,2,29,15,45,632.5,100.0,0.8,18.0,369.0,532.08,419.41
2016,2,29,16,0,487.0,114.0,0.9,18.0,298.0,422.42,336.53
2016,2,29,16,15,448.0,105.5,0.95,17.5,257.0,364.6,291.79
2016,2,29,16,30,409.0,97.0,1.0,17.0,216.0,310.14,247.63
2016,2,29,16,45,364.0,83.0,1.1,16.5,174.0,251.02,198.41
2016,2,29,17,0,319.0,69.0,1.2,16.0,132.0,196.81,151.83
2016,2,29,17,15,254.5,52.5,1.2,15.5,93.5,139.47,102.52
2016,2,29,17,30,190.0,36.0,1.2,15.0,55.0,90.16,59.51
2016,2,29,17,45,95.0,18.0,1.25,15.0,27.5,38.27,2.66
2016,2,29,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.05,13.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.9,12.5,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,11.0,1.7,11.5,11.0,10.01,0.0
2016,3,1,7,0,0.0,22.0,1.8,12.0,22.0,20.21,0.0
2016,3,1,7,15,156.0,34.5,1.85,12.0,57.0,78.73,51.28
2016,3,1,7,30,312.0,47.0,1.9,12.0,92.0,146.29,107.54
2016,3,1,7,45,370.5,60.5,1.95,12.5,134.5,201.22,156.56
2016,3,1,8,0,429.0,74.0,2.0,13.0,177.0,263.05,211.04
2016,3,1,8,15,466.0,86.0,2.15,13.5,220.5,319.75,260.62
2016,3,1,8,30,503.0,98.0,2.3,14.0,264.0,379.98,311.66
2016,3,1,8,45,540.5,104.0,2.45,14.5,306.5,442.11,362.75
2016,3,1,9,0,578.0,110.0,2.6,15.0,349.0,502.65,411.22
2016,3,1,9,15,615.5,113.0,2.65,15.0,392.0,562.09,458.16
2016,3,1,9,30,653.0,116.0,2.7,15.0,435.0,623.14,505.25
2016,3,1,9,45,768.5,97.0,2.8,15.0,501.5,716.72,575.57
2016,3,1,10,0,884.0,78.0,2.9,15.0,568.0,812.77,644.5
2016,3,1,10,15,895.5,80.0,2.85,15.0,601.0,857.51,674.18
2016,3,1,10,30,907.0,82.0,2.8,15.0,634.0,899.77,702.14
2016,3,1,10,45,918.0,81.5,2.8,15.5,660.5,935.89,724.56
2016,3,1,11,0,929.0,81.0,2.8,16.0,687.0,968.99,744.74
2016,3,1,11,15,933.5,82.0,2.75,16.0,704.5,994.47,760.56
2016,3,1,11,30,938.0,83.0,2.7,16.0,722.0,1016.28,773.93
2016,3,1,11,45,941.5,82.5,2.7,16.0,732.0,1031.52,783.47
2016,3,1,12,0,945.0,82.0,2.7,16.0,742.0,1042.83,790.55
2016,3,1,12,15,944.0,82.0,2.7,16.0,743.5,1046.26,792.55
2016,3,1,12,30,943.0,82.0,2.7,16.0,745.0,1045.62,792.06
2016,3,1,12,45,937.0,83.0,2.7,16.0,737.5,1037.16,786.55
2016,3,1,13,0,931.0,84.0,2.7,16.0,730.0,1024.75,778.6
2016,3,1,13,15,925.5,83.5,2.7,15.5,715.5,1007.2,768.79
2016,3,1,13,30,920.0,83.0,2.7,15.0,701.0,985.91,756.53
2016,3,1,13,45,570.5,190.0,2.75,15.0,569.0,776.22,609.92
2016,3,1,14,0,221.0,297.0,2.8,15.0,437.0,522.81,415.53
2016,3,1,14,15,111.5,236.0,2.8,15.0,306.5,350.42,281.96
2016,3,1,14,30,2.0,175.0,2.8,15.0,176.0,162.87,129.28
2016,3,1,14,45,1.0,128.5,2.85,15.0,129.0,116.84,92.11
2016,3,1,15,0,0.0,82.0,2.9,15.0,82.0,72.6,55.55
2016,3,1,15,15,0.0,89.0,2.9,14.5,89.0,78.96,61.18
2016,3,1,15,30,0.0,96.0,2.9,14.0,96.0,85.71,67.16
2016,3,1,15,45,0.0,102.5,2.9,14.0,102.5,92.26,72.86
2016,3,1,16,0,0.0,109.0,2.9,14.0,109.0,99.19,78.88
2016,3,1,16,15,0.0,94.5,2.75,14.0,94.5,85.66,67.58
2016,3,1,16,30,0.0,80.0,2.6,14.0,80.0,72.2,56.21
2016,3,1,16,45,0.0,64.5,2.5,14.0,64.5,57.83,43.89
2016,3,1,17,0,0.0,49.0,2.4,14.0,49.0,43.52,31.46
2016,3,1,17,15,0.0,35.0,2.3,13.5,35.0,30.87,20.4
2016,3,1,17,30,0.0,21.0,2.2,13.0,21.0,18.49,9.39
2016,3,1,17,45,0.0,10.5,2.1,13.0,10.5,9.23,0.0
2016,3,1,18,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,14.0,2.1,12.5,14.0,12.73,0.0
2016,3,2,7,0,0.0,28.0,2.1,13.0,28.0,26.49,0.0
2016,3,2,7,15,234.5,33.5,2.15,13.0,68.5,94.5,61.52
2016,3,2,7,30,469.0,39.0,2.2,13.0,109.0,184.46,134.27
2016,3,2,7,45,544.5,46.0,2.25,13.5,157.0,248.69,191.83
2016,3,2,8,0,620.0,53.0,2.3,14.0,205.0,321.48,256.01
2016,3,2,8,15,668.5,58.0,2.3,14.0,254.5,386.36,313.19
2016,3,2,8,30,717.0,63.0,2.3,14.0,304.0,456.68,372.94
2016,3,2,8,45,516.5,112.5,2.35,14.5,299.0,433.14,354.8
2016,3,2,9,0,316.0,162.0,2.4,15.0,294.0,378.92,310.22
2016,3,2,9,15,378.5,168.5,2.45,15.0,343.5,456.61,372.71
2016,3,2,9,30,441.0,175.0,2.5,15.0,393.0,528.59,429.03
2016,3,2,9,45,265.5,212.5,2.55,15.5,346.5,442.56,357.91
2016,3,2,10,0,90.0,250.0,2.6,16.0,300.0,326.69,262.26
2016,3,2,10,15,70.0,256.0,2.65,16.0,296.5,318.88,255.55
2016,3,2,10,30,50.0,262.0,2.7,16.0,293.0,309.6,247.22
2016,3,2,10,45,65.0,281.0,2.8,16.0,322.5,345.54,275.6
2016,3,2,11,0,80.0,300.0,2.9,16.0,352.0,382.28,304.22
2016,3,2,11,15,58.5,292.5,2.95,16.0,331.5,354.43,281.51
2016,3,2,11,30,37.0,285.0,3.0,16.0,311.0,325.76,258.3
2016,3,2,11,45,53.0,303.0,3.1,16.0,340.5,362.15,287.21
2016,3,2,12,0,69.0,321.0,3.2,16.0,370.0,398.93,316.0
2016,3,2,12,15,67.0,321.0,3.25,16.0,368.5,397.15,314.4
2016,3,2,12,30,65.0,321.0,3.3,16.0,367.0,395.16,312.86
2016,3,2,12,45,50.5,305.0,3.35,16.0,340.5,362.27,287.07
2016,3,2,13,0,36.0,289.0,3.4,16.0,314.0,329.57,261.36
2016,3,2,13,15,34.0,284.5,3.4,15.5,308.0,322.28,256.34
2016,3,2,13,30,32.0,280.0,3.4,15.0,302.0,315.0,251.24
2016,3,2,13,45,29.5,265.5,3.4,15.0,285.5,296.06,236.52
2016,3,2,14,0,27.0,251.0,3.4,15.0,269.0,261.85,209.65
2016,3,2,14,15,23.0,235.5,3.4,15.0,250.5,242.08,194.09
2016,3,2,14,30,19.0,220.0,3.4,15.0,232.0,222.61,178.66
2016,3,2,14,45,45.0,225.5,3.4,15.0,250.5,262.75,212.28
2016,3,2,15,0,71.0,231.0,3.4,15.0,269.0,288.26,233.82
2016,3,2,15,15,81.0,215.5,3.35,14.5,255.5,276.29,225.24
2016,3,2,15,30,91.0,200.0,3.3,14.0,242.0,263.38,215.81
2016,3,2,15,45,178.0,176.0,3.3,14.0,248.5,298.76,246.54
2016,3,2,16,0,265.0,152.0,3.3,14.0,255.0,323.59,267.46
2016,3,2,16,15,239.0,136.5,3.25,13.5,220.0,277.97,229.49
2016,3,2,16,30,213.0,121.0,3.2,13.0,185.0,234.89,193.03
2016,3,2,16,45,200.0,100.0,3.15,13.0,151.5,193.81,157.11
2016,3,2,17,0,187.0,79.0,3.1,13.0,118.0,154.12,121.62
2016,3,2,17,15,148.5,59.0,3.1,13.0,84.5,109.62,82.39
2016,3,2,17,30,110.0,39.0,3.1,13.0,51.0,69.86,47.33
2016,3,2,17,45,55.0,19.5,3.15,13.0,25.5,30.74,7.53
2016,3,2,18,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,1.5,1.45,12.5,1.5,1.36,0.0
2016,3,3,7,0,0.0,3.0,1.4,13.0,3.0,2.63,0.0
2016,3,3,7,15,0.0,8.0,1.3,13.0,8.0,7.02,0.06
