Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,7,30,0.0,13.0,1.2,13.0,13.0,11.41,4.03
2016,3,3,7,45,0.0,19.0,1.15,13.0,19.0,16.7,8.72
2016,3,3,8,0,0.0,25.0,1.1,13.0,25.0,22.0,13.38
2016,3,3,8,15,0.0,31.0,1.1,13.0,31.0,27.3,17.99
2016,3,3,8,30,0.0,37.0,1.1,13.0,37.0,32.61,22.56
2016,3,3,8,45,0.0,67.0,1.1,13.5,67.0,59.22,45.2
2016,3,3,9,0,0.0,97.0,1.1,14.0,97.0,86.92,68.32
2016,3,3,9,15,0.0,81.5,1.1,14.0,81.5,72.13,55.66
2016,3,3,9,30,0.0,66.0,1.1,14.0,66.0,58.36,43.95
2016,3,3,9,45,10.0,138.0,1.1,14.0,144.0,133.06,106.35
2016,3,3,10,0,20.0,210.0,1.1,14.0,222.0,212.98,171.03
2016,3,3,10,15,173.5,238.5,1.1,14.0,346.0,400.8,322.41
2016,3,3,10,30,327.0,267.0,1.1,14.0,470.0,589.45,464.89
2016,3,3,10,45,464.5,233.5,1.15,14.0,534.0,703.73,548.51
2016,3,3,11,0,602.0,200.0,1.2,14.0,598.0,814.56,628.02
2016,3,3,11,15,562.5,221.5,1.3,14.0,601.0,808.54,622.18
2016,3,3,11,30,523.0,243.0,1.4,14.0,604.0,804.69,619.08
2016,3,3,11,45,529.5,243.0,1.55,14.0,613.0,818.74,630.41
2016,3,3,12,0,536.0,243.0,1.7,14.0,622.0,830.43,639.91
2016,3,3,12,15,346.5,295.0,1.45,14.0,540.5,683.53,529.07
2016,3,3,12,30,157.0,347.0,1.2,14.0,459.0,535.08,415.37
2016,3,3,12,45,166.5,344.0,0.95,14.0,462.0,540.4,419.3
2016,3,3,13,0,176.0,341.0,0.7,14.0,465.0,544.86,420.92
2016,3,3,13,15,177.0,334.0,0.65,14.0,456.5,535.46,413.97
2016,3,3,13,30,178.0,327.0,0.6,14.0,448.0,525.29,406.67
2016,3,3,13,45,94.0,270.0,0.55,14.0,334.0,361.06,283.44
2016,3,3,14,0,10.0,213.0,0.5,14.0,220.0,207.24,163.13
2016,3,3,14,15,16.5,220.0,0.55,14.0,230.5,220.2,174.86
2016,3,3,14,30,23.0,227.0,0.6,14.0,241.0,232.95,185.48
2016,3,3,14,45,35.5,225.5,0.65,14.0,245.5,254.57,203.35
2016,3,3,15,0,48.0,224.0,0.7,14.0,250.0,262.07,210.02
2016,3,3,15,15,24.0,175.5,0.65,14.0,188.5,180.6,144.67
2016,3,3,15,30,0.0,127.0,0.6,14.0,127.0,115.4,91.36
2016,3,3,15,45,0.0,121.0,0.55,14.0,121.0,110.08,87.41
2016,3,3,16,0,0.0,115.0,0.5,14.0,115.0,104.87,83.29
2016,3,3,16,15,0.0,99.5,0.45,13.5,99.5,90.35,71.46
2016,3,3,16,30,0.0,84.0,0.4,13.0,84.0,75.92,59.5
2016,3,3,16,45,0.0,68.5,0.35,13.0,68.5,61.56,47.27
2016,3,3,17,0,0.0,53.0,0.3,13.0,53.0,47.26,34.89
2016,3,3,17,15,0.0,38.0,0.3,13.0,38.0,33.53,22.84
2016,3,3,17,30,0.0,23.0,0.3,13.0,23.0,20.26,11.06
2016,3,3,17,45,0.0,11.5,0.35,13.0,11.5,10.11,0.0
2016,3,3,18,0,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,0.7,12.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.85,11.5,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,8.0,2.4,11.5,8.0,7.28,0.0
2016,3,4,7,0,0.0,16.0,2.5,12.0,16.0,14.09,1.31
2016,3,4,7,15,1.0,35.0,2.6,12.0,35.0,31.94,20.55
2016,3,4,7,30,2.0,54.0,2.7,12.0,54.0,50.12,36.82
2016,3,4,7,45,11.0,74.0,2.85,12.5,76.5,72.2,55.95
2016,3,4,8,0,20.0,94.0,3.0,13.0,99.0,95.41,75.94
2016,3,4,8,15,27.0,113.5,3.1,13.0,122.0,123.73,100.22
2016,3,4,8,30,34.0,133.0,3.2,13.0,145.0,148.58,121.28
2016,3,4,8,45,29.0,147.5,3.35,13.5,159.0,161.88,132.02
2016,3,4,9,0,24.0,162.0,3.5,14.0,173.0,166.39,135.22
2016,3,4,9,15,12.0,155.0,3.55,14.0,160.5,151.27,122.11
2016,3,4,9,30,0.0,148.0,3.6,14.0,148.0,135.46,108.37
2016,3,4,9,45,46.5,202.0,3.65,14.0,228.5,236.15,192.27
2016,3,4,10,0,93.0,256.0,3.7,14.0,309.0,334.96,272.43
2016,3,4,10,15,49.5,225.5,3.7,14.0,254.0,266.69,215.85
2016,3,4,10,30,6.0,195.0,3.7,14.0,199.0,185.59,148.47
2016,3,4,10,45,5.5,196.5,3.7,14.0,200.5,186.5,149.1
2016,3,4,11,0,5.0,198.0,3.7,14.0,202.0,187.42,149.62
2016,3,4,11,15,3.0,184.5,3.75,14.0,187.0,172.16,136.99
2016,3,4,11,30,1.0,171.0,3.8,14.0,172.0,157.04,124.49
2016,3,4,11,45,7.0,205.5,3.9,14.0,211.0,196.68,156.9
2016,3,4,12,0,13.0,240.0,4.0,14.0,250.0,237.14,189.59
2016,3,4,12,15,31.5,277.0,4.15,14.0,300.0,311.09,249.23
2016,3,4,12,30,50.0,314.0,4.3,14.0,350.0,371.09,297.06
2016,3,4,12,45,67.5,322.5,4.45,14.0,371.0,398.05,318.92
2016,3,4,13,0,85.0,331.0,4.6,14.0,392.0,424.66,340.58
2016,3,4,13,15,86.0,324.0,4.6,14.0,384.0,416.78,334.62
2016,3,4,13,30,87.0,317.0,4.6,14.0,376.0,408.62,328.59
2016,3,4,13,45,159.5,310.0,4.6,14.0,415.0,484.05,390.28
2016,3,4,14,0,232.0,303.0,4.6,14.0,454.0,538.15,434.57
2016,3,4,14,15,147.5,283.0,4.55,14.0,377.5,433.93,351.29
2016,3,4,14,30,63.0,263.0,4.5,14.0,301.0,319.9,259.05
2016,3,4,14,45,31.5,184.5,4.45,14.0,203.5,206.41,167.14
2016,3,4,15,0,0.0,106.0,4.4,14.0,106.0,94.69,74.17
2016,3,4,15,15,0.0,96.0,4.4,14.0,96.0,85.44,66.7
2016,3,4,15,30,0.0,86.0,4.4,14.0,86.0,76.24,59.14
2016,3,4,15,45,0.0,48.5,4.45,14.0,48.5,42.81,30.94
2016,3,4,16,0,0.0,11.0,4.5,14.0,11.0,9.68,2.66
2016,3,4,16,15,0.0,9.5,4.6,14.0,9.5,8.35,1.53
2016,3,4,16,30,0.0,8.0,4.7,14.0,8.0,7.03,0.4
2016,3,4,16,45,0.0,6.5,4.8,14.0,6.5,5.71,0.0
2016,3,4,17,0,0.0,5.0,4.9,14.0,5.0,4.39,0.0
2016,3,4,17,15,0.0,3.5,4.95,13.5,3.5,3.07,0.0
2016,3,4,17,30,0.0,2.0,5.0,13.0,2.0,1.75,0.0
2016,3,4,17,45,0.0,1.0,5.05,13.0,1.0,0.87,0.0
2016,3,4,18,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,5,6,45,11.5,11.5,6.15,14.0,12.0,11.56,0.0
2016,3,5,7,0,23.0,23.0,6.3,14.0,24.0,25.21,8.39
2016,3,5,7,15,74.0,42.0,6.45,14.0,52.5,60.31,41.04
2016,3,5,7,30,125.0,61.0,6.6,14.0,81.0,103.43,77.86
2016,3,5,7,45,152.0,81.0,6.75,14.0,114.5,142.24,112.35
2016,3,5,8,0,179.0,101.0,6.9,14.0,148.0,184.32,149.63
2016,3,5,8,15,200.5,120.0,6.95,14.0,182.5,225.85,186.13
2016,3,5,8,30,222.0,139.0,7.0,14.0,217.0,269.68,224.02
2016,3,5,8,45,111.0,108.5,7.05,14.5,147.5,175.54,144.79
2016,3,5,9,0,0.0,78.0,7.1,15.0,78.0,69.01,52.96
2016,3,5,9,15,0.0,98.5,7.05,15.0,98.5,87.95,68.78
2016,3,5,9,30,0.0,119.0,7.0,15.0,119.0,107.18,84.67
2016,3,5,9,45,0.0,120.5,7.0,15.0,120.5,108.38,85.44
2016,3,5,10,0,0.0,122.0,7.0,15.0,122.0,109.64,86.28
2016,3,5,10,15,0.0,137.0,7.1,15.0,137.0,123.78,97.81
2016,3,5,10,30,0.0,152.0,7.2,15.0,152.0,138.03,109.38
2016,3,5,10,45,0.0,146.0,7.35,15.0,146.0,132.16,104.36
2016,3,5,11,0,0.0,140.0,7.5,15.0,140.0,126.37,99.47
2016,3,5,11,15,9.5,199.0,7.7,15.0,206.0,192.53,154.0
2016,3,5,11,30,19.0,258.0,7.9,15.0,272.0,261.06,209.8
2016,3,5,11,45,14.5,242.0,8.15,15.5,252.5,240.43,192.44
2016,3,5,12,0,10.0,226.0,8.4,16.0,233.0,219.9,175.29
2016,3,5,12,15,9.0,219.5,8.55,15.5,226.0,212.43,169.52
2016,3,5,12,30,8.0,213.0,8.7,15.0,219.0,204.97,163.76
2016,3,5,12,45,4.0,135.0,8.9,15.0,138.0,125.57,98.7
2016,3,5,13,0,0.0,57.0,9.1,15.0,57.0,50.51,36.49
2016,3,5,13,15,0.0,56.0,9.35,15.0,56.0,49.61,35.78
2016,3,5,13,30,0.0,55.0,9.6,15.0,55.0,48.71,35.07
2016,3,5,13,45,0.0,36.0,9.85,15.0,36.0,31.85,21.02
2016,3,5,14,0,0.0,17.0,10.1,15.0,17.0,15.02,6.95
2016,3,5,14,15,0.0,23.5,10.55,15.0,23.5,20.76,11.79
2016,3,5,14,30,0.0,30.0,11.0,15.0,30.0,26.5,16.65
2016,3,5,14,45,0.0,26.0,11.45,15.0,26.0,22.95,13.71
2016,3,5,15,0,0.0,22.0,11.9,15.0,22.0,19.41,10.75
2016,3,5,15,15,0.0,15.0,12.0,15.0,15.0,13.22,5.55
2016,3,5,15,30,0.0,8.0,12.1,15.0,8.0,7.04,0.33
2016,3,5,15,45,0.0,28.0,12.25,15.0,28.0,24.68,15.37
2016,3,5,16,0,0.0,48.0,12.4,15.0,48.0,42.36,30.49
2016,3,5,16,15,0.0,41.5,12.15,14.5,41.5,36.59,25.7
2016,3,5,16,30,0.0,35.0,11.9,14.0,35.0,30.84,20.85
2016,3,5,16,45,0.0,28.0,11.7,14.0,28.0,24.65,15.51
2016,3,5,17,0,0.0,21.0,11.5,14.0,21.0,18.46,10.13
2016,3,5,17,15,0.0,15.0,11.15,14.0,15.0,13.18,5.48
2016,3,5,17,30,0.0,9.0,10.8,14.0,9.0,7.9,0.84
2016,3,5,17,45,0.0,5.0,10.45,14.0,5.0,4.38,0.0
2016,3,5,18,0,0.0,1.0,10.1,14.0,1.0,0.91,0.0
2016,3,5,18,15,0.0,0.5,9.75,14.0,0.5,0.0,0.0
2016,3,5,18,30,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,9.1,14.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,8.6,13.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,6.75,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,6,6,45,48.0,15.0,5.3,11.5,18.5,18.28,0.0
2016,3,6,7,0,96.0,30.0,5.3,12.0,37.0,48.85,23.18
2016,3,6,7,15,210.0,47.0,5.3,12.0,77.5,103.58,72.3
2016,3,6,7,30,324.0,64.0,5.3,12.0,118.0,168.68,127.69
2016,3,6,7,45,398.5,76.0,5.35,12.0,165.5,228.99,181.63
2016,3,6,8,0,473.0,88.0,5.4,12.0,213.0,298.05,243.13
2016,3,6,8,15,527.5,96.5,5.45,12.0,262.5,365.56,302.87
2016,3,6,8,30,582.0,105.0,5.5,12.0,312.0,435.97,363.84
2016,3,6,8,45,614.5,113.0,5.55,12.5,358.5,497.78,415.66
2016,3,6,9,0,647.0,121.0,5.6,13.0,405.0,561.46,467.5
2016,3,6,9,15,675.5,126.0,5.55,13.0,448.5,620.73,515.21
2016,3,6,9,30,704.0,131.0,5.5,13.0,492.0,680.63,562.29
2016,3,6,9,45,723.5,135.0,5.45,13.0,531.0,732.7,602.13
2016,3,6,10,0,743.0,139.0,5.4,13.0,570.0,783.87,639.52
2016,3,6,10,15,758.5,142.0,5.35,13.0,602.5,829.28,672.07
2016,3,6,10,30,774.0,145.0,5.3,13.0,635.0,872.86,702.93
2016,3,6,10,45,716.5,166.0,5.3,13.0,634.0,867.75,697.8
2016,3,6,11,0,659.0,187.0,5.3,13.0,633.0,856.08,688.23
2016,3,6,11,15,422.5,264.5,5.45,13.0,553.5,722.29,582.52
2016,3,6,11,30,186.0,342.0,5.6,13.0,474.0,551.69,444.9
2016,3,6,11,45,136.5,341.5,5.75,13.5,439.0,504.64,406.49
2016,3,6,12,0,87.0,341.0,5.9,14.0,404.0,437.51,351.78
2016,3,6,12,15,52.0,301.0,6.05,13.5,339.0,357.47,288.26
2016,3,6,12,30,17.0,261.0,6.2,13.0,274.0,262.02,211.02
2016,3,6,12,45,8.5,205.0,6.4,13.0,211.5,197.44,158.47
2016,3,6,13,0,0.0,149.0,6.6,13.0,149.0,134.8,106.79
2016,3,6,13,15,0.0,146.0,6.7,13.0,146.0,131.97,104.57
2016,3,6,13,30,0.0,143.0,6.8,13.0,143.0,129.14,102.33
2016,3,6,13,45,34.0,219.0,6.95,13.0,241.5,248.04,201.7
2016,3,6,14,0,68.0,295.0,7.1,13.0,340.0,362.02,295.25
2016,3,6,14,15,36.5,243.0,7.2,13.0,267.5,274.79,223.83
2016,3,6,14,30,5.0,191.0,7.3,13.0,195.0,180.55,145.72
2016,3,6,14,45,2.5,153.0,7.45,13.0,155.0,141.33,113.44
2016,3,6,15,0,0.0,115.0,7.6,13.0,115.0,103.1,81.62
2016,3,6,15,15,0.0,84.0,7.7,12.5,84.0,74.37,57.72
2016,3,6,15,30,0.0,53.0,7.8,12.0,53.0,46.82,34.5
2016,3,6,15,45,0.0,60.5,7.9,12.0,60.5,53.46,40.3
2016,3,6,16,0,0.0,68.0,8.0,12.0,68.0,60.11,46.13
2016,3,6,16,15,0.0,58.5,8.1,12.0,58.5,51.67,38.97
2016,3,6,16,30,0.0,49.0,8.2,12.0,49.0,43.23,31.75
2016,3,6,16,45,0.0,39.5,8.3,12.0,39.5,34.82,24.46
2016,3,6,17,0,0.0,30.0,8.4,12.0,30.0,26.41,17.11
2016,3,6,17,15,0.0,21.5,8.4,11.5,21.5,18.91,10.5
2016,3,6,17,30,0.0,13.0,8.4,11.0,13.0,11.42,3.88
2016,3,6,17,45,0.0,7.0,8.45,11.0,7.0,6.14,0.0
2016,3,6,18,0,0.0,1.0,8.5,11.0,1.0,0.91,0.0
2016,3,6,18,15,0.0,0.5,8.5,11.0,0.5,0.0,0.0
2016,3,6,18,30,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.5,11.5,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,6.65,11.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,8.1,10.5,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,9.3,10.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,9.0,9.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,8.7,9.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,7.75,9.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,7.05,9.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,8.5,6.45,9.0,8.5,7.73,0.0
2016,3,7,7,0,0.0,17.0,6.6,9.0,17.0,14.96,5.01
2016,3,7,7,15,0.0,34.0,6.7,9.0,34.0,30.24,19.82
2016,3,7,7,30,0.0,51.0,6.8,9.0,51.0,45.92,33.91
2016,3,7,7,45,0.0,70.0,6.95,9.5,70.0,63.62,49.55
2016,3,7,8,0,0.0,89.0,7.1,10.0,89.0,81.39,65.03
2016,3,7,8,15,2.5,107.5,7.15,10.0,108.5,99.92,81.06
2016,3,7,8,30,5.0,126.0,7.2,10.0,128.0,118.83,97.23
2016,3,7,8,45,2.5,116.0,7.3,10.0,117.0,106.83,86.71
2016,3,7,9,0,0.0,106.0,7.4,10.0,106.0,95.23,76.5
2016,3,7,9,15,0.0,122.5,7.55,10.0,122.5,110.69,89.48
2016,3,7,9,30,0.0,139.0,7.7,10.0,139.0,126.27,102.46
2016,3,7,9,45,0.0,137.5,7.85,10.5,137.5,124.51,100.51
2016,3,7,10,0,0.0,136.0,8.0,11.0,136.0,122.86,98.7
2016,3,7,10,15,77.0,219.0,8.15,11.0,268.0,282.11,234.04
2016,3,7,10,30,154.0,302.0,8.3,11.0,400.0,459.59,380.4
2016,3,7,10,45,218.0,308.0,8.5,11.0,453.0,529.52,438.17
2016,3,7,11,0,282.0,314.0,8.7,11.0,506.0,619.08,510.94
2016,3,7,11,15,446.0,268.0,8.75,11.0,580.5,748.72,617.8
2016,3,7,11,30,610.0,222.0,8.8,11.0,655.0,873.1,718.63
2016,3,7,11,45,770.5,159.5,8.95,11.5,714.5,973.12,794.39
2016,3,7,12,0,931.0,97.0,9.1,12.0,774.0,1051.81,852.35
2016,3,7,12,15,932.0,97.0,9.2,12.0,776.5,1056.83,856.06
2016,3,7,12,30,933.0,97.0,9.3,12.0,779.0,1057.81,857.17
2016,3,7,12,45,905.5,110.0,9.4,12.0,767.5,1041.18,845.17
2016,3,7,13,0,878.0,123.0,9.5,12.0,756.0,1031.73,838.79
2016,3,7,13,15,874.0,122.0,9.5,12.0,742.0,1014.99,826.63
2016,3,7,13,30,870.0,121.0,9.5,12.0,728.0,994.58,811.83
2016,3,7,13,45,659.5,190.0,9.55,12.0,642.0,860.12,709.07
2016,3,7,14,0,449.0,259.0,9.6,12.0,556.0,717.72,593.28
2016,3,7,14,15,405.0,258.0,9.6,12.0,517.5,647.83,537.97
2016,3,7,14,30,361.0,257.0,9.6,12.0,479.0,594.96,495.22
2016,3,7,14,45,595.0,178.0,9.6,12.5,519.0,699.27,584.45
2016,3,7,15,0,829.0,99.0,9.6,13.0,559.0,771.39,643.53
2016,3,7,15,15,809.0,96.0,9.55,12.5,517.0,716.15,601.76
2016,3,7,15,30,789.0,93.0,9.5,12.0,475.0,660.07,557.93
2016,3,7,15,45,763.5,88.5,9.45,12.0,429.0,598.35,506.49
2016,3,7,16,0,738.0,84.0,9.4,12.0,383.0,538.97,455.76
2016,3,7,16,15,699.0,79.0,9.4,11.5,333.5,470.71,397.18
2016,3,7,16,30,660.0,74.0,9.4,11.0,284.0,405.17,339.23
2016,3,7,16,45,604.5,67.0,9.4,11.0,233.5,333.83,274.47
2016,3,7,17,0,549.0,60.0,9.4,11.0,183.0,268.05,213.49
2016,3,7,17,15,456.0,50.5,9.45,10.5,135.0,194.91,147.44
2016,3,7,17,30,363.0,41.0,9.5,10.0,87.0,132.98,92.15
2016,3,7,17,45,215.5,27.0,9.55,10.0,51.0,69.22,36.14
2016,3,7,18,0,68.0,13.0,9.6,10.0,15.0,18.42,0.0
2016,3,7,18,15,34.0,6.5,9.6,10.0,7.5,0.0,0.0
2016,3,7,18,30,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,9.55,10.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,9.35,10.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,9.2,10.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,8.75,9.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,8.6,9.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,8.5,9.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,8.4,9.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,8.35,9.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,8.3,9.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,8.25,9.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,8.05,9.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,7.85,9.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,7.35,8.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.85,8.5,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,8,6,45,32.5,14.0,4.75,9.5,16.5,15.95,0.0
2016,3,8,7,0,65.0,28.0,4.7,10.0,33.0,41.99,23.16
2016,3,8,7,15,107.5,48.0,4.65,10.0,64.0,77.2,55.3
2016,3,8,7,30,150.0,68.0,4.6,10.0,95.0,117.75,90.95
2016,3,8,7,45,164.5,89.5,4.6,10.5,128.0,155.4,124.97
2016,3,8,8,0,179.0,111.0,4.6,11.0,161.0,194.79,159.96
2016,3,8,8,15,202.5,128.5,4.35,11.0,195.0,235.71,195.77
2016,3,8,8,30,226.0,146.0,4.1,11.0,229.0,279.15,232.99
2016,3,8,8,45,221.0,168.0,3.9,11.0,258.0,313.15,261.36
2016,3,8,9,0,216.0,190.0,3.7,11.0,287.0,335.96,279.95
2016,3,8,9,15,259.0,204.5,3.5,11.0,332.0,403.18,334.68
2016,3,8,9,30,302.0,219.0,3.3,11.0,377.0,463.6,382.8
2016,3,8,9,45,388.5,216.0,3.1,11.5,435.0,541.46,443.88
2016,3,8,10,0,475.0,213.0,2.9,12.0,493.0,639.99,518.39
2016,3,8,10,15,473.0,226.5,2.8,12.0,518.0,672.15,540.64
2016,3,8,10,30,471.0,240.0,2.7,12.0,543.0,702.36,561.52
2016,3,8,10,45,264.5,272.0,2.6,12.0,443.5,547.68,439.53
2016,3,8,11,0,58.0,304.0,2.5,12.0,344.0,363.01,290.75
2016,3,8,11,15,39.5,286.5,2.45,12.0,314.0,326.66,262.07
2016,3,8,11,30,21.0,269.0,2.4,12.0,284.0,273.5,219.22
2016,3,8,11,45,94.5,313.5,2.35,12.0,382.5,412.14,330.76
2016,3,8,12,0,168.0,358.0,2.3,12.0,481.0,555.16,440.53
2016,3,8,12,15,192.0,357.5,2.3,11.5,498.5,579.46,459.26
2016,3,8,12,30,216.0,357.0,2.3,11.0,516.0,602.98,478.24
2016,3,8,12,45,151.5,349.0,2.35,11.0,460.5,528.31,420.37
2016,3,8,13,0,87.0,341.0,2.4,11.0,405.0,435.68,348.33
2016,3,8,13,15,66.0,321.0,2.35,11.0,368.5,391.53,314.06
2016,3,8,13,30,45.0,301.0,2.3,11.0,332.0,347.99,279.66
2016,3,8,13,45,36.0,281.0,2.3,11.0,305.5,316.6,255.09
2016,3,8,14,0,27.0,261.0,2.3,11.0,279.0,270.41,218.45
2016,3,8,14,15,30.0,255.0,2.05,10.5,274.5,281.34,227.98
2016,3,8,14,30,33.0,249.0,1.8,10.0,270.0,276.78,224.9
2016,3,8,14,45,38.0,239.5,1.55,10.0,262.0,269.8,219.61
2016,3,8,15,0,43.0,230.0,1.3,10.0,254.0,262.44,213.98
2016,3,8,15,15,21.5,175.0,1.5,10.0,187.0,177.25,144.59
2016,3,8,15,30,0.0,120.0,1.7,10.0,120.0,108.2,86.92
2016,3,8,15,45,0.0,78.0,1.95,10.0,78.0,69.01,53.94
2016,3,8,16,0,0.0,36.0,2.2,10.0,36.0,31.74,21.97
2016,3,8,16,15,0.0,31.5,2.45,10.0,31.5,27.75,18.57
2016,3,8,16,30,0.0,27.0,2.7,10.0,27.0,23.77,15.13
2016,3,8,16,45,0.0,22.0,3.0,10.0,22.0,19.35,11.26
2016,3,8,17,0,0.0,17.0,3.3,10.0,17.0,14.94,7.36
2016,3,8,17,15,0.0,12.5,3.45,9.5,12.5,10.97,3.83
2016,3,8,17,30,0.0,8.0,3.6,9.0,8.0,7.02,0.29
2016,3,8,17,45,0.0,4.5,3.75,9.0,4.5,3.94,0.0
2016,3,8,18,0,0.0,1.0,3.9,9.0,1.0,0.91,0.0
2016,3,8,18,15,0.0,0.5,3.95,9.0,0.5,0.0,0.0
2016,3,8,18,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.55,10.5,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,3.5,3.5,11.0,3.5,3.18,0.0
2016,3,9,7,0,0.0,7.0,3.5,11.0,7.0,6.14,0.0
2016,3,9,7,15,0.0,14.0,3.45,11.0,14.0,12.3,4.73
2016,3,9,7,30,0.0,21.0,3.4,11.0,21.0,18.47,10.24
2016,3,9,7,45,0.0,28.5,3.4,11.0,28.5,25.09,16.12
2016,3,9,8,0,0.0,36.0,3.4,11.0,36.0,31.72,21.95
2016,3,9,8,15,0.0,44.0,3.4,11.0,44.0,38.8,28.09
2016,3,9,8,30,0.0,52.0,3.4,11.0,52.0,45.9,34.17
2016,3,9,8,45,0.0,74.5,3.4,11.5,74.5,65.89,51.15
2016,3,9,9,0,0.0,97.0,3.4,12.0,97.0,86.58,68.47
2016,3,9,9,15,3.5,138.0,3.45,12.0,140.0,127.88,103.12
2016,3,9,9,30,7.0,179.0,3.5,12.0,183.0,170.47,138.33
2016,3,9,9,45,3.5,152.5,3.55,12.5,154.5,141.52,113.63
2016,3,9,10,0,0.0,126.0,3.6,13.0,126.0,113.25,89.63
2016,3,9,10,15,19.5,197.0,3.7,13.0,210.0,198.44,160.36
2016,3,9,10,30,39.0,268.0,3.8,13.0,294.0,303.28,245.11
2016,3,9,10,45,22.0,234.0,3.9,13.0,249.0,238.2,191.8
2016,3,9,11,0,5.0,200.0,4.0,13.0,204.0,188.72,150.96
2016,3,9,11,15,73.5,275.0,4.1,13.0,328.5,346.35,280.17
2016,3,9,11,30,142.0,350.0,4.2,13.0,453.0,516.16,413.67
2016,3,9,11,45,91.5,331.5,4.3,13.5,398.5,428.9,343.4
2016,3,9,12,0,41.0,313.0,4.4,14.0,344.0,358.26,286.02
2016,3,9,12,15,27.5,282.0,4.45,14.0,302.5,310.6,248.21
2016,3,9,12,30,14.0,251.0,4.5,14.0,261.0,248.26,198.22
2016,3,9,12,45,11.5,238.0,4.55,14.5,247.0,232.72,185.49
2016,3,9,13,0,9.0,225.0,4.6,15.0,233.0,217.27,172.78
2016,3,9,13,15,18.5,252.0,4.6,15.0,266.5,253.55,202.38
2016,3,9,13,30,28.0,279.0,4.6,15.0,300.0,306.82,245.18
2016,3,9,13,45,28.5,272.5,4.65,15.0,292.5,299.74,239.76
2016,3,9,14,0,29.0,266.0,4.7,15.0,285.0,292.59,234.45
2016,3,9,14,15,18.5,234.0,4.7,15.0,246.0,234.78,188.14
2016,3,9,14,30,8.0,202.0,4.7,15.0,207.0,193.54,154.77
2016,3,9,14,45,5.0,187.5,4.7,15.0,191.0,176.81,141.39
2016,3,9,15,0,2.0,173.0,4.7,15.0,175.0,160.39,128.16
2016,3,9,15,15,1.0,149.0,4.65,14.5,150.0,136.48,108.95
2016,3,9,15,30,0.0,125.0,4.6,14.0,125.0,112.92,89.8
2016,3,9,15,45,1.5,132.5,4.55,14.0,133.0,121.58,97.36
2016,3,9,16,0,3.0,140.0,4.5,14.0,141.0,130.49,105.12
2016,3,9,16,15,1.5,122.5,4.45,13.5,123.0,113.04,90.82
2016,3,9,16,30,0.0,105.0,4.4,13.0,105.0,95.84,76.56
2016,3,9,16,45,0.0,87.0,4.35,13.0,87.0,79.04,62.25
2016,3,9,17,0,0.0,69.0,4.3,13.0,69.0,62.32,47.8
2016,3,9,17,15,0.0,51.5,4.3,13.0,51.5,46.17,33.66
2016,3,9,17,30,0.0,34.0,4.3,13.0,34.0,30.08,19.49
2016,3,9,17,45,0.0,20.0,4.35,13.0,20.0,17.62,7.62
2016,3,9,18,0,0.0,6.0,4.4,13.0,6.0,5.46,0.0
2016,3,9,18,15,0.0,3.0,4.5,12.5,3.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,6.95,12.5,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,2.5,6.45,13.0,2.5,2.19,0.0
2016,3,10,7,0,0.0,5.0,6.4,13.0,5.0,4.38,0.0
2016,3,10,7,15,0.0,9.5,6.35,13.0,9.5,8.34,1.34
2016,3,10,7,30,0.0,14.0,6.3,13.0,14.0,12.3,4.85
2016,3,10,7,45,0.0,19.5,6.25,13.5,19.5,17.14,9.09
2016,3,10,8,0,0.0,25.0,6.2,14.0,25.0,22.0,13.28
2016,3,10,8,15,0.0,30.0,6.0,14.0,30.0,26.42,17.07
2016,3,10,8,30,0.0,35.0,5.8,14.0,35.0,30.85,20.83
2016,3,10,8,45,0.0,21.5,5.6,14.0,21.5,18.93,10.58
2016,3,10,9,0,0.0,8.0,5.4,14.0,8.0,7.04,0.36
2016,3,10,9,15,0.0,59.5,5.1,14.0,59.5,52.59,39.08
2016,3,10,9,30,0.0,111.0,4.8,14.0,111.0,99.33,78.23
2016,3,10,9,45,0.0,123.5,4.55,14.0,123.5,110.96,87.67
2016,3,10,10,0,0.0,136.0,4.3,14.0,136.0,122.67,97.13
2016,3,10,10,15,0.0,77.5,4.0,14.0,77.5,68.66,52.06
2016,3,10,10,30,0.0,19.0,3.7,14.0,19.0,16.79,8.51
2016,3,10,10,45,0.0,68.0,3.4,14.0,68.0,60.26,44.94
2016,3,10,11,0,0.0,117.0,3.1,14.0,117.0,104.64,81.62
2016,3,10,11,15,0.0,117.5,2.9,14.0,117.5,105.12,81.85
2016,3,10,11,30,0.0,118.0,2.7,14.0,118.0,105.59,82.16
2016,3,10,11,45,0.0,120.0,2.5,14.0,120.0,107.46,83.62
2016,3,10,12,0,0.0,122.0,2.3,14.0,122.0,109.33,85.1
2016,3,10,12,15,3.5,166.5,2.2,14.0,169.5,154.81,122.28
2016,3,10,12,30,7.0,211.0,2.1,14.0,217.0,201.38,159.77
2016,3,10,12,45,3.5,159.0,2.05,14.0,162.0,147.64,116.27
2016,3,10,13,0,0.0,107.0,2.0,14.0,107.0,95.43,73.65
2016,3,10,13,15,0.0,71.5,1.9,14.0,71.5,63.41,47.34
2016,3,10,13,30,0.0,36.0,1.8,14.0,36.0,31.87,21.12
2016,3,10,13,45,0.0,34.5,1.75,14.0,34.5,30.53,20.04
2016,3,10,14,0,0.0,33.0,1.7,14.0,33.0,29.19,18.96
2016,3,10,14,15,0.0,38.5,1.65,14.0,38.5,34.05,23.08
2016,3,10,14,30,0.0,44.0,1.6,14.0,44.0,38.91,27.22
2016,3,10,14,45,0.0,56.5,1.6,14.0,56.5,49.98,36.6
2016,3,10,15,0,0.0,69.0,1.6,14.0,69.0,61.06,46.0
2016,3,10,15,15,0.0,62.0,1.6,14.0,62.0,54.82,40.86
2016,3,10,15,30,0.0,55.0,1.6,14.0,55.0,48.6,35.73
2016,3,10,15,45,0.0,43.5,1.6,14.0,43.5,38.39,27.17
2016,3,10,16,0,0.0,32.0,1.6,14.0,32.0,28.2,18.56
2016,3,10,16,15,0.0,28.0,1.55,14.0,28.0,24.66,15.58
2016,3,10,16,30,0.0,24.0,1.5,14.0,24.0,21.12,12.57
2016,3,10,16,45,0.0,19.5,1.45,14.0,19.5,17.15,9.15
2016,3,10,17,0,0.0,15.0,1.4,14.0,15.0,13.18,5.69
2016,3,10,17,15,0.0,11.0,1.4,13.5,11.0,9.66,2.61
2016,3,10,17,30,0.0,7.0,1.4,13.0,7.0,6.14,0.0
2016,3,10,17,45,0.0,4.0,1.45,13.0,4.0,3.5,0.0
2016,3,10,18,0,0.0,1.0,1.5,13.0,1.0,0.87,0.0
2016,3,10,18,15,0.0,0.5,1.55,13.0,0.5,0.45,0.0
2016,3,10,18,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,8.55,13.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,9.45,12.5,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,4.5,9.6,12.0,4.5,3.94,0.0
2016,3,11,7,0,0.0,9.0,9.7,12.0,9.0,7.9,0.63
2016,3,11,7,15,0.0,16.0,9.45,12.0,16.0,14.06,6.21
2016,3,11,7,30,0.0,23.0,9.2,12.0,23.0,20.23,11.7
2016,3,11,7,45,0.0,31.0,8.95,12.0,31.0,27.3,17.93
2016,3,11,8,0,0.0,39.0,8.7,12.0,39.0,34.37,24.1
2016,3,11,8,15,0.0,47.0,8.15,12.0,47.0,41.46,30.21
2016,3,11,8,30,0.0,55.0,7.6,12.0,55.0,48.56,36.26
2016,3,11,8,45,0.0,75.5,7.05,12.0,75.5,66.78,51.77
2016,3,11,9,0,0.0,96.0,6.5,12.0,96.0,85.56,67.6
2016,3,11,9,15,0.0,59.0,6.3,12.0,59.0,52.15,38.98
2016,3,11,9,30,0.0,22.0,6.1,12.0,22.0,19.41,10.95
2016,3,11,9,45,0.0,79.5,5.9,12.0,79.5,70.4,54.24
2016,3,11,10,0,0.0,137.0,5.7,12.0,137.0,123.56,98.71
2016,3,11,10,15,0.0,130.5,5.15,12.0,130.5,117.32,93.22
2016,3,11,10,30,0.0,124.0,4.6,12.0,124.0,111.17,87.91
2016,3,11,10,45,0.0,140.0,4.05,12.0,140.0,126.18,100.18
2016,3,11,11,0,0.0,156.0,3.5,12.0,156.0,141.3,112.46
2016,3,11,11,15,233.0,220.0,3.05,12.0,390.5,472.06,385.08
2016,3,11,11,30,466.0,284.0,2.6,12.0,625.0,794.48,626.39
2016,3,11,11,45,394.0,314.0,2.2,12.0,605.0,745.58,583.45
2016,3,11,12,0,322.0,344.0,1.8,12.0,585.0,710.63,553.24
2016,3,11,12,15,590.0,238.0,2.25,12.0,679.5,882.64,687.26
2016,3,11,12,30,858.0,132.0,2.7,12.0,774.0,1035.24,796.29
2016,3,11,12,45,560.5,242.5,3.15,12.0,660.5,854.81,670.93
2016,3,11,13,0,263.0,353.0,3.6,12.0,547.0,658.42,521.91
2016,3,11,13,15,205.0,350.5,4.2,12.0,500.0,576.98,462.28
2016,3,11,13,30,147.0,348.0,4.8,12.0,453.0,514.47,414.66
2016,3,11,13,45,73.5,203.5,5.45,12.0,256.0,282.09,230.47
2016,3,11,14,0,0.0,59.0,6.1,12.0,59.0,52.26,38.47
2016,3,11,14,15,326.0,114.0,6.35,12.0,319.5,430.16,361.77
2016,3,11,14,30,652.0,169.0,6.6,12.0,580.0,767.34,632.8
2016,3,11,14,45,509.5,200.0,6.9,12.0,510.0,651.95,539.79
2016,3,11,15,0,367.0,231.0,7.2,12.0,440.0,538.88,447.97
2016,3,11,15,15,341.5,217.0,7.3,11.5,400.5,487.81,407.92
2016,3,11,15,30,316.0,203.0,7.4,11.0,361.0,438.09,368.05
2016,3,11,15,45,262.5,189.0,7.5,11.0,312.0,372.26,313.08
2016,3,11,16,0,209.0,175.0,7.6,11.0,263.0,302.21,253.99
2016,3,11,16,15,194.0,156.0,7.65,10.5,230.0,262.58,220.54
2016,3,11,16,30,179.0,137.0,7.7,10.0,197.0,224.39,187.61
2016,3,11,16,45,336.5,104.0,7.75,10.0,193.0,256.46,212.05
2016,3,11,17,0,494.0,71.0,7.8,10.0,189.0,257.7,206.37
2016,3,11,17,15,405.5,60.5,7.8,10.0,141.5,188.18,143.63
2016,3,11,17,30,317.0,50.0,7.8,10.0,94.0,128.26,90.57
2016,3,11,17,45,176.5,33.5,7.85,10.0,56.0,67.34,40.09
2016,3,11,18,0,36.0,17.0,7.9,10.0,18.0,19.45,0.0
2016,3,11,18,15,18.0,8.5,7.95,10.0,9.0,8.32,0.0
2016,3,11,18,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,5.85,10.5,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,5.0,6.45,11.0,5.0,4.38,0.0
2016,3,12,7,0,0.0,10.0,6.6,11.0,10.0,8.78,1.46
2016,3,12,7,15,0.0,18.5,6.7,11.0,18.5,16.26,8.17
2016,3,12,7,30,0.0,27.0,6.8,11.0,27.0,23.76,14.84
2016,3,12,7,45,0.0,36.5,6.95,11.0,36.5,32.16,22.25
2016,3,12,8,0,0.0,46.0,7.1,11.0,46.0,40.58,29.59
2016,3,12,8,15,0.0,56.0,7.2,11.0,56.0,49.45,37.24
2016,3,12,8,30,0.0,66.0,7.3,11.0,66.0,58.33,44.82
2016,3,12,8,45,66.5,135.5,7.4,11.5,166.5,169.01,140.05
2016,3,12,9,0,133.0,205.0,7.5,12.0,267.0,298.18,248.65
2016,3,12,9,15,79.0,206.5,7.5,12.0,244.5,258.07,213.86
2016,3,12,9,30,25.0,208.0,7.5,12.0,222.0,212.2,173.93
2016,3,12,9,45,14.5,196.5,7.5,12.0,205.0,192.89,157.25
2016,3,12,10,0,4.0,185.0,7.5,12.0,188.0,173.07,140.09
2016,3,12,10,15,2.5,177.5,7.55,12.0,179.5,164.35,132.54
2016,3,12,10,30,1.0,170.0,7.6,12.0,171.0,155.68,125.06
2016,3,12,10,45,0.5,160.0,7.65,12.0,160.5,145.57,116.47
2016,3,12,11,0,0.0,150.0,7.7,12.0,150.0,135.56,108.0
2016,3,12,11,15,0.0,104.5,7.6,12.0,104.5,93.09,72.56
2016,3,12,11,30,0.0,59.0,7.5,12.0,59.0,52.31,38.4
2016,3,12,11,45,1.0,116.5,7.45,12.5,117.5,105.2,82.46
2016,3,12,12,0,2.0,174.0,7.4,13.0,176.0,160.36,127.78
2016,3,12,12,15,8.5,217.5,7.25,13.0,224.5,209.03,167.83
2016,3,12,12,30,15.0,261.0,7.1,13.0,273.0,258.72,208.37
2016,3,12,12,45,12.5,247.0,6.95,13.0,257.0,242.17,194.82
2016,3,12,13,0,10.0,233.0,6.8,13.0,241.0,225.73,181.43
2016,3,12,13,15,5.0,151.5,6.7,13.0,155.5,141.86,112.73
2016,3,12,13,30,0.0,70.0,6.6,13.0,70.0,62.07,46.44
2016,3,12,13,45,0.0,105.5,6.5,13.0,105.5,93.99,73.14
2016,3,12,14,0,0.0,141.0,6.4,13.0,141.0,127.08,100.71
2016,3,12,14,15,8.0,184.0,6.2,13.0,189.0,175.44,141.12
2016,3,12,14,30,16.0,227.0,6.0,13.0,237.0,224.74,182.03
2016,3,12,14,45,83.0,245.0,5.8,13.0,293.0,310.69,254.59
2016,3,12,15,0,150.0,263.0,5.6,13.0,349.0,392.24,322.2
2016,3,12,15,15,175.5,241.5,5.35,12.5,335.5,380.57,314.16
2016,3,12,15,30,201.0,220.0,5.1,12.0,322.0,366.23,303.87
2016,3,12,15,45,148.5,199.5,4.95,12.0,271.0,300.65,249.43
2016,3,12,16,0,96.0,179.0,4.8,12.0,220.0,231.6,191.71
2016,3,12,16,15,82.5,159.5,4.65,12.0,191.5,199.45,164.74
2016,3,12,16,30,69.0,140.0,4.5,12.0,163.0,168.83,138.71
2016,3,12,16,45,55.0,117.5,4.4,12.0,134.0,136.4,110.9
2016,3,12,17,0,41.0,95.0,4.3,12.0,105.0,105.77,84.38
2016,3,12,17,15,25.5,72.5,4.15,12.0,78.0,76.56,59.03
2016,3,12,17,30,10.0,50.0,4.0,12.0,51.0,47.66,34.11
2016,3,12,17,45,5.0,29.5,3.9,12.0,30.0,27.18,15.66
2016,3,12,18,0,0.0,9.0,3.8,12.0,9.0,7.91,0.0
2016,3,12,18,15,0.0,4.5,3.65,11.5,4.5,4.09,0.0
2016,3,12,18,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,9.0,6.1,12.5,9.0,7.9,0.0
2016,3,13,7,0,0.0,18.0,6.3,13.0,18.0,15.83,7.22
2016,3,13,7,15,0.0,31.0,6.4,13.0,31.0,27.32,17.44
2016,3,13,7,30,0.0,44.0,6.5,13.0,44.0,38.83,27.59
2016,3,13,7,45,0.0,59.0,6.6,13.0,59.0,52.33,39.37
2016,3,13,8,0,0.0,74.0,6.7,13.0,74.0,66.02,51.18
2016,3,13,8,15,0.0,88.5,6.65,13.0,88.5,79.31,62.49
2016,3,13,8,30,0.0,103.0,6.6,13.0,103.0,92.67,73.72
2016,3,13,8,45,0.0,97.0,6.6,13.0,97.0,86.64,68.39
2016,3,13,9,0,0.0,91.0,6.6,13.0,91.0,80.84,63.28
2016,3,13,9,15,0.0,69.0,6.6,13.0,69.0,61.03,46.32
2016,3,13,9,30,0.0,47.0,6.6,13.0,47.0,41.53,29.68
2016,3,13,9,45,17.0,147.0,6.6,13.0,157.5,146.46,118.27
2016,3,13,10,0,34.0,247.0,6.6,13.0,268.0,272.7,222.27
2016,3,13,10,15,17.5,209.5,6.6,13.0,220.5,208.48,168.72
2016,3,13,10,30,1.0,172.0,6.6,13.0,173.0,157.52,125.95
2016,3,13,10,45,2.5,179.0,6.65,13.0,181.0,165.57,132.49
2016,3,13,11,0,4.0,186.0,6.7,13.0,189.0,173.72,139.08
2016,3,13,11,15,2.0,145.5,6.65,13.0,147.0,133.2,105.51
2016,3,13,11,30,0.0,105.0,6.6,13.0,105.0,93.58,72.58
2016,3,13,11,45,4.5,164.0,6.55,13.0,167.5,153.25,122.03
2016,3,13,12,0,9.0,223.0,6.5,13.0,230.0,214.79,172.4
2016,3,13,12,15,8.0,216.5,6.35,13.0,223.0,207.44,166.25
2016,3,13,12,30,7.0,210.0,6.2,13.0,216.0,200.08,160.2
2016,3,13,12,45,15.0,247.0,6.05,13.0,259.0,244.51,196.61
2016,3,13,13,0,23.0,284.0,5.9,13.0,302.0,289.57,233.17
2016,3,13,13,15,12.0,226.5,5.85,13.0,236.5,221.07,177.52
2016,3,13,13,30,1.0,169.0,5.8,13.0,171.0,154.52,122.92
2016,3,13,13,45,2.5,178.0,5.8,13.0,180.5,164.58,131.45
2016,3,13,14,0,4.0,187.0,5.8,13.0,190.0,174.67,139.97
2016,3,13,14,15,2.0,137.0,5.85,13.0,138.5,125.09,99.19
2016,3,13,14,30,0.0,87.0,5.9,13.0,87.0,77.13,59.34
2016,3,13,14,45,0.0,81.0,6.0,13.0,81.0,71.76,54.99
2016,3,13,15,0,0.0,75.0,6.1,13.0,75.0,66.4,50.62
2016,3,13,15,15,0.0,60.5,6.05,13.0,60.5,53.5,39.84
2016,3,13,15,30,0.0,46.0,6.0,13.0,46.0,40.62,29.02
2016,3,13,15,45,0.0,31.5,5.95,13.0,31.5,27.78,18.15
2016,3,13,16,0,0.0,17.0,5.9,13.0,17.0,14.97,7.22
2016,3,13,16,15,0.0,14.5,5.8,13.0,14.5,12.76,5.34
2016,3,13,16,30,0.0,12.0,5.7,13.0,12.0,10.55,3.46
2016,3,13,16,45,0.0,10.0,5.65,13.0,10.0,8.78,1.94
