Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,17,0,0.0,8.0,5.6,13.0,8.0,7.02,0.4
2016,3,13,17,15,0.0,6.0,5.45,13.0,6.0,5.26,0.0
2016,3,13,17,30,0.0,4.0,5.3,13.0,4.0,3.51,0.0
2016,3,13,17,45,0.0,2.5,5.2,13.0,2.5,2.19,0.0
2016,3,13,18,0,0.0,1.0,5.1,13.0,1.0,0.87,0.0
2016,3,13,18,15,0.0,0.5,4.95,12.5,0.5,0.45,0.0
2016,3,13,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,6.15,10.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,14,6,45,61.5,22.5,5.15,10.0,29.0,29.44,7.76
2016,3,14,7,0,123.0,45.0,5.1,10.0,58.0,68.92,46.13
2016,3,14,7,15,191.5,64.0,5.0,10.0,98.0,113.04,83.68
2016,3,14,7,30,260.0,83.0,4.9,10.0,138.0,165.98,129.92
2016,3,14,7,45,313.0,99.0,4.8,10.5,182.5,224.35,181.47
2016,3,14,8,0,366.0,115.0,4.7,11.0,227.0,284.35,233.95
2016,3,14,8,15,431.0,117.0,4.6,11.0,271.0,341.63,283.95
2016,3,14,8,30,496.0,119.0,4.5,11.0,315.0,405.29,338.44
2016,3,14,8,45,325.0,164.5,4.45,11.0,299.5,370.51,309.47
2016,3,14,9,0,154.0,210.0,4.4,11.0,284.0,316.51,262.8
2016,3,14,9,15,258.0,216.0,4.3,11.0,353.5,414.26,343.96
2016,3,14,9,30,362.0,222.0,4.2,11.0,423.0,511.02,422.28
2016,3,14,9,45,407.0,228.5,4.15,11.5,469.0,583.12,477.49
2016,3,14,10,0,452.0,235.0,4.1,12.0,515.0,645.73,524.44
2016,3,14,10,15,322.5,277.0,4.1,12.0,482.0,583.6,472.79
2016,3,14,10,30,193.0,319.0,4.1,12.0,449.0,510.22,412.16
2016,3,14,10,45,430.5,258.5,4.1,12.5,562.5,701.1,563.43
2016,3,14,11,0,668.0,198.0,4.1,13.0,676.0,879.9,697.36
2016,3,14,11,15,631.5,219.5,4.05,13.0,680.0,882.16,696.5
2016,3,14,11,30,595.0,241.0,4.0,13.0,684.0,875.05,689.62
2016,3,14,11,45,742.0,183.0,4.0,13.0,742.0,973.78,760.89
2016,3,14,12,0,889.0,125.0,4.0,13.0,800.0,1044.97,809.61
2016,3,14,12,15,889.5,125.0,4.05,13.0,801.5,1048.84,811.89
2016,3,14,12,30,890.0,125.0,4.1,13.0,803.0,1048.84,812.23
2016,3,14,12,45,659.5,217.5,4.2,13.0,718.0,933.18,731.65
2016,3,14,13,0,429.0,310.0,4.3,13.0,633.0,790.21,623.92
2016,3,14,13,15,639.5,222.5,4.45,13.0,693.0,902.05,713.87
2016,3,14,13,30,850.0,135.0,4.6,13.0,753.0,991.35,779.09
2016,3,14,13,45,838.0,135.0,4.75,13.0,729.5,960.79,758.68
2016,3,14,14,0,826.0,135.0,4.9,13.0,706.0,927.25,736.77
2016,3,14,14,15,814.5,133.0,5.0,13.0,676.0,889.26,711.0
2016,3,14,14,30,803.0,131.0,5.1,13.0,646.0,848.77,683.12
2016,3,14,14,45,785.0,128.5,5.25,13.0,609.0,804.34,652.2
2016,3,14,15,0,767.0,126.0,5.4,13.0,572.0,754.07,616.32
2016,3,14,15,15,745.5,122.5,5.4,12.5,530.0,698.99,576.02
2016,3,14,15,30,724.0,119.0,5.4,12.0,488.0,643.43,533.42
2016,3,14,15,45,691.5,114.5,5.45,12.0,441.0,579.67,482.28
2016,3,14,16,0,659.0,110.0,5.5,12.0,394.0,517.25,430.93
2016,3,14,16,15,619.0,103.5,5.5,11.5,345.0,450.58,375.39
2016,3,14,16,30,579.0,97.0,5.5,11.0,296.0,386.94,320.74
2016,3,14,16,45,524.0,88.0,5.55,11.0,246.0,318.13,259.99
2016,3,14,17,0,469.0,79.0,5.6,11.0,196.0,252.47,200.93
2016,3,14,17,15,384.0,67.0,5.6,10.5,148.0,184.82,141.0
2016,3,14,17,30,299.0,55.0,5.6,10.0,100.0,127.64,90.98
2016,3,14,17,45,149.5,39.5,5.6,10.0,62.0,65.07,40.76
2016,3,14,18,0,0.0,24.0,5.6,10.0,24.0,21.38,0.0
2016,3,14,18,15,0.0,12.0,5.5,10.0,12.0,10.91,0.0
2016,3,14,18,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,5.25,9.5,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,4.95,9.5,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,4.85,9.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,4.25,8.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,3,15,6,15,0.0,0.0,4.15,8.5,0.0,0.0,0.0
2016,3,15,6,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,15,6,45,173.5,18.5,4.05,9.5,38.5,40.72,13.72
2016,3,15,7,0,347.0,37.0,4.0,10.0,77.0,104.22,66.21
2016,3,15,7,15,442.0,46.5,3.9,10.0,124.5,161.15,115.36
2016,3,15,7,30,537.0,56.0,3.8,10.0,172.0,229.92,176.44
2016,3,15,7,45,600.5,62.0,3.75,10.5,223.5,294.89,235.34
2016,3,15,8,0,664.0,68.0,3.7,11.0,275.0,366.7,298.92
2016,3,15,8,15,703.5,73.0,3.65,11.5,326.0,432.16,355.8
2016,3,15,8,30,743.0,78.0,3.6,12.0,377.0,499.68,412.4
2016,3,15,8,45,773.0,81.0,3.6,12.5,425.0,562.9,463.77
2016,3,15,9,0,803.0,84.0,3.6,13.0,473.0,627.23,514.26
2016,3,15,9,15,823.0,87.0,3.6,13.0,517.0,685.31,559.33
2016,3,15,9,30,843.0,90.0,3.6,13.0,561.0,742.76,600.98
2016,3,15,9,45,859.0,91.5,3.6,13.5,600.0,794.38,636.36
2016,3,15,10,0,875.0,93.0,3.6,14.0,639.0,837.47,664.92
2016,3,15,10,15,885.5,95.0,3.6,14.0,671.5,880.7,694.54
2016,3,15,10,30,896.0,97.0,3.6,14.0,704.0,921.34,722.03
2016,3,15,10,45,904.0,98.0,3.65,14.5,729.5,955.7,743.87
2016,3,15,11,0,912.0,99.0,3.7,15.0,755.0,986.89,763.4
2016,3,15,11,15,916.5,99.5,3.75,15.0,772.5,1010.74,779.26
2016,3,15,11,30,921.0,100.0,3.8,15.0,790.0,1030.93,792.73
2016,3,15,11,45,923.0,100.5,3.85,15.0,799.5,1044.84,802.02
2016,3,15,12,0,925.0,101.0,3.9,15.0,809.0,1054.82,808.81
2016,3,15,12,15,925.5,101.5,4.0,15.0,810.5,1059.31,812.39
2016,3,15,12,30,926.0,102.0,4.1,15.0,812.0,1059.78,813.42
2016,3,15,12,45,926.0,100.5,4.2,15.0,805.5,1053.46,809.95
2016,3,15,13,0,926.0,99.0,4.3,15.0,799.0,1043.14,803.84
2016,3,15,13,15,922.0,98.0,4.45,15.0,784.5,1025.49,793.73
2016,3,15,13,30,918.0,97.0,4.6,15.0,770.0,1004.07,780.98
2016,3,15,13,45,911.0,96.5,4.8,15.0,747.0,976.73,764.37
2016,3,15,14,0,904.0,96.0,5.0,15.0,724.0,946.03,745.12
2016,3,15,14,15,895.0,94.5,5.1,15.0,694.5,909.23,720.5
2016,3,15,14,30,886.0,93.0,5.2,15.0,665.0,869.56,693.56
2016,3,15,14,45,873.5,90.5,5.35,15.0,628.5,823.28,661.64
2016,3,15,15,0,861.0,88.0,5.5,15.0,592.0,774.87,627.63
2016,3,15,15,15,843.5,85.5,5.55,14.5,550.0,726.3,593.66
2016,3,15,15,30,826.0,83.0,5.6,14.0,508.0,670.64,552.92
2016,3,15,15,45,802.5,80.0,5.7,14.0,461.5,609.82,504.52
2016,3,15,16,0,779.0,77.0,5.8,14.0,415.0,549.16,454.81
2016,3,15,16,15,745.5,72.5,5.85,13.5,365.0,482.14,399.11
2016,3,15,16,30,712.0,68.0,5.9,13.0,315.0,417.15,343.19
2016,3,15,16,45,662.0,63.0,5.95,13.0,263.5,347.94,281.58
2016,3,15,17,0,612.0,58.0,6.0,13.0,212.0,282.92,222.21
2016,3,15,17,15,535.5,50.5,6.0,12.5,162.5,213.0,159.27
2016,3,15,17,30,459.0,43.0,6.0,12.0,113.0,152.15,104.79
2016,3,15,17,45,325.5,31.5,6.05,12.0,71.5,88.02,51.86
2016,3,15,18,0,192.0,20.0,6.1,12.0,30.0,38.94,2.18
2016,3,15,18,15,96.0,10.0,6.1,11.5,15.0,11.76,0.0
2016,3,15,18,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,5.55,10.5,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,16,6,15,0.0,5.5,2.65,9.5,5.5,0.0,0.0
2016,3,16,6,30,0.0,11.0,2.5,10.0,11.0,10.01,0.0
2016,3,16,6,45,191.0,23.5,2.45,10.5,46.5,48.24,20.2
2016,3,16,7,0,382.0,36.0,2.4,11.0,82.0,109.85,69.48
2016,3,16,7,15,472.5,44.5,2.35,11.0,130.0,167.03,118.83
2016,3,16,7,30,563.0,53.0,2.3,11.0,178.0,235.41,179.39
2016,3,16,7,45,620.5,59.5,2.25,11.5,229.0,300.32,237.73
2016,3,16,8,0,678.0,66.0,2.2,12.0,280.0,371.34,299.76
2016,3,16,8,15,716.0,70.5,2.2,12.5,331.0,435.63,354.75
2016,3,16,8,30,754.0,75.0,2.2,13.0,382.0,503.4,410.46
2016,3,16,8,45,781.5,78.0,2.2,13.5,430.0,565.66,459.88
2016,3,16,9,0,809.0,81.0,2.2,14.0,478.0,628.76,508.14
2016,3,16,9,15,828.5,84.0,2.2,14.5,522.0,686.71,550.76
2016,3,16,9,30,848.0,87.0,2.2,15.0,566.0,743.99,589.78
2016,3,16,9,45,862.5,89.0,2.25,15.5,604.5,788.98,619.51
2016,3,16,10,0,877.0,91.0,2.3,16.0,643.0,837.74,651.57
2016,3,16,10,15,887.5,93.0,2.3,16.0,675.0,880.99,680.1
2016,3,16,10,30,898.0,95.0,2.3,16.0,707.0,921.64,706.59
2016,3,16,10,45,905.5,96.0,2.3,16.5,732.5,955.54,726.92
2016,3,16,11,0,913.0,97.0,2.3,17.0,758.0,986.22,744.98
2016,3,16,11,15,917.5,97.5,2.3,17.0,775.5,1010.02,759.8
2016,3,16,11,30,922.0,98.0,2.3,17.0,793.0,1030.15,772.29
2016,3,16,11,45,925.0,98.5,2.3,17.0,802.5,1045.0,781.42
2016,3,16,12,0,928.0,99.0,2.3,17.0,812.0,1055.93,788.15
2016,3,16,12,15,928.0,99.0,2.3,17.0,813.5,1059.28,790.09
2016,3,16,12,30,928.0,99.0,2.3,17.0,815.0,1058.6,789.63
2016,3,16,12,45,929.0,97.5,2.35,17.0,809.0,1053.19,786.88
2016,3,16,13,0,930.0,96.0,2.4,17.0,803.0,1043.76,781.66
2016,3,16,13,15,926.0,95.0,2.45,17.0,788.0,1025.98,771.04
2016,3,16,13,30,922.0,94.0,2.5,17.0,773.0,1004.41,758.03
2016,3,16,13,45,916.0,93.0,2.55,17.0,750.5,977.29,741.3
2016,3,16,14,0,910.0,92.0,2.6,17.0,728.0,946.74,722.22
2016,3,16,14,15,901.0,90.5,2.65,17.0,698.5,909.7,698.57
2016,3,16,14,30,892.0,89.0,2.7,17.0,669.0,869.77,672.72
2016,3,16,14,45,879.5,87.5,2.75,17.0,632.5,824.34,642.68
2016,3,16,15,0,867.0,86.0,2.8,17.0,596.0,776.77,610.7
2016,3,16,15,15,850.0,83.5,2.85,17.0,554.0,728.16,577.46
2016,3,16,15,30,833.0,81.0,2.9,17.0,512.0,672.52,537.9
2016,3,16,15,45,809.5,78.0,2.95,17.0,465.5,611.34,491.42
2016,3,16,16,0,786.0,75.0,3.0,17.0,419.0,550.32,443.56
2016,3,16,16,15,753.5,71.0,3.1,16.5,369.0,484.0,390.77
2016,3,16,16,30,721.0,67.0,3.2,16.0,319.0,419.57,337.38
2016,3,16,16,45,673.0,62.0,3.3,15.5,267.5,350.06,278.0
2016,3,16,17,0,625.0,57.0,3.4,15.0,216.0,285.59,220.94
2016,3,16,17,15,550.5,49.5,3.5,14.5,166.5,215.5,158.98
2016,3,16,17,30,476.0,42.0,3.6,14.0,117.0,154.23,104.86
2016,3,16,17,45,345.5,31.0,3.7,14.0,74.5,90.08,52.52
2016,3,16,18,0,215.0,20.0,3.8,14.0,32.0,40.86,5.82
2016,3,16,18,15,107.5,10.0,3.75,13.5,16.0,11.94,0.0
2016,3,16,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,17,6,15,65.5,5.5,2.4,11.5,7.0,0.0,0.0
2016,3,17,6,30,131.0,11.0,2.5,12.0,14.0,16.35,0.0
2016,3,17,6,45,288.5,23.0,2.65,12.5,52.5,59.42,26.15
2016,3,17,7,0,446.0,35.0,2.8,13.0,91.0,120.71,75.53
2016,3,17,7,15,533.5,42.5,2.7,13.0,141.0,180.34,127.16
2016,3,17,7,30,621.0,50.0,2.6,13.0,191.0,250.42,189.31
2016,3,17,7,45,675.5,55.5,2.55,13.5,243.5,316.75,248.88
2016,3,17,8,0,730.0,61.0,2.5,14.0,296.0,388.65,311.51
2016,3,17,8,15,766.0,65.0,2.25,14.0,348.0,455.05,368.06
2016,3,17,8,30,802.0,69.0,2.0,14.0,400.0,523.94,424.14
2016,3,17,8,45,828.0,72.0,1.8,14.5,449.0,587.8,473.2
2016,3,17,9,0,854.0,75.0,1.6,15.0,498.0,652.24,520.23
2016,3,17,9,15,872.0,77.5,1.5,15.5,542.5,705.99,557.37
2016,3,17,9,30,890.0,80.0,1.4,16.0,587.0,762.88,593.93
2016,3,17,9,45,903.5,82.0,1.3,16.5,626.0,814.36,625.49
2016,3,17,10,0,917.0,84.0,1.2,17.0,665.0,863.86,654.76
2016,3,17,10,15,926.5,85.5,1.1,17.0,697.5,907.05,680.22
2016,3,17,10,30,936.0,87.0,1.0,17.0,730.0,947.43,703.28
2016,3,17,10,45,942.5,88.0,0.9,17.5,755.5,981.42,720.36
2016,3,17,11,0,949.0,89.0,0.8,18.0,781.0,1011.98,734.88
2016,3,17,11,15,953.0,89.5,0.7,18.0,798.5,1035.96,746.37
2016,3,17,11,30,957.0,90.0,0.6,18.0,816.0,1056.1,755.4
2016,3,17,11,45,959.0,90.5,0.5,18.5,825.5,1070.29,759.34
2016,3,17,12,0,961.0,91.0,0.4,19.0,835.0,1080.4,760.91
2016,3,17,12,15,961.5,91.0,0.4,19.0,836.0,1084.29,762.93
2016,3,17,12,30,962.0,91.0,0.4,19.0,837.0,1084.01,762.72
2016,3,17,12,45,958.0,92.0,0.4,19.0,829.5,1076.18,758.2
2016,3,17,13,0,954.0,93.0,0.4,19.0,822.0,1064.26,751.48
2016,3,17,13,15,667.5,207.5,0.55,19.0,713.0,913.19,661.92
2016,3,17,13,30,381.0,322.0,0.7,19.0,604.0,724.54,536.91
2016,3,17,13,45,375.5,312.5,0.9,19.5,583.5,699.52,524.37
2016,3,17,14,0,370.0,303.0,1.1,20.0,563.0,673.17,508.22
2016,3,17,14,15,358.0,292.0,1.2,19.5,535.0,638.22,486.38
2016,3,17,14,30,346.0,281.0,1.3,19.0,507.0,602.65,463.61
2016,3,17,14,45,321.0,269.0,1.45,19.0,470.0,555.0,430.68
2016,3,17,15,0,296.0,257.0,1.6,19.0,433.0,508.23,397.59
2016,3,17,15,15,308.0,235.0,1.65,18.5,406.5,478.91,377.9
2016,3,17,15,30,320.0,213.0,1.7,18.0,380.0,447.7,356.04
2016,3,17,15,45,565.0,143.0,1.8,18.0,405.0,521.94,416.21
2016,3,17,16,0,810.0,73.0,1.9,18.0,430.0,561.27,446.75
2016,3,17,16,15,778.0,69.0,1.9,17.5,379.5,493.9,393.35
2016,3,17,16,30,746.0,65.0,1.9,17.0,329.0,428.34,340.01
2016,3,17,16,45,698.5,60.0,1.95,17.0,276.5,357.6,280.17
2016,3,17,17,0,651.0,55.0,2.0,17.0,224.0,291.32,222.16
2016,3,17,17,15,577.5,48.0,2.15,16.5,173.0,220.81,160.77
2016,3,17,17,30,504.0,41.0,2.3,16.0,122.0,158.66,106.47
2016,3,17,17,45,375.0,30.5,2.45,15.5,78.5,93.54,53.97
2016,3,17,18,0,246.0,20.0,2.6,15.0,35.0,43.44,9.03
2016,3,17,18,15,123.0,10.0,2.8,14.5,17.5,12.2,0.0
2016,3,17,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,18,6,15,55.5,6.5,3.9,10.0,8.0,0.0,0.0
2016,3,18,6,30,111.0,13.0,3.9,10.0,16.0,17.35,0.0
2016,3,18,6,45,259.0,26.5,3.9,10.5,54.5,60.23,29.57
2016,3,18,7,0,407.0,40.0,3.9,11.0,93.0,119.21,76.9
2016,3,18,7,15,495.5,49.0,3.85,11.0,143.0,178.41,128.33
2016,3,18,7,30,584.0,58.0,3.8,11.0,193.0,248.51,190.83
2016,3,18,7,45,333.0,96.0,3.8,11.5,177.0,229.65,184.9
2016,3,18,8,0,82.0,134.0,3.8,12.0,161.0,163.95,133.99
2016,3,18,8,15,90.5,154.5,3.75,12.0,189.0,193.35,159.19
2016,3,18,8,30,99.0,175.0,3.7,12.0,217.0,223.74,184.66
2016,3,18,8,45,84.5,194.0,3.7,12.5,232.5,239.63,197.09
2016,3,18,9,0,70.0,213.0,3.7,13.0,248.0,253.95,207.84
2016,3,18,9,15,64.0,229.0,3.65,13.0,263.5,269.54,219.93
2016,3,18,9,30,58.0,245.0,3.6,13.0,279.0,284.54,231.35
2016,3,18,9,45,33.0,225.0,3.6,13.5,244.5,245.61,198.42
2016,3,18,10,0,8.0,205.0,3.6,14.0,210.0,195.06,156.06
2016,3,18,10,15,8.5,212.0,3.5,14.0,218.0,202.38,161.78
2016,3,18,10,30,9.0,219.0,3.4,14.0,226.0,209.76,167.43
2016,3,18,10,45,54.0,284.0,3.35,14.0,324.0,331.69,265.85
2016,3,18,11,0,99.0,349.0,3.3,14.0,422.0,446.67,355.63
2016,3,18,11,15,168.0,359.0,3.2,14.0,486.0,543.83,430.61
2016,3,18,11,30,237.0,369.0,3.1,14.0,550.0,626.28,493.04
2016,3,18,11,45,371.0,329.5,3.05,14.5,616.5,737.74,576.77
2016,3,18,12,0,505.0,290.0,3.0,15.0,683.0,850.41,658.31
2016,3,18,12,15,710.0,204.5,3.0,15.0,757.5,974.33,747.59
2016,3,18,12,30,915.0,119.0,3.0,15.0,832.0,1068.0,810.06
2016,3,18,12,45,912.0,119.0,3.05,15.0,825.0,1060.17,804.53
2016,3,18,13,0,909.0,119.0,3.1,15.0,818.0,1048.43,797.52
2016,3,18,13,15,904.5,118.0,3.2,15.0,802.5,1030.3,786.74
2016,3,18,13,30,900.0,117.0,3.3,15.0,787.0,1008.47,773.51
2016,3,18,13,45,894.5,115.0,3.4,15.0,764.0,981.05,756.39
2016,3,18,14,0,889.0,113.0,3.5,15.0,741.0,950.24,736.86
2016,3,18,14,15,611.0,199.5,3.5,14.5,623.0,783.53,619.37
2016,3,18,14,30,333.0,286.0,3.5,14.0,505.0,596.29,476.27
2016,3,18,14,45,326.0,272.5,3.55,14.0,477.5,562.15,452.07
2016,3,18,15,0,319.0,259.0,3.6,14.0,450.0,527.46,426.22
2016,3,18,15,15,260.5,245.5,3.6,14.0,394.0,454.8,369.32
2016,3,18,15,30,202.0,232.0,3.6,14.0,338.0,376.1,306.89
2016,3,18,15,45,176.0,211.5,3.6,14.0,298.0,327.38,267.99
2016,3,18,16,0,150.0,191.0,3.6,14.0,258.0,281.06,230.36
2016,3,18,16,15,138.5,171.0,3.5,13.5,227.0,245.52,201.48
2016,3,18,16,30,127.0,151.0,3.4,13.0,196.0,211.17,172.98
2016,3,18,16,45,115.5,128.0,3.35,13.0,164.5,174.99,142.12
2016,3,18,17,0,104.0,105.0,3.3,13.0,133.0,140.25,111.99
2016,3,18,17,15,86.0,83.0,3.15,12.5,102.5,106.23,82.46
2016,3,18,17,30,68.0,61.0,3.0,12.0,72.0,74.63,54.96
2016,3,18,17,45,34.0,41.0,2.95,11.5,46.5,43.22,28.54
2016,3,18,18,0,0.0,21.0,2.9,11.0,21.0,18.55,4.42
2016,3,18,18,15,0.0,10.5,2.8,11.0,10.5,9.55,0.0
2016,3,18,18,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,19,6,15,47.5,7.5,1.6,11.0,9.0,6.82,0.0
2016,3,19,6,30,95.0,15.0,1.6,11.0,18.0,18.51,0.0
2016,3,19,6,45,227.5,29.0,1.65,11.5,55.0,58.0,30.08
2016,3,19,7,0,360.0,43.0,1.7,12.0,92.0,114.11,74.56
2016,3,19,7,15,444.5,52.5,1.75,12.0,139.5,170.01,122.51
2016,3,19,7,30,529.0,62.0,1.8,12.0,187.0,236.34,180.77
2016,3,19,7,45,586.0,68.0,1.9,12.0,237.5,298.85,236.77
2016,3,19,8,0,643.0,74.0,2.0,12.0,288.0,367.39,296.79
2016,3,19,8,15,393.0,126.5,2.0,12.0,264.0,334.6,274.08
2016,3,19,8,30,143.0,179.0,2.0,12.0,240.0,259.56,213.09
2016,3,19,8,45,173.0,199.5,2.0,12.5,281.5,307.21,252.01
2016,3,19,9,0,203.0,220.0,2.0,13.0,323.0,357.81,292.05
2016,3,19,9,15,512.0,157.0,2.0,13.0,446.5,541.76,440.55
2016,3,19,9,30,821.0,94.0,2.0,13.0,570.0,734.31,586.4
2016,3,19,9,45,565.0,188.5,2.05,13.5,526.0,666.83,530.5
2016,3,19,10,0,309.0,283.0,2.1,14.0,482.0,565.05,448.18
2016,3,19,10,15,304.0,300.0,2.15,14.0,504.0,591.57,468.02
2016,3,19,10,30,299.0,317.0,2.2,14.0,526.0,616.66,485.69
2016,3,19,10,45,266.5,335.5,2.25,14.0,526.5,616.39,483.92
2016,3,19,11,0,234.0,354.0,2.3,14.0,527.0,596.81,468.39
2016,3,19,11,15,251.5,360.0,2.3,14.0,549.5,642.73,501.98
2016,3,19,11,30,269.0,366.0,2.3,14.0,572.0,671.57,522.66
2016,3,19,11,45,327.5,355.0,2.3,14.5,609.0,721.9,559.2
2016,3,19,12,0,386.0,344.0,2.3,15.0,646.0,771.73,594.61
2016,3,19,12,15,437.0,322.0,2.3,15.0,664.5,816.95,627.19
2016,3,19,12,30,488.0,300.0,2.3,15.0,683.0,844.94,647.91
2016,3,19,12,45,302.5,338.5,2.3,15.0,575.5,680.3,526.61
2016,3,19,13,0,117.0,377.0,2.3,15.0,468.0,516.8,402.44
2016,3,19,13,15,519.5,236.0,2.3,15.0,626.5,790.86,615.85
2016,3,19,13,30,922.0,95.0,2.3,15.0,785.0,1004.97,763.96
2016,3,19,13,45,648.0,200.5,2.35,15.0,678.5,857.13,661.55
2016,3,19,14,0,374.0,306.0,2.4,15.0,572.0,678.74,529.85
2016,3,19,14,15,235.0,306.0,2.45,14.5,470.5,528.04,418.36
2016,3,19,14,30,96.0,306.0,2.5,14.0,369.0,387.12,308.91
2016,3,19,14,45,248.0,271.5,2.6,14.0,423.0,496.78,399.11
2016,3,19,15,0,400.0,237.0,2.7,14.0,477.0,565.71,455.34
2016,3,19,15,15,624.0,158.0,2.75,14.0,502.0,644.46,519.26
2016,3,19,15,30,848.0,79.0,2.8,14.0,527.0,678.34,548.13
2016,3,19,15,45,829.0,75.0,2.85,14.0,480.5,618.06,501.33
2016,3,19,16,0,810.0,71.0,2.9,14.0,434.0,557.47,453.43
2016,3,19,16,15,778.5,67.5,2.8,13.5,383.5,490.92,399.48
2016,3,19,16,30,747.0,64.0,2.7,13.0,333.0,426.13,345.03
2016,3,19,16,45,703.0,59.0,2.65,12.5,281.0,356.81,285.2
2016,3,19,17,0,659.0,54.0,2.6,12.0,229.0,291.55,226.91
2016,3,19,17,15,587.5,47.5,2.5,11.5,178.0,221.56,164.34
2016,3,19,17,30,516.0,41.0,2.4,11.0,127.0,159.85,109.21
2016,3,19,17,45,394.0,31.5,2.3,11.0,83.0,96.23,56.78
2016,3,19,18,0,272.0,22.0,2.2,11.0,39.0,47.21,14.89
2016,3,19,18,15,136.0,11.0,2.15,10.5,19.5,13.12,0.0
2016,3,19,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,20,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,20,6,45,0.0,0.5,5.3,12.0,0.5,0.44,0.0
2016,3,20,7,0,0.0,1.0,5.4,12.0,1.0,0.88,0.0
2016,3,20,7,15,0.0,2.0,5.5,12.0,2.0,1.75,0.0
2016,3,20,7,30,0.0,3.0,5.6,12.0,3.0,2.63,0.0
2016,3,20,7,45,0.0,3.5,5.7,12.5,3.5,3.07,0.0
2016,3,20,8,0,0.0,4.0,5.8,13.0,4.0,3.51,0.0
2016,3,20,8,15,0.0,5.5,5.85,13.0,5.5,4.84,0.0
2016,3,20,8,30,0.0,7.0,5.9,13.0,7.0,6.16,0.0
2016,3,20,8,45,0.0,74.5,6.0,13.5,74.5,65.9,50.55
2016,3,20,9,0,0.0,142.0,6.1,14.0,142.0,128.46,102.77
2016,3,20,9,15,17.0,187.5,6.1,14.0,198.0,184.02,148.97
2016,3,20,9,30,34.0,233.0,6.1,14.0,254.0,252.99,205.52
2016,3,20,9,45,31.0,243.0,6.1,14.0,263.0,262.32,212.48
2016,3,20,10,0,28.0,253.0,6.1,14.0,272.0,271.4,219.29
2016,3,20,10,15,14.0,196.0,6.1,14.0,205.5,191.35,153.51
2016,3,20,10,30,0.0,139.0,6.1,14.0,139.0,124.97,98.36
2016,3,20,10,45,0.0,104.0,6.1,14.5,104.0,92.6,71.42
2016,3,20,11,0,0.0,69.0,6.1,15.0,69.0,61.21,45.28
2016,3,20,11,15,15.0,189.0,6.0,15.0,201.0,186.82,148.79
2016,3,20,11,30,30.0,309.0,5.9,15.0,333.0,337.27,269.23
2016,3,20,11,45,19.5,269.5,5.85,15.0,285.5,270.07,215.15
2016,3,20,12,0,9.0,230.0,5.8,15.0,238.0,220.79,175.3
2016,3,20,12,15,4.5,148.5,5.65,15.0,152.5,138.49,108.62
2016,3,20,12,30,0.0,67.0,5.5,15.0,67.0,59.48,43.7
2016,3,20,12,45,3.0,136.0,5.4,15.0,138.5,125.28,97.93
2016,3,20,13,0,6.0,205.0,5.3,15.0,210.0,193.51,153.39
2016,3,20,13,15,6.0,201.5,5.1,15.0,206.5,190.07,150.59
2016,3,20,13,30,6.0,198.0,4.9,15.0,203.0,186.62,147.89
2016,3,20,13,45,3.0,167.0,4.75,15.0,169.5,154.11,121.56
2016,3,20,14,0,0.0,136.0,4.6,15.0,136.0,122.16,95.53
2016,3,20,14,15,10.5,192.0,4.45,14.5,199.0,184.55,147.26
2016,3,20,14,30,21.0,248.0,4.3,14.0,262.0,248.14,199.44
2016,3,20,14,45,143.0,258.0,4.2,14.0,345.0,382.76,310.91
2016,3,20,15,0,265.0,268.0,4.1,14.0,428.0,493.84,400.43
2016,3,20,15,15,307.5,240.0,3.95,14.0,413.5,481.71,391.83
2016,3,20,15,30,350.0,212.0,3.8,14.0,399.0,464.93,379.71
2016,3,20,15,45,359.0,189.5,3.7,14.0,366.5,427.89,350.58
2016,3,20,16,0,368.0,167.0,3.6,14.0,334.0,389.17,319.43
2016,3,20,16,15,347.5,149.5,3.5,13.5,292.5,338.62,278.16
2016,3,20,16,30,327.0,132.0,3.4,13.0,251.0,289.81,237.29
2016,3,20,16,45,296.0,116.5,3.3,13.0,211.5,240.77,194.91
2016,3,20,17,0,265.0,101.0,3.2,13.0,172.0,195.15,154.76
2016,3,20,17,15,231.5,81.5,3.1,12.5,134.0,148.4,113.67
2016,3,20,17,30,198.0,62.0,3.0,12.0,96.0,105.87,76.28
2016,3,20,17,45,139.5,43.5,2.95,12.0,63.0,64.97,42.09
2016,3,20,18,0,81.0,25.0,2.9,12.0,30.0,31.22,11.91
2016,3,20,18,15,40.5,12.5,2.85,12.0,15.0,12.25,0.0
2016,3,20,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,2.75,11.5,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,4.85,11.5,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,21,6,15,0.0,1.0,5.6,12.0,1.0,0.91,0.0
2016,3,21,6,30,0.0,2.0,5.7,12.0,2.0,1.75,0.0
2016,3,21,6,45,0.0,5.5,5.85,12.0,5.5,4.82,0.0
2016,3,21,7,0,0.0,9.0,6.0,12.0,9.0,7.9,1.02
2016,3,21,7,15,0.0,13.5,6.05,12.0,13.5,11.86,4.53
2016,3,21,7,30,0.0,18.0,6.1,12.0,18.0,15.82,8.04
2016,3,21,7,45,0.0,22.5,6.15,12.5,22.5,19.79,11.48
2016,3,21,8,0,0.0,27.0,6.2,13.0,27.0,23.77,14.87
2016,3,21,8,15,0.0,29.0,6.2,13.0,29.0,25.55,16.35
2016,3,21,8,30,0.0,31.0,6.2,13.0,31.0,27.33,17.82
2016,3,21,8,45,0.0,38.0,6.25,13.0,38.0,33.53,23.05
2016,3,21,9,0,0.0,45.0,6.3,13.0,45.0,39.74,28.25
2016,3,21,9,15,0.0,40.0,6.3,13.0,40.0,35.33,24.41
2016,3,21,9,30,0.0,35.0,6.3,13.0,35.0,30.92,20.6
2016,3,21,9,45,3.5,119.5,6.35,13.5,122.5,109.62,86.61
2016,3,21,10,0,7.0,204.0,6.4,14.0,210.0,192.82,154.85
2016,3,21,10,15,3.5,184.0,6.4,14.0,187.5,170.58,136.16
2016,3,21,10,30,0.0,164.0,6.4,14.0,165.0,148.43,117.66
2016,3,21,10,45,3.0,182.0,6.45,14.0,185.0,168.28,133.89
2016,3,21,11,0,6.0,200.0,6.5,14.0,205.0,188.41,150.26
2016,3,21,11,15,15.5,250.0,6.45,14.0,262.5,246.33,197.36
2016,3,21,11,30,25.0,300.0,6.4,14.0,320.0,305.59,244.95
2016,3,21,11,45,31.0,316.5,6.4,14.5,341.0,346.3,276.78
2016,3,21,12,0,37.0,333.0,6.4,15.0,362.0,370.44,295.31
2016,3,21,12,15,37.0,333.5,6.4,14.5,363.0,371.1,296.3
2016,3,21,12,30,37.0,334.0,6.4,14.0,364.0,371.59,297.25
2016,3,21,12,45,18.5,211.0,6.4,14.0,226.0,223.18,178.42
2016,3,21,13,0,0.0,88.0,6.4,14.0,88.0,78.18,59.35
2016,3,21,13,15,0.0,86.5,6.4,14.0,86.5,76.83,58.33
2016,3,21,13,30,0.0,85.0,6.4,14.0,85.0,75.47,57.27
2016,3,21,13,45,0.0,59.5,6.4,14.0,59.5,52.75,38.45
2016,3,21,14,0,0.0,34.0,6.4,14.0,34.0,30.1,19.59
2016,3,21,14,15,0.0,90.5,6.35,14.0,90.5,80.3,61.55
2016,3,21,14,30,0.0,147.0,6.3,14.0,147.0,132.45,104.87
2016,3,21,14,45,276.0,168.5,6.3,14.0,336.0,421.82,349.14
2016,3,21,15,0,552.0,190.0,6.3,14.0,525.0,645.08,529.87
2016,3,21,15,15,517.5,186.0,6.2,13.5,483.0,589.07,485.54
2016,3,21,15,30,483.0,182.0,6.1,13.0,441.0,534.49,442.54
2016,3,21,15,45,364.0,185.0,6.05,13.0,370.5,425.57,353.3
2016,3,21,16,0,245.0,188.0,6.0,13.0,300.0,339.53,281.4
2016,3,21,16,15,291.5,160.0,5.95,12.5,278.0,319.7,265.47
2016,3,21,16,30,338.0,132.0,5.9,12.0,256.0,294.24,243.41
2016,3,21,16,45,302.0,118.5,5.9,12.0,217.0,244.61,199.83
2016,3,21,17,0,266.0,105.0,5.9,12.0,178.0,198.97,159.2
2016,3,21,17,15,318.5,82.5,5.9,11.5,151.0,177.38,136.38
2016,3,21,17,30,371.0,60.0,5.9,11.0,124.0,143.96,102.13
2016,3,21,17,45,257.0,44.5,5.9,11.0,82.0,85.58,54.38
2016,3,21,18,0,143.0,29.0,5.9,11.0,40.0,41.37,17.86
2016,3,21,18,15,71.5,14.5,5.8,11.0,20.0,14.66,0.0
2016,3,21,18,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,5.45,10.5,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,22,6,15,70.0,10.5,4.8,9.5,14.0,9.55,0.0
2016,3,22,6,30,140.0,21.0,4.8,10.0,28.0,27.58,0.0
2016,3,22,6,45,281.0,34.0,4.8,10.5,69.5,71.2,40.4
2016,3,22,7,0,422.0,47.0,4.8,11.0,111.0,130.92,87.22
2016,3,22,7,15,504.0,55.5,4.8,11.0,161.5,189.62,138.7
2016,3,22,7,30,586.0,64.0,4.8,11.0,212.0,258.31,200.34
2016,3,22,7,45,354.5,102.5,4.85,11.0,198.0,245.3,198.83
2016,3,22,8,0,123.0,141.0,4.9,11.0,184.0,193.89,159.8
2016,3,22,8,15,446.5,112.5,4.9,11.0,302.5,347.55,289.52
2016,3,22,8,30,770.0,84.0,4.9,11.0,421.0,527.47,439.07
2016,3,22,8,45,800.0,85.5,4.9,11.5,470.0,590.6,490.3
2016,3,22,9,0,830.0,87.0,4.9,12.0,519.0,654.67,541.07
2016,3,22,9,15,848.0,90.0,4.9,12.0,563.5,712.48,586.14
2016,3,22,9,30,866.0,93.0,4.9,12.0,608.0,769.37,627.89
2016,3,22,9,45,883.0,93.5,4.9,12.5,647.0,815.19,659.47
2016,3,22,10,0,900.0,94.0,4.9,13.0,686.0,864.91,693.53
2016,3,22,10,15,909.5,95.5,4.95,13.0,718.5,907.22,723.34
2016,3,22,10,30,919.0,97.0,5.0,13.0,751.0,946.74,751.02
2016,3,22,10,45,928.0,97.0,5.05,13.0,776.5,981.11,774.9
2016,3,22,11,0,937.0,97.0,5.1,13.0,802.0,1012.23,796.46
2016,3,22,11,15,941.5,98.0,5.1,13.0,819.5,1036.63,812.86
2016,3,22,11,30,946.0,99.0,5.1,13.0,837.0,1057.24,826.68
2016,3,22,11,45,949.5,98.5,5.2,13.0,846.5,1071.28,836.88
2016,3,22,12,0,953.0,98.0,5.3,13.0,856.0,1081.29,844.44
2016,3,22,12,15,953.0,98.0,5.4,13.0,857.0,1084.23,847.2
2016,3,22,12,30,953.0,98.0,5.5,13.0,858.0,1083.04,847.24
2016,3,22,12,45,950.5,98.0,5.65,13.0,850.5,1075.2,843.14
2016,3,22,13,0,948.0,98.0,5.8,13.0,843.0,1063.29,836.25
2016,3,22,13,15,714.0,193.5,5.9,13.0,748.5,941.86,749.6
2016,3,22,13,30,480.0,289.0,6.0,13.0,654.0,797.12,638.92
2016,3,22,13,45,706.5,191.0,6.15,13.0,710.5,900.54,723.21
2016,3,22,14,0,933.0,93.0,6.3,13.0,767.0,966.52,773.34
2016,3,22,14,15,924.5,91.5,6.35,13.0,736.5,928.83,746.51
2016,3,22,14,30,916.0,90.0,6.4,13.0,706.0,888.17,717.81
2016,3,22,14,45,906.5,87.5,6.45,13.0,669.5,842.81,685.34
2016,3,22,15,0,897.0,85.0,6.5,13.0,633.0,795.02,650.69
2016,3,22,15,15,881.0,82.5,6.45,13.0,590.0,740.31,609.94
2016,3,22,15,30,865.0,80.0,6.4,13.0,547.0,684.28,567.31
2016,3,22,15,45,845.5,77.0,6.4,13.0,499.5,628.16,521.74
2016,3,22,16,0,826.0,74.0,6.4,13.0,452.0,567.43,471.34
2016,3,22,16,15,795.5,70.5,6.35,12.5,401.0,500.46,415.12
2016,3,22,16,30,765.0,67.0,6.3,12.0,350.0,435.1,358.41
2016,3,22,16,45,723.5,62.0,6.25,12.0,297.5,365.73,296.13
2016,3,22,17,0,682.0,57.0,6.2,12.0,245.0,300.09,235.63
2016,3,22,17,15,613.5,50.5,6.1,11.5,192.5,229.5,171.39
2016,3,22,17,30,545.0,44.0,6.0,11.0,140.0,166.87,114.65
2016,3,22,17,45,428.0,34.5,5.95,11.0,94.0,102.39,61.04
2016,3,22,18,0,311.0,25.0,5.9,11.0,48.0,52.59,21.25
2016,3,22,18,15,155.5,12.5,5.85,10.5,24.0,14.39,0.0
2016,3,22,18,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.35,9.5,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,5.3,8.5,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,3,23,6,15,90.5,10.0,4.15,8.5,15.0,9.1,0.0
2016,3,23,6,30,181.0,20.0,4.0,9.0,30.0,30.16,3.93
2016,3,23,6,45,293.0,34.0,3.9,9.5,70.5,73.03,41.95
2016,3,23,7,0,405.0,48.0,3.8,10.0,111.0,129.26,87.05
2016,3,23,7,15,478.0,57.0,3.65,10.0,159.5,185.2,136.4
2016,3,23,7,30,551.0,66.0,3.5,10.0,208.0,250.02,194.64
2016,3,23,7,45,618.5,65.5,3.35,10.5,258.0,311.37,249.78
2016,3,23,8,0,686.0,65.0,3.2,11.0,308.0,379.46,309.45
2016,3,23,8,15,740.5,72.5,3.1,11.5,370.0,456.35,374.48
2016,3,23,8,30,795.0,80.0,3.0,12.0,432.0,537.97,440.89
2016,3,23,8,45,820.5,83.0,2.95,12.5,481.0,601.23,490.9
2016,3,23,9,0,846.0,86.0,2.9,13.0,530.0,664.98,539.53
2016,3,23,9,15,863.5,88.5,2.9,13.5,574.5,722.6,581.61
2016,3,23,9,30,881.0,91.0,2.9,14.0,619.0,773.71,616.27
2016,3,23,9,45,894.5,93.0,2.9,14.5,658.0,824.54,650.11
2016,3,23,10,0,908.0,95.0,2.9,15.0,697.0,873.38,681.93
2016,3,23,10,15,917.0,96.5,2.95,15.0,729.0,915.47,710.22
2016,3,23,10,30,926.0,98.0,3.0,15.0,761.0,954.71,736.4
2016,3,23,10,45,931.0,100.5,3.1,15.0,786.0,988.26,758.97
2016,3,23,11,0,936.0,103.0,3.2,15.0,811.0,1018.33,779.22
2016,3,23,11,15,940.0,103.5,3.35,15.0,828.0,1041.59,795.32
2016,3,23,11,30,944.0,104.0,3.5,15.0,845.0,1061.04,809.0
2016,3,23,11,45,943.5,106.0,3.7,15.5,853.5,1073.74,817.11
2016,3,23,12,0,943.0,108.0,3.9,16.0,862.0,1082.36,822.59
2016,3,23,12,15,943.0,108.0,4.05,16.0,863.0,1085.19,825.46
2016,3,23,12,30,943.0,108.0,4.2,16.0,864.0,1083.92,825.71
2016,3,23,12,45,928.0,114.5,4.4,16.0,853.0,1070.6,818.45
2016,3,23,13,0,913.0,121.0,4.6,16.0,842.0,1053.42,809.19
2016,3,23,13,15,908.5,120.5,4.8,15.5,826.5,1035.4,800.81
2016,3,23,13,30,904.0,120.0,5.0,15.0,811.0,1013.68,789.66
2016,3,23,13,45,893.0,120.5,5.2,15.0,786.0,983.34,770.68
2016,3,23,14,0,882.0,121.0,5.4,15.0,761.0,959.04,755.84
2016,3,23,14,15,872.0,119.0,5.5,15.0,730.5,920.28,729.62
2016,3,23,14,30,862.0,117.0,5.6,15.0,700.0,878.76,701.2
2016,3,23,14,45,847.0,115.0,5.7,15.0,662.0,830.67,667.54
2016,3,23,15,0,832.0,113.0,5.8,15.0,624.0,780.72,632.04
2016,3,23,15,15,760.0,116.5,5.8,14.5,558.5,696.11,569.62
2016,3,23,15,30,688.0,120.0,5.8,14.0,493.0,613.02,505.09
2016,3,23,15,45,712.0,110.5,5.85,14.0,467.0,581.15,479.78
2016,3,23,16,0,736.0,101.0,5.9,14.0,441.0,544.9,449.7
2016,3,23,16,15,700.5,95.5,5.85,13.5,390.0,477.6,393.83
2016,3,23,16,30,665.0,90.0,5.8,13.0,339.0,412.72,338.37
2016,3,23,16,45,612.5,83.5,5.8,13.0,286.5,342.8,276.86
2016,3,23,17,0,560.0,77.0,5.8,13.0,234.0,278.15,218.69
2016,3,23,17,15,485.0,67.5,5.7,12.5,183.0,210.03,158.18
2016,3,23,17,30,410.0,58.0,5.6,12.0,132.0,150.89,106.1
2016,3,23,17,45,292.5,44.5,5.6,12.0,88.0,89.74,56.35
2016,3,23,18,0,175.0,31.0,5.6,12.0,44.0,45.59,21.58
2016,3,23,18,15,87.5,15.5,5.55,11.5,22.0,15.7,0.0
2016,3,23,18,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
