Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,19,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,5.35,10.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,5.7,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.5,9.5,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,3,24,6,15,73.0,11.5,5.5,10.0,16.0,10.46,0.0
2016,3,24,6,30,146.0,23.0,5.5,10.0,32.0,30.45,7.66
2016,3,24,6,45,249.5,38.5,5.5,10.5,72.0,70.85,42.17
2016,3,24,7,0,353.0,54.0,5.5,11.0,112.0,123.82,84.65
2016,3,24,7,15,431.0,65.0,5.5,11.5,161.0,181.6,134.76
2016,3,24,7,30,509.0,76.0,5.5,12.0,210.0,247.23,192.85
2016,3,24,7,45,535.0,91.0,5.5,12.5,258.0,306.19,246.31
2016,3,24,8,0,561.0,106.0,5.5,13.0,306.0,367.59,300.45
2016,3,24,8,15,600.5,113.5,5.45,13.0,356.5,430.56,354.97
2016,3,24,8,30,640.0,121.0,5.4,13.0,407.0,496.73,410.74
2016,3,24,8,45,652.5,133.0,5.35,13.5,452.5,553.81,456.78
2016,3,24,9,0,665.0,145.0,5.3,14.0,498.0,610.54,501.08
2016,3,24,9,15,688.0,149.5,5.2,14.0,541.0,666.46,544.59
2016,3,24,9,30,711.0,154.0,5.1,14.0,584.0,722.34,587.03
2016,3,24,9,45,745.5,150.0,5.05,14.5,625.0,777.98,627.26
2016,3,24,10,0,780.0,146.0,5.0,15.0,666.0,833.46,665.48
2016,3,24,10,15,792.5,148.5,5.0,15.0,698.5,876.39,695.47
2016,3,24,10,30,805.0,151.0,5.0,15.0,731.0,911.73,719.79
2016,3,24,10,45,812.5,153.5,5.0,15.5,756.0,944.95,741.1
2016,3,24,11,0,820.0,156.0,5.0,16.0,781.0,975.17,760.13
2016,3,24,11,15,826.0,157.5,5.05,16.0,798.0,999.71,776.97
2016,3,24,11,30,832.0,159.0,5.1,16.0,815.0,1020.86,791.54
2016,3,24,11,45,830.0,163.0,5.15,16.0,823.5,1033.08,799.97
2016,3,24,12,0,828.0,167.0,5.2,16.0,832.0,1041.54,805.97
2016,3,24,12,15,828.0,167.0,5.3,16.0,832.5,1044.06,808.4
2016,3,24,12,30,828.0,167.0,5.4,16.0,833.0,1042.82,808.36
2016,3,24,12,45,565.5,269.5,5.5,16.0,723.0,885.02,694.15
2016,3,24,13,0,303.0,372.0,5.6,16.0,613.0,710.67,559.47
2016,3,24,13,15,590.5,250.5,5.6,16.0,708.0,873.7,689.78
2016,3,24,13,30,878.0,129.0,5.6,16.0,803.0,1008.18,788.16
2016,3,24,13,45,867.0,129.5,5.7,16.0,779.0,977.87,767.18
2016,3,24,14,0,856.0,130.0,5.8,16.0,755.0,944.47,744.83
2016,3,24,14,15,725.0,168.0,5.85,16.0,682.5,847.43,675.19
2016,3,24,14,30,594.0,206.0,5.9,16.0,610.0,748.37,600.96
2016,3,24,14,45,386.0,245.5,5.95,16.0,503.0,577.47,467.19
2016,3,24,15,0,178.0,285.0,6.0,16.0,396.0,429.58,347.34
2016,3,24,15,15,302.5,243.0,6.1,15.5,415.0,478.18,390.36
2016,3,24,15,30,427.0,201.0,6.2,15.0,434.0,513.44,421.56
2016,3,24,15,45,563.5,156.5,6.35,15.0,435.5,529.47,436.16
2016,3,24,16,0,700.0,112.0,6.5,15.0,437.0,534.85,440.7
2016,3,24,16,15,665.5,105.5,6.55,14.5,386.5,468.86,385.98
2016,3,24,16,30,631.0,99.0,6.6,14.0,336.0,405.28,331.78
2016,3,24,16,45,594.5,88.5,6.7,14.0,286.0,339.72,273.95
2016,3,24,17,0,558.0,78.0,6.8,14.0,236.0,277.64,217.82
2016,3,24,17,15,488.0,68.0,6.8,13.5,185.5,210.61,158.2
2016,3,24,17,30,418.0,58.0,6.8,13.0,135.0,151.96,106.42
2016,3,24,17,45,319.0,44.0,6.85,13.0,91.5,92.59,57.47
2016,3,24,18,0,220.0,30.0,6.9,13.0,48.0,48.1,22.53
2016,3,24,18,15,110.0,15.0,6.85,12.5,24.0,15.53,0.0
2016,3,24,18,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,6.55,11.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,7.2,10.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,7.65,10.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,8.0,9.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,7.55,9.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,7.25,9.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,6.95,9.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,3,25,6,15,84.0,13.0,7.1,10.0,18.5,11.82,0.0
2016,3,25,6,30,168.0,26.0,7.2,10.0,37.0,34.91,11.99
2016,3,25,6,45,297.0,39.0,7.35,10.5,80.0,78.98,47.11
2016,3,25,7,0,426.0,52.0,7.5,11.0,123.0,138.16,93.99
2016,3,25,7,15,501.5,61.0,7.6,11.0,173.5,196.36,145.59
2016,3,25,7,30,577.0,70.0,7.7,11.0,224.0,263.7,206.59
2016,3,25,7,45,638.0,73.5,7.8,11.5,277.5,328.63,265.75
2016,3,25,8,0,699.0,77.0,7.9,12.0,331.0,399.81,329.31
2016,3,25,8,15,732.5,81.5,7.9,12.5,382.0,463.56,385.42
2016,3,25,8,30,766.0,86.0,7.9,13.0,433.0,529.98,442.07
2016,3,25,8,45,793.0,88.5,7.9,13.5,481.5,592.1,493.65
2016,3,25,9,0,820.0,91.0,7.9,14.0,530.0,654.89,544.32
2016,3,25,9,15,838.0,94.0,7.8,14.0,574.0,712.12,589.79
2016,3,25,9,30,856.0,97.0,7.7,14.0,618.0,768.43,631.98
2016,3,25,9,45,866.5,100.5,7.65,14.5,656.0,818.06,667.34
2016,3,25,10,0,877.0,104.0,7.6,15.0,694.0,858.47,695.19
2016,3,25,10,15,887.0,106.0,7.55,15.0,726.0,900.75,725.55
2016,3,25,10,30,897.0,108.0,7.5,15.0,758.0,940.35,753.7
2016,3,25,10,45,901.0,111.0,7.45,15.5,782.0,972.53,774.71
2016,3,25,11,0,905.0,114.0,7.4,16.0,806.0,1001.28,793.1
2016,3,25,11,15,909.0,115.0,7.3,16.0,823.0,1024.31,808.56
2016,3,25,11,30,913.0,116.0,7.2,16.0,840.0,1043.66,821.39
2016,3,25,11,45,916.5,115.5,7.15,16.0,849.0,1057.1,830.31
2016,3,25,12,0,920.0,115.0,7.1,16.0,858.0,1066.66,836.58
2016,3,25,12,15,919.5,115.0,7.1,16.0,858.0,1068.75,837.93
2016,3,25,12,30,919.0,115.0,7.1,16.0,858.0,1066.85,836.61
2016,3,25,12,45,921.5,112.0,7.15,16.5,851.5,1060.71,831.09
2016,3,25,13,0,924.0,109.0,7.2,17.0,845.0,1050.55,822.86
2016,3,25,13,15,919.5,108.0,7.25,17.0,829.0,1031.69,810.1
2016,3,25,13,30,915.0,107.0,7.3,17.0,813.0,1009.11,794.75
2016,3,25,13,45,908.5,105.5,7.4,17.0,789.5,980.49,775.28
2016,3,25,14,0,902.0,104.0,7.5,17.0,766.0,948.51,753.3
2016,3,25,14,15,892.5,102.5,7.65,16.5,735.0,910.69,728.48
2016,3,25,14,30,883.0,101.0,7.8,16.0,704.0,870.08,701.25
2016,3,25,14,45,866.5,100.0,7.95,16.0,665.5,821.77,666.46
2016,3,25,15,0,850.0,99.0,8.1,16.0,627.0,777.57,634.48
2016,3,25,15,15,832.5,96.5,8.2,15.5,584.5,723.01,595.03
2016,3,25,15,30,815.0,94.0,8.3,15.0,542.0,667.41,552.73
2016,3,25,15,45,787.5,91.5,8.4,15.0,493.5,604.82,501.85
2016,3,25,16,0,760.0,89.0,8.5,15.0,445.0,542.86,450.25
2016,3,25,16,15,727.5,84.5,8.55,14.5,394.5,477.93,395.61
2016,3,25,16,30,695.0,80.0,8.6,14.0,344.0,414.18,340.34
2016,3,25,16,45,646.0,74.5,8.65,14.0,292.0,345.21,278.83
2016,3,25,17,0,597.0,69.0,8.7,14.0,240.0,281.03,220.37
2016,3,25,17,15,527.5,61.0,8.75,13.5,189.5,213.91,160.05
2016,3,25,17,30,458.0,53.0,8.8,13.0,139.0,155.01,107.58
2016,3,25,17,45,347.5,41.5,8.85,13.0,94.5,95.39,58.7
2016,3,25,18,0,237.0,30.0,8.9,13.0,50.0,50.1,24.06
2016,3,25,18,15,118.5,15.0,8.85,12.5,25.0,15.54,0.0
2016,3,25,18,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,8.15,11.5,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,3,26,6,15,135.0,11.5,5.35,11.5,21.0,10.46,0.0
2016,3,26,6,30,270.0,23.0,5.4,12.0,42.0,39.92,14.1
2016,3,26,6,45,384.0,33.0,5.5,12.5,85.5,84.75,47.97
2016,3,26,7,0,498.0,43.0,5.6,13.0,129.0,143.88,95.24
2016,3,26,7,15,566.0,49.5,5.55,13.0,179.0,202.08,147.13
2016,3,26,7,30,634.0,56.0,5.5,13.0,229.0,268.58,207.39
2016,3,26,7,45,677.5,61.0,5.5,13.5,280.0,331.48,264.62
2016,3,26,8,0,721.0,66.0,5.5,14.0,331.0,398.55,323.98
2016,3,26,8,15,751.5,69.5,5.5,14.0,381.0,461.25,378.91
2016,3,26,8,30,782.0,73.0,5.5,14.0,431.0,525.77,433.75
2016,3,26,8,45,803.0,76.5,5.55,14.5,478.0,585.93,482.78
2016,3,26,9,0,824.0,80.0,5.6,15.0,525.0,646.15,530.38
2016,3,26,9,15,840.5,82.5,5.65,15.0,567.5,697.2,569.89
2016,3,26,9,30,857.0,85.0,5.7,15.0,610.0,751.13,609.74
2016,3,26,9,45,868.5,87.0,5.8,15.5,647.0,799.15,643.64
2016,3,26,10,0,880.0,89.0,5.9,16.0,684.0,845.08,675.63
2016,3,26,10,15,888.5,90.5,5.95,16.0,715.0,885.51,704.34
2016,3,26,10,30,897.0,92.0,6.0,16.0,746.0,923.15,730.91
2016,3,26,10,45,901.5,94.0,6.05,16.5,769.5,954.62,751.48
2016,3,26,11,0,906.0,96.0,6.1,17.0,793.0,982.7,769.55
2016,3,26,11,15,910.0,96.5,6.1,17.0,809.5,1005.1,784.75
2016,3,26,11,30,914.0,97.0,6.1,17.0,826.0,1023.83,797.42
2016,3,26,11,45,906.0,103.0,6.15,17.0,832.0,1032.82,803.63
2016,3,26,12,0,898.0,109.0,6.2,17.0,838.0,1037.72,807.14
2016,3,26,12,15,898.0,109.5,6.2,17.0,839.0,1040.72,809.14
2016,3,26,12,30,898.0,110.0,6.2,17.0,840.0,1039.83,808.55
2016,3,26,12,45,867.5,125.5,6.25,17.0,825.5,1020.53,795.35
2016,3,26,13,0,837.0,141.0,6.3,17.0,811.0,1009.34,788.12
2016,3,26,13,15,632.0,230.5,6.35,17.0,731.0,897.68,707.73
2016,3,26,13,30,427.0,320.0,6.4,17.0,651.0,775.21,612.31
2016,3,26,13,45,612.5,232.5,6.45,17.0,691.5,851.94,676.09
2016,3,26,14,0,798.0,145.0,6.5,17.0,732.0,906.02,717.94
2016,3,26,14,15,620.0,206.5,6.5,16.5,652.0,793.11,635.03
2016,3,26,14,30,442.0,268.0,6.5,16.0,572.0,676.82,544.41
2016,3,26,14,45,400.5,263.5,6.5,16.0,528.0,606.8,490.92
2016,3,26,15,0,359.0,259.0,6.5,16.0,484.0,551.99,448.08
2016,3,26,15,15,295.0,251.0,6.45,15.5,427.5,479.55,391.11
2016,3,26,15,30,231.0,243.0,6.4,15.0,371.0,401.99,329.24
2016,3,26,15,45,323.0,205.0,6.35,15.0,367.0,416.96,343.01
2016,3,26,16,0,415.0,167.0,6.3,15.0,363.0,420.78,346.54
2016,3,26,16,15,382.0,152.0,6.25,14.5,317.0,362.89,298.71
2016,3,26,16,30,349.0,137.0,6.2,14.0,271.0,300.98,246.75
2016,3,26,16,45,321.5,121.5,6.2,14.0,231.0,252.19,204.2
2016,3,26,17,0,294.0,106.0,6.2,14.0,191.0,206.35,163.52
2016,3,26,17,15,257.5,87.5,6.1,13.5,151.0,158.25,121.15
2016,3,26,17,30,221.0,69.0,6.0,13.0,111.0,114.72,82.93
2016,3,26,17,45,157.0,50.5,5.95,13.0,75.5,71.96,47.61
2016,3,26,18,0,93.0,32.0,5.9,13.0,40.0,37.73,20.15
2016,3,26,18,15,46.5,16.0,5.85,13.0,20.0,14.27,0.0
2016,3,26,18,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,6.2,11.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,6.15,10.5,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,3,27,6,15,118.5,13.5,5.9,10.0,22.5,12.28,0.0
2016,3,27,6,30,237.0,27.0,5.9,10.0,45.0,42.18,17.99
2016,3,27,6,45,348.0,39.5,5.95,10.5,89.5,86.82,51.85
2016,3,27,7,0,459.0,52.0,6.0,11.0,134.0,145.73,99.37
2016,3,27,7,15,532.0,60.5,6.05,11.0,185.5,205.05,152.15
2016,3,27,7,30,605.0,69.0,6.1,11.0,237.0,273.14,213.78
2016,3,27,7,45,652.5,75.0,6.15,11.5,290.0,337.23,272.12
2016,3,27,8,0,700.0,81.0,6.2,12.0,343.0,406.03,333.19
2016,3,27,8,15,733.5,86.0,6.3,12.0,394.5,471.02,390.44
2016,3,27,8,30,767.0,91.0,6.4,12.0,446.0,537.39,447.4
2016,3,27,8,45,790.0,95.0,6.55,12.5,494.5,598.72,498.07
2016,3,27,9,0,813.0,99.0,6.7,13.0,543.0,660.32,547.58
2016,3,27,9,15,831.5,102.5,6.8,13.0,587.0,718.1,593.81
2016,3,27,9,30,850.0,106.0,6.9,13.0,631.0,775.01,636.72
2016,3,27,9,45,862.0,109.0,7.0,13.5,669.5,824.96,672.59
2016,3,27,10,0,874.0,112.0,7.1,14.0,708.0,872.87,706.52
2016,3,27,10,15,884.5,114.0,7.15,14.0,740.5,908.02,731.74
2016,3,27,10,30,895.0,116.0,7.2,14.0,773.0,947.85,760.44
2016,3,27,10,45,900.5,118.5,7.3,14.0,798.0,980.66,784.06
2016,3,27,11,0,906.0,121.0,7.4,14.0,823.0,1010.11,805.27
2016,3,27,11,15,911.0,122.0,7.4,14.0,840.5,1033.98,821.94
2016,3,27,11,30,916.0,123.0,7.4,14.0,858.0,1054.19,836.03
2016,3,27,11,45,915.0,126.0,7.4,14.5,866.0,1066.73,843.04
2016,3,27,12,0,914.0,129.0,7.4,15.0,874.0,1075.3,847.31
2016,3,27,12,15,914.5,129.0,7.45,15.0,875.0,1078.23,849.56
2016,3,27,12,30,915.0,129.0,7.5,15.0,876.0,1077.18,849.12
2016,3,27,12,45,903.5,134.0,7.55,15.0,866.0,1065.36,841.04
2016,3,27,13,0,892.0,139.0,7.6,15.0,856.0,1061.43,838.89
2016,3,27,13,15,719.0,206.5,7.7,14.5,778.0,957.57,765.05
2016,3,27,13,30,546.0,274.0,7.8,14.0,700.0,841.45,677.33
2016,3,27,13,45,588.5,248.0,7.95,14.0,695.0,839.9,678.99
2016,3,27,14,0,631.0,222.0,8.1,14.0,690.0,839.14,680.68
2016,3,27,14,15,542.0,243.5,8.2,14.0,634.0,756.57,616.09
2016,3,27,14,30,453.0,265.0,8.3,14.0,578.0,682.24,557.06
2016,3,27,14,45,430.0,256.5,8.4,14.0,541.0,635.04,520.56
2016,3,27,15,0,407.0,248.0,8.5,14.0,504.0,576.46,474.75
2016,3,27,15,15,383.0,235.0,8.5,13.5,462.5,525.7,435.1
2016,3,27,15,30,359.0,222.0,8.5,13.0,421.0,476.05,395.65
2016,3,27,15,45,345.0,203.5,8.5,13.0,381.5,428.38,356.67
2016,3,27,16,0,331.0,185.0,8.5,13.0,342.0,381.41,317.61
2016,3,27,16,15,285.0,169.0,8.5,12.5,294.0,321.38,267.35
2016,3,27,16,30,239.0,153.0,8.5,12.0,246.0,266.11,220.43
2016,3,27,16,45,209.0,136.5,8.5,12.0,209.0,221.82,181.82
2016,3,27,17,0,179.0,120.0,8.5,12.0,172.0,176.58,142.17
2016,3,27,17,15,153.0,98.0,8.6,11.5,136.0,135.98,106.5
2016,3,27,17,30,127.0,76.0,8.7,11.0,100.0,98.78,73.87
2016,3,27,17,45,88.5,54.5,8.8,11.0,68.5,63.81,44.25
2016,3,27,18,0,50.0,33.0,8.9,11.0,37.0,34.21,19.46
2016,3,27,18,15,25.0,16.5,8.85,11.0,18.5,14.61,0.0
2016,3,27,18,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,8.85,11.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,8.95,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,9.0,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,9.05,10.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,9.0,9.5,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,9.05,9.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,9.1,9.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,9.2,9.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,9.45,9.0,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,9.6,9.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,9.75,9.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,9.9,9.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,9.95,9.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,10.0,9.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,9.9,8.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,9.8,8.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,9.7,8.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,9.6,8.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,9.45,8.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,9.3,8.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,9.2,8.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,9.1,8.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,8.95,8.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,8.8,8.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,8.75,8.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,8.7,8.0,0.0,0.0,0.0
2016,3,28,6,15,161.0,13.5,8.65,8.0,26.5,12.5,0.0
2016,3,28,6,30,322.0,27.0,8.6,8.0,53.0,48.29,21.0
2016,3,28,6,45,440.0,36.0,8.6,8.5,100.5,96.0,56.13
2016,3,28,7,0,558.0,45.0,8.6,9.0,148.0,158.94,107.62
2016,3,28,7,15,625.0,51.5,8.6,9.0,201.0,221.31,164.64
2016,3,28,7,30,692.0,58.0,8.6,9.0,254.0,291.07,229.47
2016,3,28,7,45,736.5,62.5,8.65,9.5,308.0,357.5,291.37
2016,3,28,8,0,781.0,67.0,8.7,10.0,362.0,428.08,355.48
2016,3,28,8,15,811.0,70.5,8.65,10.0,415.0,494.01,414.82
2016,3,28,8,30,841.0,74.0,8.6,10.0,468.0,561.57,473.92
2016,3,28,8,45,863.0,77.0,8.55,10.5,517.0,621.66,524.47
2016,3,28,9,0,885.0,80.0,8.5,11.0,566.0,684.35,575.56
2016,3,28,9,15,901.0,82.0,8.45,11.0,610.5,741.29,620.43
2016,3,28,9,30,917.0,84.0,8.4,11.0,655.0,796.93,662.65
2016,3,28,9,45,928.5,86.0,8.35,11.5,694.0,847.34,699.01
2016,3,28,10,0,940.0,88.0,8.3,12.0,733.0,895.46,733.12
2016,3,28,10,15,948.5,89.5,8.3,12.0,765.0,937.84,764.06
2016,3,28,10,30,957.0,91.0,8.3,12.0,797.0,977.22,792.58
2016,3,28,10,45,962.5,92.0,8.3,12.0,821.5,1010.0,816.07
2016,3,28,11,0,968.0,93.0,8.3,12.0,846.0,1039.2,836.89
2016,3,28,11,15,971.0,93.5,8.3,12.0,862.5,1061.67,852.74
2016,3,28,11,30,974.0,94.0,8.3,12.0,879.0,1080.17,865.77
2016,3,28,11,45,974.5,95.0,8.3,12.5,887.5,1092.66,872.84
2016,3,28,12,0,975.0,96.0,8.3,13.0,896.0,1100.97,876.97
2016,3,28,12,15,974.5,96.0,8.3,13.0,896.0,1102.95,878.29
2016,3,28,12,30,974.0,96.0,8.3,13.0,896.0,1100.71,876.7
2016,3,28,12,45,956.5,104.0,8.3,13.0,883.5,1085.99,866.13
2016,3,28,13,0,939.0,112.0,8.3,13.0,871.0,1067.33,852.82
2016,3,28,13,15,934.5,111.5,8.25,13.0,854.5,1048.58,839.36
2016,3,28,13,30,930.0,111.0,8.2,13.0,838.0,1026.05,823.2
2016,3,28,13,45,921.5,110.5,8.2,13.0,813.0,996.11,801.81
2016,3,28,14,0,913.0,110.0,8.2,13.0,788.0,962.86,777.96
2016,3,28,14,15,903.0,108.5,8.15,13.0,756.5,924.1,749.73
2016,3,28,14,30,893.0,107.0,8.1,13.0,725.0,882.55,719.3
2016,3,28,14,45,878.5,105.0,8.05,13.0,687.0,840.81,688.59
2016,3,28,15,0,864.0,103.0,8.0,13.0,649.0,789.9,650.56
2016,3,28,15,15,847.0,100.5,7.95,13.0,605.5,734.96,609.07
2016,3,28,15,30,830.0,98.0,7.9,13.0,562.0,678.91,564.67
2016,3,28,15,45,415.0,55.5,7.9,13.0,287.5,328.94,277.36
2016,3,28,16,0,0.0,13.0,7.9,13.0,13.0,11.45,4.14
2016,3,28,16,15,0.0,49.5,7.9,12.5,49.5,43.7,31.89
2016,3,28,16,30,0.0,86.0,7.9,12.0,86.0,76.4,60.13
2016,3,28,16,45,0.0,73.0,7.95,12.0,73.0,64.66,50.17
2016,3,28,17,0,0.0,60.0,8.0,12.0,60.0,53.01,40.18
2016,3,28,17,15,0.0,48.0,7.95,11.5,48.0,42.36,30.98
2016,3,28,17,30,0.0,36.0,7.9,11.0,36.0,31.73,21.66
2016,3,28,17,45,0.0,25.0,7.9,10.5,25.0,22.01,13.01
2016,3,28,18,0,0.0,14.0,7.9,10.0,14.0,12.3,4.17
2016,3,28,18,15,0.0,7.0,7.85,10.0,7.0,6.14,0.0
2016,3,28,18,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,7.75,10.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,7.55,10.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,7.1,9.5,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,7.0,9.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,6.85,8.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,5.6,7.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,5.5,7.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,5.45,7.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,5.4,7.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,5.25,7.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,5.1,7.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,4.75,7.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,4.5,7.5,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,3,29,6,15,169.5,13.5,4.35,8.5,28.0,11.44,0.0
2016,3,29,6,30,339.0,27.0,4.3,9.0,56.0,49.84,22.2
2016,3,29,6,45,456.5,35.5,4.25,9.5,104.5,98.28,57.22
2016,3,29,7,0,574.0,44.0,4.2,10.0,153.0,162.38,109.35
2016,3,29,7,15,638.5,50.5,4.1,10.0,206.0,224.7,165.74
2016,3,29,7,30,703.0,57.0,4.0,10.0,259.0,294.53,229.46
2016,3,29,7,45,749.0,60.5,3.95,10.5,314.0,361.15,289.9
2016,3,29,8,0,795.0,64.0,3.9,11.0,369.0,432.05,352.21
2016,3,29,8,15,823.5,67.5,3.8,11.0,421.0,497.96,409.22
2016,3,29,8,30,852.0,71.0,3.7,11.0,473.0,562.76,463.47
2016,3,29,8,45,873.5,73.5,3.6,11.5,522.5,625.14,513.03
2016,3,29,9,0,895.0,76.0,3.5,12.0,572.0,687.43,560.67
2016,3,29,9,15,910.0,78.0,3.3,12.0,616.0,744.05,601.43
2016,3,29,9,30,925.0,80.0,3.1,12.0,660.0,799.25,639.35
2016,3,29,9,45,935.0,82.0,2.95,12.5,698.5,848.71,671.26
2016,3,29,10,0,945.0,84.0,2.8,13.0,737.0,895.73,700.67
2016,3,29,10,15,952.5,85.5,2.65,13.0,768.5,937.32,726.9
2016,3,29,10,30,960.0,87.0,2.5,13.0,800.0,975.82,750.53
2016,3,29,10,45,964.0,88.5,2.45,13.5,824.0,1007.75,768.95
2016,3,29,11,0,968.0,90.0,2.4,14.0,848.0,1036.01,784.78
2016,3,29,11,15,971.5,91.0,2.4,14.0,864.5,1059.43,799.37
2016,3,29,11,30,975.0,92.0,2.4,14.0,881.0,1078.9,811.45
2016,3,29,11,45,974.5,93.0,2.4,14.0,888.5,1090.31,818.34
2016,3,29,12,0,974.0,94.0,2.4,14.0,896.0,1097.52,822.71
2016,3,29,12,15,973.5,94.0,2.5,14.0,896.0,1099.41,825.04
2016,3,29,12,30,973.0,94.0,2.6,14.0,896.0,1097.09,824.77
2016,3,29,12,45,967.5,95.5,2.75,14.0,887.0,1087.21,820.2
2016,3,29,13,0,962.0,97.0,2.9,14.0,878.0,1073.25,812.98
2016,3,29,13,15,957.5,96.5,3.0,14.0,861.5,1054.11,801.79
2016,3,29,13,30,953.0,96.0,3.1,14.0,845.0,1031.1,788.01
2016,3,29,13,45,943.5,96.5,3.25,14.0,820.0,1000.76,769.57
2016,3,29,14,0,934.0,97.0,3.4,14.0,795.0,967.08,748.65
2016,3,29,14,15,925.0,95.5,3.45,14.0,763.5,928.53,723.37
2016,3,29,14,30,916.0,94.0,3.5,14.0,732.0,887.06,695.8
2016,3,29,14,45,900.0,93.5,3.6,14.0,693.0,838.32,662.97
2016,3,29,15,0,884.0,93.0,3.7,14.0,654.0,787.7,628.27
2016,3,29,15,15,867.5,90.5,3.7,13.5,610.5,732.98,590.61
2016,3,29,15,30,851.0,88.0,3.7,13.0,567.0,681.19,553.29
2016,3,29,15,45,824.0,86.5,3.75,13.0,518.0,618.26,504.23
2016,3,29,16,0,797.0,85.0,3.8,13.0,469.0,555.82,454.14
2016,3,29,16,15,766.0,81.0,3.75,12.5,417.5,489.59,400.04
2016,3,29,16,30,735.0,77.0,3.7,12.0,366.0,425.14,345.51
2016,3,29,16,45,686.0,72.5,3.7,12.0,312.0,355.2,284.42
2016,3,29,17,0,637.0,68.0,3.7,12.0,258.0,289.86,225.8
2016,3,29,17,15,570.5,61.0,3.65,11.5,206.0,222.38,165.6
2016,3,29,17,30,504.0,54.0,3.6,11.0,154.0,162.68,112.55
2016,3,29,17,45,391.0,43.5,3.55,11.0,107.0,101.16,62.34
2016,3,29,18,0,278.0,33.0,3.5,11.0,60.0,54.24,27.83
2016,3,29,18,15,139.0,16.5,3.45,10.5,30.0,15.56,0.0
2016,3,29,18,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.8,8.5,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,30,6,15,104.0,17.0,2.45,9.5,27.0,14.04,0.0
2016,3,30,6,30,208.0,34.0,2.4,10.0,54.0,46.49,24.32
2016,3,30,6,45,316.5,47.5,2.4,10.5,98.5,89.8,56.18
2016,3,30,7,0,425.0,61.0,2.4,11.0,143.0,149.25,104.0
2016,3,30,7,15,374.5,84.0,2.3,11.0,172.5,185.58,140.58
2016,3,30,7,30,324.0,107.0,2.2,11.0,202.0,217.42,172.31
2016,3,30,7,45,368.0,118.0,2.15,11.5,245.5,267.91,216.1
2016,3,30,8,0,412.0,129.0,2.1,12.0,289.0,323.19,262.95
2016,3,30,8,15,299.0,167.0,2.1,12.0,291.5,322.64,264.07
2016,3,30,8,30,186.0,205.0,2.1,12.0,294.0,307.99,252.08
2016,3,30,8,45,187.5,227.5,2.1,12.5,325.0,342.65,279.42
2016,3,30,9,0,189.0,250.0,2.1,13.0,356.0,377.2,305.79
2016,3,30,9,15,149.0,270.0,2.15,13.0,357.5,379.22,306.05
2016,3,30,9,30,109.0,290.0,2.2,13.0,359.0,365.88,294.25
2016,3,30,9,45,86.0,299.0,2.3,13.0,355.5,361.35,289.81
2016,3,30,10,0,63.0,308.0,2.4,13.0,352.0,354.77,283.62
2016,3,30,10,15,92.5,334.0,2.45,13.0,401.5,410.42,327.31
2016,3,30,10,30,122.0,360.0,2.5,13.0,451.0,482.59,382.53
2016,3,30,10,45,222.5,361.0,2.6,13.5,534.0,581.97,458.99
2016,3,30,11,0,323.0,362.0,2.7,14.0,617.0,701.45,547.51
2016,3,30,11,15,262.5,382.5,2.75,14.0,592.5,671.56,522.85
2016,3,30,11,30,202.0,403.0,2.8,14.0,568.0,621.67,484.71
2016,3,30,11,45,260.5,396.0,2.85,14.0,610.5,692.61,538.38
2016,3,30,12,0,319.0,389.0,2.9,14.0,653.0,746.48,578.52
2016,3,30,12,15,277.5,398.5,2.95,14.0,628.5,715.51,554.75
2016,3,30,12,30,236.0,408.0,3.0,14.0,604.0,665.87,518.16
2016,3,30,12,45,274.5,395.5,3.05,14.0,621.0,706.42,549.33
2016,3,30,13,0,313.0,383.0,3.1,14.0,638.0,727.72,566.15
2016,3,30,13,15,316.0,373.0,3.15,14.0,626.5,714.37,557.1
2016,3,30,13,30,319.0,363.0,3.2,14.0,615.0,699.41,547.14
2016,3,30,13,45,278.5,361.0,3.3,14.0,576.5,650.55,511.15
2016,3,30,14,0,238.0,359.0,3.4,14.0,538.0,587.69,464.64
2016,3,30,14,15,261.5,339.0,3.5,14.0,528.5,592.92,470.35
2016,3,30,14,30,285.0,319.0,3.6,14.0,519.0,580.93,462.92
2016,3,30,14,45,565.0,212.5,3.7,14.0,582.0,696.39,557.77
2016,3,30,15,0,845.0,106.0,3.8,14.0,645.0,776.54,621.34
2016,3,30,15,15,828.0,103.0,3.9,13.5,602.0,721.87,582.98
2016,3,30,15,30,811.0,100.0,4.0,13.0,559.0,666.15,542.12
2016,3,30,15,45,788.5,96.5,4.1,13.0,511.5,605.74,495.0
2016,3,30,16,0,766.0,93.0,4.2,13.0,464.0,545.51,446.67
2016,3,30,16,15,735.0,88.5,4.25,12.5,413.0,480.94,393.93
2016,3,30,16,30,704.0,84.0,4.3,12.0,362.0,417.5,340.24
2016,3,30,16,45,660.5,78.0,4.4,12.0,310.0,349.82,280.94
2016,3,30,17,0,617.0,72.0,4.5,12.0,258.0,286.29,223.72
2016,3,30,17,15,552.0,64.5,4.45,11.5,206.5,219.98,164.41
2016,3,30,17,30,487.0,57.0,4.4,11.0,155.0,161.3,112.21
2016,3,30,17,45,385.0,45.5,4.4,11.0,109.0,101.58,63.08
2016,3,30,18,0,283.0,34.0,4.4,11.0,63.0,55.06,28.63
2016,3,30,18,15,141.5,17.0,4.35,10.5,31.5,15.78,0.0
2016,3,30,18,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.85,9.5,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,3,31,6,15,142.0,16.5,2.85,10.0,30.5,14.39,0.0
2016,3,31,6,30,284.0,33.0,2.9,10.0,61.0,52.43,26.82
2016,3,31,6,45,393.0,43.5,3.0,10.5,107.5,98.48,60.24
2016,3,31,7,0,502.0,54.0,3.1,11.0,154.0,158.63,109.01
2016,3,31,7,15,251.0,63.5,3.05,11.0,113.5,133.18,100.7
2016,3,31,7,30,0.0,73.0,3.0,11.0,73.0,64.76,50.45
2016,3,31,7,45,0.0,88.5,2.95,11.5,88.5,78.78,62.37
2016,3,31,8,0,0.0,104.0,2.9,12.0,104.0,92.88,74.09
2016,3,31,8,15,1.0,130.0,2.85,12.0,130.5,117.36,94.54
2016,3,31,8,30,2.0,156.0,2.8,12.0,157.0,142.21,115.01
2016,3,31,8,45,47.0,202.5,2.8,12.5,229.0,221.67,180.74
2016,3,31,9,0,92.0,249.0,2.8,13.0,301.0,301.51,245.16
2016,3,31,9,15,112.0,272.0,2.8,13.0,340.0,344.0,278.71
2016,3,31,9,30,132.0,295.0,2.8,13.0,379.0,399.52,322.06
2016,3,31,9,45,106.0,307.0,2.85,13.5,377.0,385.42,309.16
2016,3,31,10,0,80.0,319.0,2.9,14.0,375.0,380.24,303.36
2016,3,31,10,15,134.5,341.5,2.95,14.0,441.0,468.64,372.59
2016,3,31,10,30,189.0,364.0,3.0,14.0,507.0,547.24,432.72
2016,3,31,10,45,558.0,235.0,3.05,14.5,673.0,793.11,622.67
2016,3,31,11,0,927.0,106.0,3.1,15.0,839.0,1014.36,775.96
2016,3,31,11,15,931.0,106.5,3.15,15.0,855.5,1036.75,788.79
2016,3,31,11,30,935.0,107.0,3.2,15.0,872.0,1055.37,801.08
2016,3,31,11,45,937.5,107.0,3.3,15.0,880.5,1068.08,809.97
2016,3,31,12,0,940.0,107.0,3.4,15.0,889.0,1076.8,816.38
2016,3,31,12,15,940.0,107.0,3.55,15.0,889.0,1078.95,818.96
2016,3,31,12,30,940.0,107.0,3.7,15.0,889.0,1077.04,818.96
2016,3,31,12,45,943.5,103.5,3.9,15.0,882.5,1070.78,816.52
2016,3,31,13,0,947.0,100.0,4.1,15.0,876.0,1060.4,811.33
2016,3,31,13,15,943.5,99.5,4.25,15.0,860.0,1042.32,800.55
2016,3,31,13,30,940.0,99.0,4.4,15.0,844.0,1020.41,787.52
2016,3,31,13,45,719.0,187.5,4.55,15.0,748.0,901.48,705.88
2016,3,31,14,0,498.0,276.0,4.7,15.0,652.0,765.36,605.01
2016,3,31,14,15,490.0,267.0,4.75,14.5,624.5,731.42,582.56
2016,3,31,14,30,482.0,258.0,4.8,14.0,597.0,696.04,558.06
2016,3,31,14,45,395.5,268.5,4.9,14.0,537.0,603.68,487.23
2016,3,31,15,0,309.0,279.0,5.0,14.0,477.0,530.23,429.53
2016,3,31,15,15,306.5,260.5,5.0,14.0,446.0,493.56,401.62
2016,3,31,15,30,304.0,242.0,5.0,14.0,415.0,456.31,372.66
2016,3,31,15,45,173.5,218.5,5.05,14.0,315.5,325.06,266.12
2016,3,31,16,0,43.0,195.0,5.1,14.0,216.0,209.45,170.34
2016,3,31,16,15,39.5,175.0,5.1,13.5,193.0,185.32,151.06
2016,3,31,16,30,36.0,155.0,5.1,13.0,170.0,161.68,131.75
2016,3,31,16,45,353.5,110.0,5.1,13.0,219.5,256.04,207.28
2016,3,31,17,0,671.0,65.0,5.1,13.0,269.0,296.23,230.42
2016,3,31,17,15,609.5,58.5,5.0,12.5,217.0,228.69,169.4
2016,3,31,17,30,548.0,52.0,4.9,12.0,165.0,168.25,115.26
2016,3,31,17,45,444.0,42.5,4.8,11.5,117.0,106.41,64.5
2016,3,31,18,0,340.0,33.0,4.7,11.0,69.0,57.93,29.18
2016,3,31,18,15,170.0,16.5,4.55,11.0,34.5,15.36,0.0
2016,3,31,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,4.05,10.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.8,9.5,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,1,6,15,168.0,16.0,3.85,10.0,33.5,14.32,0.0
2016,4,1,6,30,336.0,32.0,3.9,10.0,67.0,55.61,27.81
2016,4,1,6,45,435.5,42.0,4.0,10.5,114.5,103.41,62.65
2016,4,1,7,0,535.0,52.0,4.1,11.0,162.0,164.0,112.5
2016,4,1,7,15,353.5,86.5,4.05,11.0,167.5,183.05,139.76
2016,4,1,7,30,172.0,121.0,4.0,11.0,173.0,172.59,138.65
2016,4,1,7,45,186.5,141.5,3.95,11.5,207.5,209.7,170.94
2016,4,1,8,0,201.0,162.0,3.9,12.0,242.0,248.48,203.92
2016,4,1,8,15,159.0,186.5,3.85,12.0,255.0,263.98,217.23
2016,4,1,8,30,117.0,211.0,3.8,12.0,268.0,274.62,225.63
2016,4,1,8,45,153.0,233.0,3.75,12.5,315.5,326.4,267.5
2016,4,1,9,0,189.0,255.0,3.7,13.0,363.0,381.76,311.41
2016,4,1,9,15,322.0,247.0,3.6,13.0,447.5,489.67,398.33
2016,4,1,9,30,455.0,239.0,3.5,13.0,532.0,610.9,492.92
2016,4,1,9,45,677.0,169.5,3.4,13.5,632.0,745.64,596.35
2016,4,1,10,0,899.0,100.0,3.3,14.0,732.0,875.64,687.55
2016,4,1,10,15,907.5,101.5,3.15,14.0,763.5,916.27,713.06
2016,4,1,10,30,916.0,103.0,3.0,14.0,795.0,954.03,736.86
2016,4,1,10,45,923.0,103.5,2.95,14.0,819.0,986.22,757.35
2016,4,1,11,0,930.0,104.0,2.9,14.0,843.0,1015.04,775.48
2016,4,1,11,15,934.0,105.0,2.85,14.0,859.5,1037.94,789.55
2016,4,1,11,30,938.0,106.0,2.8,14.0,876.0,1057.06,801.15
2016,4,1,11,45,941.0,105.5,2.8,14.5,884.5,1069.67,807.5
2016,4,1,12,0,944.0,105.0,2.8,15.0,893.0,1078.3,811.37
2016,4,1,12,15,944.0,105.0,2.85,15.0,893.5,1080.38,813.11
2016,4,1,12,30,944.0,105.0,2.9,15.0,894.0,1078.38,812.36
2016,4,1,12,45,942.5,104.5,3.0,15.0,886.0,1070.26,808.2
2016,4,1,13,0,941.0,104.0,3.1,15.0,878.0,1058.12,801.48
2016,4,1,13,15,937.5,103.5,3.2,14.5,862.0,1040.06,792.33
2016,4,1,13,30,934.0,103.0,3.3,14.0,846.0,1018.2,780.6
2016,4,1,13,45,927.5,102.0,3.45,14.0,822.5,989.28,762.88
2016,4,1,14,0,921.0,101.0,3.6,14.0,799.0,956.97,742.64
2016,4,1,14,15,913.0,99.5,3.7,14.0,768.0,919.56,718.27
2016,4,1,14,30,905.0,98.0,3.8,14.0,737.0,879.23,691.57
2016,4,1,14,45,893.0,96.5,3.95,14.0,699.5,832.95,660.47
2016,4,1,15,0,881.0,95.0,4.1,14.0,662.0,784.52,627.29
2016,4,1,15,15,865.5,92.5,4.1,13.5,618.5,730.61,589.98
2016,4,1,15,30,850.0,90.0,4.1,13.0,575.0,679.44,552.7
2016,4,1,15,45,827.5,87.0,4.2,13.0,527.0,617.73,504.63
2016,4,1,16,0,805.0,84.0,4.3,13.0,479.0,556.11,455.17
2016,4,1,16,15,776.5,80.5,4.25,12.5,428.0,491.34,401.9
2016,4,1,16,30,748.0,77.0,4.2,12.0,377.0,428.04,348.0
2016,4,1,16,45,705.0,72.0,4.2,12.0,324.0,359.15,287.46
2016,4,1,17,0,662.0,67.0,4.2,12.0,271.0,294.32,228.92
2016,4,1,17,15,600.5,60.5,4.1,11.5,218.5,227.38,168.8
2016,4,1,17,30,539.0,54.0,4.0,11.0,166.0,167.56,115.3
2016,4,1,17,45,439.0,44.0,3.9,11.0,118.0,106.47,64.93
2016,4,1,18,0,339.0,34.0,3.8,11.0,70.0,58.24,29.74
2016,4,1,18,15,169.5,17.0,3.75,10.5,35.0,15.52,0.35
2016,4,1,18,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.25,9.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.45,9.5,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,4,2,6,15,161.0,17.5,2.3,10.0,35.0,15.83,1.44
2016,4,2,6,30,322.0,35.0,2.2,10.0,70.0,57.8,30.29
2016,4,2,6,45,413.0,46.5,2.15,10.5,116.5,105.08,65.13
2016,4,2,7,0,504.0,58.0,2.1,11.0,163.0,164.1,113.73
2016,4,2,7,15,259.0,84.5,1.95,11.0,139.0,152.29,116.56
2016,4,2,7,30,14.0,111.0,1.8,11.0,115.0,104.18,83.79
2016,4,2,7,45,19.0,130.5,1.7,11.5,137.5,125.0,101.31
2016,4,2,8,0,24.0,150.0,1.6,12.0,160.0,146.51,118.98
2016,4,2,8,15,28.5,170.5,1.55,12.0,184.0,174.71,142.15
2016,4,2,8,30,33.0,191.0,1.5,12.0,208.0,199.19,161.91
2016,4,2,8,45,46.0,217.0,1.5,12.5,242.5,235.1,190.51
2016,4,2,9,0,59.0,243.0,1.5,13.0,277.0,272.54,219.81
2016,4,2,9,15,44.5,248.5,1.5,13.0,275.5,270.59,217.31
2016,4,2,9,30,30.0,254.0,1.5,13.0,274.0,267.21,213.78
2016,4,2,9,45,124.5,294.0,1.55,13.5,382.0,398.06,317.56
2016,4,2,10,0,219.0,334.0,1.6,14.0,490.0,525.44,414.02
2016,4,2,10,15,220.5,349.5,1.65,14.0,512.5,551.69,432.05
2016,4,2,10,30,222.0,365.0,1.7,14.0,535.0,577.25,450.26
2016,4,2,10,45,552.5,248.0,1.8,14.0,686.0,801.16,620.01
2016,4,2,11,0,883.0,131.0,1.9,14.0,837.0,998.45,755.28
2016,4,2,11,15,702.5,219.0,1.95,14.0,787.5,949.83,720.3
2016,4,2,11,30,522.0,307.0,2.0,14.0,738.0,868.3,661.26
2016,4,2,11,45,392.5,357.5,2.1,14.5,683.5,781.96,598.23
2016,4,2,12,0,263.0,408.0,2.2,15.0,629.0,707.91,542.04
2016,4,2,12,15,144.0,365.5,2.25,15.0,487.0,525.36,408.09
2016,4,2,12,30,25.0,323.0,2.3,15.0,345.0,326.04,255.01
2016,4,2,12,45,42.0,349.5,2.4,15.0,385.0,387.3,303.55
2016,4,2,13,0,59.0,376.0,2.5,15.0,425.0,431.73,337.78
2016,4,2,13,15,70.5,376.5,2.5,15.0,434.0,442.47,346.3
2016,4,2,13,30,82.0,377.0,2.5,15.0,443.0,452.5,354.48
2016,4,2,13,45,84.5,367.0,2.55,15.0,433.5,442.07,347.14
2016,4,2,14,0,87.0,357.0,2.6,15.0,424.0,431.22,339.58
2016,4,2,14,15,72.5,334.5,2.6,15.0,388.5,391.82,309.58
2016,4,2,14,30,58.0,312.0,2.6,15.0,353.0,353.3,280.1
2016,4,2,14,45,96.5,306.5,2.65,15.0,370.5,376.23,299.77
2016,4,2,15,0,135.0,301.0,2.7,15.0,388.0,406.93,324.94
2016,4,2,15,15,348.5,235.5,2.75,14.5,440.5,496.25,399.89
2016,4,2,15,30,562.0,170.0,2.8,14.0,493.0,564.67,456.32
2016,4,2,15,45,335.5,191.5,2.85,14.0,380.0,405.42,329.44
2016,4,2,16,0,109.0,213.0,2.9,14.0,267.0,271.57,220.36
2016,4,2,16,15,54.5,173.0,2.95,13.5,200.0,190.32,154.57
2016,4,2,16,30,0.0,133.0,3.0,13.0,133.0,119.63,96.17
2016,4,2,16,45,0.0,114.0,3.05,13.0,114.0,102.13,81.74
2016,4,2,17,0,0.0,95.0,3.1,13.0,95.0,84.75,67.11
2016,4,2,17,15,228.5,80.5,3.1,12.5,128.5,139.92,106.76
2016,4,2,17,30,457.0,66.0,3.1,12.0,162.0,161.47,113.06
2016,4,2,17,45,355.5,53.5,3.1,12.0,115.0,101.38,64.14
2016,4,2,18,0,254.0,41.0,3.1,12.0,68.0,56.47,31.45
2016,4,2,18,15,127.0,20.5,3.15,11.5,34.0,17.51,2.71
2016,4,2,18,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,3.05,10.5,0.0,0.0,0.0
