Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,20,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,2.95,9.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,2.85,8.5,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,4,3,6,15,162.0,19.0,2.5,9.0,37.0,17.43,3.11
2016,4,3,6,30,324.0,38.0,2.5,9.0,74.0,61.15,33.23
2016,4,3,6,45,422.5,48.5,2.5,9.5,122.5,108.82,68.25
2016,4,3,7,0,521.0,59.0,2.5,10.0,171.0,169.16,117.98
2016,4,3,7,15,583.5,67.0,2.45,10.5,224.0,229.7,171.73
2016,4,3,7,30,646.0,75.0,2.4,11.0,277.0,297.54,231.95
2016,4,3,7,45,328.0,109.0,2.35,11.5,212.5,244.24,197.19
2016,4,3,8,0,10.0,143.0,2.3,12.0,148.0,133.45,107.93
2016,4,3,8,15,41.0,176.0,2.3,12.0,196.5,186.3,152.09
2016,4,3,8,30,72.0,209.0,2.3,12.0,245.0,239.05,195.36
2016,4,3,8,45,62.5,225.5,2.3,12.5,258.5,253.62,206.2
2016,4,3,9,0,53.0,242.0,2.3,13.0,272.0,267.16,216.04
2016,4,3,9,15,36.0,239.0,2.3,13.0,260.5,254.5,205.03
2016,4,3,9,30,19.0,236.0,2.3,13.0,249.0,230.76,185.13
2016,4,3,9,45,25.5,260.5,2.35,13.5,278.0,260.37,208.32
2016,4,3,10,0,32.0,285.0,2.4,14.0,307.0,303.06,241.33
2016,4,3,10,15,38.5,306.5,2.45,14.0,334.5,332.33,263.88
2016,4,3,10,30,45.0,328.0,2.5,14.0,362.0,362.07,286.68
2016,4,3,10,45,35.0,318.0,2.6,14.5,345.0,343.7,271.32
2016,4,3,11,0,25.0,308.0,2.7,15.0,328.0,309.81,244.15
2016,4,3,11,15,167.0,349.5,2.8,15.0,488.0,524.14,412.61
2016,4,3,11,30,309.0,391.0,2.9,15.0,648.0,729.12,564.77
2016,4,3,11,45,611.5,262.5,3.0,15.0,776.5,921.66,708.56
2016,4,3,12,0,914.0,134.0,3.1,15.0,905.0,1077.84,815.28
2016,4,3,12,15,914.0,134.0,3.25,15.0,904.5,1079.7,816.31
2016,4,3,12,30,914.0,134.0,3.4,15.0,904.0,1077.61,816.32
2016,4,3,12,45,910.5,134.5,3.55,15.0,895.5,1068.57,811.76
2016,4,3,13,0,907.0,135.0,3.7,15.0,887.0,1055.68,804.69
2016,4,3,13,15,902.0,134.0,3.8,15.0,870.0,1036.0,792.65
2016,4,3,13,30,897.0,133.0,3.9,15.0,853.0,1012.7,778.17
2016,4,3,13,45,888.5,132.5,4.05,15.0,828.5,993.0,766.51
2016,4,3,14,0,880.0,132.0,4.2,15.0,804.0,959.69,745.21
2016,4,3,14,15,765.5,165.5,4.25,15.0,733.5,870.88,683.54
2016,4,3,14,30,651.0,199.0,4.3,15.0,663.0,780.46,618.85
2016,4,3,14,45,655.0,184.0,4.4,15.0,630.0,741.18,591.8
2016,4,3,15,0,659.0,169.0,4.5,15.0,597.0,699.24,561.81
2016,4,3,15,15,723.0,144.5,4.5,14.5,586.0,688.03,555.82
2016,4,3,15,30,787.0,120.0,4.5,14.0,575.0,668.34,542.5
2016,4,3,15,45,711.0,119.0,4.55,14.0,504.0,578.19,471.73
2016,4,3,16,0,635.0,118.0,4.6,14.0,433.0,493.92,404.1
2016,4,3,16,15,440.5,140.0,4.6,13.5,348.0,374.36,306.69
2016,4,3,16,30,246.0,162.0,4.6,13.0,263.0,273.61,223.59
2016,4,3,16,45,215.0,146.0,4.65,13.0,225.5,229.23,185.86
2016,4,3,17,0,184.0,130.0,4.7,13.0,188.0,184.4,147.3
2016,4,3,17,15,161.0,107.5,4.65,12.5,151.5,144.13,112.43
2016,4,3,17,30,138.0,85.0,4.6,12.0,115.0,106.91,80.13
2016,4,3,17,45,103.5,63.0,4.6,12.0,82.0,71.75,50.55
2016,4,3,18,0,69.0,41.0,4.6,12.0,49.0,41.51,26.02
2016,4,3,18,15,34.5,20.5,4.55,11.5,24.5,17.82,4.17
2016,4,3,18,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,7.25,10.5,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,4,4,6,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,4,4,6,15,162.0,20.5,6.9,10.0,39.5,18.63,4.98
2016,4,4,6,30,324.0,41.0,6.9,10.0,79.0,64.33,35.81
2016,4,4,6,45,428.0,51.0,6.9,10.5,128.5,112.46,71.07
2016,4,4,7,0,532.0,61.0,6.9,11.0,178.0,173.96,121.89
2016,4,4,7,15,595.0,68.5,6.95,11.5,231.5,234.93,176.65
2016,4,4,7,30,658.0,76.0,7.0,12.0,285.0,303.2,238.34
2016,4,4,7,45,699.5,81.5,7.05,12.5,339.0,367.87,296.92
2016,4,4,8,0,741.0,87.0,7.1,13.0,393.0,436.34,357.34
2016,4,4,8,15,770.5,91.5,7.1,13.0,445.0,500.67,413.55
2016,4,4,8,30,800.0,96.0,7.1,13.0,497.0,566.76,469.71
2016,4,4,8,45,819.0,100.5,7.15,13.5,545.0,627.53,519.28
2016,4,4,9,0,838.0,105.0,7.2,14.0,593.0,688.04,567.26
2016,4,4,9,15,854.0,108.0,7.1,14.0,636.5,744.22,611.13
2016,4,4,9,30,870.0,111.0,7.0,14.0,680.0,799.18,651.57
2016,4,4,9,45,881.5,113.0,6.9,14.0,717.5,847.9,686.72
2016,4,4,10,0,893.0,115.0,6.8,14.0,755.0,887.14,714.38
2016,4,4,10,15,902.0,117.0,6.75,14.0,786.5,928.32,743.5
2016,4,4,10,30,911.0,119.0,6.7,14.0,818.0,966.65,770.32
2016,4,4,10,45,916.0,120.5,6.65,14.5,841.5,997.65,790.12
2016,4,4,11,0,921.0,122.0,6.6,15.0,865.0,1025.2,807.32
2016,4,4,11,15,924.5,123.0,6.5,15.0,881.0,1047.18,821.72
2016,4,4,11,30,928.0,124.0,6.4,15.0,897.0,1065.39,833.47
2016,4,4,11,45,926.5,126.0,6.35,15.5,904.0,1075.77,838.43
2016,4,4,12,0,925.0,128.0,6.3,16.0,911.0,1082.15,840.7
2016,4,4,12,15,924.5,128.0,6.2,16.0,910.5,1083.45,840.81
2016,4,4,12,30,924.0,128.0,6.1,16.0,910.0,1080.76,838.27
2016,4,4,12,45,921.5,127.5,6.1,16.0,901.5,1071.56,832.02
2016,4,4,13,0,919.0,127.0,6.1,16.0,893.0,1058.45,823.19
2016,4,4,13,15,749.0,201.0,6.4,16.0,817.5,974.35,765.44
2016,4,4,13,30,579.0,275.0,6.7,16.0,742.0,867.13,686.74
2016,4,4,13,45,733.5,200.5,7.0,16.0,774.5,924.77,734.49
2016,4,4,14,0,888.0,126.0,7.3,16.0,807.0,950.49,755.49
2016,4,4,14,15,878.0,124.5,7.6,15.5,775.5,920.46,736.86
2016,4,4,14,30,868.0,123.0,7.9,15.0,744.0,878.78,709.34
2016,4,4,14,45,855.5,120.0,8.25,15.0,706.0,831.03,675.5
2016,4,4,15,0,843.0,117.0,8.6,15.0,668.0,781.27,639.57
2016,4,4,15,15,826.0,114.0,8.65,14.5,624.0,726.55,599.38
2016,4,4,15,30,809.0,111.0,8.7,14.0,580.0,670.81,555.88
2016,4,4,15,45,788.5,106.0,8.75,14.0,532.5,610.15,506.35
2016,4,4,16,0,768.0,101.0,8.8,14.0,485.0,550.29,456.23
2016,4,4,16,15,736.5,96.0,8.6,14.0,433.0,484.13,399.5
2016,4,4,16,30,705.0,91.0,8.4,14.0,381.0,419.93,343.1
2016,4,4,16,45,661.0,85.0,8.25,14.0,327.5,352.16,282.73
2016,4,4,17,0,617.0,79.0,8.1,14.0,274.0,288.61,224.98
2016,4,4,17,15,552.0,71.0,7.95,13.5,221.5,222.14,165.51
2016,4,4,17,30,487.0,63.0,7.8,13.0,169.0,163.31,113.43
2016,4,4,17,45,389.0,51.5,7.7,12.5,121.5,104.71,65.64
2016,4,4,18,0,291.0,40.0,7.6,12.0,74.0,57.35,31.26
2016,4,4,18,15,145.5,20.0,7.55,12.0,37.0,16.84,4.59
2016,4,4,18,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,7.35,11.5,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,7.35,10.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,5.55,9.5,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,4,5,5,45,29.5,5.5,4.35,9.5,6.0,0.0,0.0
2016,4,5,6,0,59.0,11.0,4.1,10.0,12.0,10.01,0.0
2016,4,5,6,15,212.0,25.0,3.9,10.5,48.0,24.11,9.16
2016,4,5,6,30,365.0,39.0,3.7,11.0,84.0,66.09,35.66
2016,4,5,6,45,463.5,48.0,3.5,11.5,133.5,115.26,71.59
2016,4,5,7,0,562.0,57.0,3.3,12.0,183.0,177.0,122.49
2016,4,5,7,15,620.5,63.5,3.25,12.0,236.0,237.61,176.83
2016,4,5,7,30,679.0,70.0,3.2,12.0,289.0,304.9,237.28
2016,4,5,7,45,720.5,74.5,3.2,12.5,343.0,370.01,295.06
2016,4,5,8,0,762.0,79.0,3.2,13.0,397.0,438.38,353.84
2016,4,5,8,15,789.5,83.0,3.3,13.5,448.0,502.36,407.51
2016,4,5,8,30,817.0,87.0,3.4,14.0,499.0,567.68,460.42
2016,4,5,8,45,835.0,90.5,3.55,14.5,546.5,627.5,507.53
2016,4,5,9,0,853.0,94.0,3.7,15.0,594.0,686.91,552.95
2016,4,5,9,15,868.0,96.5,3.7,15.0,637.0,742.35,593.93
2016,4,5,9,30,883.0,99.0,3.7,15.0,680.0,791.06,628.01
2016,4,5,9,45,891.5,102.0,3.7,15.5,717.0,838.09,659.25
2016,4,5,10,0,900.0,105.0,3.7,16.0,754.0,882.68,688.29
2016,4,5,10,15,908.0,106.5,3.6,16.0,784.5,922.58,714.36
2016,4,5,10,30,916.0,108.0,3.5,16.0,815.0,959.55,738.12
2016,4,5,10,45,921.0,109.5,3.45,16.5,838.0,990.57,756.51
2016,4,5,11,0,926.0,111.0,3.4,17.0,861.0,1018.15,772.43
2016,4,5,11,15,929.5,111.5,3.3,17.0,876.5,1039.59,785.21
2016,4,5,11,30,933.0,112.0,3.2,17.0,892.0,1057.26,795.48
2016,4,5,11,45,934.0,112.5,3.1,17.5,899.5,1068.54,800.03
2016,4,5,12,0,935.0,113.0,3.0,18.0,907.0,1075.85,802.06
2016,4,5,12,15,934.5,113.0,2.95,18.0,906.5,1077.09,802.24
2016,4,5,12,30,934.0,113.0,2.9,18.0,906.0,1074.3,799.97
2016,4,5,12,45,932.5,112.0,2.85,18.5,897.5,1065.43,792.37
2016,4,5,13,0,931.0,111.0,2.8,19.0,889.0,1052.6,782.39
2016,4,5,13,15,926.5,110.0,2.9,19.0,872.0,1032.94,771.02
2016,4,5,13,30,922.0,109.0,3.0,19.0,855.0,1009.57,757.21
2016,4,5,13,45,915.0,108.0,3.1,19.0,830.5,980.27,739.36
2016,4,5,14,0,908.0,107.0,3.2,19.0,806.0,947.66,719.14
2016,4,5,14,15,899.0,105.5,3.3,19.0,774.5,909.63,695.01
2016,4,5,14,30,890.0,104.0,3.4,19.0,743.0,868.81,668.66
2016,4,5,14,45,877.0,102.0,3.5,19.0,705.0,821.67,637.48
2016,4,5,15,0,864.0,100.0,3.6,19.0,667.0,772.53,604.39
2016,4,5,15,15,848.0,97.5,3.65,18.5,623.5,723.62,571.82
2016,4,5,15,30,832.0,95.0,3.7,18.0,580.0,668.22,531.95
2016,4,5,15,45,810.0,91.5,3.75,18.0,532.0,607.21,485.25
2016,4,5,16,0,788.0,88.0,3.8,18.0,484.0,546.31,437.22
2016,4,5,16,15,759.0,84.0,3.8,17.5,433.0,481.8,385.5
2016,4,5,16,30,730.0,80.0,3.8,17.0,382.0,418.89,333.22
2016,4,5,16,45,688.5,75.0,3.85,17.0,329.5,351.72,275.47
2016,4,5,17,0,647.0,70.0,3.9,17.0,277.0,288.58,219.67
2016,4,5,17,15,587.5,63.0,3.9,16.0,225.0,222.91,162.35
2016,4,5,17,30,528.0,56.0,3.9,15.0,173.0,164.15,111.13
2016,4,5,17,45,432.5,46.5,3.95,14.5,125.0,105.33,63.68
2016,4,5,18,0,337.0,37.0,4.0,14.0,77.0,58.75,30.71
2016,4,5,18,15,168.5,18.5,3.9,14.0,38.5,15.7,4.57
2016,4,5,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,1.65,12.5,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,6,5,45,39.5,5.5,2.9,12.5,6.5,0.0,0.0
2016,4,6,6,0,79.0,11.0,3.0,13.0,13.0,10.01,0.0
2016,4,6,6,15,225.0,25.0,3.05,13.0,50.0,24.6,9.94
2016,4,6,6,30,371.0,39.0,3.1,13.0,87.0,67.0,35.94
2016,4,6,6,45,462.5,49.0,3.15,13.5,136.0,116.6,72.3
2016,4,6,7,0,554.0,59.0,3.2,14.0,185.0,177.88,122.75
2016,4,6,7,15,612.5,65.5,3.15,14.5,238.5,238.04,175.88
2016,4,6,7,30,671.0,72.0,3.1,15.0,292.0,304.88,234.82
2016,4,6,7,45,710.5,77.5,3.05,15.5,345.5,369.42,291.31
2016,4,6,8,0,750.0,83.0,3.0,16.0,399.0,437.61,349.01
2016,4,6,8,15,778.5,87.0,2.95,16.0,451.0,501.43,402.17
2016,4,6,8,30,807.0,91.0,2.9,16.0,503.0,566.71,454.69
2016,4,6,8,45,828.5,94.5,2.9,16.5,551.5,628.16,501.87
2016,4,6,9,0,850.0,98.0,2.9,17.0,600.0,689.58,547.42
2016,4,6,9,15,865.5,100.5,2.9,17.5,643.5,745.2,586.67
2016,4,6,9,30,881.0,103.0,2.9,18.0,687.0,794.02,618.84
2016,4,6,9,45,893.0,105.0,2.95,18.5,725.0,842.67,650.68
2016,4,6,10,0,905.0,107.0,3.0,19.0,763.0,889.14,680.53
2016,4,6,10,15,913.5,108.5,2.95,19.0,794.0,929.56,706.46
2016,4,6,10,30,922.0,110.0,2.9,19.0,825.0,967.06,730.18
2016,4,6,10,45,928.0,111.0,2.9,19.5,849.0,998.57,748.7
2016,4,6,11,0,934.0,112.0,2.9,20.0,873.0,1026.65,764.86
2016,4,6,11,15,937.5,113.0,2.85,20.0,888.5,1048.68,778.01
2016,4,6,11,30,941.0,114.0,2.8,20.0,904.0,1066.91,788.73
2016,4,6,11,45,942.5,114.5,2.8,20.5,912.0,1078.69,794.35
2016,4,6,12,0,944.0,115.0,2.8,21.0,920.0,1086.47,797.54
2016,4,6,12,15,943.0,114.5,2.75,21.0,919.0,1086.62,796.96
2016,4,6,12,30,942.0,114.0,2.7,21.0,918.0,1082.7,793.97
2016,4,6,12,45,941.0,113.0,2.65,21.5,909.5,1074.21,786.69
2016,4,6,13,0,940.0,112.0,2.6,22.0,901.0,1061.73,777.04
2016,4,6,13,15,935.5,111.0,2.5,22.0,884.0,1041.87,763.76
2016,4,6,13,30,931.0,110.0,2.4,22.0,867.0,1018.27,748.2
2016,4,6,13,45,922.5,110.0,2.3,22.5,841.5,988.38,727.24
2016,4,6,14,0,914.0,110.0,2.2,23.0,816.0,955.22,704.29
2016,4,6,14,15,904.5,108.5,2.1,23.0,784.5,916.54,679.09
2016,4,6,14,30,895.0,107.0,2.0,23.0,753.0,875.07,651.99
2016,4,6,14,45,880.5,105.5,1.9,23.5,714.0,827.04,619.11
2016,4,6,15,0,866.0,104.0,1.8,24.0,675.0,782.54,588.55
2016,4,6,15,15,772.0,120.5,1.7,24.0,604.5,692.33,526.25
2016,4,6,15,30,678.0,137.0,1.6,24.0,534.0,609.82,466.42
2016,4,6,15,45,638.0,134.0,1.5,24.0,484.0,545.25,419.0
2016,4,6,16,0,598.0,131.0,1.4,24.0,434.0,483.05,372.05
2016,4,6,16,15,448.5,145.0,1.25,23.5,359.0,380.77,294.25
2016,4,6,16,30,299.0,159.0,1.1,23.0,284.0,292.42,226.11
2016,4,6,16,45,272.0,142.5,1.0,23.0,244.5,246.13,188.97
2016,4,6,17,0,245.0,126.0,0.9,23.0,205.0,202.83,153.4
2016,4,6,17,15,221.0,105.0,0.75,22.5,166.5,159.24,117.42
2016,4,6,17,30,197.0,84.0,0.6,22.0,128.0,118.74,83.85
2016,4,6,17,45,155.0,64.0,0.5,22.0,93.0,79.98,52.98
2016,4,6,18,0,113.0,44.0,0.4,22.0,58.0,46.95,28.07
2016,4,6,18,15,56.5,25.5,0.4,21.5,32.5,21.72,8.94
2016,4,6,18,30,0.0,7.0,0.4,21.0,7.0,6.37,0.0
2016,4,6,18,45,0.0,3.5,0.4,21.0,3.5,0.0,0.0
2016,4,6,19,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,0.45,21.0,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,0.7,18.5,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,4.5,2.5,12.5,4.5,0.0,0.0
2016,4,7,6,0,0.0,9.0,2.5,13.0,9.0,8.19,0.0
2016,4,7,6,15,27.5,28.5,2.55,13.0,32.0,25.08,12.83
2016,4,7,6,30,55.0,48.0,2.6,13.0,55.0,47.04,31.51
2016,4,7,6,45,81.0,70.0,2.7,13.5,86.0,75.39,54.68
2016,4,7,7,0,107.0,92.0,2.8,14.0,117.0,107.52,81.61
2016,4,7,7,15,134.0,112.0,2.8,14.0,151.0,141.66,110.72
2016,4,7,7,30,161.0,132.0,2.8,14.0,185.0,179.26,142.86
2016,4,7,7,45,80.5,116.0,2.85,14.5,142.5,142.75,114.36
2016,4,7,8,0,0.0,100.0,2.9,15.0,100.0,88.92,69.68
2016,4,7,8,15,24.5,155.0,2.85,15.0,167.5,156.58,125.91
2016,4,7,8,30,49.0,210.0,2.8,15.0,235.0,225.84,182.29
2016,4,7,8,45,28.0,200.5,2.75,15.0,215.0,206.15,165.49
2016,4,7,9,0,7.0,191.0,2.7,15.0,195.0,177.69,141.61
2016,4,7,9,15,132.0,247.0,2.6,15.0,335.0,340.77,274.5
2016,4,7,9,30,257.0,303.0,2.5,15.0,475.0,511.88,407.23
2016,4,7,9,45,148.5,303.0,2.4,15.5,404.0,424.7,336.29
2016,4,7,10,0,40.0,303.0,2.3,16.0,333.0,326.87,257.18
2016,4,7,10,15,47.0,324.5,2.25,16.0,360.5,356.85,280.38
2016,4,7,10,30,54.0,346.0,2.2,16.0,388.0,387.29,303.18
2016,4,7,10,45,140.5,373.5,2.15,16.0,487.5,513.87,400.16
2016,4,7,11,0,227.0,401.0,2.1,16.0,587.0,630.12,485.83
2016,4,7,11,15,260.0,402.5,2.05,16.0,619.5,684.79,524.06
2016,4,7,11,30,293.0,404.0,2.0,16.0,652.0,723.99,551.53
2016,4,7,11,45,296.0,405.0,2.0,16.0,657.0,731.82,556.55
2016,4,7,12,0,299.0,406.0,2.0,16.0,662.0,738.12,560.85
2016,4,7,12,15,351.5,388.5,2.0,16.0,689.0,773.36,586.99
2016,4,7,12,30,404.0,371.0,2.0,16.0,716.0,806.71,611.39
2016,4,7,12,45,302.5,395.5,2.05,16.0,653.0,727.6,553.61
2016,4,7,13,0,201.0,420.0,2.1,16.0,590.0,632.69,484.47
2016,4,7,13,15,201.5,410.5,2.1,15.5,578.5,619.3,476.88
2016,4,7,13,30,202.0,401.0,2.1,15.0,567.0,604.95,467.93
2016,4,7,13,45,125.0,369.0,2.15,15.0,471.0,493.69,384.85
2016,4,7,14,0,48.0,337.0,2.2,15.0,375.0,372.05,291.89
2016,4,7,14,15,47.0,324.0,2.2,15.0,360.0,355.88,280.47
2016,4,7,14,30,46.0,311.0,2.2,15.0,345.0,339.68,268.46
2016,4,7,14,45,76.5,308.5,2.2,15.0,361.0,359.48,285.26
2016,4,7,15,0,107.0,306.0,2.2,15.0,377.0,376.58,299.66
2016,4,7,15,15,141.0,286.5,2.2,14.5,374.0,385.65,308.45
2016,4,7,15,30,175.0,267.0,2.2,14.0,371.0,380.53,306.11
2016,4,7,15,45,165.0,244.5,2.2,14.0,336.0,341.64,275.75
2016,4,7,16,0,155.0,222.0,2.2,14.0,301.0,303.58,245.71
2016,4,7,16,15,85.5,186.5,2.15,13.5,229.5,217.53,176.34
2016,4,7,16,30,16.0,151.0,2.1,13.0,158.0,142.98,115.38
2016,4,7,16,45,10.0,131.5,2.05,13.0,136.0,121.67,97.91
2016,4,7,17,0,4.0,112.0,2.0,13.0,114.0,101.19,80.88
2016,4,7,17,15,2.0,91.5,1.9,13.0,92.5,81.74,64.41
2016,4,7,17,30,0.0,71.0,1.8,13.0,71.0,62.71,48.08
2016,4,7,17,45,0.0,51.5,1.75,13.0,51.5,45.31,32.87
2016,4,7,18,0,0.0,32.0,1.7,13.0,32.0,28.2,17.81
2016,4,7,18,15,0.0,18.0,1.6,12.5,18.0,15.85,5.85
2016,4,7,18,30,0.0,4.0,1.5,12.0,4.0,3.64,0.0
2016,4,7,18,45,0.0,2.0,1.45,12.0,2.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.45,11.5,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,4.0,1.4,11.5,4.0,3.64,0.0
2016,4,8,6,0,0.0,8.0,1.4,12.0,8.0,7.03,0.0
2016,4,8,6,15,0.0,26.5,1.4,12.0,26.5,23.18,12.29
2016,4,8,6,30,0.0,45.0,1.4,12.0,45.0,39.31,27.44
2016,4,8,6,45,12.5,66.0,1.4,12.5,69.0,59.83,44.87
2016,4,8,7,0,25.0,87.0,1.4,13.0,93.0,83.55,64.9
2016,4,8,7,15,35.5,108.0,1.3,13.0,119.0,107.88,85.55
2016,4,8,7,30,46.0,129.0,1.2,13.0,145.0,133.73,107.31
2016,4,8,7,45,45.0,149.5,1.2,13.5,167.0,155.95,125.72
2016,4,8,8,0,44.0,170.0,1.2,14.0,189.0,178.17,143.68
2016,4,8,8,15,90.0,199.0,1.15,14.0,244.0,233.01,188.14
2016,4,8,8,30,136.0,228.0,1.1,14.0,299.0,300.48,241.82
2016,4,8,8,45,128.0,250.0,1.05,14.5,321.5,325.81,260.32
2016,4,8,9,0,120.0,272.0,1.0,15.0,344.0,350.17,277.79
2016,4,8,9,15,118.0,292.0,1.0,15.0,367.0,375.9,296.74
2016,4,8,9,30,116.0,312.0,1.0,15.0,390.0,401.23,315.12
2016,4,8,9,45,282.0,298.5,1.05,15.0,502.0,539.62,421.58
2016,4,8,10,0,448.0,285.0,1.1,15.0,614.0,691.17,532.18
2016,4,8,10,15,386.5,321.5,1.1,15.0,613.5,679.38,520.07
2016,4,8,10,30,325.0,358.0,1.1,15.0,613.0,674.73,514.45
2016,4,8,10,45,409.5,335.5,1.15,15.0,666.0,753.75,571.59
2016,4,8,11,0,494.0,313.0,1.2,15.0,719.0,823.69,620.78
2016,4,8,11,15,367.5,365.5,1.2,15.0,670.5,750.42,566.17
2016,4,8,11,30,241.0,418.0,1.2,15.0,622.0,670.33,507.36
2016,4,8,11,45,255.5,419.0,1.25,15.0,637.0,705.1,532.84
2016,4,8,12,0,270.0,420.0,1.3,15.0,652.0,722.78,545.46
2016,4,8,12,15,357.0,386.5,1.3,15.0,693.5,775.94,584.68
2016,4,8,12,30,444.0,353.0,1.3,15.0,735.0,841.84,631.19
2016,4,8,12,45,373.0,378.0,1.35,15.0,697.0,778.87,586.6
2016,4,8,13,0,302.0,403.0,1.4,15.0,659.0,729.9,552.06
2016,4,8,13,15,297.0,395.5,1.45,15.0,643.0,711.37,540.44
2016,4,8,13,30,292.0,388.0,1.5,15.0,627.0,691.57,527.53
2016,4,8,13,45,320.0,368.5,1.55,15.0,623.5,688.86,527.65
2016,4,8,14,0,348.0,349.0,1.6,15.0,620.0,683.39,525.64
2016,4,8,14,15,340.0,336.0,1.6,15.0,592.5,650.22,502.54
2016,4,8,14,30,332.0,323.0,1.6,15.0,565.0,616.28,478.9
2016,4,8,14,45,316.5,313.5,1.65,15.0,535.0,579.33,452.81
2016,4,8,15,0,301.0,304.0,1.7,15.0,505.0,542.52,426.42
2016,4,8,15,15,327.0,272.5,1.7,14.5,477.5,513.38,406.93
2016,4,8,15,30,353.0,241.0,1.7,14.0,450.0,481.1,384.36
2016,4,8,15,45,251.0,232.5,1.7,14.0,375.0,390.01,313.18
2016,4,8,16,0,149.0,224.0,1.7,14.0,300.0,301.6,243.08
2016,4,8,16,15,74.5,124.5,1.65,14.0,162.5,157.41,126.66
2016,4,8,16,30,0.0,25.0,1.6,14.0,25.0,22.02,13.21
2016,4,8,16,45,0.0,21.5,1.55,14.0,21.5,18.93,10.65
2016,4,8,17,0,0.0,18.0,1.5,14.0,18.0,15.83,8.02
2016,4,8,17,15,0.0,14.5,1.45,13.5,14.5,12.74,5.37
2016,4,8,17,30,0.0,11.0,1.4,13.0,11.0,9.66,2.69
2016,4,8,17,45,0.0,7.5,1.35,13.0,7.5,6.58,0.0
2016,4,8,18,0,0.0,4.0,1.3,13.0,4.0,3.5,0.0
2016,4,8,18,15,0.0,2.0,1.25,13.0,2.0,1.75,0.0
2016,4,8,18,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,2.5,12.0,2.0,1.82,0.0
2016,4,9,6,0,0.0,4.0,2.5,12.0,4.0,3.5,0.0
2016,4,9,6,15,0.0,14.0,2.45,12.0,14.0,12.3,4.06
2016,4,9,6,30,0.0,24.0,2.4,12.0,24.0,21.13,12.2
2016,4,9,6,45,0.0,37.0,2.35,12.0,37.0,32.62,22.37
2016,4,9,7,0,0.0,50.0,2.3,12.0,50.0,44.14,32.5
2016,4,9,7,15,0.0,64.5,2.2,12.0,64.5,57.02,43.67
2016,4,9,7,30,0.0,79.0,2.1,12.0,79.0,69.97,54.73
2016,4,9,7,45,0.0,43.5,2.05,12.5,43.5,38.37,27.45
2016,4,9,8,0,0.0,8.0,2.0,13.0,8.0,7.04,0.41
2016,4,9,8,15,10.5,101.0,1.95,13.0,106.5,95.18,75.46
2016,4,9,8,30,21.0,194.0,1.9,13.0,205.0,187.75,151.87
2016,4,9,8,45,10.5,117.5,1.85,13.0,123.0,111.28,88.22
2016,4,9,9,0,0.0,41.0,1.8,13.0,41.0,36.24,25.09
2016,4,9,9,15,0.0,62.5,1.75,13.0,62.5,55.34,41.12
2016,4,9,9,30,0.0,84.0,1.7,13.0,84.0,74.49,56.99
2016,4,9,9,45,2.5,140.0,1.7,13.0,142.5,127.39,100.57
2016,4,9,10,0,5.0,196.0,1.7,13.0,201.0,181.65,144.36
2016,4,9,10,15,2.5,159.5,1.65,13.0,162.0,145.65,114.8
2016,4,9,10,30,0.0,123.0,1.6,13.0,123.0,109.94,85.55
2016,4,9,10,45,0.0,109.0,1.55,13.0,109.0,97.24,75.1
2016,4,9,11,0,0.0,95.0,1.5,13.0,95.0,84.59,64.66
2016,4,9,11,15,17.0,223.0,1.5,13.0,237.5,219.76,174.46
2016,4,9,11,30,34.0,351.0,1.5,13.0,380.0,377.36,296.41
2016,4,9,11,45,20.5,273.0,1.5,13.5,290.5,271.44,213.31
2016,4,9,12,0,7.0,195.0,1.5,14.0,201.0,183.94,144.15
2016,4,9,12,15,6.0,184.5,1.5,14.0,189.5,173.12,135.77
2016,4,9,12,30,5.0,174.0,1.5,14.0,178.0,162.3,127.13
2016,4,9,12,45,12.0,237.5,1.5,14.0,247.5,228.94,180.33
2016,4,9,13,0,19.0,301.0,1.5,14.0,317.0,296.64,233.08
2016,4,9,13,15,20.0,300.5,1.5,14.0,317.5,296.79,233.05
2016,4,9,13,30,21.0,300.0,1.5,14.0,318.0,296.82,233.3
2016,4,9,13,45,10.5,204.5,1.55,14.0,213.5,195.3,153.76
2016,4,9,14,0,0.0,109.0,1.6,14.0,109.0,97.17,74.74
2016,4,9,14,15,0.0,121.5,1.6,14.0,121.5,108.5,84.29
2016,4,9,14,30,0.0,134.0,1.6,14.0,134.0,119.89,93.73
2016,4,9,14,45,0.0,127.0,1.65,14.0,127.0,113.43,88.62
2016,4,9,15,0,0.0,120.0,1.7,14.0,120.0,107.0,83.56
2016,4,9,15,15,0.0,98.5,1.7,14.0,98.5,87.44,67.62
2016,4,9,15,30,0.0,77.0,1.7,14.0,77.0,68.19,51.81
2016,4,9,15,45,0.0,51.5,1.7,14.0,51.5,45.52,32.94
2016,4,9,16,0,0.0,26.0,1.7,14.0,26.0,22.93,13.91
2016,4,9,16,15,0.0,23.0,1.65,13.5,23.0,20.27,11.74
2016,4,9,16,30,0.0,20.0,1.6,13.0,20.0,17.61,9.54
2016,4,9,16,45,0.0,17.0,1.6,13.0,17.0,14.96,7.29
2016,4,9,17,0,0.0,14.0,1.6,13.0,14.0,12.31,5.01
2016,4,9,17,15,0.0,11.5,1.5,13.0,11.5,10.1,3.1
2016,4,9,17,30,0.0,9.0,1.4,13.0,9.0,7.9,1.17
2016,4,9,17,45,0.0,6.5,1.35,13.0,6.5,5.7,0.0
2016,4,9,18,0,0.0,4.0,1.3,13.0,4.0,3.5,0.0
2016,4,9,18,15,0.0,2.0,1.3,12.5,2.0,1.75,0.0
2016,4,9,18,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,18,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.5,3.1,11.5,0.5,0.45,0.0
2016,4,10,6,0,0.0,1.0,3.2,12.0,1.0,0.87,0.0
2016,4,10,6,15,0.0,3.5,3.25,12.0,3.5,3.07,0.0
2016,4,10,6,30,0.0,6.0,3.3,12.0,6.0,5.26,0.0
2016,4,10,6,45,0.0,9.0,3.4,12.0,9.0,7.9,1.14
2016,4,10,7,0,0.0,12.0,3.5,12.0,12.0,10.54,3.48
2016,4,10,7,15,0.0,15.5,3.5,12.0,15.5,13.63,6.18
2016,4,10,7,30,0.0,19.0,3.5,12.0,19.0,16.72,8.85
2016,4,10,7,45,0.0,31.0,3.55,12.5,31.0,27.32,17.94
2016,4,10,8,0,0.0,43.0,3.6,13.0,43.0,37.94,26.93
2016,4,10,8,15,0.0,63.0,3.6,13.0,63.0,55.69,41.93
2016,4,10,8,30,0.0,83.0,3.6,13.0,83.0,73.49,56.81
2016,4,10,8,45,10.0,153.5,3.65,13.0,159.5,144.02,115.68
2016,4,10,9,0,20.0,224.0,3.7,13.0,236.0,217.32,175.56
2016,4,10,9,15,10.0,155.0,3.75,13.0,161.0,146.37,116.86
2016,4,10,9,30,0.0,86.0,3.8,13.0,86.0,76.28,58.4
2016,4,10,9,45,0.0,109.5,3.85,13.0,109.5,97.48,75.93
2016,4,10,10,0,0.0,133.0,3.9,13.0,133.0,118.97,93.48
2016,4,10,10,15,6.5,193.0,3.95,13.0,198.5,180.32,143.64
2016,4,10,10,30,13.0,253.0,4.0,13.0,264.0,243.19,194.18
2016,4,10,10,45,79.0,332.0,4.05,13.5,398.0,396.79,316.76
2016,4,10,11,0,145.0,411.0,4.1,14.0,532.0,559.83,441.33
2016,4,10,11,15,185.0,417.5,4.15,14.0,574.5,609.38,478.69
2016,4,10,11,30,225.0,424.0,4.2,14.0,617.0,659.31,516.58
2016,4,10,11,45,213.0,429.5,4.3,14.0,613.5,655.84,513.56
2016,4,10,12,0,201.0,435.0,4.4,14.0,610.0,651.06,509.9
2016,4,10,12,15,115.0,391.0,4.45,14.0,491.5,518.03,408.13
2016,4,10,12,30,29.0,347.0,4.5,14.0,373.0,368.52,291.03
2016,4,10,12,45,67.0,382.5,4.6,14.0,440.5,443.17,350.81
2016,4,10,13,0,105.0,418.0,4.7,14.0,508.0,517.16,408.62
2016,4,10,13,15,191.0,406.5,4.75,13.5,566.0,602.37,476.99
2016,4,10,13,30,277.0,395.0,4.8,13.0,624.0,682.58,540.72
2016,4,10,13,45,236.0,389.0,4.85,13.0,580.5,615.72,489.8
2016,4,10,14,0,195.0,383.0,4.9,13.0,537.0,564.77,450.77
2016,4,10,14,15,197.0,365.5,4.9,13.0,516.0,541.01,433.47
2016,4,10,14,30,199.0,348.0,4.9,13.0,495.0,516.45,415.31
2016,4,10,14,45,134.5,323.0,4.9,13.0,420.0,430.38,347.23
2016,4,10,15,0,70.0,298.0,4.9,13.0,345.0,338.75,273.8
2016,4,10,15,15,44.0,257.0,4.85,13.0,286.0,275.48,223.08
2016,4,10,15,30,18.0,216.0,4.8,13.0,227.0,208.09,168.22
2016,4,10,15,45,9.0,161.5,4.8,13.0,167.0,150.64,121.2
2016,4,10,16,0,0.0,107.0,4.8,13.0,107.0,95.14,75.05
2016,4,10,16,15,0.0,122.0,4.7,12.5,122.0,108.83,87.04
2016,4,10,16,30,0.0,137.0,4.6,12.0,137.0,122.58,99.1
2016,4,10,16,45,0.0,118.0,4.55,12.0,118.0,105.18,84.62
2016,4,10,17,0,0.0,99.0,4.5,12.0,99.0,87.91,70.07
2016,4,10,17,15,0.0,81.0,4.4,12.0,81.0,71.68,56.2
2016,4,10,17,30,0.0,63.0,4.3,12.0,63.0,55.59,42.24
2016,4,10,17,45,0.0,46.0,4.2,12.0,46.0,40.54,29.03
2016,4,10,18,0,0.0,29.0,4.1,12.0,29.0,25.56,15.8
2016,4,10,18,15,0.0,17.0,4.0,11.5,17.0,14.96,6.16
2016,4,10,18,30,0.0,5.0,3.9,11.0,5.0,4.55,0.0
2016,4,10,18,45,0.0,2.5,3.85,11.0,2.5,0.0,0.0
2016,4,10,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,11,5,45,47.0,10.0,1.1,11.0,12.0,9.1,0.0
2016,4,11,6,0,94.0,20.0,0.9,11.0,24.0,15.71,0.0
2016,4,11,6,15,211.0,35.0,0.75,11.0,62.0,33.52,18.4
2016,4,11,6,30,328.0,50.0,0.6,11.0,100.0,73.82,43.73
2016,4,11,6,45,164.0,51.5,0.45,11.5,76.5,72.75,49.39
2016,4,11,7,0,0.0,53.0,0.3,12.0,53.0,46.8,34.83
2016,4,11,7,15,0.0,67.0,0.25,12.0,67.0,59.23,45.63
2016,4,11,7,30,0.0,81.0,0.2,12.0,81.0,71.73,56.21
2016,4,11,7,45,0.0,93.0,0.15,12.5,93.0,82.51,65.0
2016,4,11,8,0,0.0,105.0,0.1,13.0,105.0,93.35,73.66
2016,4,11,8,15,0.0,123.0,0.15,13.0,123.0,109.71,86.94
2016,4,11,8,30,0.0,141.0,0.2,13.0,141.0,126.18,100.14
2016,4,11,8,45,9.5,181.5,0.3,13.5,187.5,169.65,135.05
2016,4,11,9,0,19.0,222.0,0.4,14.0,234.0,214.6,170.31
2016,4,11,9,15,40.0,260.5,0.45,14.0,287.5,276.59,218.67
2016,4,11,9,30,61.0,299.0,0.5,14.0,341.0,333.61,262.13
2016,4,11,9,45,179.0,319.5,0.55,14.0,451.0,464.59,362.45
2016,4,11,10,0,297.0,340.0,0.6,14.0,561.0,606.05,465.44
2016,4,11,10,15,159.5,318.0,0.6,14.0,437.5,460.94,356.2
2016,4,11,10,30,22.0,296.0,0.6,14.0,314.0,292.55,227.2
2016,4,11,10,45,56.0,347.5,0.65,14.0,394.0,390.77,303.44
2016,4,11,11,0,90.0,399.0,0.7,14.0,474.0,478.65,368.02
2016,4,11,11,15,127.5,414.5,0.75,14.0,522.5,549.22,419.04
2016,4,11,11,30,165.0,430.0,0.8,14.0,571.0,605.29,459.24
2016,4,11,11,45,207.5,429.5,0.85,14.5,608.5,649.56,490.35
2016,4,11,12,0,250.0,429.0,0.9,15.0,646.0,709.42,531.62
2016,4,11,12,15,398.0,377.5,0.95,15.0,723.0,805.26,601.16
2016,4,11,12,30,546.0,326.0,1.0,15.0,800.0,914.47,676.86
2016,4,11,12,45,291.0,341.5,1.1,15.0,594.0,655.58,496.6
2016,4,11,13,0,36.0,357.0,1.2,15.0,388.0,384.47,295.86
2016,4,11,13,15,45.0,363.5,1.25,14.5,401.5,399.11,309.86
2016,4,11,13,30,54.0,370.0,1.3,14.0,415.0,413.2,321.6
2016,4,11,13,45,74.0,372.0,1.4,14.0,432.0,432.2,337.09
2016,4,11,14,0,94.0,374.0,1.5,14.0,449.0,449.86,351.53
2016,4,11,14,15,73.0,347.0,1.55,14.0,404.0,400.25,314.14
2016,4,11,14,30,52.0,320.0,1.6,14.0,359.0,352.03,277.65
2016,4,11,14,45,51.5,304.0,1.7,14.0,341.0,332.93,263.86
2016,4,11,15,0,51.0,288.0,1.8,14.0,323.0,313.81,249.73
2016,4,11,15,15,52.0,270.0,1.85,14.0,303.5,293.75,234.69
2016,4,11,15,30,53.0,252.0,1.9,14.0,284.0,273.57,219.38
2016,4,11,15,45,212.0,224.5,1.95,14.0,337.0,348.07,281.5
2016,4,11,16,0,371.0,197.0,2.0,14.0,390.0,404.0,326.18
2016,4,11,16,15,499.5,153.0,2.1,13.5,384.5,409.76,330.38
2016,4,11,16,30,628.0,109.0,2.2,13.0,379.0,396.29,317.41
2016,4,11,16,45,591.5,100.5,2.3,13.0,329.0,333.8,263.84
2016,4,11,17,0,555.0,92.0,2.4,13.0,279.0,274.82,212.06
2016,4,11,17,15,496.5,83.0,2.45,12.5,228.5,213.47,158.64
2016,4,11,17,30,438.0,74.0,2.5,12.0,178.0,156.77,109.61
2016,4,11,17,45,359.0,61.0,2.6,12.0,132.0,103.56,66.37
2016,4,11,18,0,280.0,48.0,2.7,12.0,86.0,60.42,35.31
2016,4,11,18,15,166.5,31.0,2.8,11.5,51.0,24.17,13.76
2016,4,11,18,30,53.0,14.0,2.9,11.0,16.0,12.73,0.0
2016,4,11,18,45,26.5,7.0,3.05,11.0,8.0,6.37,0.0
2016,4,11,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,4.5,4.85,11.0,4.5,4.09,0.0
2016,4,12,6,0,0.0,9.0,5.0,11.0,9.0,7.9,0.0
2016,4,12,6,15,0.0,23.5,5.05,11.0,23.5,20.7,11.3
2016,4,12,6,30,0.0,38.0,5.1,11.0,38.0,33.51,22.88
2016,4,12,6,45,0.0,56.0,5.2,11.5,56.0,49.3,36.77
2016,4,12,7,0,0.0,74.0,5.3,12.0,74.0,65.31,50.69
2016,4,12,7,15,0.0,93.0,5.35,12.0,93.0,82.37,65.4
2016,4,12,7,30,0.0,112.0,5.4,12.0,112.0,99.58,80.01
2016,4,12,7,45,0.0,108.0,5.45,12.5,108.0,96.03,76.64
2016,4,12,8,0,0.0,104.0,5.5,13.0,104.0,92.42,73.19
2016,4,12,8,15,1.0,135.0,5.55,13.0,136.0,121.16,97.14
2016,4,12,8,30,2.0,166.0,5.6,13.0,168.0,150.34,121.18
2016,4,12,8,45,48.0,221.0,5.65,13.5,251.0,237.68,193.37
2016,4,12,9,0,94.0,276.0,5.7,14.0,334.0,326.13,264.99
2016,4,12,9,15,191.0,291.5,5.75,14.0,419.5,426.75,346.9
2016,4,12,9,30,288.0,307.0,5.8,14.0,505.0,537.62,435.35
2016,4,12,9,45,284.0,326.5,5.9,14.0,530.0,568.03,458.09
2016,4,12,10,0,280.0,346.0,6.0,14.0,555.0,597.21,479.92
2016,4,12,10,15,321.5,349.5,6.1,14.0,599.0,648.83,520.18
2016,4,12,10,30,363.0,353.0,6.2,14.0,643.0,701.75,561.03
2016,4,12,10,45,616.0,243.0,6.3,14.5,751.0,855.78,682.51
2016,4,12,11,0,869.0,133.0,6.4,15.0,859.0,983.46,775.39
2016,4,12,11,15,874.0,134.0,6.45,15.0,875.0,1005.25,790.19
2016,4,12,11,30,879.0,135.0,6.5,15.0,891.0,1023.54,803.09
2016,4,12,11,45,884.0,134.0,6.55,15.0,900.0,1036.21,812.07
2016,4,12,12,0,889.0,133.0,6.6,15.0,909.0,1045.18,818.56
2016,4,12,12,15,889.5,133.0,6.6,15.0,909.0,1046.86,819.67
2016,4,12,12,30,890.0,133.0,6.6,15.0,909.0,1044.74,818.24
2016,4,12,12,45,754.0,209.5,6.65,15.0,862.0,1001.47,787.6
2016,4,12,13,0,618.0,286.0,6.7,15.0,815.0,934.05,737.13
2016,4,12,13,15,724.0,223.0,6.7,15.0,831.5,964.11,762.1
2016,4,12,13,30,830.0,160.0,6.7,15.0,848.0,977.72,772.55
2016,4,12,13,45,821.0,159.5,6.7,15.0,824.0,948.27,751.74
2016,4,12,14,0,812.0,159.0,6.7,15.0,800.0,915.91,728.96
2016,4,12,14,15,802.0,156.5,6.7,14.5,769.5,877.93,703.29
2016,4,12,14,30,792.0,154.0,6.7,14.0,739.0,837.55,675.58
2016,4,12,14,45,711.5,170.5,6.75,14.0,676.5,762.2,619.29
2016,4,12,15,0,631.0,187.0,6.8,14.0,614.0,685.84,559.55
2016,4,12,15,15,491.5,216.0,6.75,14.0,536.0,580.01,474.59
2016,4,12,15,30,352.0,245.0,6.7,14.0,458.0,480.89,393.82
2016,4,12,15,45,340.0,226.0,6.65,14.0,418.0,434.73,356.8
2016,4,12,16,0,328.0,207.0,6.6,14.0,378.0,389.1,319.46
2016,4,12,16,15,312.0,187.0,6.45,13.5,337.0,341.21,280.05
2016,4,12,16,30,296.0,167.0,6.3,13.0,296.0,294.7,240.95
2016,4,12,16,45,261.5,153.5,6.2,13.0,256.5,248.82,201.44
2016,4,12,17,0,227.0,140.0,6.1,13.0,217.0,206.74,164.91
2016,4,12,17,15,200.0,118.5,6.05,12.5,178.0,163.26,127.29
2016,4,12,17,30,173.0,97.0,6.0,12.0,139.0,123.24,92.75
2016,4,12,17,45,130.5,75.5,5.95,12.0,103.0,83.94,60.13
2016,4,12,18,0,88.0,54.0,5.9,12.0,67.0,52.25,35.2
2016,4,12,18,15,44.0,33.0,5.8,11.5,39.5,27.24,16.51
2016,4,12,18,30,0.0,12.0,5.7,11.0,12.0,10.56,0.0
2016,4,12,18,45,0.0,6.0,5.65,11.0,6.0,5.46,0.0
2016,4,12,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
