Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,13,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,13,5,45,52.5,11.5,3.4,10.5,14.5,10.46,0.0
2016,4,13,6,0,105.0,23.0,3.4,11.0,29.0,18.03,3.74
2016,4,13,6,15,219.5,39.0,3.4,11.0,69.0,37.6,21.59
2016,4,13,6,30,334.0,55.0,3.4,11.0,109.0,79.41,48.22
2016,4,13,6,45,415.0,66.5,3.45,11.5,158.0,126.89,84.32
2016,4,13,7,0,496.0,78.0,3.5,12.0,207.0,186.96,134.5
2016,4,13,7,15,550.5,86.0,3.5,12.0,259.5,244.17,185.33
2016,4,13,7,30,605.0,94.0,3.5,12.0,312.0,307.58,241.66
2016,4,13,7,45,645.5,100.0,3.5,12.5,364.5,369.2,295.61
2016,4,13,8,0,686.0,106.0,3.5,13.0,417.0,434.52,351.14
2016,4,13,8,15,714.0,111.0,3.4,13.0,467.0,495.64,402.29
2016,4,13,8,30,742.0,116.0,3.3,13.0,517.0,558.26,453.04
2016,4,13,8,45,766.0,118.5,3.25,13.5,564.0,616.93,498.49
2016,4,13,9,0,790.0,121.0,3.2,14.0,611.0,674.46,541.66
2016,4,13,9,15,805.5,124.5,3.15,14.0,653.0,727.94,581.47
2016,4,13,9,30,821.0,128.0,3.1,14.0,695.0,780.26,618.28
2016,4,13,9,45,839.5,127.0,3.05,14.0,733.0,828.89,651.47
2016,4,13,10,0,858.0,126.0,3.0,14.0,771.0,875.91,683.06
2016,4,13,10,15,866.5,127.5,2.9,14.0,800.5,914.85,708.2
2016,4,13,10,30,875.0,129.0,2.8,14.0,830.0,942.09,724.98
2016,4,13,10,45,878.0,132.0,2.75,14.5,852.0,970.96,741.92
2016,4,13,11,0,881.0,135.0,2.7,15.0,874.0,996.45,756.38
2016,4,13,11,15,885.0,136.0,2.65,15.0,889.5,1017.39,769.15
2016,4,13,11,30,889.0,137.0,2.6,15.0,905.0,1034.77,779.58
2016,4,13,11,45,884.5,141.0,2.55,15.0,910.5,1042.99,784.02
2016,4,13,12,0,880.0,145.0,2.5,15.0,916.0,1047.37,786.09
2016,4,13,12,15,880.0,145.0,2.5,15.0,915.5,1048.47,786.73
2016,4,13,12,30,880.0,145.0,2.5,15.0,915.0,1045.81,785.05
2016,4,13,12,45,876.0,145.5,2.55,15.0,905.5,1035.89,779.28
2016,4,13,13,0,872.0,146.0,2.6,15.0,896.0,1033.95,779.0
2016,4,13,13,15,868.0,145.0,2.7,15.0,880.0,1014.86,767.78
2016,4,13,13,30,864.0,144.0,2.8,15.0,864.0,992.23,754.29
2016,4,13,13,45,849.5,147.0,2.95,15.0,838.0,960.61,735.01
2016,4,13,14,0,835.0,150.0,3.1,15.0,812.0,926.19,713.6
2016,4,13,14,15,826.0,147.5,3.15,14.5,781.5,888.41,690.12
2016,4,13,14,30,817.0,145.0,3.2,14.0,751.0,848.08,664.51
2016,4,13,14,45,798.0,145.5,3.3,14.0,712.5,800.48,632.33
2016,4,13,15,0,779.0,146.0,3.4,14.0,674.0,754.55,600.49
2016,4,13,15,15,761.5,142.0,3.45,13.5,631.5,700.82,561.96
2016,4,13,15,30,744.0,138.0,3.5,13.0,589.0,646.37,521.76
2016,4,13,15,45,719.0,134.0,3.6,13.0,541.5,586.92,475.65
2016,4,13,16,0,694.0,130.0,3.7,13.0,494.0,528.15,428.72
2016,4,13,16,15,662.5,123.5,3.75,12.5,443.5,464.69,377.33
2016,4,13,16,30,631.0,117.0,3.8,12.0,393.0,403.38,326.01
2016,4,13,16,45,580.5,111.5,3.9,12.0,340.0,338.27,269.84
2016,4,13,17,0,530.0,106.0,4.0,12.0,287.0,275.32,214.56
2016,4,13,17,15,470.0,95.0,3.95,11.5,235.5,213.68,160.63
2016,4,13,17,30,410.0,84.0,3.9,11.0,184.0,159.13,113.37
2016,4,13,17,45,315.5,70.5,3.9,11.0,136.5,105.26,70.18
2016,4,13,18,0,221.0,57.0,3.9,11.0,89.0,63.43,40.26
2016,4,13,18,15,110.5,37.0,3.85,11.0,53.0,29.48,18.68
2016,4,13,18,30,0.0,17.0,3.8,11.0,17.0,14.79,0.0
2016,4,13,18,45,0.0,8.5,3.8,11.0,8.5,7.73,0.0
2016,4,13,19,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.45,10.5,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,4,14,5,45,44.5,13.5,4.05,9.5,16.0,12.28,0.0
2016,4,14,6,0,89.0,27.0,4.0,10.0,32.0,21.77,7.76
2016,4,14,6,15,203.0,44.0,4.0,10.0,72.5,41.52,25.21
2016,4,14,6,30,317.0,61.0,4.0,10.0,113.0,83.36,52.47
2016,4,14,6,45,388.5,74.0,4.05,10.5,161.5,129.8,88.41
2016,4,14,7,0,460.0,87.0,4.1,11.0,210.0,185.24,135.14
2016,4,14,7,15,529.0,85.0,4.1,11.0,255.0,237.53,181.42
2016,4,14,7,30,598.0,83.0,4.1,11.0,300.0,294.89,232.75
2016,4,14,7,45,618.5,92.5,4.1,11.5,347.0,351.2,283.07
2016,4,14,8,0,639.0,102.0,4.1,12.0,394.0,408.96,333.07
2016,4,14,8,15,642.5,115.5,4.1,12.0,437.5,463.02,379.14
2016,4,14,8,30,646.0,129.0,4.1,12.0,481.0,516.13,423.01
2016,4,14,8,45,688.0,140.5,4.2,12.5,544.0,590.35,481.67
2016,4,14,9,0,730.0,152.0,4.3,13.0,607.0,667.05,540.6
2016,4,14,9,15,747.0,156.0,4.35,13.0,649.0,719.95,581.01
2016,4,14,9,30,764.0,160.0,4.4,13.0,691.0,772.0,620.13
2016,4,14,9,45,789.0,156.5,4.45,13.5,729.5,821.55,654.73
2016,4,14,10,0,814.0,153.0,4.5,14.0,768.0,866.13,684.84
2016,4,14,10,15,662.5,224.0,4.55,14.0,737.5,838.41,662.72
2016,4,14,10,30,511.0,295.0,4.6,14.0,707.0,789.34,622.71
2016,4,14,10,45,519.5,304.0,4.65,14.0,732.5,821.76,646.48
2016,4,14,11,0,528.0,313.0,4.7,14.0,758.0,852.31,668.28
2016,4,14,11,15,673.5,248.5,4.8,14.0,826.5,943.98,738.45
2016,4,14,11,30,819.0,184.0,4.9,14.0,895.0,1024.48,795.48
2016,4,14,11,45,810.0,191.5,5.0,14.0,899.5,1031.26,800.21
2016,4,14,12,0,801.0,199.0,5.1,14.0,904.0,1034.23,802.92
2016,4,14,12,15,640.5,274.0,5.25,14.0,837.5,958.59,749.1
2016,4,14,12,30,480.0,349.0,5.4,14.0,771.0,868.28,680.52
2016,4,14,12,45,437.0,362.5,5.55,14.0,744.0,834.56,656.08
2016,4,14,13,0,394.0,376.0,5.7,14.0,717.0,786.66,620.89
2016,4,14,13,15,622.0,266.0,5.8,14.0,792.0,905.43,716.19
2016,4,14,13,30,850.0,156.0,5.9,14.0,867.0,990.2,780.05
2016,4,14,13,45,839.5,156.0,6.05,14.0,842.0,959.39,758.95
2016,4,14,14,0,829.0,156.0,6.2,14.0,817.0,925.67,736.19
2016,4,14,14,15,819.5,153.5,6.25,14.0,785.5,887.61,709.53
2016,4,14,14,30,810.0,151.0,6.3,14.0,754.0,847.05,680.82
2016,4,14,14,45,804.0,144.5,6.4,14.0,717.5,803.0,649.44
2016,4,14,15,0,798.0,138.0,6.5,14.0,681.0,756.65,615.95
2016,4,14,15,15,734.0,141.5,6.5,13.5,617.0,679.62,556.74
2016,4,14,15,30,670.0,145.0,6.5,13.0,553.0,603.53,497.04
2016,4,14,15,45,371.0,184.0,6.55,13.0,407.5,419.14,345.85
2016,4,14,16,0,72.0,223.0,6.6,13.0,262.0,248.0,202.75
2016,4,14,16,15,158.5,200.0,6.6,12.5,273.0,269.98,222.11
2016,4,14,16,30,245.0,177.0,6.6,12.0,284.0,280.47,230.3
2016,4,14,16,45,221.0,159.5,6.6,12.0,247.0,237.85,193.54
2016,4,14,17,0,197.0,142.0,6.6,12.0,210.0,194.6,156.0
2016,4,14,17,15,177.5,120.0,6.5,11.5,173.0,155.43,121.88
2016,4,14,17,30,158.0,98.0,6.4,11.0,136.0,118.82,90.0
2016,4,14,17,45,230.0,75.0,6.3,11.0,116.0,96.63,66.82
2016,4,14,18,0,302.0,52.0,6.2,11.0,96.0,64.04,38.14
2016,4,14,18,15,183.0,35.5,6.15,11.0,58.5,27.64,17.36
2016,4,14,18,30,64.0,19.0,6.1,11.0,21.0,15.53,0.0
2016,4,14,18,45,32.0,9.5,6.1,11.0,10.5,8.64,0.0
2016,4,14,19,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,6.1,10.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,6.35,9.5,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,6.45,9.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,6.65,8.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,6.55,8.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,6.55,8.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,6.55,8.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,6.45,8.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,4,15,5,45,102.0,12.5,5.85,8.5,19.5,11.37,0.0
2016,4,15,6,0,204.0,25.0,5.8,9.0,39.0,20.48,8.38
2016,4,15,6,15,325.5,37.5,5.65,9.0,82.5,41.11,22.65
2016,4,15,6,30,447.0,50.0,5.5,9.0,126.0,87.86,51.15
2016,4,15,6,45,519.5,59.0,5.35,9.5,177.5,139.26,91.13
2016,4,15,7,0,592.0,68.0,5.2,10.0,229.0,199.71,143.13
2016,4,15,7,15,642.5,75.0,5.05,10.5,283.0,260.7,198.31
2016,4,15,7,30,693.0,82.0,4.9,11.0,337.0,327.25,258.18
2016,4,15,7,45,726.5,87.5,4.8,11.5,390.0,390.56,314.65
2016,4,15,8,0,760.0,93.0,4.7,12.0,443.0,456.59,371.66
2016,4,15,8,15,786.0,97.0,4.6,12.0,494.5,519.53,425.15
2016,4,15,8,30,812.0,101.0,4.5,12.0,546.0,583.3,477.62
2016,4,15,8,45,833.0,103.5,4.45,12.5,594.0,643.11,524.62
2016,4,15,9,0,854.0,106.0,4.4,13.0,642.0,702.75,569.94
2016,4,15,9,15,868.5,108.0,4.3,13.5,684.5,756.61,608.67
2016,4,15,9,30,883.0,110.0,4.2,14.0,727.0,803.56,639.92
2016,4,15,9,45,900.0,109.0,4.1,14.5,765.5,852.48,672.35
2016,4,15,10,0,917.0,108.0,4.0,15.0,804.0,899.54,702.78
2016,4,15,10,15,924.5,109.5,4.05,15.0,834.0,938.64,729.3
2016,4,15,10,30,932.0,111.0,4.1,15.0,864.0,974.73,753.63
2016,4,15,10,45,938.0,111.5,4.15,15.5,887.0,1005.15,772.51
2016,4,15,11,0,944.0,112.0,4.2,16.0,910.0,1032.1,788.97
2016,4,15,11,15,946.5,112.5,4.35,16.0,925.0,1052.01,802.82
2016,4,15,11,30,949.0,113.0,4.5,16.0,940.0,1068.08,814.74
2016,4,15,11,45,951.0,113.0,4.65,16.0,947.0,1079.19,823.42
2016,4,15,12,0,953.0,113.0,4.8,16.0,954.0,1086.31,829.53
2016,4,15,12,15,952.0,113.0,4.95,16.0,952.5,1086.36,830.93
2016,4,15,12,30,951.0,113.0,5.1,16.0,951.0,1082.36,829.69
2016,4,15,12,45,949.5,112.0,5.3,16.0,941.5,1072.79,825.12
2016,4,15,13,0,948.0,111.0,5.5,16.0,932.0,1059.24,817.79
2016,4,15,13,15,943.5,110.0,5.6,16.0,914.5,1038.87,804.88
2016,4,15,13,30,939.0,109.0,5.7,16.0,897.0,1014.77,789.37
2016,4,15,13,45,931.5,108.5,5.85,16.5,871.5,984.81,768.48
2016,4,15,14,0,924.0,108.0,6.0,17.0,846.0,951.56,745.16
2016,4,15,14,15,915.5,106.5,6.05,16.5,814.0,913.29,720.33
2016,4,15,14,30,907.0,105.0,6.1,16.0,782.0,872.18,693.14
2016,4,15,14,45,893.5,103.5,6.15,16.0,743.0,824.5,659.41
2016,4,15,15,0,880.0,102.0,6.2,16.0,704.0,774.85,623.85
2016,4,15,15,15,865.0,99.5,6.25,16.0,660.5,721.42,584.97
2016,4,15,15,30,850.0,97.0,6.3,16.0,617.0,670.2,544.87
2016,4,15,15,45,828.5,94.5,6.4,16.0,568.5,609.93,496.84
2016,4,15,16,0,807.0,92.0,6.5,16.0,520.0,549.71,447.52
2016,4,15,16,15,780.5,88.0,6.5,15.5,468.5,485.87,394.5
2016,4,15,16,30,754.0,84.0,6.5,15.0,417.0,423.33,340.88
2016,4,15,16,45,717.0,79.0,6.55,15.0,363.5,356.7,281.98
2016,4,15,17,0,680.0,74.0,6.6,15.0,310.0,293.91,225.15
2016,4,15,17,15,627.0,67.5,6.55,14.5,257.0,229.21,167.18
2016,4,15,17,30,574.0,61.0,6.5,14.0,204.0,170.52,115.16
2016,4,15,17,45,493.5,52.5,6.5,13.5,154.5,112.76,68.16
2016,4,15,18,0,413.0,44.0,6.5,13.0,105.0,65.17,35.18
2016,4,15,18,15,283.5,31.0,6.45,12.5,65.0,25.05,15.26
2016,4,15,18,30,154.0,18.0,6.4,12.0,25.0,14.65,0.0
2016,4,15,18,45,77.0,9.0,6.35,12.0,12.5,8.19,0.0
2016,4,15,19,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,16,5,45,111.5,12.5,1.15,12.5,21.0,11.37,0.0
2016,4,16,6,0,223.0,25.0,1.1,13.0,42.0,20.33,9.09
2016,4,16,6,15,335.0,37.5,1.05,13.5,85.0,41.7,22.46
2016,4,16,6,30,447.0,50.0,1.0,14.0,128.0,88.27,50.42
2016,4,16,6,45,515.0,59.5,0.95,14.5,178.5,139.46,89.37
2016,4,16,7,0,583.0,69.0,0.9,15.0,229.0,199.12,139.02
2016,4,16,7,15,631.5,75.5,0.9,15.0,282.5,258.49,190.87
2016,4,16,7,30,680.0,82.0,0.9,15.0,336.0,323.15,246.8
2016,4,16,7,45,712.0,88.0,0.9,15.5,388.0,385.5,299.46
2016,4,16,8,0,744.0,94.0,0.9,16.0,440.0,450.44,352.23
2016,4,16,8,15,769.5,98.5,0.9,16.0,491.0,512.67,401.73
2016,4,16,8,30,795.0,103.0,0.9,16.0,542.0,575.69,450.07
2016,4,16,8,45,811.0,108.0,0.95,16.5,588.5,633.95,492.84
2016,4,16,9,0,827.0,113.0,1.0,17.0,635.0,691.63,533.81
2016,4,16,9,15,841.5,115.5,1.05,17.5,677.0,744.74,570.25
2016,4,16,9,30,856.0,118.0,1.1,18.0,719.0,796.49,603.39
2016,4,16,9,45,872.5,117.5,1.2,18.5,756.5,838.63,630.21
2016,4,16,10,0,889.0,117.0,1.3,19.0,794.0,884.73,659.48
2016,4,16,10,15,896.5,118.0,1.3,19.0,823.5,922.31,682.63
2016,4,16,10,30,904.0,119.0,1.3,19.0,853.0,956.97,703.78
2016,4,16,10,45,917.0,115.5,1.3,19.0,877.5,989.04,723.16
2016,4,16,11,0,930.0,112.0,1.3,19.0,902.0,1018.01,740.52
2016,4,16,11,15,933.0,113.0,1.35,19.0,916.5,1038.6,753.47
2016,4,16,11,30,936.0,114.0,1.4,19.0,931.0,1055.41,764.24
2016,4,16,11,45,939.0,113.0,1.45,19.5,938.5,1066.29,769.97
2016,4,16,12,0,942.0,112.0,1.5,20.0,946.0,1073.24,773.41
2016,4,16,12,15,941.5,112.0,1.55,20.0,944.5,1073.72,774.44
2016,4,16,12,30,941.0,112.0,1.6,20.0,943.0,1070.2,773.16
2016,4,16,12,45,939.5,111.0,1.7,20.0,934.0,1060.66,769.03
2016,4,16,13,0,938.0,110.0,1.8,20.0,925.0,1047.18,762.48
2016,4,16,13,15,934.0,109.0,1.9,20.0,908.0,1027.42,751.9
2016,4,16,13,30,930.0,108.0,2.0,20.0,891.0,1003.95,738.89
2016,4,16,13,45,925.0,106.5,2.15,20.0,866.5,975.46,723.06
2016,4,16,14,0,920.0,105.0,2.3,20.0,842.0,943.58,704.71
2016,4,16,14,15,911.5,103.5,2.4,19.5,810.5,905.44,682.64
2016,4,16,14,30,903.0,102.0,2.5,19.0,779.0,864.48,658.24
2016,4,16,14,45,888.0,102.0,2.6,19.0,740.5,817.34,627.82
2016,4,16,15,0,873.0,102.0,2.7,19.0,702.0,768.36,595.57
2016,4,16,15,15,858.5,100.0,2.65,19.0,659.0,720.26,562.35
2016,4,16,15,30,844.0,98.0,2.6,19.0,616.0,666.08,522.21
2016,4,16,15,45,745.0,111.5,2.6,19.0,542.5,576.19,454.07
2016,4,16,16,0,646.0,125.0,2.6,19.0,469.0,493.37,389.84
2016,4,16,16,15,532.0,137.5,2.5,18.5,402.5,406.27,321.47
2016,4,16,16,30,418.0,150.0,2.4,18.0,336.0,334.92,264.34
2016,4,16,16,45,370.0,142.0,2.3,17.5,291.5,281.27,220.28
2016,4,16,17,0,322.0,134.0,2.2,17.0,247.0,229.17,176.91
2016,4,16,17,15,295.0,114.5,2.1,16.5,205.0,181.97,136.73
2016,4,16,17,30,268.0,95.0,2.0,16.0,163.0,138.11,99.39
2016,4,16,17,45,216.0,76.5,1.9,16.0,123.0,95.43,65.05
2016,4,16,18,0,164.0,58.0,1.8,16.0,83.0,59.58,38.47
2016,4,16,18,15,82.0,39.0,1.8,15.5,51.5,31.87,20.89
2016,4,16,18,30,0.0,20.0,1.8,15.0,20.0,17.3,0.0
2016,4,16,18,45,0.0,10.0,1.85,15.0,10.0,9.1,0.0
2016,4,16,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,17,5,45,101.5,13.5,0.75,13.0,21.5,12.28,0.0
2016,4,17,6,0,203.0,27.0,0.8,13.0,43.0,21.15,10.44
2016,4,17,6,15,308.5,40.5,0.9,13.0,85.5,43.94,24.78
2016,4,17,6,30,414.0,54.0,1.0,13.0,128.0,89.2,52.76
2016,4,17,6,45,487.5,63.5,1.1,13.5,178.5,139.2,90.82
2016,4,17,7,0,561.0,73.0,1.2,14.0,229.0,198.4,140.1
2016,4,17,7,15,609.5,80.0,1.2,14.0,281.5,256.91,191.43
2016,4,17,7,30,658.0,87.0,1.2,14.0,334.0,320.74,246.97
2016,4,17,7,45,694.0,92.0,1.3,14.5,386.5,382.44,299.73
2016,4,17,8,0,730.0,97.0,1.4,15.0,439.0,447.18,353.33
2016,4,17,8,15,756.0,101.5,1.45,15.5,489.5,508.84,402.67
2016,4,17,8,30,782.0,106.0,1.5,16.0,540.0,571.34,450.92
2016,4,17,8,45,802.5,109.0,1.6,16.5,587.0,629.68,494.83
2016,4,17,9,0,823.0,112.0,1.7,17.0,634.0,687.87,537.35
2016,4,17,9,15,837.5,114.5,1.75,17.0,676.0,740.69,575.37
2016,4,17,9,30,852.0,117.0,1.8,17.0,718.0,792.16,610.21
2016,4,17,9,45,868.0,117.0,1.85,17.5,755.5,834.23,636.94
2016,4,17,10,0,884.0,117.0,1.9,18.0,793.0,880.15,666.03
2016,4,17,10,15,892.0,118.5,1.95,18.0,823.0,918.43,690.87
2016,4,17,10,30,900.0,120.0,2.0,18.0,853.0,953.83,713.74
2016,4,17,10,45,905.0,121.5,2.05,18.5,875.5,983.34,731.29
2016,4,17,11,0,910.0,123.0,2.1,19.0,898.0,1009.48,746.61
2016,4,17,11,15,913.5,123.5,2.1,19.0,913.0,1029.6,758.85
2016,4,17,11,30,917.0,124.0,2.1,19.0,928.0,1046.05,768.84
2016,4,17,11,45,918.0,124.5,2.1,19.5,935.0,1056.23,773.44
2016,4,17,12,0,919.0,125.0,2.1,20.0,942.0,1062.54,775.73
2016,4,17,12,15,919.0,125.0,2.0,20.0,940.5,1063.45,774.85
2016,4,17,12,30,919.0,125.0,1.9,20.0,939.0,1060.44,771.63
2016,4,17,12,45,918.0,124.0,1.85,20.5,930.5,1051.53,764.04
2016,4,17,13,0,917.0,123.0,1.8,21.0,922.0,1038.77,754.23
2016,4,17,13,15,912.5,122.0,1.65,21.0,904.5,1018.83,739.99
2016,4,17,13,30,908.0,121.0,1.5,21.0,887.0,995.29,723.58
2016,4,17,13,45,903.0,119.0,1.4,21.0,863.0,966.8,704.84
2016,4,17,14,0,898.0,117.0,1.3,21.0,839.0,934.99,684.04
2016,4,17,14,15,889.5,115.0,1.15,21.0,807.5,897.02,658.48
2016,4,17,14,30,881.0,113.0,1.0,21.0,776.0,856.3,631.11
2016,4,17,14,45,871.5,110.0,0.85,21.0,738.5,811.26,600.77
2016,4,17,15,0,862.0,107.0,0.7,21.0,701.0,764.01,568.81
2016,4,17,15,15,847.5,104.0,0.6,21.0,658.0,715.48,536.1
2016,4,17,15,30,833.0,101.0,0.5,21.0,615.0,660.78,497.13
2016,4,17,15,45,815.0,97.5,0.45,21.0,567.5,602.51,455.37
2016,4,17,16,0,797.0,94.0,0.4,21.0,520.0,543.99,412.14
2016,4,17,16,15,771.0,90.0,0.5,20.5,469.5,481.05,366.26
2016,4,17,16,30,745.0,86.0,0.6,20.0,419.0,419.38,319.0
2016,4,17,16,45,710.5,80.5,0.7,20.0,366.5,353.81,266.06
2016,4,17,17,0,676.0,75.0,0.8,20.0,314.0,291.85,214.04
2016,4,17,17,15,626.0,68.5,0.95,19.5,261.5,228.34,160.52
2016,4,17,17,30,576.0,62.0,1.1,19.0,209.0,170.45,111.6
2016,4,17,17,45,500.5,53.0,1.3,18.5,159.5,112.93,66.43
2016,4,17,18,0,425.0,44.0,1.5,18.0,110.0,64.94,34.11
2016,4,17,18,15,306.5,31.5,1.55,17.5,69.5,25.32,15.42
2016,4,17,18,30,188.0,19.0,1.6,17.0,29.0,15.43,0.0
2016,4,17,18,45,94.0,9.5,1.65,17.0,14.5,8.64,0.0
2016,4,17,19,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.3,16.5,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.45,16.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.25,14.5,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,4,18,5,45,122.5,14.0,0.15,14.0,24.0,12.73,0.0
2016,4,18,6,0,245.0,28.0,0.2,14.0,48.0,22.82,12.28
2016,4,18,6,15,352.5,40.5,0.25,14.5,92.5,45.65,25.05
2016,4,18,6,30,460.0,53.0,0.3,15.0,137.0,93.1,53.64
2016,4,18,6,45,527.0,62.0,0.4,15.5,188.0,144.58,92.62
2016,4,18,7,0,594.0,71.0,0.5,16.0,239.0,204.35,142.05
2016,4,18,7,15,641.5,78.0,0.55,16.0,293.0,264.59,194.13
2016,4,18,7,30,689.0,85.0,0.6,16.0,347.0,329.97,250.1
2016,4,18,7,45,719.5,91.0,0.65,16.5,399.5,392.19,302.17
2016,4,18,8,0,750.0,97.0,0.7,17.0,452.0,456.78,354.29
2016,4,18,8,15,775.0,101.5,0.75,17.5,503.0,518.99,402.77
2016,4,18,8,30,800.0,106.0,0.8,18.0,554.0,581.9,450.0
2016,4,18,8,45,819.5,109.0,0.9,18.5,601.0,640.46,493.0
2016,4,18,9,0,839.0,112.0,1.0,19.0,648.0,698.72,534.53
2016,4,18,9,15,853.5,114.5,1.05,19.0,690.0,752.2,571.83
2016,4,18,9,30,868.0,117.0,1.1,19.0,732.0,804.27,606.04
2016,4,18,9,45,884.0,116.5,1.2,19.5,770.0,846.42,632.68
2016,4,18,10,0,900.0,116.0,1.3,20.0,808.0,892.33,661.64
2016,4,18,10,15,907.5,117.5,1.3,20.0,837.5,930.61,685.09
2016,4,18,10,30,915.0,119.0,1.3,20.0,867.0,965.92,706.52
2016,4,18,10,45,921.5,119.5,1.35,20.0,890.0,996.12,725.4
2016,4,18,11,0,928.0,120.0,1.4,20.0,913.0,1022.94,742.2
2016,4,18,11,15,931.0,120.5,1.35,20.0,927.5,1042.81,752.96
2016,4,18,11,30,934.0,121.0,1.3,20.0,942.0,1058.92,761.44
2016,4,18,11,45,934.0,122.0,1.3,20.5,948.5,1068.71,765.55
2016,4,18,12,0,934.0,123.0,1.3,21.0,955.0,1074.55,767.41
2016,4,18,12,15,933.5,123.5,1.25,21.0,954.0,1075.41,766.87
2016,4,18,12,30,933.0,124.0,1.2,21.0,953.0,1072.32,764.08
2016,4,18,12,45,923.5,127.5,1.15,21.0,941.5,1059.39,755.39
2016,4,18,13,0,914.0,131.0,1.1,21.0,930.0,1042.74,744.65
2016,4,18,13,15,909.5,130.0,1.15,20.5,913.0,1022.82,735.36
2016,4,18,13,30,905.0,129.0,1.2,20.0,896.0,999.32,723.77
2016,4,18,13,45,891.5,132.0,1.25,20.0,869.5,968.07,705.8
2016,4,18,14,0,878.0,135.0,1.3,20.0,843.0,942.71,691.54
2016,4,18,14,15,785.0,166.0,1.4,20.0,781.0,865.12,643.33
2016,4,18,14,30,692.0,197.0,1.5,20.0,719.0,794.94,598.45
2016,4,18,14,45,660.5,195.5,1.65,20.0,674.0,739.48,562.41
2016,4,18,15,0,629.0,194.0,1.8,20.0,629.0,684.17,525.06
2016,4,18,15,15,652.0,170.5,1.9,19.5,597.0,646.32,500.74
2016,4,18,15,30,675.0,147.0,2.0,19.0,565.0,604.23,472.09
2016,4,18,15,45,707.0,133.5,2.15,19.0,541.0,573.36,449.64
2016,4,18,16,0,739.0,120.0,2.3,19.0,517.0,537.4,422.0
2016,4,18,16,15,728.5,100.0,2.4,18.5,460.0,468.79,368.8
2016,4,18,16,30,718.0,80.0,2.5,18.0,403.0,400.65,313.8
2016,4,18,16,45,636.0,91.5,2.6,18.0,352.0,335.65,259.23
2016,4,18,17,0,554.0,103.0,2.7,18.0,301.0,279.18,211.03
2016,4,18,17,15,504.5,92.5,2.75,17.0,250.0,216.71,157.95
2016,4,18,17,30,455.0,82.0,2.8,16.0,199.0,162.96,112.31
2016,4,18,17,45,384.5,68.5,2.85,15.5,152.0,109.9,69.99
2016,4,18,18,0,314.0,55.0,2.9,15.0,105.0,65.78,39.03
2016,4,18,18,15,211.0,38.5,2.85,14.5,66.5,29.88,19.6
2016,4,18,18,30,108.0,22.0,2.8,14.0,28.0,17.27,1.56
2016,4,18,18,45,54.0,11.0,2.8,14.0,14.0,10.01,0.0
2016,4,18,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,19,5,45,115.0,15.5,1.1,13.0,25.5,12.24,0.0
2016,4,19,6,0,230.0,31.0,1.1,13.0,51.0,24.26,13.89
2016,4,19,6,15,336.0,44.0,1.15,13.0,95.0,48.62,27.85
2016,4,19,6,30,442.0,57.0,1.2,13.0,139.0,95.4,56.78
2016,4,19,6,45,521.0,64.0,1.25,13.5,191.5,145.87,95.06
2016,4,19,7,0,600.0,71.0,1.3,14.0,244.0,206.12,145.19
2016,4,19,7,15,647.0,77.5,1.35,14.5,297.5,266.08,197.7
2016,4,19,7,30,694.0,84.0,1.4,15.0,351.0,331.09,253.98
2016,4,19,7,45,729.5,88.5,1.5,15.5,404.5,394.1,307.78
2016,4,19,8,0,765.0,93.0,1.6,16.0,458.0,460.44,362.56
2016,4,19,8,15,789.0,97.0,1.65,16.0,508.5,522.05,412.57
2016,4,19,8,30,813.0,101.0,1.7,16.0,559.0,584.5,461.66
2016,4,19,8,45,827.0,106.0,1.8,16.5,605.0,642.16,505.05
2016,4,19,9,0,841.0,111.0,1.9,17.0,651.0,698.98,546.52
2016,4,19,9,15,774.0,141.5,1.9,17.5,663.5,723.73,561.91
2016,4,19,9,30,707.0,172.0,1.9,18.0,676.0,738.79,570.0
2016,4,19,9,45,792.0,150.0,1.95,18.5,740.5,812.07,620.46
2016,4,19,10,0,877.0,128.0,2.0,19.0,805.0,891.93,672.48
2016,4,19,10,15,884.5,130.0,2.0,19.0,834.5,922.44,691.11
2016,4,19,10,30,892.0,132.0,2.0,19.0,864.0,957.5,713.18
2016,4,19,10,45,893.0,136.0,2.0,19.0,885.5,985.39,730.37
2016,4,19,11,0,894.0,140.0,2.0,19.0,907.0,1009.75,745.29
2016,4,19,11,15,686.0,246.0,1.95,19.0,840.5,949.36,704.26
2016,4,19,11,30,478.0,352.0,1.9,19.0,774.0,857.11,636.65
2016,4,19,11,45,482.5,355.5,1.9,19.5,784.0,870.48,645.16
2016,4,19,12,0,487.0,359.0,1.9,20.0,794.0,881.47,651.0
2016,4,19,12,15,414.5,390.0,1.9,19.5,760.0,839.7,622.03
2016,4,19,12,30,342.0,421.0,1.9,19.0,726.0,785.17,584.75
2016,4,19,12,45,394.5,389.5,1.95,19.0,738.0,801.52,598.84
2016,4,19,13,0,447.0,358.0,2.0,19.0,750.0,828.23,618.99
2016,4,19,13,15,401.0,374.0,2.05,19.0,720.5,778.81,584.66
2016,4,19,13,30,355.0,390.0,2.1,19.0,691.0,742.3,559.24
2016,4,19,13,45,274.0,393.0,2.15,19.0,622.0,660.47,500.98
2016,4,19,14,0,193.0,396.0,2.2,19.0,553.0,568.86,434.8
2016,4,19,14,15,149.5,377.0,2.25,18.5,496.0,504.5,388.9
2016,4,19,14,30,106.0,358.0,2.3,18.0,439.0,431.29,335.18
2016,4,19,14,45,84.0,331.0,2.4,18.0,393.0,382.01,298.53
2016,4,19,15,0,62.0,304.0,2.5,18.0,347.0,334.51,262.51
2016,4,19,15,15,58.0,283.5,2.55,17.5,322.0,308.02,243.13
2016,4,19,15,30,54.0,263.0,2.6,17.0,297.0,281.89,223.66
2016,4,19,15,45,53.0,242.5,2.65,17.0,273.5,257.99,205.31
2016,4,19,16,0,52.0,222.0,2.7,17.0,250.0,234.23,186.84
2016,4,19,16,15,98.5,206.5,2.7,16.5,253.5,238.76,191.36
2016,4,19,16,30,145.0,191.0,2.7,16.0,257.0,242.34,194.24
2016,4,19,16,45,72.5,144.0,2.75,16.0,177.0,157.73,125.5
2016,4,19,17,0,0.0,97.0,2.8,16.0,97.0,85.8,67.05
2016,4,19,17,15,0.0,81.0,2.75,15.5,81.0,71.48,55.26
2016,4,19,17,30,0.0,65.0,2.7,15.0,65.0,57.27,43.27
2016,4,19,17,45,199.5,57.5,2.65,15.0,89.5,76.73,50.6
2016,4,19,18,0,399.0,50.0,2.6,15.0,114.0,67.96,38.21
2016,4,19,18,15,280.0,36.0,2.5,14.5,73.0,29.16,19.1
2016,4,19,18,30,161.0,22.0,2.4,14.0,32.0,17.3,2.99
2016,4,19,18,45,80.5,11.0,2.35,14.0,16.0,10.01,0.0
2016,4,19,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.6,11.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.8,11.5,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,4,20,5,45,120.5,15.5,2.7,12.5,26.5,12.21,0.0
2016,4,20,6,0,241.0,31.0,2.8,13.0,53.0,24.24,14.19
2016,4,20,6,15,343.0,43.0,2.8,13.0,96.5,48.21,27.2
2016,4,20,6,30,445.0,55.0,2.8,13.0,140.0,94.22,55.7
2016,4,20,6,45,510.5,63.5,2.85,13.5,190.0,144.07,94.33
2016,4,20,7,0,576.0,72.0,2.9,14.0,240.0,202.0,143.42
2016,4,20,7,15,366.5,115.0,2.8,14.0,229.5,217.18,166.99
2016,4,20,7,30,157.0,158.0,2.7,14.0,219.0,201.24,160.8
2016,4,20,7,45,449.0,125.5,2.65,14.5,334.0,311.08,248.26
2016,4,20,8,0,741.0,93.0,2.6,15.0,449.0,449.39,358.6
2016,4,20,8,15,504.5,167.5,2.55,15.0,421.5,437.27,350.7
2016,4,20,8,30,268.0,242.0,2.5,15.0,394.0,394.31,316.24
2016,4,20,8,45,164.0,260.0,2.5,15.5,355.5,354.53,283.62
2016,4,20,9,0,60.0,278.0,2.5,16.0,317.0,302.37,240.15
2016,4,20,9,15,208.5,292.0,2.45,16.0,439.0,436.97,347.33
2016,4,20,9,30,357.0,306.0,2.4,16.0,561.0,586.02,460.78
2016,4,20,9,45,422.0,296.5,2.4,16.5,613.0,656.16,511.08
2016,4,20,10,0,487.0,287.0,2.4,17.0,665.0,720.33,556.7
2016,4,20,10,15,391.0,337.5,2.35,17.0,648.0,692.86,533.31
2016,4,20,10,30,295.0,388.0,2.3,17.0,631.0,670.09,513.51
2016,4,20,10,45,390.5,362.0,2.3,17.0,692.5,742.2,567.13
2016,4,20,11,0,486.0,336.0,2.3,17.0,754.0,830.17,629.66
2016,4,20,11,15,474.5,347.0,2.2,17.0,760.5,840.04,634.02
2016,4,20,11,30,463.0,358.0,2.1,17.0,767.0,847.27,637.27
2016,4,20,11,45,462.5,361.5,2.05,17.0,773.0,855.48,642.07
2016,4,20,12,0,462.0,365.0,2.0,17.0,779.0,861.3,645.27
2016,4,20,12,15,441.0,372.0,1.95,17.0,767.0,847.59,634.85
2016,4,20,12,30,420.0,379.0,1.9,17.0,755.0,831.58,623.12
2016,4,20,12,45,654.5,257.0,1.9,17.0,836.0,941.3,704.48
2016,4,20,13,0,889.0,135.0,1.9,17.0,917.0,1019.74,755.85
2016,4,20,13,15,884.5,134.0,1.9,17.0,899.5,1000.18,742.62
2016,4,20,13,30,880.0,133.0,1.9,17.0,882.0,977.14,728.32
2016,4,20,13,45,871.0,133.0,1.95,17.0,857.0,947.61,710.34
2016,4,20,14,0,862.0,133.0,2.0,17.0,832.0,923.64,696.04
2016,4,20,14,15,853.0,131.0,2.0,17.0,800.5,885.63,671.55
2016,4,20,14,30,844.0,129.0,2.0,17.0,769.0,845.04,645.2
2016,4,20,14,45,833.5,125.5,2.0,17.0,732.0,799.34,615.05
2016,4,20,15,0,823.0,122.0,2.0,17.0,695.0,751.65,583.14
2016,4,20,15,15,807.0,118.5,2.0,16.5,652.0,698.36,546.53
2016,4,20,15,30,791.0,115.0,2.0,16.0,609.0,644.11,507.62
2016,4,20,15,45,773.0,110.5,2.0,16.0,562.5,587.0,464.42
2016,4,20,16,0,755.0,106.0,2.0,16.0,516.0,529.74,419.76
2016,4,20,16,15,682.5,107.5,1.95,15.5,451.0,451.61,358.22
2016,4,20,16,30,610.0,109.0,1.9,15.0,386.0,379.89,300.19
2016,4,20,16,45,618.5,97.0,1.9,15.0,349.0,332.7,258.88
2016,4,20,17,0,627.0,85.0,1.9,15.0,312.0,283.61,214.37
2016,4,20,17,15,576.0,77.5,1.8,14.5,260.5,222.07,160.8
2016,4,20,17,30,525.0,70.0,1.7,14.0,209.0,166.35,112.73
2016,4,20,17,45,452.0,60.0,1.6,14.0,160.5,111.71,68.93
2016,4,20,18,0,379.0,50.0,1.5,14.0,112.0,66.32,37.74
2016,4,20,18,15,268.0,36.5,1.4,13.5,72.0,28.35,18.62
2016,4,20,18,30,157.0,23.0,1.3,13.0,32.0,18.07,4.61
2016,4,20,18,45,78.5,11.5,1.25,13.0,16.0,10.46,0.0
2016,4,20,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,21,5,45,18.5,16.5,1.7,13.0,18.0,14.12,0.0
2016,4,21,6,0,37.0,33.0,1.7,13.0,36.0,27.39,17.11
2016,4,21,6,15,69.0,54.0,1.75,13.0,65.5,47.56,32.77
2016,4,21,6,30,101.0,75.0,1.8,13.0,95.0,74.84,53.82
2016,4,21,6,45,122.0,97.0,1.9,13.5,128.5,105.69,79.11
2016,4,21,7,0,143.0,119.0,2.0,14.0,162.0,139.53,107.51
2016,4,21,7,15,165.5,138.5,2.05,14.0,197.0,174.42,137.13
2016,4,21,7,30,188.0,158.0,2.1,14.0,232.0,212.07,169.0
2016,4,21,7,45,143.5,182.0,2.15,14.5,243.0,228.88,183.88
2016,4,21,8,0,99.0,206.0,2.2,15.0,254.0,235.57,189.46
2016,4,21,8,15,98.5,228.5,2.2,15.0,280.5,263.03,211.49
2016,4,21,8,30,98.0,251.0,2.2,15.0,307.0,290.42,233.01
2016,4,21,8,45,89.0,270.0,2.25,15.0,324.0,308.94,247.12
2016,4,21,9,0,80.0,289.0,2.3,15.0,341.0,326.45,260.23
2016,4,21,9,15,203.0,302.5,2.3,15.0,445.5,442.92,352.41
2016,4,21,9,30,326.0,316.0,2.3,15.0,550.0,571.54,450.48
2016,4,21,9,45,378.5,314.0,2.35,15.5,599.0,627.31,490.77
2016,4,21,10,0,431.0,312.0,2.4,16.0,648.0,696.58,540.34
2016,4,21,10,15,258.5,352.0,2.45,16.0,556.0,590.17,458.34
2016,4,21,10,30,86.0,392.0,2.5,16.0,464.0,457.28,355.26
2016,4,21,10,45,66.5,386.0,2.55,16.0,442.5,435.7,338.94
2016,4,21,11,0,47.0,380.0,2.6,16.0,421.0,412.88,321.01
2016,4,21,11,15,28.5,304.5,2.65,16.0,329.5,319.86,249.82
2016,4,21,11,30,10.0,229.0,2.7,16.0,238.0,217.94,170.22
2016,4,21,11,45,10.5,230.5,2.75,16.5,240.0,219.99,171.75
2016,4,21,12,0,11.0,232.0,2.8,17.0,242.0,221.99,172.99
2016,4,21,12,15,16.0,279.0,2.85,17.0,293.5,271.35,211.61
2016,4,21,12,30,21.0,326.0,2.9,17.0,345.0,321.13,249.99
2016,4,21,12,45,180.5,368.0,3.0,17.0,527.5,550.52,428.14
2016,4,21,13,0,340.0,410.0,3.1,17.0,710.0,761.52,583.09
2016,4,21,13,15,434.5,365.0,3.15,17.0,741.0,812.0,620.45
2016,4,21,13,30,529.0,320.0,3.2,17.0,772.0,846.24,647.53
2016,4,21,13,45,481.0,324.5,3.3,17.0,727.0,791.71,608.84
2016,4,21,14,0,433.0,329.0,3.4,17.0,682.0,737.4,570.34
2016,4,21,14,15,331.0,345.5,3.45,16.5,609.5,639.2,498.73
2016,4,21,14,30,229.0,362.0,3.5,16.0,537.0,546.69,429.58
2016,4,21,14,45,310.5,324.0,3.55,16.0,548.5,572.77,452.3
2016,4,21,15,0,392.0,286.0,3.6,16.0,560.0,580.39,460.35
2016,4,21,15,15,219.5,273.0,3.6,16.0,424.5,418.45,334.18
2016,4,21,15,30,47.0,260.0,3.6,16.0,289.0,273.69,218.14
2016,4,21,15,45,220.0,232.0,3.6,16.0,354.0,361.29,290.94
2016,4,21,16,0,393.0,204.0,3.6,16.0,419.0,421.64,338.96
2016,4,21,16,15,213.5,190.0,3.6,15.5,305.0,289.43,233.08
2016,4,21,16,30,34.0,176.0,3.6,15.0,191.0,175.14,140.75
2016,4,21,16,45,154.5,156.0,3.65,15.0,213.5,202.38,161.92
2016,4,21,17,0,275.0,136.0,3.7,15.0,236.0,213.51,167.03
2016,4,21,17,15,250.0,117.5,3.65,14.5,197.5,170.97,130.41
2016,4,21,17,30,225.0,99.0,3.6,14.0,159.0,131.52,96.66
2016,4,21,17,45,196.0,79.0,3.6,14.0,123.0,93.55,65.16
2016,4,21,18,0,167.0,59.0,3.6,14.0,87.0,59.59,39.13
2016,4,21,18,15,109.5,41.0,3.6,13.5,56.5,32.66,22.36
2016,4,21,18,30,52.0,23.0,3.6,13.0,26.0,18.73,5.96
2016,4,21,18,45,26.0,11.5,3.65,13.0,13.0,10.46,0.0
2016,4,21,19,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.9,13.5,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,6.05,13.5,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.7,13.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,7.0,5.9,13.0,7.0,6.14,0.0
2016,4,22,6,0,0.0,14.0,6.0,13.0,14.0,12.3,4.66
2016,4,22,6,15,0.0,25.5,6.05,13.0,25.5,22.45,13.28
2016,4,22,6,30,0.0,37.0,6.1,13.0,37.0,32.62,22.26
2016,4,22,6,45,0.0,50.0,6.15,13.0,50.0,44.14,32.34
2016,4,22,7,0,0.0,63.0,6.2,13.0,63.0,55.66,42.3
2016,4,22,7,15,0.0,76.5,6.25,13.0,76.5,67.61,52.49
2016,4,22,7,30,0.0,90.0,6.3,13.0,90.0,79.64,62.62
2016,4,22,7,45,0.0,108.5,6.35,13.0,108.5,96.21,76.46
2016,4,22,8,0,0.0,127.0,6.4,13.0,127.0,112.91,90.27
2016,4,22,8,15,0.0,75.5,6.55,13.0,75.5,66.82,51.14
2016,4,22,8,30,0.0,24.0,6.7,13.0,24.0,21.18,12.36
2016,4,22,8,45,0.0,79.5,6.85,13.5,79.5,70.43,53.77
2016,4,22,9,0,0.0,135.0,7.0,14.0,135.0,120.41,95.06
2016,4,22,9,15,5.0,179.5,7.15,14.0,183.0,164.79,131.51
2016,4,22,9,30,10.0,224.0,7.3,14.0,231.0,210.15,168.39
2016,4,22,9,45,6.5,196.0,7.45,14.0,201.0,181.84,144.91
2016,4,22,10,0,3.0,168.0,7.6,14.0,171.0,153.4,121.36
2016,4,22,10,15,40.0,278.5,7.6,13.5,312.0,299.5,241.19
2016,4,22,10,30,77.0,389.0,7.6,13.0,453.0,445.56,358.22
2016,4,22,10,45,40.0,274.0,7.65,13.0,307.5,298.17,239.78
2016,4,22,11,0,3.0,159.0,7.7,13.0,162.0,145.82,114.98
2016,4,22,11,15,267.0,251.5,7.65,13.0,489.5,523.96,427.7
2016,4,22,11,30,531.0,344.0,7.6,13.0,817.0,898.6,717.71
2016,4,22,11,45,414.5,389.5,7.55,13.0,760.5,833.09,663.34
2016,4,22,12,0,298.0,435.0,7.5,13.0,704.0,753.67,599.75
2016,4,22,12,15,224.5,444.5,7.45,13.0,647.0,675.25,538.19
2016,4,22,12,30,151.0,454.0,7.4,13.0,590.0,610.65,486.32
2016,4,22,12,45,508.0,302.0,7.35,13.0,752.5,835.68,670.03
2016,4,22,13,0,865.0,150.0,7.3,13.0,915.0,1020.1,810.94
2016,4,22,13,15,862.0,149.0,7.25,13.0,899.5,1001.83,796.98
2016,4,22,13,30,859.0,148.0,7.2,13.0,884.0,980.05,781.43
2016,4,22,13,45,868.0,138.5,7.2,13.0,864.5,947.72,758.36
2016,4,22,14,0,877.0,129.0,7.2,13.0,845.0,921.92,740.18
2016,4,22,14,15,869.0,127.5,7.2,13.0,814.5,885.56,714.02
2016,4,22,14,30,861.0,126.0,7.2,13.0,784.0,853.32,690.93
2016,4,22,14,45,464.5,219.0,7.25,13.0,572.0,599.28,490.62
2016,4,22,15,0,68.0,312.0,7.3,13.0,360.0,345.56,279.93
2016,4,22,15,15,114.0,300.0,7.2,13.0,374.0,370.58,301.97
2016,4,22,15,30,160.0,288.0,7.1,13.0,388.0,381.55,311.98
2016,4,22,15,45,251.0,252.5,7.05,13.0,396.0,398.98,327.56
2016,4,22,16,0,342.0,217.0,7.0,13.0,404.0,398.79,327.85
2016,4,22,16,15,288.5,202.5,6.9,13.0,350.0,337.45,276.64
2016,4,22,16,30,235.0,188.0,6.8,13.0,296.0,281.64,229.76
2016,4,22,16,45,425.0,141.0,6.7,13.0,308.0,296.82,238.22
2016,4,22,17,0,615.0,94.0,6.6,13.0,320.0,286.86,221.71
2016,4,22,17,15,560.5,86.5,6.45,12.5,267.5,225.25,166.76
2016,4,22,17,30,506.0,79.0,6.3,12.0,215.0,169.92,118.21
2016,4,22,17,45,427.0,68.5,6.15,12.0,166.0,113.39,72.37
2016,4,22,18,0,348.0,58.0,6.0,12.0,117.0,68.94,41.53
2016,4,22,18,15,232.0,43.0,5.9,11.5,76.5,33.27,23.16
2016,4,22,18,30,116.0,28.0,5.8,11.0,36.0,22.59,9.41
2016,4,22,18,45,58.0,14.0,5.7,11.0,18.0,12.73,0.0
2016,4,22,19,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
