Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,22,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,4.15,10.5,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,3.95,10.5,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,4,23,5,45,136.0,17.0,4.1,11.5,31.5,13.34,0.0
2016,4,23,6,0,272.0,34.0,4.2,12.0,63.0,27.55,17.72
2016,4,23,6,15,370.5,45.0,4.15,12.0,107.5,51.88,29.37
2016,4,23,6,30,469.0,56.0,4.1,12.0,152.0,98.56,58.58
2016,4,23,6,45,524.0,65.5,4.1,12.0,201.5,149.15,98.84
2016,4,23,7,0,579.0,75.0,4.1,12.0,251.0,206.46,148.58
2016,4,23,7,15,623.5,81.5,4.1,12.0,303.0,264.29,200.72
2016,4,23,7,30,668.0,88.0,4.1,12.0,355.0,326.86,256.85
2016,4,23,7,45,692.5,95.0,4.15,12.5,405.0,386.05,309.18
2016,4,23,8,0,717.0,102.0,4.2,13.0,455.0,446.94,361.38
2016,4,23,8,15,741.5,106.5,4.15,13.0,504.0,506.71,411.63
2016,4,23,8,30,766.0,111.0,4.1,13.0,553.0,567.24,460.98
2016,4,23,8,45,781.0,115.5,4.1,13.5,597.5,622.31,504.0
2016,4,23,9,0,796.0,120.0,4.1,14.0,642.0,676.75,545.23
2016,4,23,9,15,810.5,122.5,4.1,14.0,682.5,727.86,583.96
2016,4,23,9,30,825.0,125.0,4.1,14.0,723.0,777.69,619.59
2016,4,23,9,45,847.0,121.5,4.15,14.5,761.0,825.8,652.32
2016,4,23,10,0,869.0,118.0,4.2,15.0,799.0,865.69,678.69
2016,4,23,10,15,876.5,119.5,4.15,15.0,827.5,902.5,703.46
2016,4,23,10,30,884.0,121.0,4.1,15.0,856.0,936.46,726.04
2016,4,23,10,45,887.5,123.0,4.1,15.0,877.5,964.17,744.42
2016,4,23,11,0,891.0,125.0,4.1,15.0,899.0,988.5,760.49
2016,4,23,11,15,894.5,125.5,4.05,15.0,913.5,1007.84,772.82
2016,4,23,11,30,898.0,126.0,4.0,15.0,928.0,1023.6,782.77
2016,4,23,11,45,895.0,129.0,4.0,15.0,933.5,1031.74,787.94
2016,4,23,12,0,892.0,132.0,4.0,15.0,939.0,1036.09,790.69
2016,4,23,12,15,891.5,132.0,4.15,15.0,937.5,1036.16,791.7
2016,4,23,12,30,891.0,132.0,4.3,15.0,936.0,1032.48,790.22
2016,4,23,12,45,888.0,132.0,4.45,15.0,926.5,1022.59,785.19
2016,4,23,13,0,885.0,132.0,4.6,15.0,917.0,1009.06,777.66
2016,4,23,13,15,880.5,131.5,4.75,15.0,900.0,990.01,766.27
2016,4,23,13,30,876.0,131.0,4.9,15.0,883.0,967.52,752.4
2016,4,23,13,45,864.0,132.5,5.1,15.0,857.5,936.83,732.92
2016,4,23,14,0,852.0,134.0,5.3,15.0,832.0,911.8,717.29
2016,4,23,14,15,843.0,132.5,5.35,15.0,801.0,874.66,691.73
2016,4,23,14,30,834.0,131.0,5.4,15.0,770.0,834.97,664.15
2016,4,23,14,45,818.5,130.5,5.5,15.0,732.0,788.89,631.77
2016,4,23,15,0,803.0,130.0,5.6,15.0,694.0,741.22,597.78
2016,4,23,15,15,787.0,127.0,5.55,14.5,652.0,689.41,558.93
2016,4,23,15,30,771.0,124.0,5.5,14.0,610.0,636.69,518.43
2016,4,23,15,45,745.0,122.0,5.5,14.0,562.5,579.0,472.09
2016,4,23,16,0,719.0,120.0,5.5,14.0,515.0,521.06,424.47
2016,4,23,16,15,691.0,115.0,5.45,14.0,465.5,460.26,373.33
2016,4,23,16,30,663.0,110.0,5.4,14.0,416.0,401.14,322.31
2016,4,23,16,45,616.5,106.0,5.35,14.0,364.0,338.1,267.23
2016,4,23,17,0,570.0,102.0,5.3,14.0,312.0,279.59,215.23
2016,4,23,17,15,517.0,93.0,5.2,13.5,261.5,219.76,162.66
2016,4,23,17,30,464.0,84.0,5.1,13.0,211.0,163.73,114.15
2016,4,23,17,45,395.0,72.0,5.1,13.0,163.5,112.05,72.36
2016,4,23,18,0,326.0,60.0,5.1,13.0,116.0,68.98,42.2
2016,4,23,18,15,222.5,44.0,5.05,12.5,76.5,33.99,23.76
2016,4,23,18,30,119.0,28.0,5.0,12.0,37.0,21.9,9.67
2016,4,23,18,45,59.5,14.0,4.95,12.0,18.5,12.73,0.0
2016,4,23,19,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,24,5,45,107.0,20.5,7.4,11.0,32.0,16.06,1.84
2016,4,24,6,0,214.0,41.0,7.5,11.0,64.0,31.84,21.61
2016,4,24,6,15,311.0,55.0,7.5,11.0,109.0,56.86,35.02
2016,4,24,6,30,408.0,69.0,7.5,11.0,154.0,102.21,64.57
2016,4,24,6,45,484.0,77.5,7.5,11.5,206.0,153.76,105.02
2016,4,24,7,0,560.0,86.0,7.5,12.0,258.0,212.55,155.12
2016,4,24,7,15,606.5,93.5,7.45,12.5,311.0,270.84,207.52
2016,4,24,7,30,653.0,101.0,7.4,13.0,364.0,334.16,264.19
2016,4,24,7,45,692.0,105.0,7.35,13.5,417.0,395.67,318.74
2016,4,24,8,0,731.0,109.0,7.3,14.0,470.0,460.48,374.76
2016,4,24,8,15,755.5,113.0,7.25,14.0,520.0,520.56,426.34
2016,4,24,8,30,780.0,117.0,7.2,14.0,570.0,581.2,477.08
2016,4,24,8,45,803.0,118.5,7.2,14.5,617.5,639.05,523.57
2016,4,24,9,0,826.0,120.0,7.2,15.0,665.0,696.94,568.87
2016,4,24,9,15,839.5,123.0,7.2,15.0,706.0,749.13,609.7
2016,4,24,9,30,853.0,126.0,7.2,15.0,747.0,799.85,647.15
2016,4,24,9,45,861.0,129.5,7.25,15.0,782.0,844.89,680.04
2016,4,24,10,0,869.0,133.0,7.3,15.0,817.0,887.52,710.93
2016,4,24,10,15,876.5,135.0,7.45,15.0,846.0,917.25,732.47
2016,4,24,10,30,884.0,137.0,7.6,15.0,875.0,951.64,757.55
2016,4,24,10,45,883.5,141.5,7.8,15.5,895.5,977.98,775.41
2016,4,24,11,0,883.0,146.0,8.0,16.0,916.0,1000.75,790.68
2016,4,24,11,15,886.5,147.0,8.2,15.5,930.0,1020.39,806.8
2016,4,24,11,30,890.0,148.0,8.4,15.0,944.0,1036.47,820.5
2016,4,24,11,45,881.0,155.0,8.6,15.0,948.0,1042.31,825.26
2016,4,24,12,0,872.0,162.0,8.8,15.0,952.0,1057.29,836.9
2016,4,24,12,15,719.5,249.0,9.0,15.0,900.5,1001.82,796.67
2016,4,24,12,30,567.0,336.0,9.2,15.0,849.0,931.2,740.59
2016,4,24,12,45,694.5,262.5,9.4,15.0,884.5,981.31,783.25
2016,4,24,13,0,822.0,189.0,9.6,15.0,920.0,1014.87,809.44
2016,4,24,13,15,817.5,188.0,9.7,14.5,903.5,995.71,797.39
2016,4,24,13,30,813.0,187.0,9.8,14.0,887.0,973.24,783.01
2016,4,24,13,45,806.0,185.0,10.0,14.0,862.5,944.33,762.53
2016,4,24,14,0,799.0,183.0,10.2,14.0,838.0,912.52,739.78
2016,4,24,14,15,789.0,180.0,10.25,14.0,807.0,879.61,715.74
2016,4,24,14,30,779.0,177.0,10.3,14.0,776.0,838.73,685.44
2016,4,24,14,45,779.5,166.5,10.4,14.0,741.5,796.4,653.81
2016,4,24,15,0,780.0,156.0,10.5,14.0,707.0,751.42,618.96
2016,4,24,15,15,762.5,152.0,10.55,13.5,663.5,697.99,577.44
2016,4,24,15,30,745.0,148.0,10.6,13.0,620.0,643.86,534.43
2016,4,24,15,45,730.5,140.5,10.65,13.0,574.0,587.7,487.9
2016,4,24,16,0,716.0,133.0,10.7,13.0,528.0,531.2,440.04
2016,4,24,16,15,687.0,127.0,10.7,12.5,477.5,469.0,387.06
2016,4,24,16,30,658.0,121.0,10.7,12.0,427.0,408.63,334.28
2016,4,24,16,45,613.5,115.5,10.7,12.0,374.0,345.13,277.42
2016,4,24,17,0,569.0,110.0,10.7,12.0,321.0,285.97,223.7
2016,4,24,17,15,516.0,100.0,10.7,11.5,269.5,222.63,167.19
2016,4,24,17,30,463.0,90.0,10.7,11.0,218.0,168.32,119.4
2016,4,24,17,45,392.0,77.0,10.7,11.0,169.0,115.56,76.24
2016,4,24,18,0,321.0,64.0,10.7,11.0,120.0,71.68,45.11
2016,4,24,18,15,221.5,47.0,10.7,11.0,79.5,36.28,25.96
2016,4,24,18,30,122.0,30.0,10.7,11.0,39.0,24.15,11.97
2016,4,24,18,45,61.0,15.0,10.75,11.0,19.5,13.64,0.0
2016,4,24,19,0,0.0,0.0,10.8,11.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,10.75,10.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,10.7,10.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,10.65,10.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,10.6,10.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,10.45,10.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,10.3,10.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,10.2,10.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,10.1,10.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,9.95,10.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,9.8,10.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,9.7,10.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,9.55,9.5,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,9.5,9.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,9.45,9.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,9.4,9.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,9.35,9.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,9.3,9.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,9.25,9.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,9.2,9.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,9.1,9.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,9.0,9.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,8.95,9.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,8.9,9.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,8.8,8.5,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,8.7,8.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,8.65,8.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,8.6,8.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,8.55,8.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,8.5,8.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,8.45,8.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,8.4,8.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,8.3,8.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,8.2,8.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,8.15,8.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,8.1,8.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,8.0,8.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,7.9,8.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,7.85,8.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,7.8,8.0,0.0,0.0,0.0
2016,4,25,5,45,191.5,17.0,7.85,8.5,38.0,13.4,1.95
2016,4,25,6,0,383.0,34.0,7.9,9.0,76.0,27.43,18.14
2016,4,25,6,15,479.0,42.5,7.9,9.0,124.5,54.57,29.04
2016,4,25,6,30,575.0,51.0,7.9,9.0,173.0,105.72,60.86
2016,4,25,6,45,636.0,57.5,7.95,9.5,226.5,161.2,105.5
2016,4,25,7,0,697.0,64.0,8.0,10.0,280.0,225.63,162.38
2016,4,25,7,15,737.0,68.5,7.95,10.5,334.5,287.06,219.24
2016,4,25,7,30,777.0,73.0,7.9,11.0,389.0,352.46,279.4
2016,4,25,7,45,804.5,77.0,7.85,11.5,442.5,415.83,337.01
2016,4,25,8,0,832.0,81.0,7.8,12.0,496.0,480.97,394.51
2016,4,25,8,15,853.0,84.0,7.7,12.0,547.0,543.1,448.65
2016,4,25,8,30,874.0,87.0,7.6,12.0,598.0,603.68,500.1
2016,4,25,8,45,888.5,90.0,7.5,12.5,644.5,661.41,546.84
2016,4,25,9,0,903.0,93.0,7.4,13.0,691.0,718.15,591.4
2016,4,25,9,15,914.5,95.0,7.35,13.0,733.0,770.4,631.15
2016,4,25,9,30,926.0,97.0,7.3,13.0,775.0,820.8,668.26
2016,4,25,9,45,928.5,102.0,7.3,13.5,809.0,864.86,699.04
2016,4,25,10,0,931.0,107.0,7.3,14.0,843.0,905.88,727.21
2016,4,25,10,15,937.5,108.5,7.3,14.0,872.0,943.65,754.13
2016,4,25,10,30,944.0,110.0,7.3,14.0,901.0,978.3,778.65
2016,4,25,10,45,947.5,111.0,7.35,14.0,922.5,1006.34,798.52
2016,4,25,11,0,951.0,112.0,7.4,14.0,944.0,1030.79,815.82
2016,4,25,11,15,953.5,112.5,7.45,14.0,958.0,1050.04,829.42
2016,4,25,11,30,956.0,113.0,7.5,14.0,972.0,1065.46,840.35
2016,4,25,11,45,954.5,114.5,7.55,14.5,977.5,1074.02,844.83
2016,4,25,12,0,953.0,116.0,7.6,15.0,983.0,1078.57,846.56
2016,4,25,12,15,952.0,116.0,7.65,15.0,981.0,1078.09,846.44
2016,4,25,12,30,951.0,116.0,7.7,15.0,979.0,1073.63,843.6
2016,4,25,12,45,946.0,117.0,7.8,15.0,968.0,1062.26,836.16
2016,4,25,13,0,941.0,118.0,7.9,15.0,957.0,1047.07,826.04
2016,4,25,13,15,937.0,117.5,8.0,15.0,939.5,1027.58,812.86
2016,4,25,13,30,933.0,117.0,8.1,15.0,922.0,1004.43,797.04
2016,4,25,13,45,925.5,116.5,8.2,15.0,896.5,974.53,776.23
2016,4,25,14,0,918.0,116.0,8.3,15.0,871.0,941.42,752.98
2016,4,25,14,15,909.5,114.5,8.35,15.0,839.0,903.4,725.78
2016,4,25,14,30,901.0,113.0,8.4,15.0,807.0,862.62,696.34
2016,4,25,14,45,888.0,111.5,8.5,15.0,768.0,815.78,662.2
2016,4,25,15,0,875.0,110.0,8.6,15.0,729.0,766.98,626.23
2016,4,25,15,15,860.0,107.5,8.65,14.5,685.5,718.02,589.83
2016,4,25,15,30,845.0,105.0,8.7,14.0,642.0,663.25,546.82
2016,4,25,15,45,824.0,102.5,8.8,14.0,593.5,604.0,498.17
2016,4,25,16,0,803.0,100.0,8.9,14.0,545.0,544.78,448.34
2016,4,25,16,15,777.5,96.0,8.9,13.5,494.0,482.25,395.22
2016,4,25,16,30,752.0,92.0,8.9,13.0,443.0,420.94,341.58
2016,4,25,16,45,715.0,87.5,8.9,13.0,389.5,355.33,282.63
2016,4,25,17,0,678.0,83.0,8.9,13.0,336.0,293.82,226.27
2016,4,25,17,15,628.5,76.5,8.85,12.5,283.5,230.94,169.39
2016,4,25,17,30,579.0,70.0,8.8,12.0,231.0,173.58,118.35
2016,4,25,17,45,504.0,61.5,8.75,12.0,180.5,117.13,72.32
2016,4,25,18,0,429.0,53.0,8.7,12.0,130.0,70.07,40.19
2016,4,25,18,15,315.5,40.5,8.55,11.5,87.0,32.59,22.77
2016,4,25,18,30,202.0,28.0,8.4,11.0,44.0,21.96,10.89
2016,4,25,18,45,101.0,14.0,8.3,11.0,22.0,12.73,0.0
2016,4,25,19,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,8.0,11.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,7.65,11.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,7.5,11.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,7.4,10.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,7.25,10.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,7.05,10.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,6.95,9.5,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,6.3,9.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,6.05,8.5,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,5.35,8.5,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,4,26,5,45,60.5,21.0,5.5,9.5,28.0,17.22,5.31
2016,4,26,6,0,121.0,42.0,5.6,10.0,56.0,33.41,23.37
2016,4,26,6,15,168.0,61.0,5.6,10.0,91.5,56.9,38.71
2016,4,26,6,30,215.0,80.0,5.6,10.0,127.0,91.35,63.85
2016,4,26,6,45,240.0,100.5,5.7,10.5,165.5,129.57,95.52
2016,4,26,7,0,265.0,121.0,5.8,11.0,204.0,171.13,131.47
2016,4,26,7,15,299.0,135.0,5.7,11.0,245.0,212.7,167.95
2016,4,26,7,30,333.0,149.0,5.6,11.0,286.0,258.11,207.84
2016,4,26,7,45,446.0,144.0,5.55,11.5,352.5,327.07,265.81
2016,4,26,8,0,559.0,139.0,5.5,12.0,419.0,407.96,333.46
2016,4,26,8,15,453.0,187.5,5.3,12.0,429.5,428.06,351.05
2016,4,26,8,30,347.0,236.0,5.1,12.0,440.0,432.62,354.44
2016,4,26,8,45,440.5,224.5,4.95,12.5,504.5,508.76,415.51
2016,4,26,9,0,534.0,213.0,4.8,13.0,569.0,585.8,475.92
2016,4,26,9,15,485.0,249.5,4.75,13.0,587.5,612.63,494.98
2016,4,26,9,30,436.0,286.0,4.7,13.0,606.0,633.57,509.15
2016,4,26,9,45,370.0,325.0,4.7,13.0,605.5,628.39,503.11
2016,4,26,10,0,304.0,364.0,4.7,13.0,605.0,626.84,499.5
2016,4,26,10,15,317.5,375.0,4.8,13.0,634.5,661.73,525.91
2016,4,26,10,30,331.0,386.0,4.9,13.0,664.0,696.17,551.67
2016,4,26,10,45,285.5,408.5,5.0,13.5,653.0,686.53,541.78
2016,4,26,11,0,240.0,431.0,5.1,14.0,642.0,660.28,519.88
2016,4,26,11,15,241.0,438.5,5.25,14.0,653.5,674.04,530.43
2016,4,26,11,30,242.0,446.0,5.4,14.0,665.0,686.64,539.98
2016,4,26,11,45,524.5,319.0,5.55,14.0,796.0,868.59,683.64
2016,4,26,12,0,807.0,192.0,5.7,14.0,927.0,1020.07,797.24
2016,4,26,12,15,663.5,275.0,5.85,14.0,879.0,968.91,759.69
2016,4,26,12,30,520.0,358.0,6.0,14.0,831.0,903.89,709.05
2016,4,26,12,45,686.5,257.0,6.15,14.5,874.5,965.43,759.23
2016,4,26,13,0,853.0,156.0,6.3,15.0,918.0,1009.31,790.54
2016,4,26,13,15,849.0,155.0,6.35,15.0,901.5,990.2,777.36
2016,4,26,13,30,845.0,154.0,6.4,15.0,885.0,967.7,762.08
2016,4,26,13,45,838.5,152.5,6.5,15.0,861.0,939.13,742.65
2016,4,26,14,0,832.0,151.0,6.6,15.0,837.0,907.54,720.94
2016,4,26,14,15,822.5,149.0,6.65,14.5,806.0,870.06,695.84
2016,4,26,14,30,813.0,147.0,6.7,14.0,775.0,830.15,668.64
2016,4,26,14,45,797.5,145.5,6.75,14.0,737.0,783.83,635.03
2016,4,26,15,0,782.0,144.0,6.8,14.0,699.0,736.01,599.2
2016,4,26,15,15,689.5,162.0,6.85,14.0,630.0,654.94,534.89
2016,4,26,15,30,597.0,180.0,6.9,14.0,561.0,577.09,472.23
2016,4,26,15,45,438.0,206.5,6.95,14.0,475.0,470.83,385.47
2016,4,26,16,0,279.0,233.0,7.0,14.0,389.0,376.97,307.97
2016,4,26,16,15,174.0,213.0,7.05,13.5,307.5,284.07,232.04
2016,4,26,16,30,69.0,193.0,7.1,13.0,226.0,204.63,166.76
2016,4,26,16,45,205.0,162.5,7.15,13.0,243.0,228.51,184.7
2016,4,26,17,0,341.0,132.0,7.2,13.0,260.0,231.11,181.95
2016,4,26,17,15,300.0,119.0,7.1,12.5,219.0,182.73,139.94
2016,4,26,17,30,259.0,106.0,7.0,12.0,178.0,142.21,105.27
2016,4,26,17,45,215.0,87.0,6.95,12.0,138.5,101.28,71.65
2016,4,26,18,0,171.0,68.0,6.9,12.0,99.0,66.12,45.19
2016,4,26,18,15,116.0,48.5,6.8,11.5,66.5,38.24,27.76
2016,4,26,18,30,61.0,29.0,6.7,11.0,34.0,24.17,13.03
2016,4,26,18,45,30.5,14.5,6.6,11.0,17.0,13.19,0.0
2016,4,26,19,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.4,10.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,4,27,5,15,12.5,4.5,4.15,10.0,5.0,0.0,0.0
2016,4,27,5,30,25.0,9.0,4.5,10.0,10.0,8.19,0.0
2016,4,27,5,45,135.0,26.0,4.85,10.5,41.0,20.35,8.34
2016,4,27,6,0,245.0,43.0,5.2,11.0,72.0,33.28,23.27
2016,4,27,6,15,337.5,55.5,5.45,11.0,117.0,59.13,36.04
2016,4,27,6,30,430.0,68.0,5.7,11.0,162.0,104.46,65.52
2016,4,27,6,45,215.0,56.5,6.0,11.5,103.5,88.07,60.84
2016,4,27,7,0,0.0,45.0,6.3,12.0,45.0,39.69,28.7
2016,4,27,7,15,0.0,54.5,6.6,12.0,54.5,48.12,35.91
2016,4,27,7,30,0.0,64.0,6.9,12.0,64.0,56.56,43.05
2016,4,27,7,45,13.0,126.5,7.2,12.0,133.5,117.55,94.7
2016,4,27,8,0,26.0,189.0,7.5,12.0,203.0,180.84,147.65
2016,4,27,8,15,36.0,215.0,7.65,12.0,236.0,216.09,176.73
2016,4,27,8,30,46.0,241.0,7.8,12.0,269.0,249.16,203.84
2016,4,27,8,45,412.5,190.5,8.0,12.0,464.5,458.09,380.35
2016,4,27,9,0,779.0,140.0,8.2,12.0,660.0,685.23,567.39
2016,4,27,9,15,795.0,143.0,8.25,12.0,702.0,735.38,607.16
2016,4,27,9,30,811.0,146.0,8.3,12.0,744.0,786.01,646.55
2016,4,27,9,45,825.5,147.5,8.35,12.0,780.5,832.52,681.39
2016,4,27,10,0,840.0,149.0,8.4,12.0,817.0,877.17,714.61
2016,4,27,10,15,849.0,150.5,8.4,12.0,846.5,914.89,742.2
2016,4,27,10,30,858.0,152.0,8.4,12.0,876.0,949.89,767.66
2016,4,27,10,45,855.5,159.0,8.45,12.0,896.0,976.86,787.22
2016,4,27,11,0,853.0,166.0,8.5,12.0,916.0,1000.22,804.14
2016,4,27,11,15,857.0,167.0,8.5,12.0,930.5,1020.21,818.42
2016,4,27,11,30,861.0,168.0,8.5,12.0,945.0,1036.68,830.18
2016,4,27,11,45,857.5,172.0,8.55,12.0,950.5,1045.13,836.31
2016,4,27,12,0,854.0,176.0,8.6,12.0,956.0,1049.81,839.81
2016,4,27,12,15,853.5,175.5,8.6,12.0,954.5,1049.22,839.34
2016,4,27,12,30,853.0,175.0,8.6,12.0,953.0,1044.91,836.26
2016,4,27,12,45,651.5,270.5,8.65,12.5,861.0,942.8,757.69
2016,4,27,13,0,450.0,366.0,8.7,13.0,769.0,829.94,665.4
2016,4,27,13,15,651.0,264.5,8.7,13.0,835.5,915.87,737.53
2016,4,27,13,30,852.0,163.0,8.7,13.0,902.0,982.04,788.99
2016,4,27,13,45,849.0,158.5,8.75,13.0,878.0,953.45,768.23
2016,4,27,14,0,846.0,154.0,8.8,13.0,854.0,921.65,745.34
2016,4,27,14,15,836.5,152.0,8.8,13.0,822.0,883.73,717.58
2016,4,27,14,30,827.0,150.0,8.8,13.0,790.0,843.33,687.8
2016,4,27,14,45,819.5,144.0,8.85,13.0,753.5,798.28,654.38
2016,4,27,15,0,812.0,138.0,8.9,13.0,717.0,751.06,618.6
2016,4,27,15,15,795.5,134.5,8.9,13.0,673.5,698.15,576.47
2016,4,27,15,30,779.0,131.0,8.9,13.0,630.0,644.36,532.86
2016,4,27,15,45,764.5,124.5,8.9,13.0,584.0,588.84,487.0
2016,4,27,16,0,750.0,118.0,8.9,13.0,538.0,531.87,438.91
2016,4,27,16,15,722.0,113.0,8.9,13.0,487.0,469.67,385.36
2016,4,27,16,30,694.0,108.0,8.9,13.0,436.0,409.12,331.97
2016,4,27,16,45,663.5,100.5,8.9,13.0,384.5,347.23,276.44
2016,4,27,17,0,633.0,93.0,8.9,13.0,333.0,287.99,222.3
2016,4,27,17,15,582.0,85.5,8.9,12.5,280.5,226.63,167.25
2016,4,27,17,30,531.0,78.0,8.9,12.0,228.0,171.05,118.22
2016,4,27,17,45,464.0,68.0,8.95,12.0,179.0,117.37,74.38
2016,4,27,18,0,397.0,58.0,9.0,12.0,130.0,72.13,43.14
2016,4,27,18,15,289.5,44.5,9.0,11.5,88.0,34.35,24.42
2016,4,27,18,30,182.0,31.0,9.0,11.0,46.0,24.24,13.46
2016,4,27,18,45,91.0,15.5,9.05,11.0,23.0,14.1,0.0
2016,4,27,19,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,9.05,10.5,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,9.0,10.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,8.95,10.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,8.9,10.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,8.85,10.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,8.75,10.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,8.7,10.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,8.45,10.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,8.3,9.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,8.15,9.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,8.1,9.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,8.0,9.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,7.9,9.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,7.8,9.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,4,28,5,15,25.0,5.5,7.7,9.5,6.0,0.0,0.0
2016,4,28,5,30,50.0,11.0,7.7,10.0,12.0,10.01,0.0
2016,4,28,5,45,185.5,25.0,7.7,10.5,45.5,19.59,8.58
2016,4,28,6,0,321.0,39.0,7.7,11.0,79.0,31.39,21.7
2016,4,28,6,15,412.0,49.0,7.55,11.0,125.0,58.44,33.4
2016,4,28,6,30,503.0,59.0,7.4,11.0,171.0,106.27,63.93
2016,4,28,6,45,567.0,65.5,7.3,11.5,223.0,157.74,104.9
2016,4,28,7,0,631.0,72.0,7.2,12.0,275.0,216.9,156.29
2016,4,28,7,15,672.0,77.5,7.05,12.5,327.5,275.68,209.75
2016,4,28,7,30,713.0,83.0,6.9,13.0,380.0,338.64,266.6
2016,4,28,7,45,744.0,87.0,6.75,13.5,432.5,400.86,321.99
2016,4,28,8,0,775.0,91.0,6.6,14.0,485.0,464.05,376.68
2016,4,28,8,15,797.0,94.5,6.45,14.0,534.5,523.9,427.88
2016,4,28,8,30,819.0,98.0,6.3,14.0,584.0,584.32,478.06
2016,4,28,8,45,835.0,101.0,6.2,14.5,629.5,640.67,522.78
2016,4,28,9,0,851.0,104.0,6.1,15.0,675.0,696.32,565.6
2016,4,28,9,15,864.0,106.5,5.95,15.0,716.0,744.06,601.55
2016,4,28,9,30,877.0,109.0,5.8,15.0,757.0,793.73,637.0
2016,4,28,9,45,891.5,108.5,5.7,15.5,794.0,839.75,668.15
2016,4,28,10,0,906.0,108.0,5.6,16.0,831.0,883.75,697.3
2016,4,28,10,15,913.0,109.0,5.55,16.0,859.5,920.38,722.35
2016,4,28,10,30,920.0,110.0,5.5,16.0,888.0,954.03,745.12
2016,4,28,10,45,918.0,115.5,5.5,16.5,908.0,980.68,761.67
2016,4,28,11,0,916.0,121.0,5.5,17.0,928.0,1003.58,775.55
2016,4,28,11,15,919.0,121.5,5.6,17.0,942.5,1022.52,788.92
2016,4,28,11,30,922.0,122.0,5.7,17.0,957.0,1037.8,799.84
2016,4,28,11,45,918.5,125.5,5.85,17.0,961.5,1045.9,806.23
2016,4,28,12,0,915.0,129.0,6.0,17.0,966.0,1050.12,810.05
2016,4,28,12,15,914.5,129.0,6.15,17.0,965.0,1050.01,810.96
2016,4,28,12,30,914.0,129.0,6.3,17.0,964.0,1046.09,809.31
2016,4,28,12,45,915.0,126.5,6.45,17.0,955.0,1037.36,804.34
2016,4,28,13,0,916.0,124.0,6.6,17.0,946.0,1024.82,796.75
2016,4,28,13,15,912.5,123.5,6.75,16.5,929.5,1006.19,786.36
2016,4,28,13,30,909.0,123.0,6.9,16.0,913.0,984.0,773.36
2016,4,28,13,45,899.5,123.5,7.1,16.0,888.0,953.88,753.23
2016,4,28,14,0,890.0,124.0,7.3,16.0,863.0,920.74,730.75
2016,4,28,14,15,882.0,122.5,7.45,16.0,832.0,884.1,705.25
2016,4,28,14,30,874.0,121.0,7.6,16.0,801.0,844.77,677.52
2016,4,28,14,45,857.5,121.5,7.75,16.0,762.0,803.92,648.38
2016,4,28,15,0,841.0,122.0,7.9,16.0,723.0,755.21,612.9
2016,4,28,15,15,826.0,119.5,7.95,15.5,680.5,703.21,573.69
2016,4,28,15,30,811.0,117.0,8.0,15.0,638.0,650.12,532.34
2016,4,28,15,45,788.5,114.5,8.1,15.0,590.5,591.76,484.8
2016,4,28,16,0,766.0,112.0,8.2,15.0,543.0,533.68,436.32
2016,4,28,16,15,740.0,107.5,8.2,14.5,492.5,472.11,384.49
2016,4,28,16,30,714.0,103.0,8.2,14.0,442.0,412.03,332.42
2016,4,28,16,45,677.0,98.0,8.2,14.0,389.5,349.1,276.33
2016,4,28,17,0,640.0,93.0,8.2,14.0,337.0,289.5,222.26
2016,4,28,17,15,590.5,86.0,8.15,13.5,285.0,228.63,167.83
2016,4,28,17,30,541.0,79.0,8.1,13.0,233.0,173.34,119.2
2016,4,28,17,45,463.5,70.0,8.05,12.5,183.0,118.75,75.44
2016,4,28,18,0,386.0,61.0,8.0,12.0,133.0,71.91,43.38
2016,4,28,18,15,280.0,47.0,7.7,11.5,90.5,36.22,26.11
2016,4,28,18,30,174.0,33.0,7.4,11.0,48.0,25.77,15.03
2016,4,28,18,45,87.0,16.5,7.15,11.0,24.0,13.02,0.0
2016,4,28,19,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,7.05,10.5,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,6.1,9.5,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,5.75,9.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,5.2,9.5,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,5.5,5.15,10.0,5.5,0.0,0.0
2016,4,29,5,30,0.0,11.0,5.2,10.0,11.0,10.01,0.0
2016,4,29,5,45,97.5,31.0,5.3,10.0,43.0,24.89,13.23
2016,4,29,6,0,195.0,51.0,5.4,10.0,75.0,40.19,29.59
2016,4,29,6,15,282.5,66.0,5.4,10.0,120.0,65.63,43.04
2016,4,29,6,30,370.0,81.0,5.4,10.0,165.0,109.36,72.57
2016,4,29,6,45,438.0,91.0,5.45,10.5,215.0,156.51,109.81
2016,4,29,7,0,506.0,101.0,5.5,11.0,265.0,211.85,156.92
2016,4,29,7,15,552.0,109.0,5.6,11.0,316.5,269.69,208.65
2016,4,29,7,30,598.0,117.0,5.7,11.0,368.0,329.88,262.55
2016,4,29,7,45,630.0,124.0,5.8,11.0,419.0,387.97,314.44
2016,4,29,8,0,662.0,131.0,5.9,11.0,470.0,448.69,367.52
2016,4,29,8,15,687.5,136.5,5.9,11.0,518.5,506.83,417.29
2016,4,29,8,30,713.0,142.0,5.9,11.0,567.0,566.18,466.83
2016,4,29,8,45,729.0,148.0,5.95,11.5,611.0,620.86,510.66
2016,4,29,9,0,745.0,154.0,6.0,12.0,655.0,675.15,553.06
2016,4,29,9,15,760.0,157.5,6.05,12.0,695.5,725.53,592.61
2016,4,29,9,30,775.0,161.0,6.1,12.0,736.0,774.8,630.64
2016,4,29,9,45,801.5,155.0,6.15,12.5,774.0,819.15,662.31
2016,4,29,10,0,828.0,149.0,6.2,13.0,812.0,865.5,694.78
2016,4,29,10,15,836.0,151.0,6.35,13.0,840.5,902.29,721.65
2016,4,29,10,30,844.0,153.0,6.5,13.0,869.0,936.37,746.54
2016,4,29,10,45,852.5,153.0,6.7,13.5,891.0,965.99,766.96
2016,4,29,11,0,861.0,153.0,6.9,14.0,913.0,992.52,785.12
2016,4,29,11,15,864.5,153.5,6.95,14.0,927.5,1011.49,798.53
2016,4,29,11,30,868.0,154.0,7.0,14.0,942.0,1015.02,800.87
2016,4,29,11,45,872.0,153.0,7.1,14.5,949.0,1025.58,807.23
2016,4,29,12,0,876.0,152.0,7.2,15.0,956.0,1032.56,811.07
2016,4,29,12,15,876.0,152.0,7.35,15.0,954.5,1032.9,812.05
2016,4,29,12,30,876.0,152.0,7.5,15.0,953.0,1029.59,810.52
2016,4,29,12,45,864.0,157.5,7.65,15.0,941.5,1028.31,810.58
2016,4,29,13,0,852.0,163.0,7.8,15.0,930.0,1011.45,799.35
2016,4,29,13,15,848.0,162.0,7.95,15.0,913.0,992.34,786.56
2016,4,29,13,30,844.0,161.0,8.1,15.0,896.0,969.85,771.28
2016,4,29,13,45,839.5,158.0,8.25,15.0,872.5,941.62,751.72
2016,4,29,14,0,835.0,155.0,8.4,15.0,849.0,910.3,729.77
2016,4,29,14,15,826.5,152.5,8.45,15.0,818.5,873.14,702.98
2016,4,29,14,30,818.0,150.0,8.5,15.0,788.0,833.49,674.17
2016,4,29,14,45,809.5,145.5,8.6,15.0,752.0,789.57,642.01
2016,4,29,15,0,801.0,141.0,8.7,15.0,716.0,743.6,607.35
2016,4,29,15,15,661.5,174.5,8.75,14.5,630.5,644.58,528.43
2016,4,29,15,30,522.0,208.0,8.8,14.0,545.0,548.8,450.96
2016,4,29,15,45,632.0,165.5,8.85,14.0,543.5,548.24,451.12
2016,4,29,16,0,742.0,123.0,8.9,14.0,542.0,530.57,435.91
2016,4,29,16,15,715.5,118.0,8.95,14.0,492.0,469.63,383.6
2016,4,29,16,30,689.0,113.0,9.0,14.0,442.0,410.18,331.38
2016,4,29,16,45,661.0,105.5,9.05,14.0,391.5,349.62,277.2
2016,4,29,17,0,633.0,98.0,9.1,14.0,341.0,291.4,224.13
2016,4,29,17,15,584.5,90.5,9.2,13.5,289.0,230.77,169.91
2016,4,29,17,30,536.0,83.0,9.3,13.0,237.0,175.62,121.41
2016,4,29,17,45,473.5,72.0,9.4,12.5,188.0,121.4,77.32
2016,4,29,18,0,411.0,61.0,9.5,12.0,139.0,75.06,45.35
2016,4,29,18,15,305.5,47.5,9.55,11.5,95.5,36.63,26.51
2016,4,29,18,30,200.0,34.0,9.6,11.0,52.0,26.57,15.95
2016,4,29,18,45,100.0,17.0,9.65,11.0,26.0,13.41,0.0
2016,4,29,19,0,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,9.65,11.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,9.4,11.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,9.15,11.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,9.0,11.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,8.65,11.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,7.7,11.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,7.55,11.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,6.25,10.5,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,5.65,10.0,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,4,30,5,15,57.0,6.5,5.6,10.0,8.5,5.91,0.0
2016,4,30,5,30,114.0,13.0,5.6,10.0,17.0,11.82,0.0
2016,4,30,5,45,258.5,25.5,5.6,10.5,53.5,20.59,10.42
2016,4,30,6,0,403.0,38.0,5.6,11.0,90.0,30.36,20.97
2016,4,30,6,15,489.0,46.5,5.5,11.0,138.5,60.1,32.53
2016,4,30,6,30,575.0,55.0,5.4,11.0,187.0,110.93,64.72
2016,4,30,6,45,632.0,61.0,5.35,11.5,240.0,165.18,108.27
2016,4,30,7,0,689.0,67.0,5.3,12.0,293.0,226.15,161.59
2016,4,30,7,15,727.0,71.5,5.2,12.5,346.5,288.06,217.81
2016,4,30,7,30,765.0,76.0,5.1,13.0,400.0,351.85,275.23
2016,4,30,7,45,792.5,79.5,5.1,13.5,452.5,413.65,330.12
2016,4,30,8,0,820.0,83.0,5.1,14.0,505.0,477.22,384.82
2016,4,30,8,15,840.0,86.0,5.1,14.0,555.0,537.74,436.24
2016,4,30,8,30,860.0,89.0,5.1,14.0,605.0,596.76,485.05
2016,4,30,8,45,874.5,92.0,5.1,14.5,650.5,653.33,529.59
2016,4,30,9,0,889.0,95.0,5.1,15.0,696.0,708.94,572.04
2016,4,30,9,15,900.5,96.5,5.0,15.0,737.0,759.59,609.12
2016,4,30,9,30,912.0,98.0,4.9,15.0,778.0,808.44,643.37
2016,4,30,9,45,924.5,97.5,4.85,15.5,814.0,853.98,673.7
2016,4,30,10,0,937.0,97.0,4.8,16.0,850.0,897.25,701.91
2016,4,30,10,15,943.0,98.0,4.7,16.0,878.0,933.84,725.99
2016,4,30,10,30,949.0,99.0,4.6,16.0,906.0,967.27,747.62
2016,4,30,10,45,952.5,100.0,4.6,16.5,927.0,995.06,764.53
2016,4,30,11,0,956.0,101.0,4.6,17.0,948.0,1019.27,778.92
2016,4,30,11,15,958.0,101.5,4.55,17.0,961.5,1037.8,790.47
2016,4,30,11,30,960.0,102.0,4.5,17.0,975.0,1052.5,799.47
2016,4,30,11,45,959.5,102.5,4.5,17.0,980.5,1060.82,804.74
2016,4,30,12,0,959.0,103.0,4.5,17.0,986.0,1065.16,807.49
2016,4,30,12,15,958.5,103.0,4.5,17.0,984.0,1065.01,807.33
2016,4,30,12,30,958.0,103.0,4.5,17.0,982.0,1060.87,804.64
2016,4,30,12,45,949.5,106.5,4.5,17.5,970.0,1048.49,794.94
2016,4,30,13,0,941.0,110.0,4.5,18.0,958.0,1032.36,782.88
2016,4,30,13,15,936.5,109.0,4.5,18.0,940.5,1011.87,769.49
2016,4,30,13,30,932.0,108.0,4.5,18.0,923.0,987.77,753.7
2016,4,30,13,45,927.0,106.5,4.55,18.0,898.5,959.23,735.27
2016,4,30,14,0,922.0,105.0,4.6,18.0,874.0,927.36,714.46
2016,4,30,14,15,914.5,103.5,4.65,18.0,842.0,890.22,689.78
2016,4,30,14,30,907.0,102.0,4.7,18.0,810.0,850.26,662.89
2016,4,30,14,45,897.0,100.0,4.8,18.0,772.5,805.24,632.34
2016,4,30,15,0,887.0,98.0,4.9,18.0,735.0,758.04,599.77
2016,4,30,15,15,873.5,95.5,4.95,18.0,692.0,706.0,562.25
2016,4,30,15,30,860.0,93.0,5.0,18.0,649.0,652.6,521.36
2016,4,30,15,45,841.0,91.0,5.05,18.0,602.0,597.28,477.78
2016,4,30,16,0,822.0,89.0,5.1,18.0,555.0,539.23,430.88
2016,4,30,16,15,799.0,85.5,5.1,17.5,504.5,477.87,380.65
2016,4,30,16,30,776.0,82.0,5.1,17.0,454.0,417.41,329.48
2016,4,30,16,45,741.5,78.5,5.1,17.0,401.0,353.96,273.98
2016,4,30,17,0,707.0,75.0,5.1,17.0,348.0,293.41,219.84
2016,4,30,17,15,662.0,69.5,5.1,16.5,295.5,229.8,163.61
2016,4,30,17,30,617.0,64.0,5.1,16.0,243.0,172.65,113.7
2016,4,30,17,45,548.0,57.0,5.1,15.5,192.5,116.42,68.86
2016,4,30,18,0,479.0,50.0,5.1,15.0,142.0,68.67,37.34
2016,4,30,18,15,374.5,40.0,5.0,14.5,98.5,31.66,21.93
2016,4,30,18,30,270.0,30.0,4.9,14.0,55.0,24.36,14.2
2016,4,30,18,45,135.0,15.0,4.85,14.0,27.5,12.02,0.0
2016,4,30,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,1,5,15,55.0,7.0,1.65,12.0,9.0,6.37,0.0
2016,5,1,5,30,110.0,14.0,1.6,12.0,18.0,12.73,0.0
2016,5,1,5,45,244.0,26.5,1.55,12.5,54.0,21.35,11.34
2016,5,1,6,0,378.0,39.0,1.5,13.0,90.0,31.06,21.51
2016,5,1,6,15,464.0,48.0,1.5,13.5,137.5,60.53,33.14
2016,5,1,6,30,550.0,57.0,1.5,14.0,185.0,110.23,64.3
2016,5,1,6,45,603.5,64.0,1.5,14.5,236.5,163.21,106.09
2016,5,1,7,0,657.0,71.0,1.5,15.0,288.0,222.51,156.6
2016,5,1,7,15,696.0,76.0,1.45,15.0,341.0,281.64,208.85
2016,5,1,7,30,735.0,81.0,1.4,15.0,394.0,346.02,264.85
2016,5,1,7,45,761.5,85.5,1.4,15.5,445.5,406.6,316.31
2016,5,1,8,0,788.0,90.0,1.4,16.0,497.0,468.9,367.29
2016,5,1,8,15,809.0,93.0,1.4,16.5,546.5,528.18,414.15
2016,5,1,8,30,830.0,96.0,1.4,17.0,596.0,587.87,459.54
2016,5,1,8,45,845.0,99.5,1.4,17.5,641.0,644.37,500.91
2016,5,1,9,0,860.0,103.0,1.4,18.0,686.0,696.72,538.0
2016,5,1,9,15,872.0,105.0,1.3,18.0,726.5,746.88,571.7
2016,5,1,9,30,884.0,107.0,1.2,18.0,767.0,795.36,602.15
2016,5,1,9,45,892.5,109.0,1.2,18.5,802.0,839.05,628.82
2016,5,1,10,0,901.0,111.0,1.2,19.0,837.0,880.29,653.46
2016,5,1,10,15,907.5,112.5,1.1,19.5,865.0,916.61,672.95
2016,5,1,10,30,914.0,114.0,1.0,20.0,893.0,949.92,690.04
2016,5,1,10,45,918.0,115.0,0.95,20.5,914.0,977.25,703.9
2016,5,1,11,0,922.0,116.0,0.9,21.0,935.0,1001.14,715.49
2016,5,1,11,15,924.5,116.5,0.8,21.0,949.0,1019.53,723.9
2016,5,1,11,30,927.0,117.0,0.7,21.0,963.0,1034.23,730.0
2016,5,1,11,45,927.5,117.5,0.6,21.0,968.5,1043.2,732.59
2016,5,1,12,0,928.0,118.0,0.5,21.0,974.0,1048.34,732.98
2016,5,1,12,15,927.5,118.0,0.5,21.0,972.0,1048.15,732.76
2016,5,1,12,30,927.0,118.0,0.5,21.0,970.0,1044.11,730.45
2016,5,1,12,45,925.5,117.0,0.55,21.0,960.5,1034.26,726.02
2016,5,1,13,0,924.0,116.0,0.6,21.0,951.0,1020.63,719.45
2016,5,1,13,15,920.0,115.0,0.75,20.5,933.5,1000.9,712.79
2016,5,1,13,30,916.0,114.0,0.9,20.0,916.0,977.62,703.63
2016,5,1,13,45,909.5,113.5,1.1,20.0,891.5,949.12,690.31
2016,5,1,14,0,903.0,113.0,1.3,20.0,867.0,917.45,674.28
2016,5,1,14,15,895.0,111.0,1.45,19.5,835.5,880.01,654.31
2016,5,1,14,30,887.0,109.0,1.6,19.0,804.0,839.85,631.87
2016,5,1,14,45,875.0,108.0,1.75,19.0,766.5,795.08,604.38
2016,5,1,15,0,863.0,107.0,1.9,19.0,729.0,748.35,574.8
2016,5,1,15,15,849.5,104.5,1.95,18.5,686.5,697.41,540.77
2016,5,1,15,30,836.0,102.0,2.0,18.0,644.0,647.96,505.69
2016,5,1,15,45,816.0,99.5,2.15,18.0,596.5,590.19,462.81
2016,5,1,16,0,796.0,97.0,2.3,18.0,549.0,532.4,418.3
2016,5,1,16,15,772.0,93.0,2.3,17.5,499.0,471.48,370.02
2016,5,1,16,30,748.0,89.0,2.3,17.0,449.0,411.64,320.84
2016,5,1,16,45,713.5,85.0,2.35,17.0,397.0,347.98,266.7
2016,5,1,17,0,679.0,81.0,2.4,17.0,345.0,288.37,214.58
2016,5,1,17,15,633.5,75.0,2.3,16.5,293.0,227.46,161.54
2016,5,1,17,30,588.0,69.0,2.2,16.0,241.0,171.52,113.42
2016,5,1,17,45,521.0,61.0,2.15,15.5,191.0,116.47,69.91
2016,5,1,18,0,454.0,53.0,2.1,15.0,141.0,69.69,39.02
2016,5,1,18,15,353.5,42.0,2.0,14.5,98.0,33.28,23.4
2016,5,1,18,30,253.0,31.0,1.9,14.0,55.0,25.14,15.07
2016,5,1,18,45,126.5,15.5,1.8,14.0,27.5,12.2,0.0
2016,5,1,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,5.5,1.3,10.5,5.5,5.0,0.0
2016,5,2,5,30,0.0,11.0,1.3,11.0,11.0,9.68,0.0
2016,5,2,5,45,21.0,29.5,1.35,11.5,32.5,25.28,14.9
2016,5,2,6,0,42.0,48.0,1.4,12.0,54.0,40.16,29.63
2016,5,2,6,15,62.0,69.5,1.45,12.0,82.5,60.28,44.15
2016,5,2,6,30,82.0,91.0,1.5,12.0,111.0,86.37,64.93
2016,5,2,6,45,102.0,111.5,1.55,12.5,142.0,114.59,87.99
2016,5,2,7,0,122.0,132.0,1.6,13.0,173.0,145.55,113.69
2016,5,2,7,15,61.0,120.0,1.6,13.0,140.5,124.79,98.88
2016,5,2,7,30,0.0,108.0,1.6,13.0,108.0,95.46,75.68
2016,5,2,7,45,5.5,142.5,1.6,13.5,145.5,128.52,102.86
2016,5,2,8,0,11.0,177.0,1.6,14.0,183.0,162.58,130.29
2016,5,2,8,15,34.5,216.0,1.55,14.0,236.5,215.32,172.73
2016,5,2,8,30,58.0,255.0,1.5,14.0,290.0,268.16,214.53
2016,5,2,8,45,77.5,282.5,1.5,14.5,333.5,310.45,246.98
2016,5,2,9,0,97.0,310.0,1.5,15.0,377.0,354.76,280.48
2016,5,2,9,15,65.0,304.5,1.5,15.0,350.5,331.62,261.38
2016,5,2,9,30,33.0,299.0,1.5,15.0,324.0,305.34,239.98
2016,5,2,9,45,154.0,339.0,1.5,15.5,463.0,454.02,355.25
2016,5,2,10,0,275.0,379.0,1.5,16.0,602.0,612.92,471.42
2016,5,2,10,15,306.5,385.0,1.5,16.0,641.0,657.46,501.91
2016,5,2,10,30,338.0,391.0,1.5,16.0,680.0,702.63,533.45
2016,5,2,10,45,604.0,268.0,1.55,16.0,800.0,852.18,643.48
2016,5,2,11,0,870.0,145.0,1.6,16.0,920.0,979.22,728.69
2016,5,2,11,15,873.0,146.0,1.6,16.0,933.5,997.65,738.63
2016,5,2,11,30,876.0,147.0,1.6,16.0,947.0,1012.61,747.73
2016,5,2,11,45,870.5,151.5,1.65,16.0,951.0,1019.01,752.19
2016,5,2,12,0,865.0,156.0,1.7,16.0,955.0,1021.7,754.47
2016,5,2,12,15,698.5,258.0,1.75,16.0,903.0,979.57,727.66
2016,5,2,12,30,532.0,360.0,1.8,16.0,851.0,910.62,677.95
2016,5,2,12,45,434.0,391.5,1.85,16.0,789.0,839.99,629.3
2016,5,2,13,0,336.0,423.0,1.9,16.0,727.0,759.47,572.9
2016,5,2,13,15,346.5,411.5,1.95,16.0,720.0,751.1,568.96
2016,5,2,13,30,357.0,400.0,2.0,16.0,713.0,740.76,562.95
2016,5,2,13,45,393.5,369.5,2.1,16.0,706.5,733.04,560.08
2016,5,2,14,0,430.0,339.0,2.2,16.0,700.0,732.42,561.86
2016,5,2,14,15,358.0,351.0,2.2,16.0,644.0,657.27,507.19
2016,5,2,14,30,286.0,363.0,2.2,16.0,588.0,595.72,461.81
2016,5,2,14,45,299.0,341.0,2.25,16.0,566.5,570.85,445.16
2016,5,2,15,0,312.0,319.0,2.3,16.0,545.0,544.06,426.5
2016,5,2,15,15,343.0,291.0,2.3,15.5,525.5,521.92,411.9
2016,5,2,15,30,374.0,263.0,2.3,15.0,506.0,496.16,393.97
2016,5,2,15,45,378.5,240.5,2.3,15.0,471.0,456.21,363.47
2016,5,2,16,0,383.0,218.0,2.3,15.0,436.0,415.07,331.33
2016,5,2,16,15,337.5,204.5,2.3,14.5,384.5,357.09,285.55
2016,5,2,16,30,292.0,191.0,2.3,14.0,333.0,303.56,242.54
2016,5,2,16,45,271.0,171.0,2.35,14.0,291.0,257.93,204.61
2016,5,2,17,0,250.0,151.0,2.4,14.0,249.0,214.6,167.95
2016,5,2,17,15,210.5,136.5,2.4,13.5,210.5,173.95,134.11
2016,5,2,17,30,171.0,122.0,2.4,13.0,172.0,137.12,103.85
2016,5,2,17,45,141.5,100.0,2.4,13.0,136.0,101.78,75.02
2016,5,2,18,0,112.0,78.0,2.4,13.0,100.0,70.53,50.86
2016,5,2,18,15,74.5,56.5,2.35,12.5,69.0,45.3,34.17
2016,5,2,18,30,37.0,35.0,2.3,12.0,38.0,28.86,18.48
2016,5,2,18,45,18.5,17.5,2.3,12.0,19.0,15.3,0.0
2016,5,2,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
