Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,3.0,1.5,11.0,3.0,2.73,0.0
2016,5,3,5,30,0.0,6.0,1.5,11.0,6.0,5.26,0.0
2016,5,3,5,45,0.0,17.0,1.5,11.5,17.0,14.95,6.69
2016,5,3,6,0,0.0,28.0,1.5,12.0,28.0,24.67,16.1
2016,5,3,6,15,0.0,43.0,1.55,12.0,43.0,37.95,26.92
2016,5,3,6,30,0.0,58.0,1.6,12.0,58.0,50.99,38.37
2016,5,3,6,45,0.0,74.0,1.7,12.5,74.0,64.99,50.4
2016,5,3,7,0,0.0,90.0,1.8,13.0,90.0,79.13,62.31
2016,5,3,7,15,28.5,131.0,1.95,13.0,143.5,124.67,99.82
2016,5,3,7,30,57.0,172.0,2.1,13.0,197.0,173.85,140.15
2016,5,3,7,45,87.0,199.0,2.25,13.5,242.5,215.22,173.55
2016,5,3,8,0,117.0,226.0,2.4,14.0,288.0,264.59,213.16
2016,5,3,8,15,146.0,249.5,2.45,14.0,334.0,310.15,249.61
2016,5,3,8,30,175.0,273.0,2.5,14.0,380.0,358.74,288.08
2016,5,3,8,45,177.0,295.5,2.55,14.0,410.5,392.11,313.85
2016,5,3,9,0,179.0,318.0,2.6,14.0,441.0,425.37,339.22
2016,5,3,9,15,143.5,336.0,2.55,14.0,438.0,426.95,339.01
2016,5,3,9,30,108.0,354.0,2.5,14.0,435.0,415.97,329.18
2016,5,3,9,45,122.5,374.0,2.5,14.5,470.0,462.3,363.6
2016,5,3,10,0,137.0,394.0,2.5,15.0,505.0,500.27,390.99
2016,5,3,10,15,151.5,409.5,2.45,15.0,536.5,534.34,415.83
2016,5,3,10,30,166.0,425.0,2.4,15.0,568.0,568.72,440.64
2016,5,3,10,45,193.5,434.0,2.4,15.5,604.5,608.75,469.1
2016,5,3,11,0,221.0,443.0,2.4,16.0,641.0,649.14,497.39
2016,5,3,11,15,139.5,431.0,2.35,16.0,557.0,563.28,432.45
2016,5,3,11,30,58.0,419.0,2.3,16.0,473.0,460.34,354.47
2016,5,3,11,45,82.0,439.0,2.25,16.0,515.0,505.03,388.53
2016,5,3,12,0,106.0,459.0,2.2,16.0,557.0,549.64,421.27
2016,5,3,12,15,164.5,461.0,2.15,16.0,613.0,623.7,475.93
2016,5,3,12,30,223.0,463.0,2.1,16.0,669.0,682.5,518.64
2016,5,3,12,45,276.5,444.5,2.1,16.0,697.5,727.03,551.12
2016,5,3,13,0,330.0,426.0,2.1,16.0,726.0,755.69,572.59
2016,5,3,13,15,324.5,419.0,2.15,16.0,709.5,736.71,559.67
2016,5,3,13,30,319.0,412.0,2.2,16.0,693.0,716.41,546.18
2016,5,3,13,45,364.0,381.0,2.25,16.0,693.5,716.79,548.87
2016,5,3,14,0,409.0,350.0,2.3,16.0,694.0,723.39,555.54
2016,5,3,14,15,469.0,313.0,2.4,16.0,693.5,723.3,558.22
2016,5,3,14,30,529.0,276.0,2.5,16.0,693.0,717.27,556.54
2016,5,3,14,45,397.0,303.5,2.65,16.0,608.5,618.14,482.93
2016,5,3,15,0,265.0,331.0,2.8,16.0,524.0,520.48,409.11
2016,5,3,15,15,302.5,301.5,2.9,15.5,509.5,503.43,398.96
2016,5,3,15,30,340.0,272.0,3.0,15.0,495.0,482.29,384.68
2016,5,3,15,45,252.5,263.0,3.15,15.0,422.0,402.59,322.29
2016,5,3,16,0,165.0,254.0,3.3,15.0,349.0,325.77,261.46
2016,5,3,16,15,223.0,224.0,3.35,15.0,340.0,314.88,252.98
2016,5,3,16,30,281.0,194.0,3.4,15.0,331.0,301.15,240.82
2016,5,3,16,45,181.5,176.0,3.45,15.0,261.0,226.36,180.19
2016,5,3,17,0,82.0,158.0,3.5,15.0,191.0,164.83,130.99
2016,5,3,17,15,67.0,137.5,3.5,14.5,162.0,136.72,107.93
2016,5,3,17,30,52.0,117.0,3.5,14.0,133.0,110.6,86.43
2016,5,3,17,45,39.5,94.5,3.5,14.0,105.5,85.31,65.41
2016,5,3,18,0,27.0,72.0,3.5,14.0,78.0,62.07,46.25
2016,5,3,18,15,13.5,51.0,3.45,13.5,54.0,42.6,31.72
2016,5,3,18,30,0.0,30.0,3.4,13.0,30.0,26.11,16.25
2016,5,3,18,45,0.0,15.0,3.35,13.0,15.0,13.21,0.0
2016,5,3,19,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,5.0,3.1,12.0,5.0,4.55,0.0
2016,5,4,5,30,0.0,10.0,3.0,12.0,10.0,8.79,0.0
2016,5,4,5,45,5.5,29.5,2.9,12.0,30.5,25.62,15.64
2016,5,4,6,0,11.0,49.0,2.8,12.0,51.0,41.66,31.04
2016,5,4,6,15,27.5,71.5,2.65,12.0,78.0,61.11,45.86
2016,5,4,6,30,44.0,94.0,2.5,12.0,105.0,84.71,65.24
2016,5,4,6,45,68.0,114.0,2.4,12.0,135.5,110.17,85.99
2016,5,4,7,0,92.0,134.0,2.3,12.0,166.0,140.04,110.72
2016,5,4,7,15,128.0,157.5,2.25,12.0,209.0,179.05,142.94
2016,5,4,7,30,164.0,181.0,2.2,12.0,252.0,222.62,179.0
2016,5,4,7,45,82.0,152.5,2.15,12.5,188.0,174.61,140.75
2016,5,4,8,0,0.0,124.0,2.1,13.0,124.0,109.96,87.2
2016,5,4,8,15,9.0,170.5,2.1,13.0,176.0,156.53,125.59
2016,5,4,8,30,18.0,217.0,2.1,13.0,228.0,204.58,164.4
2016,5,4,8,45,57.5,265.0,2.1,13.0,304.0,280.74,225.56
2016,5,4,9,0,97.0,313.0,2.1,13.0,380.0,356.97,285.45
2016,5,4,9,15,156.5,335.0,2.1,13.0,450.5,434.96,346.05
2016,5,4,9,30,216.0,357.0,2.1,13.0,521.0,510.33,403.51
2016,5,4,9,45,291.0,357.0,2.1,13.5,587.5,590.72,463.22
2016,5,4,10,0,366.0,357.0,2.1,14.0,654.0,666.44,518.15
2016,5,4,10,15,276.5,391.5,2.05,14.0,620.5,636.12,492.44
2016,5,4,10,30,187.0,426.0,2.0,14.0,587.0,588.0,454.51
2016,5,4,10,45,202.5,435.5,1.95,14.0,614.0,617.89,476.29
2016,5,4,11,0,218.0,445.0,1.9,14.0,641.0,647.57,497.1
2016,5,4,11,15,171.0,452.0,1.85,14.0,607.5,614.07,470.86
2016,5,4,11,30,124.0,459.0,1.8,14.0,574.0,578.29,443.33
2016,5,4,11,45,93.0,445.0,1.75,14.5,531.5,521.44,400.44
2016,5,4,12,0,62.0,431.0,1.7,15.0,489.0,477.23,366.51
2016,5,4,12,15,83.0,444.5,1.75,15.0,522.0,511.67,392.89
2016,5,4,12,30,104.0,458.0,1.8,15.0,555.0,545.55,418.16
2016,5,4,12,45,260.0,421.5,1.85,15.0,659.5,686.84,524.41
2016,5,4,13,0,416.0,385.0,1.9,15.0,764.0,807.52,612.04
2016,5,4,13,15,305.0,412.0,1.95,15.0,687.5,710.23,540.92
2016,5,4,13,30,194.0,439.0,2.0,15.0,611.0,614.17,470.81
2016,5,4,13,45,115.0,393.5,2.1,15.0,495.0,491.35,380.83
2016,5,4,14,0,36.0,348.0,2.2,15.0,379.0,361.18,281.98
2016,5,4,14,15,134.0,362.0,2.25,15.0,469.5,466.49,365.81
2016,5,4,14,30,232.0,376.0,2.3,15.0,560.0,553.18,432.6
2016,5,4,14,45,301.0,341.0,2.4,15.0,567.5,570.79,447.56
2016,5,4,15,0,370.0,306.0,2.5,15.0,575.0,572.35,450.92
2016,5,4,15,15,295.5,301.5,2.5,14.5,508.5,497.92,394.74
2016,5,4,15,30,221.0,297.0,2.5,14.0,442.0,422.46,337.14
2016,5,4,15,45,197.5,276.0,2.55,14.0,398.5,375.73,301.12
2016,5,4,16,0,174.0,255.0,2.6,14.0,355.0,331.08,266.03
2016,5,4,16,15,119.5,227.5,2.55,14.0,293.5,267.94,215.53
2016,5,4,16,30,65.0,200.0,2.5,14.0,232.0,207.41,166.82
2016,5,4,16,45,45.5,173.0,2.5,14.0,194.0,170.99,137.35
2016,5,4,17,0,26.0,146.0,2.5,14.0,156.0,137.22,109.85
2016,5,4,17,15,19.0,126.0,2.45,13.5,132.5,114.6,91.38
2016,5,4,17,30,12.0,106.0,2.4,13.0,109.0,94.15,74.53
2016,5,4,17,45,6.0,85.5,2.4,13.0,87.0,74.48,57.96
2016,5,4,18,0,0.0,65.0,2.4,13.0,65.0,55.87,42.07
2016,5,4,18,15,0.0,45.5,2.35,12.5,45.5,39.23,28.96
2016,5,4,18,30,0.0,26.0,2.3,12.0,26.0,22.93,13.78
2016,5,4,18,45,0.0,13.0,2.25,12.0,13.0,11.44,0.0
2016,5,4,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,8.5,1.75,12.0,8.5,7.73,0.0
2016,5,5,5,30,0.0,17.0,1.8,12.0,17.0,14.94,0.0
2016,5,5,5,45,58.5,37.0,1.9,12.5,46.0,30.34,19.75
2016,5,5,6,0,117.0,57.0,2.0,13.0,75.0,44.48,33.44
2016,5,5,6,15,164.5,77.5,2.0,13.0,112.5,70.44,49.72
2016,5,5,6,30,212.0,98.0,2.0,13.0,150.0,106.21,75.85
2016,5,5,6,45,270.0,108.5,2.05,13.0,190.5,141.74,103.38
2016,5,5,7,0,328.0,119.0,2.1,13.0,231.0,185.68,139.67
2016,5,5,7,15,356.5,135.5,2.05,13.0,276.0,232.12,179.79
2016,5,5,7,30,385.0,152.0,2.0,13.0,321.0,281.74,222.31
2016,5,5,7,45,403.0,169.5,2.0,13.0,365.5,330.87,263.93
2016,5,5,8,0,421.0,187.0,2.0,13.0,410.0,381.53,305.82
2016,5,5,8,15,435.5,204.0,2.0,13.0,453.5,431.2,345.93
2016,5,5,8,30,450.0,221.0,2.0,13.0,497.0,481.59,385.57
2016,5,5,8,45,461.5,234.0,2.0,13.5,535.0,526.85,419.64
2016,5,5,9,0,473.0,247.0,2.0,14.0,573.0,572.03,452.78
2016,5,5,9,15,343.0,303.0,1.95,14.0,546.5,547.09,431.16
2016,5,5,9,30,213.0,359.0,1.9,14.0,520.0,509.42,399.71
2016,5,5,9,45,154.0,373.0,1.9,14.0,492.0,485.66,380.34
2016,5,5,10,0,95.0,387.0,1.9,14.0,464.0,446.58,349.14
2016,5,5,10,15,97.5,402.0,1.9,14.0,483.5,467.56,364.69
2016,5,5,10,30,100.0,417.0,1.9,14.0,503.0,488.37,379.66
2016,5,5,10,45,165.5,430.5,1.9,14.5,577.0,577.99,446.04
2016,5,5,11,0,231.0,444.0,1.9,15.0,651.0,658.14,503.45
2016,5,5,11,15,192.5,454.5,1.9,15.0,629.0,636.57,485.94
2016,5,5,11,30,154.0,465.0,1.9,15.0,607.0,612.91,467.72
2016,5,5,11,45,120.5,459.0,1.95,15.0,570.5,575.86,440.41
2016,5,5,12,0,87.0,453.0,2.0,15.0,534.0,523.7,401.99
2016,5,5,12,15,101.0,458.0,2.05,15.0,551.5,542.62,416.79
2016,5,5,12,30,115.0,463.0,2.1,15.0,569.0,574.6,440.43
2016,5,5,12,45,293.0,417.0,2.15,15.5,685.0,713.64,544.85
2016,5,5,13,0,471.0,371.0,2.2,16.0,801.0,846.04,639.8
2016,5,5,13,15,434.5,375.0,2.2,15.5,766.0,805.94,611.52
2016,5,5,13,30,398.0,379.0,2.2,15.0,731.0,754.94,577.1
2016,5,5,13,45,243.5,390.0,2.25,15.0,604.0,614.92,474.48
2016,5,5,14,0,89.0,401.0,2.3,15.0,477.0,459.51,357.19
2016,5,5,14,15,44.5,252.5,2.3,15.0,290.5,273.62,215.73
2016,5,5,14,30,0.0,104.0,2.3,15.0,104.0,92.54,70.62
2016,5,5,14,45,0.0,128.5,2.35,15.0,128.5,114.54,88.95
2016,5,5,15,0,0.0,153.0,2.4,15.0,153.0,136.6,107.05
2016,5,5,15,15,4.0,178.0,2.4,15.0,180.5,161.87,127.86
2016,5,5,15,30,8.0,203.0,2.4,15.0,208.0,186.74,148.29
2016,5,5,15,45,135.5,224.5,2.45,15.0,303.0,290.85,233.77
2016,5,5,16,0,263.0,246.0,2.5,15.0,398.0,375.19,300.39
2016,5,5,16,15,193.5,227.5,2.55,14.5,334.0,303.11,243.05
2016,5,5,16,30,124.0,209.0,2.6,14.0,270.0,243.73,195.83
2016,5,5,16,45,167.0,183.5,2.7,14.0,256.0,227.12,181.43
2016,5,5,17,0,210.0,158.0,2.8,14.0,242.0,207.57,163.32
2016,5,5,17,15,294.0,135.5,2.65,13.5,234.5,192.65,146.68
2016,5,5,17,30,378.0,113.0,2.5,13.0,227.0,168.39,121.13
2016,5,5,17,45,320.5,97.0,2.4,13.0,181.0,120.55,82.97
2016,5,5,18,0,263.0,81.0,2.3,13.0,135.0,80.37,54.53
2016,5,5,18,15,184.5,62.0,2.2,12.5,94.5,48.27,36.92
2016,5,5,18,30,106.0,43.0,2.1,12.0,54.0,33.98,23.26
2016,5,5,18,45,53.0,21.5,2.05,12.0,27.0,17.52,1.8
2016,5,5,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,6,5,15,19.5,9.5,4.1,11.0,11.0,8.64,0.0
2016,5,6,5,30,39.0,19.0,4.1,11.0,22.0,16.16,0.0
2016,5,6,5,45,115.5,39.5,4.2,11.5,55.5,31.42,20.9
2016,5,6,6,0,192.0,60.0,4.3,12.0,89.0,46.84,35.67
2016,5,6,6,15,264.5,76.0,4.25,12.0,132.5,73.54,49.69
2016,5,6,6,30,337.0,92.0,4.2,12.0,176.0,115.43,78.6
2016,5,6,6,45,329.5,106.5,4.2,12.0,204.0,151.19,109.4
2016,5,6,7,0,322.0,121.0,4.2,12.0,232.0,184.31,139.72
2016,5,6,7,15,178.0,144.5,4.1,12.0,207.5,182.52,144.79
2016,5,6,7,30,34.0,168.0,4.0,12.0,183.0,161.78,131.19
2016,5,6,7,45,29.0,182.5,3.9,12.0,196.5,175.88,142.86
2016,5,6,8,0,24.0,197.0,3.8,12.0,210.0,186.35,151.23
2016,5,6,8,15,66.0,236.0,3.65,12.0,276.0,249.65,202.98
2016,5,6,8,30,108.0,275.0,3.5,12.0,342.0,314.9,255.57
2016,5,6,8,45,71.5,275.5,3.35,12.5,321.0,298.97,241.26
2016,5,6,9,0,35.0,276.0,3.2,13.0,300.0,279.1,223.79
2016,5,6,9,15,17.5,202.5,3.05,13.0,214.5,194.23,155.05
2016,5,6,9,30,0.0,129.0,2.9,13.0,129.0,114.98,89.91
2016,5,6,9,45,8.0,201.5,2.75,13.5,208.0,187.43,148.72
2016,5,6,10,0,16.0,274.0,2.6,14.0,287.0,261.54,207.09
2016,5,6,10,15,11.0,228.0,2.4,14.0,237.0,215.29,169.83
2016,5,6,10,30,6.0,182.0,2.2,14.0,187.0,168.98,132.62
2016,5,6,10,45,47.0,308.0,2.0,14.0,350.0,334.67,263.98
2016,5,6,11,0,88.0,434.0,1.8,14.0,513.0,499.63,387.42
2016,5,6,11,15,81.0,436.0,1.65,14.0,510.0,497.01,383.28
2016,5,6,11,30,74.0,438.0,1.5,14.0,507.0,493.73,379.83
2016,5,6,11,45,73.5,441.0,1.4,14.0,509.5,497.25,381.83
2016,5,6,12,0,73.0,444.0,1.3,14.0,512.0,500.29,383.43
2016,5,6,12,15,46.5,387.0,1.15,14.0,430.5,416.98,321.03
2016,5,6,12,30,20.0,330.0,1.0,14.0,349.0,321.65,249.03
2016,5,6,12,45,38.5,373.5,0.9,14.0,409.0,394.74,304.74
2016,5,6,13,0,57.0,417.0,0.8,14.0,469.0,455.01,348.54
2016,5,6,13,15,38.5,365.5,0.75,14.0,400.0,384.77,295.96
2016,5,6,13,30,20.0,314.0,0.7,14.0,331.0,304.77,236.06
2016,5,6,13,45,20.0,305.5,0.65,14.5,322.5,296.07,229.67
2016,5,6,14,0,20.0,297.0,0.6,15.0,314.0,287.31,222.76
2016,5,6,14,15,19.5,287.0,0.55,15.0,303.0,276.66,214.84
2016,5,6,14,30,19.0,277.0,0.5,15.0,292.0,266.0,206.92
2016,5,6,14,45,27.5,286.0,0.5,15.0,306.5,287.8,224.23
2016,5,6,15,0,36.0,295.0,0.5,15.0,321.0,300.6,234.4
2016,5,6,15,15,35.0,278.0,0.55,15.0,302.5,281.21,220.08
2016,5,6,15,30,34.0,261.0,0.6,15.0,284.0,261.92,205.89
2016,5,6,15,45,81.5,259.0,0.65,15.0,308.0,285.13,225.25
2016,5,6,16,0,129.0,257.0,0.7,15.0,332.0,308.08,243.56
2016,5,6,16,15,64.5,160.5,0.75,14.5,198.0,175.92,139.66
2016,5,6,16,30,0.0,64.0,0.8,14.0,64.0,56.58,42.32
2016,5,6,16,45,0.0,78.0,0.85,14.0,78.0,69.01,53.15
2016,5,6,17,0,0.0,92.0,0.9,14.0,92.0,81.21,63.6
2016,5,6,17,15,0.0,78.5,0.9,14.0,78.5,69.25,53.62
2016,5,6,17,30,0.0,65.0,0.9,14.0,65.0,57.38,43.61
2016,5,6,17,45,0.0,52.0,0.9,14.0,52.0,45.91,33.78
2016,5,6,18,0,0.0,39.0,0.9,14.0,39.0,34.39,23.77
2016,5,6,18,15,0.0,27.5,0.9,13.5,27.5,24.22,15.76
2016,5,6,18,30,0.0,16.0,0.9,13.0,16.0,14.06,6.37
2016,5,6,18,45,0.0,8.0,0.9,12.5,8.0,7.02,0.0
2016,5,6,19,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,1.5,1.65,12.0,1.5,1.36,0.0
2016,5,7,5,30,0.0,3.0,1.7,12.0,3.0,2.63,0.0
2016,5,7,5,45,0.0,9.0,1.75,12.0,9.0,7.9,1.07
2016,5,7,6,0,0.0,15.0,1.8,12.0,15.0,13.18,6.04
2016,5,7,6,15,0.0,22.0,1.9,12.0,22.0,19.35,11.03
2016,5,7,6,30,0.0,29.0,2.0,12.0,29.0,25.53,16.48
2016,5,7,6,45,0.0,37.0,2.1,12.5,37.0,32.6,22.59
2016,5,7,7,0,0.0,45.0,2.2,13.0,45.0,39.69,28.61
2016,5,7,7,15,0.0,62.0,2.25,13.0,62.0,54.78,41.44
2016,5,7,7,30,0.0,79.0,2.3,13.0,79.0,69.9,54.14
2016,5,7,7,45,12.5,139.0,2.4,13.0,146.0,128.19,102.79
2016,5,7,8,0,25.0,199.0,2.5,13.0,213.0,188.53,152.23
2016,5,7,8,15,14.0,188.0,2.55,13.0,196.0,174.73,140.42
2016,5,7,8,30,3.0,177.0,2.6,13.0,179.0,159.49,127.49
2016,5,7,8,45,1.5,164.0,2.7,13.0,165.0,147.17,117.09
2016,5,7,9,0,0.0,151.0,2.8,13.0,151.0,134.63,106.52
2016,5,7,9,15,0.5,155.0,2.8,13.0,155.5,138.72,109.65
2016,5,7,9,30,1.0,159.0,2.8,13.0,160.0,142.87,112.81
2016,5,7,9,45,4.0,181.5,2.85,13.5,185.0,165.91,131.16
2016,5,7,10,0,7.0,204.0,2.9,14.0,210.0,189.29,149.57
2016,5,7,10,15,4.5,178.5,2.85,14.0,183.0,164.14,129.04
2016,5,7,10,30,2.0,153.0,2.8,14.0,156.0,138.9,108.48
2016,5,7,10,45,1.0,109.0,2.75,14.0,110.5,98.24,75.38
2016,5,7,11,0,0.0,65.0,2.7,14.0,65.0,57.85,42.25
2016,5,7,11,15,8.5,187.0,2.65,14.0,195.5,176.65,139.0
2016,5,7,11,30,17.0,309.0,2.6,14.0,326.0,298.51,234.86
2016,5,7,11,45,8.5,208.0,2.6,14.0,216.5,196.31,153.97
2016,5,7,12,0,0.0,107.0,2.6,14.0,107.0,95.73,73.02
2016,5,7,12,15,9.0,210.5,2.5,14.0,218.5,199.18,156.71
2016,5,7,12,30,18.0,314.0,2.4,14.0,330.0,304.46,239.18
2016,5,7,12,45,20.5,327.0,2.35,14.0,345.5,318.9,250.02
2016,5,7,13,0,23.0,340.0,2.3,14.0,361.0,333.18,261.07
2016,5,7,13,15,18.5,306.5,2.25,14.0,323.5,296.79,232.93
2016,5,7,13,30,14.0,273.0,2.2,14.0,286.0,260.72,204.99
2016,5,7,13,45,8.0,212.0,2.2,14.0,219.5,198.3,155.92
2016,5,7,14,0,2.0,151.0,2.2,14.0,153.0,136.93,106.85
2016,5,7,14,15,4.5,177.0,2.15,14.0,181.0,162.52,127.85
2016,5,7,14,30,7.0,203.0,2.1,14.0,209.0,187.99,148.49
2016,5,7,14,45,25.5,254.5,2.05,14.0,273.5,256.0,203.26
2016,5,7,15,0,44.0,306.0,2.0,14.0,338.0,316.65,251.22
2016,5,7,15,15,84.0,304.5,1.95,14.0,361.5,339.54,270.03
2016,5,7,15,30,124.0,303.0,1.9,14.0,385.0,364.88,290.51
2016,5,7,15,45,131.5,281.0,1.85,14.0,362.0,340.34,271.62
2016,5,7,16,0,139.0,259.0,1.8,14.0,339.0,314.88,251.9
2016,5,7,16,15,88.0,225.5,1.7,14.0,275.0,245.91,197.02
2016,5,7,16,30,37.0,192.0,1.6,14.0,211.0,187.88,150.6
2016,5,7,16,45,69.0,178.0,1.55,14.0,208.0,183.5,146.85
2016,5,7,17,0,101.0,164.0,1.5,14.0,205.0,177.09,140.54
2016,5,7,17,15,265.5,132.0,1.4,13.5,218.5,182.23,138.61
2016,5,7,17,30,430.0,100.0,1.3,13.0,232.0,166.29,116.79
2016,5,7,17,45,364.5,88.0,1.2,13.0,185.5,117.97,78.71
2016,5,7,18,0,299.0,76.0,1.1,13.0,139.0,77.68,51.15
2016,5,7,18,15,219.5,59.5,1.0,13.0,98.5,46.68,35.55
2016,5,7,18,30,140.0,43.0,0.9,13.0,58.0,34.12,23.55
2016,5,7,18,45,70.0,21.5,0.8,13.0,29.0,17.59,4.25
2016,5,7,19,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.35,12.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,0.45,12.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,0.75,11.5,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,0.85,11.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,0.95,11.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,5,8,5,15,43.5,11.0,1.4,12.0,14.0,10.01,0.0
2016,5,8,5,30,87.0,22.0,1.5,12.0,28.0,17.96,2.98
2016,5,8,5,45,190.5,37.5,1.6,12.0,63.5,29.05,19.17
2016,5,8,6,0,294.0,53.0,1.7,12.0,99.0,40.53,30.26
2016,5,8,6,15,370.0,64.5,1.75,12.0,144.5,69.68,43.32
2016,5,8,6,30,446.0,76.0,1.8,12.0,190.0,114.44,72.89
2016,5,8,6,45,261.5,107.0,1.85,12.5,178.0,138.92,101.54
2016,5,8,7,0,77.0,138.0,1.9,13.0,166.0,138.44,109.35
2016,5,8,7,15,169.0,157.0,1.95,13.0,229.5,190.37,150.48
2016,5,8,7,30,261.0,176.0,2.0,13.0,293.0,254.85,202.65
2016,5,8,7,45,135.0,177.0,2.05,13.5,238.0,218.1,175.07
2016,5,8,8,0,9.0,178.0,2.1,14.0,183.0,162.19,129.75
2016,5,8,8,15,13.0,198.5,2.1,14.0,206.5,183.57,146.97
2016,5,8,8,30,17.0,219.0,2.1,14.0,230.0,205.48,164.29
2016,5,8,8,45,84.0,272.0,2.1,14.0,330.0,303.07,242.66
2016,5,8,9,0,151.0,325.0,2.1,14.0,430.0,410.81,326.62
2016,5,8,9,15,161.0,345.0,2.05,14.0,463.0,445.9,352.43
2016,5,8,9,30,171.0,365.0,2.0,14.0,496.0,481.47,378.64
2016,5,8,9,45,254.5,367.0,2.0,14.5,571.5,568.35,443.66
2016,5,8,10,0,338.0,369.0,2.0,15.0,647.0,651.63,504.14
2016,5,8,10,15,351.0,371.5,2.05,15.0,668.5,678.28,522.78
2016,5,8,10,30,364.0,374.0,2.1,15.0,690.0,704.23,541.29
2016,5,8,10,45,432.0,365.5,2.15,15.0,749.0,779.54,595.52
2016,5,8,11,0,500.0,357.0,2.2,15.0,808.0,846.42,642.78
2016,5,8,11,15,334.0,412.0,2.3,15.0,715.5,740.21,564.35
2016,5,8,11,30,168.0,467.0,2.4,15.0,623.0,626.44,479.42
2016,5,8,11,45,110.5,445.0,2.5,15.5,548.0,550.11,422.72
2016,5,8,12,0,53.0,423.0,2.6,16.0,473.0,458.6,353.44
2016,5,8,12,15,76.0,441.0,2.7,15.5,512.5,499.32,385.79
2016,5,8,12,30,99.0,459.0,2.8,15.0,552.0,539.51,416.96
2016,5,8,12,45,126.5,460.0,2.95,15.0,577.5,579.28,447.3
2016,5,8,13,0,154.0,461.0,3.1,15.0,603.0,604.26,466.84
2016,5,8,13,15,248.0,435.0,3.2,15.0,658.0,675.58,522.11
2016,5,8,13,30,342.0,409.0,3.3,15.0,713.0,730.05,564.41
2016,5,8,13,45,290.0,410.0,3.45,15.0,663.0,674.1,523.21
2016,5,8,14,0,238.0,411.0,3.6,15.0,613.0,608.87,475.35
2016,5,8,14,15,173.5,395.5,3.7,15.0,540.0,530.21,416.17
2016,5,8,14,30,109.0,380.0,3.8,15.0,467.0,445.73,351.5
2016,5,8,14,45,132.0,364.0,3.9,15.0,464.5,451.31,357.31
2016,5,8,15,0,155.0,348.0,4.0,15.0,462.0,445.18,353.74
2016,5,8,15,15,81.5,277.0,4.1,14.5,337.0,311.51,249.35
2016,5,8,15,30,8.0,206.0,4.2,14.0,212.0,189.28,151.02
2016,5,8,15,45,16.5,212.0,4.35,14.0,223.0,198.96,159.66
2016,5,8,16,0,25.0,218.0,4.5,14.0,234.0,207.58,167.18
2016,5,8,16,15,37.5,208.5,4.6,14.0,229.0,206.16,166.43
2016,5,8,16,30,50.0,199.0,4.7,14.0,224.0,199.44,161.1
2016,5,8,16,45,29.0,168.5,4.8,14.0,182.5,160.49,129.28
2016,5,8,17,0,8.0,138.0,4.9,14.0,141.0,123.49,99.03
2016,5,8,17,15,4.0,119.5,4.95,13.5,121.0,105.34,84.23
2016,5,8,17,30,0.0,101.0,5.0,13.0,101.0,87.81,69.75
2016,5,8,17,45,219.5,81.0,5.05,13.0,127.5,95.13,66.17
2016,5,8,18,0,439.0,61.0,5.1,13.0,154.0,74.79,44.43
2016,5,8,18,15,347.5,50.0,5.0,12.5,111.0,38.28,28.23
2016,5,8,18,30,256.0,39.0,4.9,12.0,68.0,30.27,20.39
2016,5,8,18,45,128.0,19.5,4.85,12.0,34.0,15.24,3.7
2016,5,8,19,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,3.8,10.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,3.05,10.5,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,9,5,15,38.0,12.5,3.0,11.0,15.0,11.37,0.0
2016,5,9,5,30,76.0,25.0,3.0,11.0,30.0,20.23,5.52
2016,5,9,5,45,176.5,42.0,3.05,11.0,66.5,32.51,22.31
2016,5,9,6,0,277.0,59.0,3.1,11.0,103.0,45.05,34.4
2016,5,9,6,15,355.0,71.5,3.05,11.0,149.5,74.57,48.08
2016,5,9,6,30,433.0,84.0,3.0,11.0,196.0,119.62,78.22
2016,5,9,6,45,217.0,100.5,2.95,11.5,157.0,125.66,92.79
2016,5,9,7,0,1.0,117.0,2.9,12.0,118.0,102.39,82.23
2016,5,9,7,15,0.5,122.0,2.85,12.0,122.5,107.34,86.26
2016,5,9,7,30,0.0,127.0,2.8,12.0,127.0,112.03,89.95
2016,5,9,7,45,0.0,138.5,2.8,12.0,138.5,122.5,98.42
2016,5,9,8,0,0.0,150.0,2.8,12.0,150.0,132.99,106.83
2016,5,9,8,15,6.0,179.0,2.75,12.0,183.0,162.34,130.79
2016,5,9,8,30,12.0,208.0,2.7,12.0,216.0,192.56,155.2
2016,5,9,8,45,18.5,235.0,2.7,12.5,247.5,222.11,178.52
2016,5,9,9,0,25.0,262.0,2.7,13.0,279.0,252.45,202.16
2016,5,9,9,15,21.0,262.5,2.65,13.0,277.5,251.51,200.81
2016,5,9,9,30,17.0,263.0,2.6,13.0,276.0,250.1,199.2
2016,5,9,9,45,14.5,257.0,2.6,13.5,268.5,243.49,193.2
2016,5,9,10,0,12.0,251.0,2.6,14.0,261.0,236.61,187.05
2016,5,9,10,15,18.0,290.0,2.6,14.0,305.5,278.62,220.04
2016,5,9,10,30,24.0,329.0,2.6,14.0,350.0,321.25,252.99
2016,5,9,10,45,44.0,374.0,2.65,14.5,413.5,395.71,309.85
2016,5,9,11,0,64.0,419.0,2.7,15.0,477.0,460.68,358.24
2016,5,9,11,15,81.5,437.5,2.75,15.0,512.5,497.61,385.85
2016,5,9,11,30,99.0,456.0,2.8,15.0,548.0,534.69,413.53
2016,5,9,11,45,125.5,465.0,2.9,15.0,582.5,584.2,450.54
2016,5,9,12,0,152.0,474.0,3.0,15.0,617.0,620.15,477.47
2016,5,9,12,15,174.5,472.5,3.1,15.0,636.5,640.82,493.32
2016,5,9,12,30,197.0,471.0,3.2,15.0,656.0,660.36,508.46
2016,5,9,12,45,133.5,451.5,3.35,15.5,576.5,576.96,445.52
2016,5,9,13,0,70.0,432.0,3.5,16.0,497.0,481.21,372.81
2016,5,9,13,15,55.5,406.5,3.65,16.0,458.0,440.38,342.63
2016,5,9,13,30,41.0,381.0,3.8,16.0,419.0,399.96,312.15
2016,5,9,13,45,65.0,392.5,3.95,16.0,449.5,431.11,337.26
2016,5,9,14,0,89.0,404.0,4.1,16.0,480.0,460.65,360.78
2016,5,9,14,15,67.5,373.0,4.15,15.5,429.5,408.44,321.43
2016,5,9,14,30,46.0,342.0,4.2,15.0,379.0,357.7,282.9
2016,5,9,14,45,48.0,328.5,4.3,15.0,365.5,343.5,272.6
2016,5,9,15,0,50.0,315.0,4.4,15.0,352.0,329.02,261.9
2016,5,9,15,15,52.0,298.5,4.45,15.0,335.0,311.42,248.61
2016,5,9,15,30,54.0,282.0,4.5,15.0,318.0,293.57,235.01
2016,5,9,15,45,62.5,266.0,4.6,15.0,305.0,279.73,224.6
2016,5,9,16,0,71.0,250.0,4.7,15.0,292.0,264.92,213.18
2016,5,9,16,15,61.0,225.0,4.75,14.5,259.0,232.12,187.23
2016,5,9,16,30,51.0,200.0,4.8,14.0,226.0,200.59,162.0
2016,5,9,16,45,49.0,179.0,4.9,14.0,201.5,176.82,142.51
2016,5,9,17,0,47.0,158.0,5.0,14.0,177.0,153.42,123.06
2016,5,9,17,15,39.0,137.0,5.05,13.5,151.5,128.96,102.9
2016,5,9,17,30,31.0,116.0,5.1,13.0,126.0,105.7,83.61
2016,5,9,17,45,221.5,92.0,5.15,13.0,141.0,104.18,73.77
2016,5,9,18,0,412.0,68.0,5.2,13.0,156.0,77.47,47.56
2016,5,9,18,15,319.5,55.5,5.15,12.5,112.5,42.36,31.86
2016,5,9,18,30,227.0,43.0,5.1,12.0,69.0,33.3,23.07
2016,5,9,18,45,113.5,26.0,5.1,12.0,39.0,20.35,7.68
2016,5,9,19,0,0.0,9.0,5.1,12.0,9.0,8.19,0.0
2016,5,9,19,15,0.0,4.5,5.0,11.5,4.5,0.0,0.0
2016,5,9,19,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,10,5,15,56.5,12.0,2.4,11.5,16.0,10.91,0.0
2016,5,10,5,30,113.0,24.0,2.3,12.0,32.0,18.79,5.73
2016,5,10,5,45,223.5,38.5,2.25,12.5,69.5,29.82,19.97
2016,5,10,6,0,334.0,53.0,2.2,13.0,107.0,40.55,30.21
2016,5,10,6,15,410.0,63.5,2.1,13.0,153.5,72.62,44.43
2016,5,10,6,30,486.0,74.0,2.0,13.0,200.0,119.03,74.76
2016,5,10,6,45,252.5,101.0,1.95,13.5,167.5,132.23,95.96
2016,5,10,7,0,19.0,128.0,1.9,14.0,135.0,115.92,92.2
2016,5,10,7,15,31.5,152.0,1.8,14.0,165.5,143.19,114.56
2016,5,10,7,30,44.0,176.0,1.7,14.0,196.0,171.92,137.89
2016,5,10,7,45,62.5,203.0,1.65,14.5,235.0,207.52,166.26
2016,5,10,8,0,81.0,230.0,1.6,15.0,274.0,245.49,196.15
2016,5,10,8,15,85.0,252.5,1.55,15.0,302.5,273.93,218.39
2016,5,10,8,30,89.0,275.0,1.5,15.0,331.0,302.81,240.65
2016,5,10,8,45,190.0,292.0,1.5,15.5,422.0,394.27,311.75
2016,5,10,9,0,291.0,309.0,1.5,16.0,513.0,496.75,388.85
2016,5,10,9,15,297.0,327.5,1.5,16.0,546.0,534.28,415.53
2016,5,10,9,30,303.0,346.0,1.5,16.0,579.0,571.5,442.03
2016,5,10,9,45,288.0,367.0,1.5,16.5,596.0,593.86,456.14
2016,5,10,10,0,273.0,388.0,1.5,17.0,613.0,614.2,468.65
2016,5,10,10,15,562.5,267.0,1.55,17.0,750.5,768.99,584.77
2016,5,10,10,30,852.0,146.0,1.6,17.0,888.0,925.13,692.1
2016,5,10,10,45,860.5,145.5,1.7,17.5,910.0,944.19,702.13
2016,5,10,11,0,869.0,145.0,1.8,18.0,932.0,969.24,717.74
2016,5,10,11,15,595.0,292.0,1.85,18.0,835.0,882.96,657.83
2016,5,10,11,30,321.0,439.0,1.9,18.0,738.0,757.96,565.94
2016,5,10,11,45,316.0,444.0,2.0,18.0,739.5,761.54,569.99
2016,5,10,12,0,311.0,449.0,2.1,18.0,741.0,763.38,571.69
2016,5,10,12,15,311.5,448.0,2.2,18.0,740.0,762.95,572.11
2016,5,10,12,30,312.0,447.0,2.3,18.0,739.0,760.82,571.41
2016,5,10,12,45,392.0,410.5,2.45,18.0,774.0,798.82,601.37
2016,5,10,13,0,472.0,374.0,2.6,18.0,809.0,844.42,635.82
2016,5,10,13,15,487.0,353.5,2.7,18.0,794.5,829.65,626.96
2016,5,10,13,30,502.0,333.0,2.8,18.0,780.0,812.09,616.61
2016,5,10,13,45,308.0,373.5,2.95,18.0,645.5,652.71,500.58
2016,5,10,14,0,114.0,414.0,3.1,18.0,511.0,502.46,387.12
2016,5,10,14,15,91.0,388.5,3.15,18.0,464.5,442.91,343.54
2016,5,10,14,30,68.0,363.0,3.2,18.0,418.0,395.4,307.86
2016,5,10,14,45,81.0,351.5,3.3,18.0,414.0,390.58,305.33
2016,5,10,15,0,94.0,340.0,3.4,18.0,410.0,384.47,301.57
2016,5,10,15,15,96.5,321.0,3.45,17.5,389.0,362.71,285.98
2016,5,10,15,30,99.0,302.0,3.5,17.0,368.0,340.55,269.88
2016,5,10,15,45,136.0,281.5,3.55,17.0,365.5,342.28,272.16
2016,5,10,16,0,173.0,261.0,3.6,17.0,363.0,333.72,265.85
2016,5,10,16,15,112.5,231.0,3.6,16.5,295.0,265.92,212.29
2016,5,10,16,30,52.0,201.0,3.6,16.0,227.0,201.74,161.26
2016,5,10,16,45,40.0,176.5,3.6,16.0,195.0,171.25,136.7
2016,5,10,17,0,28.0,152.0,3.6,16.0,163.0,142.43,113.31
2016,5,10,17,15,22.0,132.0,3.55,15.5,140.0,120.22,95.29
2016,5,10,17,30,16.0,112.0,3.5,15.0,117.0,99.8,78.57
2016,5,10,17,45,243.0,86.0,3.5,14.5,139.5,101.84,70.38
2016,5,10,18,0,470.0,60.0,3.5,14.0,162.0,75.47,43.84
2016,5,10,18,15,380.5,49.5,3.4,13.5,118.0,38.98,28.8
2016,5,10,18,30,291.0,39.0,3.3,13.0,74.0,30.27,20.47
2016,5,10,18,45,145.5,25.0,3.2,13.0,42.5,19.56,7.8
2016,5,10,19,0,0.0,11.0,3.1,13.0,11.0,10.01,0.0
2016,5,10,19,15,0.0,5.5,3.0,13.0,5.5,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,5,11,5,15,91.5,12.0,2.5,11.0,18.5,10.91,0.0
2016,5,11,5,30,183.0,24.0,2.5,11.0,37.0,18.85,6.64
2016,5,11,5,45,297.0,36.0,2.55,11.5,76.5,28.93,19.38
2016,5,11,6,0,411.0,48.0,2.6,12.0,116.0,37.89,28.01
2016,5,11,6,15,484.5,56.5,2.5,12.0,164.5,70.15,40.29
2016,5,11,6,30,558.0,65.0,2.4,12.0,213.0,119.11,71.99
2016,5,11,6,45,279.0,80.0,2.35,12.5,154.0,119.35,84.36
2016,5,11,7,0,0.0,95.0,2.3,13.0,95.0,83.43,65.86
2016,5,11,7,15,3.5,123.5,2.25,13.0,125.0,109.49,87.63
2016,5,11,7,30,7.0,152.0,2.2,13.0,155.0,136.28,109.68
2016,5,11,7,45,17.0,178.0,2.15,13.5,186.5,164.27,132.15
2016,5,11,8,0,27.0,204.0,2.1,14.0,218.0,196.44,157.75
2016,5,11,8,15,46.5,236.0,2.05,14.0,264.0,238.4,191.26
2016,5,11,8,30,66.0,268.0,2.0,14.0,310.0,282.78,226.27
2016,5,11,8,45,64.0,287.0,2.0,14.5,330.0,303.75,241.74
2016,5,11,9,0,62.0,306.0,2.0,15.0,350.0,324.47,256.87
2016,5,11,9,15,92.5,335.5,2.0,15.0,405.0,378.36,298.53
2016,5,11,9,30,123.0,365.0,2.0,15.0,460.0,443.35,347.73
2016,5,11,9,45,83.5,358.5,2.0,15.5,424.5,402.85,314.86
2016,5,11,10,0,44.0,352.0,2.0,16.0,389.0,367.46,286.17
2016,5,11,10,15,55.5,377.5,2.0,16.0,425.5,404.54,314.27
2016,5,11,10,30,67.0,403.0,2.0,16.0,462.0,442.29,342.21
2016,5,11,10,45,92.5,426.0,2.05,16.0,509.5,490.93,378.55
2016,5,11,11,0,118.0,449.0,2.1,16.0,557.0,552.58,423.75
2016,5,11,11,15,163.0,458.0,2.15,16.0,609.0,607.64,464.39
2016,5,11,11,30,208.0,467.0,2.2,16.0,661.0,663.14,504.89
2016,5,11,11,45,232.0,466.0,2.3,16.5,683.5,688.0,522.2
2016,5,11,12,0,256.0,465.0,2.4,17.0,706.0,724.41,547.57
2016,5,11,12,15,231.0,468.5,2.45,17.0,685.5,690.9,523.46
2016,5,11,12,30,206.0,472.0,2.5,17.0,665.0,668.71,507.56
2016,5,11,12,45,315.0,429.0,2.6,17.0,721.0,741.63,563.27
2016,5,11,13,0,424.0,386.0,2.7,17.0,777.0,808.83,613.52
2016,5,11,13,15,295.0,416.0,2.7,17.0,685.5,698.55,532.46
2016,5,11,13,30,166.0,446.0,2.7,17.0,594.0,590.34,452.11
2016,5,11,13,45,129.5,426.5,2.7,17.0,540.5,532.89,410.31
2016,5,11,14,0,93.0,407.0,2.7,17.0,487.0,466.22,360.8
2016,5,11,14,15,131.0,397.5,2.65,16.5,505.5,494.75,384.46
2016,5,11,14,30,169.0,388.0,2.6,16.0,524.0,509.64,397.44
2016,5,11,14,45,221.5,362.0,2.55,16.0,531.5,516.43,404.13
2016,5,11,15,0,274.0,336.0,2.5,16.0,539.0,526.33,412.81
2016,5,11,15,15,224.5,322.0,2.4,16.0,482.0,457.41,360.21
2016,5,11,15,30,175.0,308.0,2.3,16.0,425.0,400.19,316.21
2016,5,11,15,45,135.5,283.0,2.2,16.0,370.0,343.01,271.93
2016,5,11,16,0,96.0,258.0,2.1,16.0,315.0,285.04,226.55
2016,5,11,16,15,88.0,234.5,2.05,15.5,283.0,253.16,201.95
2016,5,11,16,30,80.0,211.0,2.0,15.0,251.0,222.22,177.6
2016,5,11,16,45,75.5,188.0,1.95,15.0,222.5,194.01,154.73
2016,5,11,17,0,71.0,165.0,1.9,15.0,194.0,166.47,132.1
2016,5,11,17,15,63.0,143.5,1.9,14.5,167.0,140.06,110.5
2016,5,11,17,30,55.0,122.0,1.9,14.0,140.0,114.83,89.7
2016,5,11,17,45,46.0,100.5,1.9,14.0,114.0,90.75,69.75
2016,5,11,18,0,37.0,79.0,1.9,14.0,88.0,68.21,51.3
2016,5,11,18,15,22.0,59.0,1.85,13.5,64.0,48.93,37.6
2016,5,11,18,30,7.0,39.0,1.8,13.0,40.0,33.53,23.36
2016,5,11,18,45,3.5,22.5,1.8,12.5,23.0,19.72,8.49
2016,5,11,19,0,0.0,6.0,1.8,12.0,6.0,5.46,0.0
2016,5,11,19,15,0.0,3.0,1.8,12.0,3.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.4,10.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,12,5,15,59.5,13.0,2.55,10.0,17.5,11.82,0.0
2016,5,12,5,30,119.0,26.0,2.6,10.0,35.0,20.33,8.37
2016,5,12,5,45,217.5,42.0,2.7,10.5,73.0,32.46,22.6
2016,5,12,6,0,316.0,58.0,2.8,11.0,111.0,44.23,33.79
2016,5,12,6,15,158.0,52.5,2.75,11.0,79.0,51.27,33.91
2016,5,12,6,30,0.0,47.0,2.7,11.0,47.0,41.47,30.37
2016,5,12,6,45,0.0,59.0,2.7,11.5,59.0,52.11,39.53
2016,5,12,7,0,0.0,71.0,2.7,12.0,71.0,62.77,48.53
2016,5,12,7,15,0.0,97.5,2.65,12.0,97.5,85.96,68.16
2016,5,12,7,30,0.0,124.0,2.6,12.0,124.0,109.36,87.68
2016,5,12,7,45,0.0,129.5,2.55,12.5,129.5,114.51,91.49
2016,5,12,8,0,0.0,135.0,2.5,13.0,135.0,119.62,95.25
2016,5,12,8,15,4.5,167.5,2.45,13.0,170.0,151.15,121.0
2016,5,12,8,30,9.0,200.0,2.4,13.0,205.0,183.43,147.02
2016,5,12,8,45,12.0,219.0,2.35,13.5,227.0,203.27,162.37
2016,5,12,9,0,15.0,238.0,2.3,14.0,249.0,223.47,177.86
2016,5,12,9,15,18.0,258.5,2.25,14.0,272.5,245.37,194.89
2016,5,12,9,30,21.0,279.0,2.2,14.0,296.0,267.6,212.02
2016,5,12,9,45,24.5,300.0,2.15,14.5,320.5,290.97,229.5
2016,5,12,10,0,28.0,321.0,2.1,15.0,345.0,323.9,254.12
2016,5,12,10,15,47.0,362.0,2.1,15.0,403.0,381.75,298.38
2016,5,12,10,30,66.0,403.0,2.1,15.0,461.0,441.01,342.86
2016,5,12,10,45,80.5,422.5,2.1,15.0,495.0,476.01,368.66
2016,5,12,11,0,95.0,442.0,2.1,15.0,529.0,511.4,394.66
2016,5,12,11,15,98.0,450.0,2.15,15.0,541.0,524.5,404.04
2016,5,12,11,30,101.0,458.0,2.2,15.0,553.0,537.17,413.28
2016,5,12,11,45,159.5,465.5,2.25,15.5,615.5,616.01,471.32
2016,5,12,12,0,218.0,473.0,2.3,16.0,678.0,681.85,518.59
2016,5,12,12,15,155.5,466.0,2.35,16.0,612.5,613.65,467.95
2016,5,12,12,30,93.0,459.0,2.4,16.0,547.0,531.68,407.45
2016,5,12,12,45,160.5,459.0,2.5,16.0,608.5,608.71,466.48
2016,5,12,13,0,228.0,459.0,2.6,16.0,670.0,670.41,512.81
2016,5,12,13,15,175.5,450.5,2.65,15.5,611.0,607.8,467.26
2016,5,12,13,30,123.0,442.0,2.7,15.0,552.0,546.2,422.4
2016,5,12,13,45,203.5,423.0,2.8,15.0,599.5,595.24,462.04
2016,5,12,14,0,284.0,404.0,2.9,15.0,647.0,649.59,504.27
2016,5,12,14,15,227.5,396.5,2.95,15.0,587.0,574.1,447.94
2016,5,12,14,30,171.0,389.0,3.0,15.0,527.0,511.66,401.02
2016,5,12,14,45,169.5,370.0,3.15,15.0,501.5,483.75,381.15
2016,5,12,15,0,168.0,351.0,3.3,15.0,476.0,455.48,360.53
2016,5,12,15,15,134.5,327.5,3.4,14.5,424.0,400.96,319.25
2016,5,12,15,30,101.0,304.0,3.5,14.0,372.0,343.08,274.73
2016,5,12,15,45,156.0,282.0,3.6,14.0,378.5,353.69,284.42
2016,5,12,16,0,211.0,260.0,3.7,14.0,385.0,352.31,283.78
2016,5,12,16,15,197.5,237.5,3.8,14.0,346.5,311.72,251.06
2016,5,12,16,30,184.0,215.0,3.9,14.0,308.0,272.44,218.99
2016,5,12,16,45,156.0,192.5,4.0,14.0,265.5,229.35,183.56
2016,5,12,17,0,128.0,170.0,4.1,14.0,223.0,189.57,150.69
2016,5,12,17,15,112.5,149.5,4.1,13.5,191.5,157.94,124.4
2016,5,12,17,30,97.0,129.0,4.1,13.0,160.0,128.31,99.78
2016,5,12,17,45,84.5,106.5,4.2,13.0,130.0,99.6,75.92
2016,5,12,18,0,72.0,84.0,4.3,13.0,100.0,72.9,54.42
2016,5,12,18,15,50.5,63.0,4.25,12.5,73.0,51.85,40.35
2016,5,12,18,30,29.0,42.0,4.2,12.0,46.0,35.43,25.14
2016,5,12,18,45,14.5,24.5,4.2,12.0,26.5,21.23,10.07
2016,5,12,19,0,0.0,7.0,4.2,12.0,7.0,6.37,0.0
2016,5,12,19,15,0.0,3.5,4.15,12.0,3.5,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,4.0,11.5,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
