Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,22,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,13,5,15,41.5,13.0,3.35,10.5,16.0,11.82,0.0
2016,5,13,5,30,83.0,26.0,3.4,11.0,32.0,21.1,9.44
2016,5,13,5,45,151.5,43.5,3.5,11.5,65.5,34.62,24.43
2016,5,13,6,0,220.0,61.0,3.6,12.0,99.0,47.83,36.86
2016,5,13,6,15,264.0,78.5,3.55,12.0,139.0,75.53,51.35
2016,5,13,6,30,308.0,96.0,3.5,12.0,179.0,115.14,79.64
2016,5,13,6,45,360.0,105.0,3.45,12.0,221.5,154.58,110.85
2016,5,13,7,0,412.0,114.0,3.4,12.0,264.0,200.09,149.35
2016,5,13,7,15,413.0,134.0,3.35,12.0,304.0,245.99,190.68
2016,5,13,7,30,414.0,154.0,3.3,12.0,344.0,291.76,231.32
2016,5,13,7,45,584.0,131.5,3.25,12.5,432.5,372.01,296.73
2016,5,13,8,0,754.0,109.0,3.2,13.0,521.0,466.22,373.18
2016,5,13,8,15,540.5,185.0,3.25,13.0,494.0,465.34,374.52
2016,5,13,8,30,327.0,261.0,3.3,13.0,467.0,437.39,352.23
2016,5,13,8,45,191.5,282.0,3.35,13.5,405.0,384.75,309.29
2016,5,13,9,0,56.0,303.0,3.4,14.0,343.0,317.06,253.01
2016,5,13,9,15,70.0,329.5,3.5,14.0,382.0,355.83,283.57
2016,5,13,9,30,84.0,356.0,3.6,14.0,421.0,395.83,314.48
2016,5,13,9,45,85.0,373.0,3.75,14.5,441.5,417.34,330.05
2016,5,13,10,0,86.0,390.0,3.9,15.0,462.0,438.72,345.45
2016,5,13,10,15,141.5,411.5,4.0,15.0,533.5,521.85,409.64
2016,5,13,10,30,197.0,433.0,4.1,15.0,605.0,598.05,467.44
2016,5,13,10,45,201.0,439.5,4.25,15.0,619.0,614.42,479.39
2016,5,13,11,0,205.0,446.0,4.4,15.0,633.0,630.04,491.18
2016,5,13,11,15,303.0,424.0,4.55,15.0,704.5,718.14,559.1
2016,5,13,11,30,401.0,402.0,4.7,15.0,776.0,795.87,618.43
2016,5,13,11,45,414.5,392.5,4.85,15.0,781.0,814.28,632.27
2016,5,13,12,0,428.0,383.0,5.0,15.0,786.0,820.7,638.06
2016,5,13,12,15,315.0,428.5,5.05,15.0,725.0,744.28,579.33
2016,5,13,12,30,202.0,474.0,5.1,15.0,664.0,665.39,518.2
2016,5,13,12,45,196.5,469.0,5.15,15.0,652.5,652.83,509.44
2016,5,13,13,0,191.0,464.0,5.2,15.0,641.0,639.31,499.67
2016,5,13,13,15,175.5,455.5,5.15,14.5,616.0,612.09,480.05
2016,5,13,13,30,160.0,447.0,5.1,14.0,591.0,584.56,460.1
2016,5,13,13,45,132.5,430.0,5.05,14.0,547.0,537.89,424.4
2016,5,13,14,0,105.0,413.0,5.0,14.0,503.0,481.68,381.26
2016,5,13,14,15,236.0,382.5,4.9,14.0,575.5,576.67,457.92
2016,5,13,14,30,367.0,352.0,4.8,14.0,648.0,641.77,510.06
2016,5,13,14,45,633.5,224.5,4.75,14.0,707.0,719.33,574.5
2016,5,13,15,0,900.0,97.0,4.7,14.0,766.0,754.12,604.64
2016,5,13,15,15,888.5,94.5,4.6,13.5,724.0,703.71,567.31
2016,5,13,15,30,877.0,92.0,4.5,13.0,682.0,651.76,527.33
2016,5,13,15,45,866.0,88.0,4.4,13.0,637.0,597.36,483.44
2016,5,13,16,0,855.0,84.0,4.3,13.0,592.0,541.9,437.56
2016,5,13,16,15,835.5,81.5,4.2,13.0,542.5,483.1,387.73
2016,5,13,16,30,816.0,79.0,4.1,13.0,493.0,424.13,336.38
2016,5,13,16,45,791.5,74.5,4.05,13.0,441.5,362.14,281.42
2016,5,13,17,0,767.0,70.0,4.0,13.0,390.0,301.81,226.69
2016,5,13,17,15,730.0,66.0,3.9,12.5,337.5,240.87,171.78
2016,5,13,17,30,693.0,62.0,3.8,12.0,285.0,183.67,121.01
2016,5,13,17,45,640.0,56.0,3.75,12.0,233.5,126.75,74.59
2016,5,13,18,0,587.0,50.0,3.7,12.0,182.0,73.34,38.6
2016,5,13,18,15,502.5,42.5,3.65,11.5,135.0,32.97,23.78
2016,5,13,18,30,418.0,35.0,3.6,11.0,88.0,27.87,18.73
2016,5,13,18,45,275.0,24.0,3.55,11.0,52.5,19.33,9.11
2016,5,13,19,0,132.0,13.0,3.5,11.0,17.0,11.82,0.0
2016,5,13,19,15,66.0,6.5,3.45,11.0,8.5,5.91,0.0
2016,5,13,19,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,14,5,15,124.0,12.5,3.05,12.0,22.0,11.37,0.0
2016,5,14,5,30,248.0,25.0,3.1,12.0,44.0,20.33,9.31
2016,5,14,5,45,355.0,35.0,3.2,12.5,84.5,27.84,18.52
2016,5,14,6,0,462.0,45.0,3.3,13.0,125.0,35.09,25.49
2016,5,14,6,15,530.5,52.0,3.25,13.0,173.0,68.54,37.34
2016,5,14,6,30,599.0,59.0,3.2,13.0,221.0,118.28,69.26
2016,5,14,6,45,299.5,67.0,3.2,13.5,148.0,111.45,76.53
2016,5,14,7,0,0.0,75.0,3.2,14.0,75.0,66.24,51.04
2016,5,14,7,15,4.0,115.0,3.05,14.0,116.5,102.28,81.26
2016,5,14,7,30,8.0,155.0,2.9,14.0,158.0,139.14,111.67
2016,5,14,7,45,6.5,164.5,2.8,14.5,167.5,147.92,118.34
2016,5,14,8,0,5.0,174.0,2.7,15.0,177.0,156.47,124.75
2016,5,14,8,15,32.5,221.0,2.6,15.0,242.0,216.91,173.54
2016,5,14,8,30,60.0,268.0,2.5,15.0,307.0,278.64,222.48
2016,5,14,8,45,47.5,275.0,2.4,15.0,307.0,281.52,223.91
2016,5,14,9,0,35.0,282.0,2.3,15.0,307.0,282.98,224.3
2016,5,14,9,15,30.5,288.5,2.25,15.0,311.0,288.42,227.99
2016,5,14,9,30,26.0,295.0,2.2,15.0,315.0,293.33,231.23
2016,5,14,9,45,39.0,329.5,2.15,15.5,361.5,338.49,265.54
2016,5,14,10,0,52.0,364.0,2.1,16.0,408.0,384.84,299.96
2016,5,14,10,15,91.0,398.0,2.05,16.0,477.5,454.2,352.37
2016,5,14,10,30,130.0,432.0,2.0,16.0,547.0,536.66,413.04
2016,5,14,10,45,108.5,435.5,2.0,16.0,533.0,513.68,394.8
2016,5,14,11,0,87.0,439.0,2.0,16.0,519.0,500.04,383.98
2016,5,14,11,15,220.0,434.0,2.0,16.0,639.0,636.35,486.55
2016,5,14,11,30,353.0,429.0,2.0,16.0,759.0,775.39,586.14
2016,5,14,11,45,629.5,277.5,2.05,16.0,870.0,912.54,687.3
2016,5,14,12,0,906.0,126.0,2.1,16.0,981.0,1018.28,758.19
2016,5,14,12,15,905.5,126.0,2.15,16.0,979.0,1017.95,757.37
2016,5,14,12,30,905.0,126.0,2.2,16.0,977.0,1013.96,755.46
2016,5,14,12,45,494.5,286.0,2.3,16.0,750.5,783.01,596.22
2016,5,14,13,0,84.0,446.0,2.4,16.0,524.0,506.4,387.93
2016,5,14,13,15,60.0,409.5,2.45,16.0,464.5,445.74,344.41
2016,5,14,13,30,36.0,373.0,2.5,16.0,405.0,385.96,299.48
2016,5,14,13,45,89.0,397.5,2.6,16.0,474.5,455.66,354.37
2016,5,14,14,0,142.0,422.0,2.7,16.0,544.0,532.41,412.91
2016,5,14,14,15,83.5,364.0,2.75,16.0,435.0,411.37,321.28
2016,5,14,14,30,25.0,306.0,2.8,16.0,326.0,296.78,232.73
2016,5,14,14,45,58.5,324.5,2.9,16.0,369.0,346.31,272.87
2016,5,14,15,0,92.0,343.0,3.0,16.0,412.0,384.54,303.38
2016,5,14,15,15,61.0,302.5,3.05,16.0,347.0,320.01,253.18
2016,5,14,15,30,30.0,262.0,3.1,16.0,282.0,258.68,205.09
2016,5,14,15,45,40.5,253.5,3.15,16.0,279.0,254.32,202.39
2016,5,14,16,0,51.0,245.0,3.2,16.0,276.0,248.72,198.41
2016,5,14,16,15,249.5,207.5,3.2,15.5,337.5,312.73,250.41
2016,5,14,16,30,448.0,170.0,3.2,15.0,399.0,349.54,277.29
2016,5,14,16,45,549.0,133.0,3.25,15.0,383.5,324.0,252.27
2016,5,14,17,0,650.0,96.0,3.3,15.0,368.0,288.52,216.89
2016,5,14,17,15,608.0,89.5,3.3,14.5,317.0,230.56,166.11
2016,5,14,17,30,566.0,83.0,3.3,14.0,266.0,177.13,119.98
2016,5,14,17,45,519.0,73.0,3.35,14.0,218.0,124.78,77.65
2016,5,14,18,0,472.0,63.0,3.4,14.0,170.0,78.14,45.96
2016,5,14,18,15,385.5,53.0,3.35,13.5,125.5,41.63,31.25
2016,5,14,18,30,299.0,43.0,3.3,13.0,81.0,33.26,23.29
2016,5,14,18,45,149.5,29.5,3.25,13.0,48.5,23.02,12.16
2016,5,14,19,0,0.0,16.0,3.2,13.0,16.0,14.55,0.0
2016,5,14,19,15,0.0,8.0,3.2,13.0,8.0,7.28,0.0
2016,5,14,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,5.0,11.5,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,5.45,11.5,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,15,5,15,80.5,14.5,5.55,12.0,20.5,13.19,0.0
2016,5,15,5,30,161.0,29.0,5.6,12.0,41.0,22.68,11.45
2016,5,15,5,45,275.0,41.0,5.65,12.5,81.0,31.7,21.89
2016,5,15,6,0,389.0,53.0,5.7,13.0,121.0,41.82,31.44
2016,5,15,6,15,461.5,61.5,5.65,13.0,168.5,73.22,43.36
2016,5,15,6,30,534.0,70.0,5.6,13.0,216.0,120.48,74.07
2016,5,15,6,45,593.0,75.0,5.55,13.5,268.0,171.08,114.22
2016,5,15,7,0,652.0,80.0,5.5,14.0,320.0,228.5,163.59
2016,5,15,7,15,687.5,84.5,5.5,14.0,371.5,284.99,214.75
2016,5,15,7,30,723.0,89.0,5.5,14.0,423.0,344.83,268.67
2016,5,15,7,45,754.5,91.0,5.5,14.5,474.5,405.11,321.66
2016,5,15,8,0,786.0,93.0,5.5,15.0,526.0,465.85,373.69
2016,5,15,8,15,805.5,96.5,5.5,15.5,574.0,523.62,421.91
2016,5,15,8,30,825.0,100.0,5.5,16.0,622.0,581.65,468.85
2016,5,15,8,45,843.5,100.5,5.5,16.5,667.0,633.9,510.08
2016,5,15,9,0,862.0,101.0,5.5,17.0,712.0,687.13,550.86
2016,5,15,9,15,873.5,103.5,5.55,17.0,752.0,736.45,588.47
2016,5,15,9,30,885.0,106.0,5.6,17.0,792.0,784.07,622.82
2016,5,15,9,45,897.0,105.5,5.65,17.0,826.5,827.18,653.56
2016,5,15,10,0,909.0,105.0,5.7,17.0,861.0,868.09,682.51
2016,5,15,10,15,915.0,106.0,5.8,17.0,888.5,902.88,707.15
2016,5,15,10,30,921.0,107.0,5.9,17.0,916.0,934.66,729.63
2016,5,15,10,45,924.5,108.5,6.05,17.5,936.5,961.5,747.41
2016,5,15,11,0,928.0,110.0,6.2,18.0,957.0,984.91,762.76
2016,5,15,11,15,930.5,111.0,6.3,18.0,970.5,1003.36,775.84
2016,5,15,11,30,933.0,112.0,6.4,18.0,984.0,1018.17,786.46
2016,5,15,11,45,932.0,113.5,6.5,18.0,989.5,1026.37,792.54
2016,5,15,12,0,931.0,115.0,6.6,18.0,995.0,1030.8,796.09
2016,5,15,12,15,710.0,251.5,6.7,18.0,922.0,968.21,752.01
2016,5,15,12,30,489.0,388.0,6.8,18.0,849.0,880.84,682.78
2016,5,15,12,45,707.5,251.0,6.9,18.0,910.5,956.04,745.26
2016,5,15,13,0,926.0,114.0,7.0,18.0,972.0,1003.2,779.67
2016,5,15,13,15,923.0,113.0,7.0,17.5,955.5,984.69,768.14
2016,5,15,13,30,920.0,112.0,7.0,17.0,939.0,962.65,754.36
2016,5,15,13,45,915.0,111.0,7.05,17.0,915.0,935.4,735.56
2016,5,15,14,0,910.0,110.0,7.1,17.0,891.0,904.94,714.39
2016,5,15,14,15,903.0,108.5,7.15,17.0,861.0,869.26,689.29
2016,5,15,14,30,896.0,107.0,7.2,17.0,831.0,830.83,662.0
2016,5,15,14,45,886.5,105.0,7.3,17.0,794.5,787.45,630.95
2016,5,15,15,0,877.0,103.0,7.4,17.0,758.0,741.93,597.96
2016,5,15,15,15,641.5,184.0,7.45,16.5,648.5,626.22,506.02
2016,5,15,15,30,406.0,265.0,7.5,16.0,539.0,516.67,417.27
2016,5,15,15,45,610.5,180.0,7.55,16.0,560.5,537.43,435.75
2016,5,15,16,0,815.0,95.0,7.6,16.0,582.0,531.26,430.44
2016,5,15,16,15,793.5,92.0,7.6,16.0,532.5,472.61,380.19
2016,5,15,16,30,772.0,89.0,7.6,16.0,483.0,414.69,329.39
2016,5,15,16,45,741.0,85.5,7.65,16.0,432.0,353.89,275.29
2016,5,15,17,0,710.0,82.0,7.7,16.0,381.0,293.56,220.78
2016,5,15,17,15,670.5,77.0,7.65,15.5,329.5,234.23,167.59
2016,5,15,17,30,631.0,72.0,7.6,15.0,278.0,179.0,118.96
2016,5,15,17,45,570.0,66.0,7.55,14.5,227.5,124.67,75.4
2016,5,15,18,0,509.0,60.0,7.5,14.0,177.0,77.65,44.38
2016,5,15,18,15,424.0,50.5,7.45,13.5,131.5,39.42,29.3
2016,5,15,18,30,339.0,41.0,7.4,13.0,86.0,32.89,22.98
2016,5,15,18,45,210.5,28.0,7.35,13.0,52.0,21.9,11.56
2016,5,15,19,0,82.0,15.0,7.3,13.0,18.0,11.82,0.0
2016,5,15,19,15,41.0,7.5,7.25,13.0,9.0,6.82,0.0
2016,5,15,19,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,6.9,12.5,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,6.7,11.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,6.45,11.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,5,16,5,15,69.0,14.5,5.75,11.5,20.5,13.19,0.0
2016,5,16,5,30,138.0,29.0,5.7,12.0,41.0,22.62,11.75
2016,5,16,5,45,240.0,43.0,5.7,12.5,79.5,33.14,23.19
2016,5,16,6,0,342.0,57.0,5.7,13.0,118.0,43.37,32.83
2016,5,16,6,15,413.5,67.0,5.65,13.0,164.5,73.96,45.42
2016,5,16,6,30,485.0,77.0,5.6,13.0,211.0,120.98,76.65
2016,5,16,6,45,542.5,83.5,5.55,13.5,261.5,169.62,115.17
2016,5,16,7,0,600.0,90.0,5.5,14.0,312.0,224.99,162.51
2016,5,16,7,15,637.0,95.5,5.45,14.5,363.0,279.78,211.34
2016,5,16,7,30,674.0,101.0,5.4,15.0,414.0,338.2,262.99
2016,5,16,7,45,707.0,104.0,5.4,15.5,464.5,395.9,313.32
2016,5,16,8,0,740.0,107.0,5.4,16.0,515.0,456.06,364.39
2016,5,16,8,15,761.0,110.5,5.35,16.0,562.5,513.26,412.46
2016,5,16,8,30,782.0,114.0,5.3,16.0,610.0,569.89,458.82
2016,5,16,8,45,800.5,116.0,5.25,16.5,655.0,623.68,500.87
2016,5,16,9,0,819.0,118.0,5.2,17.0,700.0,677.07,541.4
2016,5,16,9,15,831.5,120.0,5.2,17.0,739.0,725.46,578.35
2016,5,16,9,30,844.0,122.0,5.2,17.0,778.0,767.54,608.79
2016,5,16,9,45,862.0,119.0,5.2,17.5,814.0,811.49,638.65
2016,5,16,10,0,880.0,116.0,5.2,18.0,850.0,853.75,666.87
2016,5,16,10,15,887.0,117.5,5.25,18.0,878.0,888.95,691.33
2016,5,16,10,30,894.0,119.0,5.3,18.0,906.0,921.31,713.73
2016,5,16,10,45,898.0,121.0,5.35,18.5,926.5,948.39,730.94
2016,5,16,11,0,902.0,123.0,5.4,19.0,947.0,972.17,745.81
2016,5,16,11,15,905.0,123.5,5.5,19.0,961.0,990.15,758.45
2016,5,16,11,30,908.0,124.0,5.6,19.0,975.0,1004.6,768.77
2016,5,16,11,45,908.0,125.0,5.7,19.0,980.5,1013.05,775.03
2016,5,16,12,0,908.0,126.0,5.8,19.0,986.0,1017.85,778.88
2016,5,16,12,15,908.0,126.0,5.95,19.0,984.5,1018.02,779.97
2016,5,16,12,30,908.0,126.0,6.1,19.0,983.0,1014.53,778.61
2016,5,16,12,45,906.0,126.0,6.25,19.0,974.0,1005.47,773.41
2016,5,16,13,0,904.0,126.0,6.4,19.0,965.0,992.81,765.74
2016,5,16,13,15,900.5,125.0,6.5,19.0,948.5,974.23,753.62
2016,5,16,13,30,897.0,124.0,6.6,19.0,932.0,952.24,739.09
2016,5,16,13,45,891.0,123.5,6.7,19.0,908.0,925.17,720.88
2016,5,16,14,0,885.0,123.0,6.8,19.0,884.0,895.03,700.39
2016,5,16,14,15,877.5,121.5,6.85,18.5,854.0,859.76,677.15
2016,5,16,14,30,870.0,120.0,6.9,18.0,824.0,821.86,651.71
2016,5,16,14,45,855.5,120.0,7.0,18.0,786.5,777.61,620.17
2016,5,16,15,0,841.0,120.0,7.1,18.0,749.0,735.8,589.9
2016,5,16,15,15,827.5,117.5,7.15,18.0,707.5,686.02,551.42
2016,5,16,15,30,814.0,115.0,7.2,18.0,666.0,635.04,511.21
2016,5,16,15,45,788.5,114.5,7.25,18.0,618.5,578.12,465.33
2016,5,16,16,0,763.0,114.0,7.3,18.0,571.0,521.73,418.83
2016,5,16,16,15,739.0,110.0,7.3,17.5,522.0,462.62,369.77
2016,5,16,16,30,715.0,106.0,7.3,17.0,473.0,405.28,320.76
2016,5,16,16,45,681.0,102.0,7.35,17.0,422.0,345.74,268.42
2016,5,16,17,0,647.0,98.0,7.4,17.0,371.0,289.08,217.76
2016,5,16,17,15,604.5,91.5,7.35,16.5,320.5,231.29,166.76
2016,5,16,17,30,562.0,85.0,7.3,16.0,270.0,178.07,120.64
2016,5,16,17,45,503.0,77.0,7.3,15.5,221.0,126.4,79.49
2016,5,16,18,0,444.0,69.0,7.3,15.0,172.0,81.92,49.83
2016,5,16,18,15,358.5,57.5,7.25,14.5,127.5,43.69,32.95
2016,5,16,18,30,273.0,46.0,7.2,14.0,83.0,35.45,25.14
2016,5,16,18,45,163.5,31.0,7.15,14.0,50.5,24.17,13.55
2016,5,16,19,0,54.0,16.0,7.1,14.0,18.0,13.17,0.0
2016,5,16,19,15,27.0,8.0,7.0,13.5,9.0,7.28,0.0
2016,5,16,19,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,17,5,15,125.5,13.5,3.75,14.0,24.0,12.28,0.0
2016,5,17,5,30,251.0,27.0,3.7,14.0,48.0,21.92,11.39
2016,5,17,5,45,355.5,37.5,3.65,14.5,89.5,29.82,20.18
2016,5,17,6,0,460.0,48.0,3.6,15.0,131.0,37.42,27.38
2016,5,17,6,15,528.0,55.0,3.55,15.5,179.5,70.78,38.93
2016,5,17,6,30,596.0,62.0,3.5,16.0,228.0,120.17,70.19
2016,5,17,6,45,642.0,68.0,3.45,16.5,279.0,172.99,112.09
2016,5,17,7,0,688.0,74.0,3.4,17.0,330.0,230.99,161.77
2016,5,17,7,15,721.5,78.5,3.35,17.0,382.0,290.82,214.84
2016,5,17,7,30,755.0,83.0,3.3,17.0,434.0,351.45,268.31
2016,5,17,7,45,779.5,86.5,3.25,17.5,484.5,410.16,318.82
2016,5,17,8,0,804.0,90.0,3.2,18.0,535.0,470.27,368.82
2016,5,17,8,15,822.5,93.0,3.2,18.0,583.0,527.82,416.09
2016,5,17,8,30,841.0,96.0,3.2,18.0,631.0,585.48,462.03
2016,5,17,8,45,855.5,98.5,3.25,18.5,675.5,638.0,502.11
2016,5,17,9,0,870.0,101.0,3.3,19.0,720.0,690.9,541.24
2016,5,17,9,15,881.0,103.0,3.3,19.0,759.5,739.62,576.78
2016,5,17,9,30,892.0,105.0,3.3,19.0,799.0,786.56,608.95
2016,5,17,9,45,901.5,106.0,3.35,19.5,833.5,829.31,636.86
2016,5,17,10,0,911.0,107.0,3.4,20.0,868.0,869.69,662.79
2016,5,17,10,15,917.0,108.0,3.45,20.0,895.5,904.46,685.9
2016,5,17,10,30,923.0,109.0,3.5,20.0,923.0,936.23,706.92
2016,5,17,10,45,926.0,110.5,3.55,20.5,943.0,962.58,722.84
2016,5,17,11,0,929.0,112.0,3.6,21.0,963.0,985.51,736.43
2016,5,17,11,15,931.5,113.0,3.7,21.0,976.5,1003.93,748.81
2016,5,17,11,30,934.0,114.0,3.8,21.0,990.0,1018.72,758.89
2016,5,17,11,45,933.5,115.0,3.9,21.0,995.0,1026.91,764.68
2016,5,17,12,0,933.0,116.0,4.0,21.0,1000.0,1031.34,768.12
2016,5,17,12,15,932.5,116.0,4.1,21.0,998.0,1031.04,768.53
2016,5,17,12,30,932.0,116.0,4.2,21.0,996.0,1026.99,766.57
2016,5,17,12,45,928.5,116.0,4.3,21.0,986.0,1016.32,760.27
2016,5,17,13,0,925.0,116.0,4.4,21.0,976.0,1001.99,751.6
2016,5,17,13,15,921.5,115.5,4.5,21.0,959.0,983.6,740.44
2016,5,17,13,30,918.0,115.0,4.6,21.0,942.0,961.71,727.03
2016,5,17,13,45,911.0,114.5,4.75,21.0,918.0,933.3,709.44
2016,5,17,14,0,904.0,114.0,4.9,21.0,894.0,901.81,689.52
2016,5,17,14,15,896.5,112.5,5.0,21.0,863.5,866.02,666.0
2016,5,17,14,30,889.0,111.0,5.1,21.0,833.0,827.53,640.33
2016,5,17,14,45,879.0,109.5,5.2,21.0,796.0,784.65,611.17
2016,5,17,15,0,869.0,108.0,5.3,21.0,759.0,739.68,580.12
2016,5,17,15,15,856.0,105.5,5.35,20.5,717.5,689.86,544.29
2016,5,17,15,30,843.0,103.0,5.4,20.0,676.0,640.89,507.65
2016,5,17,15,45,825.5,100.5,5.5,20.0,630.0,585.42,464.18
2016,5,17,16,0,808.0,98.0,5.6,20.0,584.0,529.66,419.25
2016,5,17,16,15,786.5,95.0,5.6,19.5,535.0,471.51,371.71
2016,5,17,16,30,765.0,92.0,5.6,19.0,486.0,414.1,323.28
2016,5,17,16,45,733.5,88.0,5.6,19.0,434.5,353.16,270.3
2016,5,17,17,0,702.0,84.0,5.6,19.0,383.0,292.71,216.87
2016,5,17,17,15,663.0,79.0,5.55,18.5,331.5,234.08,165.3
2016,5,17,17,30,624.0,74.0,5.5,18.0,280.0,179.49,118.05
2016,5,17,17,45,563.5,68.0,5.45,17.5,230.0,125.73,75.57
2016,5,17,18,0,503.0,62.0,5.4,17.0,180.0,79.19,45.22
2016,5,17,18,15,420.5,52.0,5.25,16.5,134.5,40.51,29.93
2016,5,17,18,30,338.0,42.0,5.1,16.0,89.0,33.57,23.36
2016,5,17,18,45,215.5,29.0,5.0,15.5,54.5,22.65,12.48
2016,5,17,19,0,93.0,16.0,4.9,15.0,20.0,12.59,0.0
2016,5,17,19,15,46.5,8.0,4.8,15.0,10.0,7.28,0.0
2016,5,17,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,18,5,15,101.0,14.5,2.95,14.0,23.0,11.43,0.0
2016,5,18,5,30,202.0,29.0,2.9,14.0,46.0,22.67,12.23
2016,5,18,5,45,300.0,41.0,2.85,14.5,86.0,32.76,22.77
2016,5,18,6,0,398.0,53.0,2.8,15.0,126.0,41.53,31.01
2016,5,18,6,15,465.5,62.0,2.65,15.0,172.5,73.53,43.19
2016,5,18,6,30,533.0,71.0,2.5,15.0,219.0,120.76,73.65
2016,5,18,6,45,579.5,77.5,2.4,15.5,269.0,170.27,112.77
2016,5,18,7,0,626.0,84.0,2.3,16.0,319.0,225.1,159.36
2016,5,18,7,15,660.5,89.5,2.25,16.0,369.5,280.5,208.2
2016,5,18,7,30,695.0,95.0,2.2,16.0,420.0,339.18,259.43
2016,5,18,7,45,719.0,100.0,2.15,16.5,469.0,396.04,307.81
2016,5,18,8,0,743.0,105.0,2.1,17.0,518.0,455.51,356.61
2016,5,18,8,15,762.5,108.5,2.15,17.0,564.5,510.85,401.73
2016,5,18,8,30,782.0,112.0,2.2,17.0,611.0,566.54,445.83
2016,5,18,8,45,793.5,117.0,2.25,17.5,653.5,618.74,485.17
2016,5,18,9,0,805.0,122.0,2.3,18.0,696.0,669.94,522.61
2016,5,18,9,15,817.0,124.5,2.4,18.0,734.5,717.76,558.01
2016,5,18,9,30,829.0,127.0,2.5,18.0,773.0,764.09,590.94
2016,5,18,9,45,844.0,125.5,2.7,18.5,807.5,801.49,616.03
2016,5,18,10,0,859.0,124.0,2.9,19.0,842.0,842.04,643.19
2016,5,18,10,15,865.5,125.5,2.95,19.0,869.0,876.07,665.89
2016,5,18,10,30,872.0,127.0,3.0,19.0,896.0,907.32,686.63
2016,5,18,10,45,875.5,129.0,3.05,19.0,916.0,933.34,703.79
2016,5,18,11,0,879.0,131.0,3.1,19.0,936.0,956.14,718.82
2016,5,18,11,15,882.0,131.5,3.1,19.0,949.5,973.7,729.99
2016,5,18,11,30,885.0,132.0,3.1,19.0,963.0,987.85,738.98
2016,5,18,11,45,888.0,131.0,3.1,19.0,969.5,997.08,744.79
2016,5,18,12,0,891.0,130.0,3.1,19.0,976.0,1002.8,748.4
2016,5,18,12,15,891.0,130.0,3.25,19.0,974.5,1002.99,749.69
2016,5,18,12,30,891.0,130.0,3.4,19.0,973.0,999.61,748.69
2016,5,18,12,45,886.5,131.0,3.55,19.0,963.0,989.28,743.08
2016,5,18,13,0,882.0,132.0,3.7,19.0,953.0,975.5,735.2
2016,5,18,13,15,878.5,131.5,3.9,19.0,937.0,957.84,724.97
2016,5,18,13,30,875.0,131.0,4.1,19.0,921.0,936.85,712.39
2016,5,18,13,45,864.5,132.5,4.35,19.0,896.5,908.29,694.62
2016,5,18,14,0,854.0,134.0,4.6,19.0,872.0,876.98,675.46
2016,5,18,14,15,846.5,132.5,4.75,18.5,842.5,842.78,654.46
2016,5,18,14,30,839.0,131.0,4.9,18.0,813.0,811.95,635.53
2016,5,18,14,45,829.0,128.5,5.1,18.0,777.5,769.22,606.55
2016,5,18,15,0,819.0,126.0,5.3,18.0,742.0,724.56,575.04
2016,5,18,15,15,805.5,123.5,5.4,17.5,701.5,675.84,539.37
2016,5,18,15,30,792.0,121.0,5.5,17.0,661.0,625.99,501.78
2016,5,18,15,45,781.5,115.0,5.6,17.0,617.0,573.63,460.26
2016,5,18,16,0,771.0,109.0,5.7,17.0,573.0,520.4,416.87
2016,5,18,16,15,749.0,105.0,5.85,17.0,525.5,463.01,368.96
2016,5,18,16,30,727.0,101.0,6.0,17.0,478.0,405.05,319.28
2016,5,18,16,45,700.5,96.0,6.2,17.0,428.5,346.82,268.22
2016,5,18,17,0,674.0,91.0,6.4,17.0,379.0,290.59,217.87
2016,5,18,17,15,634.5,85.5,6.55,16.5,328.5,233.02,166.95
2016,5,18,17,30,595.0,80.0,6.7,16.0,278.0,179.59,120.44
2016,5,18,17,45,534.5,73.0,6.85,15.5,228.5,126.71,78.33
2016,5,18,18,0,474.0,66.0,7.0,15.0,179.0,81.12,48.11
2016,5,18,18,15,390.5,56.0,7.05,14.5,134.0,43.84,33.13
2016,5,18,18,30,307.0,46.0,7.1,14.0,89.0,35.46,25.24
2016,5,18,18,45,188.0,32.0,7.2,14.0,55.0,24.94,14.61
2016,5,18,19,0,69.0,18.0,7.3,14.0,21.0,14.76,0.0
2016,5,18,19,15,34.5,9.0,7.35,13.5,10.5,8.19,0.0
2016,5,18,19,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,7.65,12.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,8.55,11.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,8.55,11.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,8.25,11.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,5,19,5,15,16.5,15.0,8.6,11.0,16.5,12.87,0.0
2016,5,19,5,30,33.0,30.0,8.8,11.0,33.0,24.99,14.46
2016,5,19,5,45,69.0,49.0,9.0,11.0,60.5,39.79,29.27
2016,5,19,6,0,105.0,68.0,9.2,11.0,88.0,54.28,42.88
2016,5,19,6,15,128.0,89.5,9.1,11.0,120.5,79.09,58.76
2016,5,19,6,30,151.0,111.0,9.0,11.0,153.0,109.55,82.3
2016,5,19,6,45,178.5,129.0,8.95,11.5,188.5,141.23,108.04
2016,5,19,7,0,206.0,147.0,8.9,12.0,224.0,176.93,138.12
2016,5,19,7,15,327.5,149.0,8.85,12.5,293.0,230.03,180.68
2016,5,19,7,30,449.0,151.0,8.8,13.0,362.0,299.41,238.35
2016,5,19,7,45,586.5,128.0,8.75,13.5,435.0,367.02,295.37
2016,5,19,8,0,724.0,105.0,8.7,14.0,508.0,444.86,361.26
2016,5,19,8,15,782.5,106.0,8.65,14.0,576.5,518.23,423.71
2016,5,19,8,30,841.0,107.0,8.6,14.0,645.0,594.81,487.63
2016,5,19,8,45,858.0,109.0,8.6,14.5,690.5,650.32,532.62
2016,5,19,9,0,875.0,111.0,8.6,15.0,736.0,702.2,573.75
2016,5,19,9,15,886.0,113.0,8.55,15.0,775.5,751.07,612.5
2016,5,19,9,30,897.0,115.0,8.5,15.0,815.0,798.14,647.41
2016,5,19,9,45,897.0,121.0,8.45,15.0,847.0,838.29,676.72
2016,5,19,10,0,897.0,127.0,8.4,15.0,879.0,875.38,703.55
2016,5,19,10,15,903.0,128.5,8.4,15.0,906.5,910.14,728.67
2016,5,19,10,30,909.0,130.0,8.4,15.0,934.0,941.95,751.5
2016,5,19,10,45,741.0,232.5,8.45,15.5,897.5,925.58,737.21
2016,5,19,11,0,573.0,335.0,8.5,16.0,861.0,882.27,698.54
2016,5,19,11,15,749.5,233.0,8.5,16.0,931.5,963.46,763.21
2016,5,19,11,30,926.0,131.0,8.5,16.0,1002.0,1025.13,807.91
2016,5,19,11,45,930.0,129.5,8.5,16.0,1009.0,1035.19,814.79
2016,5,19,12,0,934.0,128.0,8.5,16.0,1016.0,1041.59,819.28
2016,5,19,12,15,711.5,260.0,8.6,16.0,936.0,973.31,769.56
2016,5,19,12,30,489.0,392.0,8.7,16.0,856.0,880.67,694.22
2016,5,19,12,45,457.5,391.5,8.8,16.0,822.0,845.16,667.79
2016,5,19,13,0,426.0,391.0,8.9,16.0,788.0,807.99,639.79
2016,5,19,13,15,508.5,354.0,9.1,16.0,820.0,841.6,668.39
2016,5,19,13,30,591.0,317.0,9.3,16.0,852.0,869.71,692.59
2016,5,19,13,45,573.0,314.0,9.5,16.0,821.5,834.91,666.79
2016,5,19,14,0,555.0,311.0,9.7,16.0,791.0,798.67,639.82
2016,5,19,14,15,511.0,309.5,9.75,15.5,740.0,741.04,596.54
2016,5,19,14,30,467.0,308.0,9.8,15.0,689.0,684.25,553.35
2016,5,19,14,45,499.5,280.5,9.85,15.0,671.5,662.82,537.99
2016,5,19,15,0,532.0,253.0,9.9,15.0,654.0,637.23,518.95
2016,5,19,15,15,685.0,183.5,10.0,14.5,670.0,652.76,534.93
2016,5,19,15,30,838.0,114.0,10.1,14.0,686.0,647.62,533.43
2016,5,19,15,45,685.0,149.0,10.2,14.0,596.0,549.77,452.04
2016,5,19,16,0,532.0,184.0,10.3,14.0,506.0,460.2,377.01
2016,5,19,16,15,488.0,180.0,10.3,13.5,456.0,404.19,330.02
2016,5,19,16,30,444.0,176.0,10.3,13.0,406.0,351.86,285.38
2016,5,19,16,45,365.0,169.5,10.35,13.0,346.0,285.97,229.24
2016,5,19,17,0,286.0,163.0,10.4,13.0,286.0,232.11,183.58
2016,5,19,17,15,260.5,147.0,10.3,12.5,248.0,192.04,148.89
2016,5,19,17,30,235.0,131.0,10.2,12.0,210.0,154.87,117.1
2016,5,19,17,45,212.0,111.0,10.15,12.0,173.0,117.89,86.32
2016,5,19,18,0,189.0,91.0,10.1,12.0,136.0,83.96,60.37
2016,5,19,18,15,155.5,71.5,10.15,11.5,102.5,55.16,43.65
2016,5,19,18,30,122.0,52.0,10.2,11.0,69.0,40.88,30.36
2016,5,19,18,45,61.0,34.5,10.25,11.0,43.0,28.45,17.9
2016,5,19,19,0,0.0,17.0,10.3,11.0,17.0,14.88,0.0
2016,5,19,19,15,0.0,8.5,10.3,11.0,8.5,7.73,0.0
2016,5,19,19,30,0.0,0.0,10.3,11.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,10.35,11.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,10.65,11.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,10.7,11.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,10.65,10.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,10.6,10.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,10.6,10.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,10.6,10.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,10.5,10.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,10.4,10.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,10.35,10.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,10.3,10.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,10.2,10.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,10.1,10.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,10.0,10.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,9.9,10.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,9.75,10.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,9.6,10.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,9.5,10.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,9.4,10.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,9.25,10.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,9.1,10.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,8.95,10.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,8.8,10.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,8.6,10.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,8.4,10.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,8.25,10.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,7.95,10.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,5,20,5,15,105.5,16.5,7.5,10.0,26.0,13.0,0.0
2016,5,20,5,30,211.0,33.0,7.4,10.0,52.0,25.8,15.38
2016,5,20,5,45,320.0,44.0,7.35,10.5,93.5,35.38,25.51
2016,5,20,6,0,429.0,55.0,7.3,11.0,135.0,43.22,33.05
2016,5,20,6,15,498.5,63.0,7.3,11.0,183.5,75.8,44.93
2016,5,20,6,30,568.0,71.0,7.3,11.0,232.0,124.3,76.51
2016,5,20,6,45,620.0,76.0,7.3,11.0,283.5,175.47,117.93
2016,5,20,7,0,672.0,81.0,7.3,11.0,335.0,232.54,168.24
2016,5,20,7,15,706.0,86.0,7.25,11.0,387.0,289.91,221.04
2016,5,20,7,30,740.0,91.0,7.2,11.0,439.0,352.27,278.05
2016,5,20,7,45,765.0,95.0,7.2,11.5,489.5,410.67,330.63
2016,5,20,8,0,790.0,99.0,7.2,12.0,540.0,470.55,383.1
2016,5,20,8,15,809.0,102.0,7.15,12.0,588.0,527.5,432.53
2016,5,20,8,30,828.0,105.0,7.1,12.0,636.0,584.63,480.85
2016,5,20,8,45,840.0,109.0,7.1,12.5,679.5,638.27,524.3
2016,5,20,9,0,852.0,113.0,7.1,13.0,723.0,690.83,565.71
2016,5,20,9,15,863.5,115.0,7.05,13.0,762.5,736.01,601.54
2016,5,20,9,30,875.0,117.0,7.0,13.0,802.0,782.49,636.09
2016,5,20,9,45,885.0,118.0,7.0,13.0,836.0,824.9,667.15
2016,5,20,10,0,895.0,119.0,7.0,13.0,870.0,865.02,696.29
2016,5,20,10,15,901.5,120.5,6.95,13.0,897.5,900.11,721.3
2016,5,20,10,30,908.0,122.0,6.9,13.0,925.0,932.29,744.04
2016,5,20,10,45,910.0,124.5,6.9,13.5,945.0,958.26,760.91
2016,5,20,11,0,912.0,127.0,6.9,14.0,965.0,980.81,775.24
2016,5,20,11,15,914.5,127.5,6.9,14.0,978.5,998.41,787.48
2016,5,20,11,30,917.0,128.0,6.9,14.0,992.0,1012.47,797.23
2016,5,20,11,45,915.0,130.5,6.9,14.0,996.5,1020.48,802.72
2016,5,20,12,0,913.0,133.0,6.9,14.0,1001.0,1024.8,805.68
2016,5,20,12,15,912.5,133.0,6.9,14.0,999.0,1024.54,805.46
2016,5,20,12,30,912.0,133.0,6.9,14.0,997.0,1020.63,802.75
2016,5,20,12,45,906.0,134.5,6.9,14.0,986.5,1009.23,794.74
2016,5,20,13,0,900.0,136.0,6.9,14.0,976.0,994.34,784.33
2016,5,20,13,15,896.0,135.5,6.85,13.5,959.0,976.01,772.72
2016,5,20,13,30,892.0,135.0,6.8,13.0,942.0,954.31,758.68
2016,5,20,13,45,885.5,134.0,6.8,13.0,918.0,926.64,739.05
2016,5,20,14,0,879.0,133.0,6.8,13.0,894.0,895.95,717.17
2016,5,20,14,15,871.0,131.0,6.75,13.0,863.5,860.2,691.26
2016,5,20,14,30,863.0,129.0,6.7,13.0,833.0,821.88,663.32
2016,5,20,14,45,853.0,126.5,6.7,13.0,796.5,784.13,635.87
2016,5,20,15,0,843.0,124.0,6.7,13.0,760.0,738.64,601.78
2016,5,20,15,15,829.5,121.5,6.65,13.0,718.5,689.03,562.6
2016,5,20,15,30,816.0,119.0,6.6,13.0,677.0,638.21,521.72
2016,5,20,15,45,798.0,116.0,6.55,13.0,631.5,583.38,476.76
2016,5,20,16,0,780.0,113.0,6.5,13.0,586.0,528.36,430.61
2016,5,20,16,15,757.0,109.0,6.45,12.5,537.0,470.12,381.49
2016,5,20,16,30,734.0,105.0,6.4,12.0,488.0,411.38,330.59
2016,5,20,16,45,702.5,101.0,6.4,12.0,436.5,351.95,277.47
2016,5,20,17,0,671.0,97.0,6.4,12.0,385.0,295.06,225.7
2016,5,20,17,15,629.5,91.0,6.3,11.5,334.0,236.77,173.35
2016,5,20,17,30,588.0,85.0,6.2,11.0,283.0,182.87,125.76
2016,5,20,17,45,527.5,78.0,6.1,11.0,233.0,130.46,83.17
2016,5,20,18,0,467.0,71.0,6.0,11.0,183.0,85.35,52.62
2016,5,20,18,15,383.5,60.5,5.85,11.0,138.0,45.87,35.49
2016,5,20,18,30,300.0,50.0,5.7,11.0,93.0,38.46,28.3
2016,5,20,18,45,187.0,35.0,5.55,11.0,58.5,27.24,17.08
2016,5,20,19,0,74.0,20.0,5.4,11.0,24.0,16.33,0.0
2016,5,20,19,15,37.0,10.0,5.3,10.5,12.0,9.1,0.0
2016,5,20,19,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,5,15,3.0,15.0,2.35,10.0,15.0,13.22,0.0
2016,5,21,5,30,6.0,30.0,2.4,10.0,30.0,25.9,15.68
2016,5,21,5,45,27.0,49.5,2.5,10.5,54.0,41.18,30.7
2016,5,21,6,0,48.0,69.0,2.6,11.0,78.0,56.43,44.88
2016,5,21,6,15,65.0,91.0,2.7,11.0,107.0,78.17,59.85
2016,5,21,6,30,82.0,113.0,2.8,11.0,136.0,103.79,80.26
2016,5,21,6,45,100.0,132.5,2.9,11.0,166.5,130.08,101.8
2016,5,21,7,0,118.0,152.0,3.0,11.0,197.0,159.35,126.29
2016,5,21,7,15,92.5,172.0,3.05,11.0,210.0,177.16,142.61
2016,5,21,7,30,67.0,192.0,3.1,11.0,223.0,192.61,156.31
2016,5,21,7,45,85.5,217.5,3.2,11.0,262.0,228.03,185.44
2016,5,21,8,0,104.0,243.0,3.3,11.0,301.0,265.7,216.2
2016,5,21,8,15,183.0,261.5,3.3,11.0,375.0,334.83,272.29
2016,5,21,8,30,262.0,280.0,3.3,11.0,449.0,413.56,335.43
2016,5,21,8,45,181.0,304.5,3.3,11.5,425.0,395.86,319.65
2016,5,21,9,0,100.0,329.0,3.3,12.0,401.0,368.74,296.11
2016,5,21,9,15,424.0,251.5,3.25,12.0,580.5,554.4,446.48
2016,5,21,9,30,748.0,174.0,3.2,12.0,760.0,748.14,596.16
2016,5,21,9,45,758.0,177.5,3.15,12.0,793.0,789.68,624.94
2016,5,21,10,0,768.0,181.0,3.1,12.0,826.0,825.38,649.53
2016,5,21,10,15,776.5,183.0,3.05,12.0,853.0,859.64,672.58
2016,5,21,10,30,785.0,185.0,3.0,12.0,880.0,891.49,693.73
2016,5,21,10,45,596.5,287.5,2.95,12.0,823.0,843.77,655.66
2016,5,21,11,0,408.0,390.0,2.9,12.0,766.0,778.94,603.53
2016,5,21,11,15,359.5,419.5,2.85,12.0,754.0,760.84,589.12
2016,5,21,11,30,311.0,449.0,2.8,12.0,742.0,748.87,578.51
2016,5,21,11,45,315.5,453.5,2.8,12.0,752.5,761.07,587.21
2016,5,21,12,0,320.0,458.0,2.8,12.0,763.0,771.66,594.62
2016,5,21,12,15,565.5,323.0,2.85,12.0,860.5,889.02,685.62
2016,5,21,12,30,811.0,188.0,2.9,12.0,958.0,986.41,756.36
2016,5,21,12,45,667.0,278.0,2.95,12.5,907.5,936.43,719.03
2016,5,21,13,0,523.0,368.0,3.0,13.0,857.0,876.55,672.42
2016,5,21,13,15,453.0,381.5,3.05,13.0,800.0,814.15,627.97
2016,5,21,13,30,383.0,395.0,3.1,13.0,743.0,743.46,576.98
2016,5,21,13,45,420.5,367.5,3.15,13.0,740.5,748.25,582.63
2016,5,21,14,0,458.0,340.0,3.2,13.0,738.0,740.94,579.1
2016,5,21,14,15,449.5,329.5,3.25,13.0,709.0,707.3,555.22
2016,5,21,14,30,441.0,319.0,3.3,13.0,680.0,672.53,530.36
2016,5,21,14,45,460.0,296.0,3.35,13.0,657.5,646.11,512.04
2016,5,21,15,0,479.0,273.0,3.4,13.0,635.0,616.73,491.07
2016,5,21,15,15,617.5,207.0,3.4,13.0,647.0,628.1,502.22
2016,5,21,15,30,756.0,141.0,3.4,13.0,659.0,621.65,498.7
2016,5,21,15,45,744.0,134.0,3.45,13.0,615.5,568.84,457.05
2016,5,21,16,0,732.0,127.0,3.5,13.0,572.0,515.44,413.99
2016,5,21,16,15,708.5,122.5,3.55,13.0,524.0,458.6,366.93
2016,5,21,16,30,685.0,118.0,3.6,13.0,476.0,402.88,319.45
2016,5,21,16,45,657.5,111.5,3.65,13.0,427.0,345.28,269.34
2016,5,21,17,0,630.0,105.0,3.7,13.0,378.0,289.89,220.1
2016,5,21,17,15,589.5,98.5,3.65,12.5,328.0,233.81,170.73
2016,5,21,17,30,549.0,92.0,3.6,12.0,278.0,182.05,125.79
2016,5,21,17,45,493.5,83.0,3.6,12.0,229.5,130.86,84.5
2016,5,21,18,0,438.0,74.0,3.6,12.0,181.0,84.55,52.57
2016,5,21,18,15,359.0,62.5,3.45,11.5,137.0,47.25,36.68
2016,5,21,18,30,280.0,51.0,3.3,11.0,93.0,39.14,28.96
2016,5,21,18,45,178.0,35.5,3.2,11.0,58.5,27.58,17.54
2016,5,21,19,0,76.0,20.0,3.1,11.0,24.0,16.36,0.0
2016,5,21,19,15,38.0,10.0,3.05,10.5,12.0,9.1,0.0
2016,5,21,19,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.55,10.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,5,22,5,15,97.0,17.0,1.9,10.5,26.5,13.37,0.0
2016,5,22,5,30,194.0,34.0,1.9,11.0,53.0,26.51,16.27
2016,5,22,5,45,283.5,47.5,1.95,11.5,92.5,36.55,26.55
2016,5,22,6,0,373.0,61.0,2.0,12.0,132.0,46.29,35.73
2016,5,22,6,15,440.5,71.0,2.0,12.0,179.0,79.51,49.71
2016,5,22,6,30,508.0,81.0,2.0,12.0,226.0,125.84,79.93
2016,5,22,6,45,286.0,115.0,2.0,12.0,200.0,148.11,108.31
2016,5,22,7,0,64.0,149.0,2.0,12.0,174.0,143.53,114.32
2016,5,22,7,15,85.5,173.5,1.95,12.0,211.5,176.23,141.21
2016,5,22,7,30,107.0,198.0,1.9,12.0,249.0,213.65,171.86
2016,5,22,7,45,191.5,215.5,1.9,12.5,318.5,272.29,218.51
2016,5,22,8,0,276.0,233.0,1.9,13.0,388.0,343.63,275.1
2016,5,22,8,15,503.0,187.5,1.9,13.0,499.5,442.94,354.06
2016,5,22,8,30,730.0,142.0,1.9,13.0,611.0,562.32,447.46
2016,5,22,8,45,743.5,147.0,1.9,13.5,653.5,613.65,485.66
2016,5,22,9,0,757.0,152.0,1.9,14.0,696.0,664.3,522.65
2016,5,22,9,15,652.0,208.0,1.9,14.0,694.5,678.4,530.93
2016,5,22,9,30,547.0,264.0,1.9,14.0,693.0,678.16,528.5
2016,5,22,9,45,433.5,323.5,1.95,14.0,672.5,667.44,518.16
2016,5,22,10,0,320.0,383.0,2.0,14.0,652.0,639.88,495.4
2016,5,22,10,15,372.5,373.0,2.05,14.0,696.0,687.47,531.14
2016,5,22,10,30,425.0,363.0,2.1,14.0,740.0,745.45,573.06
2016,5,22,10,45,456.5,366.5,2.15,14.0,779.5,789.85,604.34
2016,5,22,11,0,488.0,370.0,2.2,14.0,819.0,833.61,634.99
2016,5,22,11,15,466.0,381.0,2.25,14.0,815.0,832.85,633.58
2016,5,22,11,30,444.0,392.0,2.3,14.0,811.0,829.27,630.66
2016,5,22,11,45,448.0,395.5,2.4,14.0,820.5,841.1,639.55
2016,5,22,12,0,452.0,399.0,2.5,14.0,830.0,850.74,646.81
2016,5,22,12,15,470.5,395.5,2.6,14.0,843.5,865.55,658.17
2016,5,22,12,30,489.0,392.0,2.7,14.0,857.0,877.92,667.82
2016,5,22,12,45,474.0,388.5,2.8,14.0,836.0,855.54,652.85
2016,5,22,13,0,459.0,385.0,2.9,14.0,815.0,831.15,636.64
2016,5,22,13,15,449.5,377.5,3.0,14.0,792.0,806.35,620.2
2016,5,22,13,30,440.0,370.0,3.1,14.0,769.0,779.84,602.37
2016,5,22,13,45,453.5,354.0,3.25,14.0,756.5,764.27,593.07
2016,5,22,14,0,467.0,338.0,3.4,14.0,744.0,746.15,581.68
2016,5,22,14,15,640.5,242.0,3.5,14.0,778.0,785.06,615.53
2016,5,22,14,30,814.0,146.0,3.6,14.0,812.0,804.03,632.85
2016,5,22,14,45,804.0,143.0,3.7,14.0,776.5,761.94,603.52
2016,5,22,15,0,794.0,140.0,3.8,14.0,741.0,718.0,571.58
2016,5,22,15,15,632.0,191.5,3.85,13.5,654.0,623.04,498.65
2016,5,22,15,30,470.0,243.0,3.9,13.0,567.0,533.77,428.92
2016,5,22,15,45,512.0,210.5,4.0,13.0,541.0,502.27,404.99
2016,5,22,16,0,554.0,178.0,4.1,13.0,515.0,465.46,375.53
2016,5,22,16,15,388.5,199.5,4.1,13.0,426.5,373.8,301.09
2016,5,22,16,30,223.0,221.0,4.1,13.0,338.0,292.24,235.12
2016,5,22,16,45,300.0,185.5,4.15,13.0,326.0,276.09,219.84
2016,5,22,17,0,377.0,150.0,4.2,13.0,314.0,250.2,194.6
