Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,17,15,346.0,137.0,4.2,12.5,272.5,204.42,155.21
2016,5,22,17,30,315.0,124.0,4.2,12.0,231.0,163.87,120.71
2016,5,22,17,45,291.0,105.5,4.2,12.0,191.5,123.36,87.21
2016,5,22,18,0,267.0,87.0,4.2,12.0,152.0,85.97,59.38
2016,5,22,18,15,222.5,69.5,4.05,11.5,115.5,54.04,42.75
2016,5,22,18,30,178.0,52.0,3.9,11.0,79.0,41.1,30.71
2016,5,22,18,45,111.0,35.5,3.8,11.0,50.5,28.48,18.42
2016,5,22,19,0,44.0,19.0,3.7,11.0,22.0,15.58,0.0
2016,5,22,19,15,22.0,9.5,3.65,11.0,11.0,8.64,0.0
2016,5,22,19,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,23,5,15,103.0,16.5,2.9,11.0,26.0,12.96,0.0
2016,5,23,5,30,206.0,33.0,2.9,11.0,52.0,25.72,15.72
2016,5,23,5,45,298.5,45.0,2.95,11.5,92.0,34.63,24.87
2016,5,23,6,0,391.0,57.0,3.0,12.0,132.0,44.61,34.24
2016,5,23,6,15,456.0,66.0,3.0,12.0,178.5,75.65,46.02
2016,5,23,6,30,521.0,75.0,3.0,12.0,225.0,121.72,75.96
2016,5,23,6,45,566.5,82.0,3.05,12.5,274.0,170.49,114.82
2016,5,23,7,0,612.0,89.0,3.1,13.0,323.0,224.45,161.2
2016,5,23,7,15,646.0,94.5,3.1,13.0,373.0,278.59,209.6
2016,5,23,7,30,680.0,100.0,3.1,13.0,423.0,335.96,260.56
2016,5,23,7,45,507.0,161.0,3.1,13.5,416.5,359.16,284.9
2016,5,23,8,0,334.0,222.0,3.1,14.0,410.0,360.42,288.4
2016,5,23,8,15,322.0,247.0,3.1,14.0,441.0,397.43,318.59
2016,5,23,8,30,310.0,272.0,3.1,14.0,472.0,432.74,346.47
2016,5,23,8,45,280.0,299.5,3.1,14.5,489.5,457.46,364.57
2016,5,23,9,0,250.0,327.0,3.1,15.0,507.0,478.81,379.48
2016,5,23,9,15,221.0,351.0,3.1,15.0,516.5,487.47,385.17
2016,5,23,9,30,192.0,375.0,3.1,15.0,526.0,499.42,393.07
2016,5,23,9,45,247.5,382.0,3.15,15.0,585.0,567.41,444.86
2016,5,23,10,0,303.0,389.0,3.2,15.0,644.0,630.91,492.4
2016,5,23,10,15,273.5,410.5,3.2,15.0,646.5,638.05,495.94
2016,5,23,10,30,244.0,432.0,3.2,15.0,649.0,642.46,497.76
2016,5,23,10,45,345.5,405.0,3.2,15.5,720.0,716.27,552.82
2016,5,23,11,0,447.0,378.0,3.2,16.0,791.0,802.19,614.6
2016,5,23,11,15,415.5,396.5,3.2,16.0,784.5,798.82,610.33
2016,5,23,11,30,384.0,415.0,3.2,16.0,778.0,783.86,598.77
2016,5,23,11,45,409.5,408.5,3.2,16.0,797.5,815.29,621.36
2016,5,23,12,0,435.0,402.0,3.2,16.0,817.0,836.21,636.35
2016,5,23,12,15,406.0,412.5,3.25,15.5,799.5,818.13,624.16
2016,5,23,12,30,377.0,423.0,3.3,15.0,782.0,789.4,604.85
2016,5,23,12,45,390.5,412.0,3.4,15.0,780.5,787.89,605.12
2016,5,23,13,0,404.0,401.0,3.5,15.0,779.0,793.31,609.95
2016,5,23,13,15,628.5,272.0,3.55,15.0,848.5,872.71,673.67
2016,5,23,13,30,853.0,143.0,3.6,15.0,918.0,923.7,711.54
2016,5,23,13,45,522.0,285.5,3.7,15.0,756.0,759.15,591.06
2016,5,23,14,0,191.0,428.0,3.8,15.0,594.0,576.15,449.09
2016,5,23,14,15,332.0,368.0,3.85,15.0,645.0,636.81,499.59
2016,5,23,14,30,473.0,308.0,3.9,15.0,696.0,686.67,539.98
2016,5,23,14,45,364.5,329.0,4.0,15.0,620.0,595.96,470.63
2016,5,23,15,0,256.0,350.0,4.1,15.0,544.0,520.47,412.13
2016,5,23,15,15,255.0,329.5,4.1,15.0,514.0,486.72,387.02
2016,5,23,15,30,254.0,309.0,4.1,15.0,484.0,452.43,360.9
2016,5,23,15,45,507.0,210.5,4.2,15.0,530.5,499.08,400.21
2016,5,23,16,0,760.0,112.0,4.3,15.0,577.0,516.14,413.56
2016,5,23,16,15,388.5,149.0,4.3,14.5,386.5,327.88,263.4
2016,5,23,16,30,17.0,186.0,4.3,14.0,196.0,170.91,137.21
2016,5,23,16,45,16.5,170.0,4.35,14.0,179.0,155.06,124.63
2016,5,23,17,0,16.0,154.0,4.4,14.0,162.0,139.28,111.77
2016,5,23,17,15,11.5,135.5,4.45,13.5,140.5,120.52,96.58
2016,5,23,17,30,7.0,117.0,4.5,13.0,119.0,102.41,81.77
2016,5,23,17,45,245.5,92.0,4.55,13.0,153.0,107.21,75.28
2016,5,23,18,0,484.0,67.0,4.6,13.0,187.0,83.3,49.67
2016,5,23,18,15,407.5,57.0,4.6,12.5,142.5,44.21,33.85
2016,5,23,18,30,331.0,47.0,4.6,12.0,98.0,36.12,26.24
2016,5,23,18,45,224.5,34.0,4.6,12.0,62.5,26.43,16.71
2016,5,23,19,0,118.0,21.0,4.6,12.0,27.0,16.49,0.75
2016,5,23,19,15,59.0,10.5,4.55,12.0,13.5,9.55,0.0
2016,5,23,19,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,24,5,15,110.5,17.0,3.85,11.0,27.5,13.35,0.0
2016,5,24,5,30,221.0,34.0,3.9,11.0,55.0,26.52,16.48
2016,5,24,5,45,316.0,45.0,3.95,11.5,95.5,34.65,24.91
2016,5,24,6,0,411.0,56.0,4.0,12.0,136.0,43.71,33.44
2016,5,24,6,15,476.5,64.5,4.0,12.0,183.0,75.14,45.04
2016,5,24,6,30,542.0,73.0,4.0,12.0,230.0,122.02,75.36
2016,5,24,6,45,585.0,80.0,4.05,12.5,279.5,171.56,115.03
2016,5,24,7,0,628.0,87.0,4.1,13.0,329.0,225.97,162.11
2016,5,24,7,15,404.5,143.0,4.1,13.0,307.0,247.67,191.27
2016,5,24,7,30,181.0,199.0,4.1,13.0,285.0,240.16,192.28
2016,5,24,7,45,461.0,153.5,4.1,13.5,405.5,333.11,265.71
2016,5,24,8,0,741.0,108.0,4.1,14.0,526.0,453.61,362.42
2016,5,24,8,15,480.5,198.5,4.1,14.0,478.5,440.07,353.68
2016,5,24,8,30,220.0,289.0,4.1,14.0,431.0,391.55,314.47
2016,5,24,8,45,191.5,313.0,4.1,14.0,443.0,408.98,327.92
2016,5,24,9,0,163.0,337.0,4.1,14.0,455.0,423.37,338.32
2016,5,24,9,15,143.0,355.5,4.05,14.0,463.0,435.82,347.06
2016,5,24,9,30,123.0,374.0,4.0,14.0,471.0,446.2,354.02
2016,5,24,9,45,107.5,386.5,4.0,14.5,473.5,444.32,351.09
2016,5,24,10,0,92.0,399.0,4.0,15.0,476.0,448.48,352.74
2016,5,24,10,15,65.5,387.0,4.0,15.0,443.0,418.3,328.61
2016,5,24,10,30,39.0,375.0,4.0,15.0,410.0,386.15,302.93
2016,5,24,10,45,35.0,373.0,4.05,15.0,405.0,382.36,299.79
2016,5,24,11,0,31.0,371.0,4.1,15.0,400.0,378.16,296.26
2016,5,24,11,15,30.5,375.5,4.1,15.0,404.5,383.18,299.92
2016,5,24,11,30,30.0,380.0,4.1,15.0,409.0,387.96,303.39
2016,5,24,11,45,36.5,397.5,4.15,15.0,432.5,411.9,321.84
2016,5,24,12,0,43.0,415.0,4.2,15.0,456.0,435.69,340.05
2016,5,24,12,15,55.0,431.0,4.2,15.0,483.5,463.04,361.04
2016,5,24,12,30,67.0,447.0,4.2,15.0,511.0,489.95,381.59
2016,5,24,12,45,61.5,436.5,4.25,15.0,495.0,473.44,369.13
2016,5,24,13,0,56.0,426.0,4.3,15.0,479.0,456.67,356.61
2016,5,24,13,15,40.5,386.5,4.35,15.0,424.5,402.22,315.1
2016,5,24,13,30,25.0,347.0,4.4,15.0,370.0,348.44,273.69
2016,5,24,13,45,25.5,340.5,4.45,15.0,363.5,341.32,268.63
2016,5,24,14,0,26.0,334.0,4.5,15.0,357.0,334.03,263.34
2016,5,24,14,15,138.0,361.0,4.55,14.5,475.5,460.11,365.29
2016,5,24,14,30,250.0,388.0,4.6,14.0,594.0,576.43,457.07
2016,5,24,14,45,151.0,357.0,4.65,14.0,480.0,452.62,360.46
2016,5,24,15,0,52.0,326.0,4.7,14.0,366.0,337.35,269.03
2016,5,24,15,15,125.0,321.5,4.7,14.0,410.0,385.11,308.91
2016,5,24,15,30,198.0,317.0,4.7,14.0,454.0,418.69,336.53
2016,5,24,15,45,473.0,217.5,4.75,14.0,515.5,485.55,392.17
2016,5,24,16,0,748.0,118.0,4.8,14.0,577.0,515.35,415.6
2016,5,24,16,15,725.5,114.0,4.8,13.5,529.0,458.16,368.03
2016,5,24,16,30,703.0,110.0,4.8,13.0,481.0,402.68,320.72
2016,5,24,16,45,674.0,105.0,4.8,13.0,432.0,345.17,270.07
2016,5,24,17,0,645.0,100.0,4.8,13.0,383.0,289.97,220.5
2016,5,24,17,15,605.5,93.5,4.8,12.5,333.0,233.44,170.34
2016,5,24,17,30,566.0,87.0,4.8,12.0,283.0,181.07,124.52
2016,5,24,17,45,513.5,79.0,4.8,12.0,234.5,130.19,83.11
2016,5,24,18,0,461.0,71.0,4.8,12.0,186.0,85.6,52.52
2016,5,24,18,15,385.5,61.0,4.65,12.0,142.0,46.09,35.62
2016,5,24,18,30,310.0,51.0,4.5,12.0,98.0,39.11,28.9
2016,5,24,18,45,209.5,36.5,4.4,12.0,63.0,28.33,18.42
2016,5,24,19,0,109.0,22.0,4.3,12.0,28.0,17.26,2.24
2016,5,24,19,15,54.5,11.0,4.15,12.0,14.0,10.01,0.0
2016,5,24,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,25,5,15,114.0,16.5,3.15,11.0,28.0,12.95,0.0
2016,5,25,5,30,228.0,33.0,3.2,11.0,56.0,25.72,15.92
2016,5,25,5,45,321.0,44.0,3.3,11.5,96.0,34.97,25.22
2016,5,25,6,0,414.0,55.0,3.4,12.0,136.0,42.77,32.62
2016,5,25,6,15,478.0,63.5,3.45,12.0,182.5,74.09,44.17
2016,5,25,6,30,542.0,72.0,3.5,12.0,229.0,120.83,74.34
2016,5,25,6,45,271.0,73.5,3.6,12.5,152.0,110.16,76.88
2016,5,25,7,0,0.0,75.0,3.7,13.0,75.0,66.29,51.25
2016,5,25,7,15,0.0,95.0,3.8,13.0,95.0,83.78,65.97
2016,5,25,7,30,0.0,115.0,3.9,13.0,115.0,101.4,80.58
2016,5,25,7,45,0.0,137.5,4.0,13.5,137.5,121.35,96.8
2016,5,25,8,0,0.0,160.0,4.1,14.0,160.0,141.46,112.92
2016,5,25,8,15,2.5,174.5,4.1,14.0,176.5,155.93,124.47
2016,5,25,8,30,5.0,189.0,4.1,14.0,193.0,170.73,136.23
2016,5,25,8,45,20.5,239.0,4.2,14.5,254.5,225.72,180.37
2016,5,25,9,0,36.0,289.0,4.3,15.0,316.0,288.05,229.54
2016,5,25,9,15,70.0,329.5,4.35,15.0,384.0,352.59,280.54
2016,5,25,9,30,104.0,370.0,4.4,15.0,452.0,420.32,333.32
2016,5,25,9,45,82.5,374.5,4.45,15.5,441.5,412.89,325.86
2016,5,25,10,0,61.0,379.0,4.5,16.0,431.0,403.54,317.13
2016,5,25,10,15,59.5,390.5,4.55,16.0,442.5,416.27,326.56
2016,5,25,10,30,58.0,402.0,4.6,16.0,454.0,428.69,335.67
2016,5,25,10,45,47.0,393.5,4.7,16.0,436.5,412.82,323.05
2016,5,25,11,0,36.0,385.0,4.8,16.0,419.0,396.13,309.86
2016,5,25,11,15,104.5,431.0,4.85,16.0,530.0,518.18,404.69
2016,5,25,11,30,173.0,477.0,4.9,16.0,641.0,630.69,489.8
2016,5,25,11,45,185.5,479.5,5.0,16.0,656.5,647.35,502.17
2016,5,25,12,0,198.0,482.0,5.1,16.0,672.0,663.1,514.31
2016,5,25,12,15,250.0,470.0,5.2,16.0,709.0,712.89,552.67
2016,5,25,12,30,302.0,458.0,5.3,16.0,746.0,749.97,581.57
2016,5,25,12,45,281.5,458.5,5.45,16.0,725.0,727.75,565.31
2016,5,25,13,0,261.0,459.0,5.6,16.0,704.0,704.42,548.4
2016,5,25,13,15,217.5,457.0,5.75,16.0,658.5,646.1,504.91
2016,5,25,13,30,174.0,455.0,5.9,16.0,613.0,598.92,469.17
2016,5,25,13,45,208.5,438.0,6.05,16.0,623.5,607.39,477.53
2016,5,25,14,0,243.0,421.0,6.2,16.0,634.0,622.48,490.54
2016,5,25,14,15,265.5,400.5,6.3,16.0,625.5,611.75,483.74
2016,5,25,14,30,288.0,380.0,6.4,16.0,617.0,598.64,475.1
2016,5,25,14,45,345.0,344.5,6.5,16.0,616.5,595.01,474.45
2016,5,25,15,0,402.0,309.0,6.6,16.0,616.0,592.72,474.36
2016,5,25,15,15,338.5,307.5,6.7,15.5,556.0,521.93,419.62
2016,5,25,15,30,275.0,306.0,6.8,15.0,496.0,462.29,372.85
2016,5,25,15,45,537.5,204.0,6.9,15.0,544.5,510.28,413.89
2016,5,25,16,0,800.0,102.0,7.0,15.0,593.0,527.36,427.42
2016,5,25,16,15,779.5,98.5,7.05,14.5,545.0,470.16,379.16
2016,5,25,16,30,759.0,95.0,7.1,14.0,497.0,413.59,330.16
2016,5,25,16,45,723.5,93.5,7.15,14.0,446.0,352.5,275.87
2016,5,25,17,0,688.0,92.0,7.2,14.0,395.0,295.85,224.52
2016,5,25,17,15,650.0,86.5,7.2,13.5,344.5,238.18,172.75
2016,5,25,17,30,612.0,81.0,7.2,13.0,294.0,184.4,125.24
2016,5,25,17,45,548.5,76.0,7.25,13.0,243.5,132.07,82.95
2016,5,25,18,0,485.0,71.0,7.3,13.0,193.0,87.29,52.9
2016,5,25,18,15,407.0,61.0,7.2,12.5,148.0,47.52,36.83
2016,5,25,18,30,329.0,51.0,7.1,12.0,103.0,39.12,28.92
2016,5,25,18,45,213.5,37.5,7.0,12.0,66.5,29.1,19.14
2016,5,25,19,0,98.0,24.0,6.9,12.0,30.0,19.49,4.37
2016,5,25,19,15,49.0,12.0,6.8,12.0,15.0,10.91,0.0
2016,5,25,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,6.4,11.5,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,5,26,5,15,86.5,18.5,4.9,11.0,27.5,14.5,0.0
2016,5,26,5,30,173.0,37.0,4.9,11.0,55.0,28.75,18.53
2016,5,26,5,45,267.5,50.5,4.9,11.5,95.0,38.72,28.52
2016,5,26,6,0,362.0,64.0,4.9,12.0,135.0,48.4,37.63
2016,5,26,6,15,429.0,73.5,4.85,12.5,181.5,78.39,49.25
2016,5,26,6,30,496.0,83.0,4.8,13.0,228.0,125.04,79.71
2016,5,26,6,45,544.5,90.0,4.8,13.5,277.5,172.65,117.33
2016,5,26,7,0,593.0,97.0,4.8,14.0,327.0,225.85,162.79
2016,5,26,7,15,628.5,103.0,4.7,14.0,377.0,279.65,210.75
2016,5,26,7,30,664.0,109.0,4.6,14.0,427.0,336.89,261.55
2016,5,26,7,45,464.0,173.0,4.6,14.5,406.5,350.67,278.7
2016,5,26,8,0,264.0,237.0,4.6,15.0,386.0,339.98,272.54
2016,5,26,8,15,295.5,253.0,4.55,15.0,433.5,387.71,311.3
2016,5,26,8,30,327.0,269.0,4.5,15.0,481.0,438.18,351.54
2016,5,26,8,45,558.5,201.0,4.5,15.5,592.0,543.31,435.63
2016,5,26,9,0,790.0,133.0,4.5,16.0,703.0,663.65,529.73
2016,5,26,9,15,802.5,135.5,4.5,16.0,741.5,710.88,565.29
2016,5,26,9,30,815.0,138.0,4.5,16.0,780.0,756.72,599.38
2016,5,26,9,45,819.5,143.0,4.55,16.5,812.0,797.04,626.72
2016,5,26,10,0,824.0,148.0,4.6,17.0,844.0,834.93,652.02
2016,5,26,10,15,832.0,149.5,4.6,17.0,871.5,869.75,675.88
2016,5,26,10,30,840.0,151.0,4.6,17.0,899.0,901.98,697.78
2016,5,26,10,45,847.5,150.5,4.7,17.5,920.0,919.67,708.74
2016,5,26,11,0,855.0,150.0,4.8,18.0,941.0,943.17,723.9
2016,5,26,11,15,858.5,151.0,4.85,18.0,954.5,961.22,736.28
2016,5,26,11,30,862.0,152.0,4.9,18.0,968.0,975.99,746.48
2016,5,26,11,45,866.0,151.0,5.0,18.0,975.0,986.07,753.93
2016,5,26,12,0,870.0,150.0,5.1,18.0,982.0,992.78,759.17
2016,5,26,12,15,870.0,150.0,5.3,18.0,981.0,993.13,760.86
2016,5,26,12,30,870.0,150.0,5.5,18.0,980.0,990.05,760.22
2016,5,26,12,45,874.5,145.5,5.7,18.0,973.5,983.66,757.32
2016,5,26,13,0,879.0,141.0,5.9,18.0,967.0,973.71,751.91
2016,5,26,13,15,876.0,140.5,6.05,18.0,951.5,956.93,741.37
2016,5,26,13,30,873.0,140.0,6.2,18.0,936.0,936.84,728.47
2016,5,26,13,45,867.5,139.0,6.4,18.0,913.0,910.83,711.49
2016,5,26,14,0,862.0,138.0,6.6,18.0,890.0,881.84,692.2
2016,5,26,14,15,855.0,136.0,6.7,17.5,861.0,847.82,669.92
2016,5,26,14,30,848.0,134.0,6.8,17.0,832.0,817.06,649.83
2016,5,26,14,45,839.5,131.5,6.9,17.0,797.5,775.65,620.28
2016,5,26,15,0,831.0,129.0,7.0,17.0,763.0,732.16,588.08
2016,5,26,15,15,818.5,126.5,7.05,16.5,723.0,684.13,551.88
2016,5,26,15,30,806.0,124.0,7.1,16.0,683.0,634.83,513.77
2016,5,26,15,45,788.5,121.0,7.15,16.0,638.0,581.16,470.25
2016,5,26,16,0,771.0,118.0,7.2,16.0,593.0,527.26,425.51
2016,5,26,16,15,749.5,114.5,7.2,15.5,545.0,469.88,377.57
2016,5,26,16,30,728.0,111.0,7.2,15.0,497.0,414.08,329.55
2016,5,26,16,45,695.5,107.0,7.25,15.0,446.5,354.9,277.23
2016,5,26,17,0,663.0,103.0,7.3,15.0,396.0,298.37,226.4
2016,5,26,17,15,623.5,97.0,7.25,14.5,345.5,241.27,175.6
2016,5,26,17,30,584.0,91.0,7.2,14.0,295.0,188.29,129.23
2016,5,26,17,45,525.5,84.0,7.2,14.0,245.0,136.48,87.37
2016,5,26,18,0,467.0,77.0,7.2,14.0,195.0,91.7,56.95
2016,5,26,18,15,388.5,66.0,7.1,13.5,149.5,49.78,38.69
2016,5,26,18,30,310.0,55.0,7.0,13.0,104.0,42.11,31.46
2016,5,26,18,45,202.0,40.0,6.95,12.5,67.5,31.01,20.8
2016,5,26,19,0,94.0,25.0,6.9,12.0,31.0,20.26,5.73
2016,5,26,19,15,47.0,12.5,6.85,12.0,15.5,11.37,0.0
2016,5,26,19,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,6.65,11.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,6.15,11.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,6.05,10.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,6.0,10.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,5,27,5,15,88.5,19.0,4.95,11.0,28.0,14.89,0.0
2016,5,27,5,30,177.0,38.0,4.9,11.0,56.0,29.53,19.26
2016,5,27,5,45,275.5,51.0,4.85,11.5,97.0,39.11,28.88
2016,5,27,6,0,374.0,64.0,4.8,12.0,138.0,48.42,37.66
2016,5,27,6,15,440.5,73.5,4.7,12.5,184.5,78.72,49.27
2016,5,27,6,30,507.0,83.0,4.6,13.0,231.0,125.92,79.99
2016,5,27,6,45,561.5,88.5,4.5,13.5,282.0,173.84,117.51
2016,5,27,7,0,616.0,94.0,4.4,14.0,333.0,228.04,163.56
2016,5,27,7,15,651.0,99.5,4.25,14.5,383.5,282.51,211.72
2016,5,27,7,30,686.0,105.0,4.1,15.0,434.0,340.33,262.35
2016,5,27,7,45,718.5,107.5,4.0,15.5,484.5,397.36,311.54
2016,5,27,8,0,751.0,110.0,3.9,16.0,535.0,458.03,362.27
2016,5,27,8,15,770.5,113.5,3.75,16.0,582.0,513.32,408.02
2016,5,27,8,30,790.0,117.0,3.6,16.0,629.0,568.93,452.63
2016,5,27,8,45,808.5,118.5,3.5,16.5,673.5,622.03,493.26
2016,5,27,9,0,827.0,120.0,3.4,17.0,718.0,674.73,532.27
2016,5,27,9,15,839.0,122.0,3.3,17.0,756.5,722.62,567.58
2016,5,27,9,30,851.0,124.0,3.2,17.0,795.0,764.45,596.94
2016,5,27,9,45,866.5,122.0,3.1,17.5,830.0,807.23,624.49
2016,5,27,10,0,882.0,120.0,3.0,18.0,865.0,848.18,650.22
2016,5,27,10,15,888.0,121.5,3.05,18.0,892.5,882.29,673.04
2016,5,27,10,30,894.0,123.0,3.1,18.0,920.0,913.53,693.86
2016,5,27,10,45,899.0,123.5,3.15,18.5,940.5,939.89,709.97
2016,5,27,11,0,904.0,124.0,3.2,19.0,961.0,963.04,723.88
2016,5,27,11,15,907.0,125.0,3.3,19.0,974.5,981.46,736.39
2016,5,27,11,30,910.0,126.0,3.4,19.0,988.0,996.41,746.69
2016,5,27,11,45,909.5,127.0,3.55,19.5,993.5,1004.47,751.4
2016,5,27,12,0,909.0,128.0,3.7,20.0,999.0,1008.93,753.82
2016,5,27,12,15,909.0,128.0,3.9,20.0,997.5,1009.32,755.4
2016,5,27,12,30,909.0,128.0,4.1,20.0,996.0,1006.13,754.62
2016,5,27,12,45,902.5,131.0,4.35,20.0,986.0,995.98,749.48
2016,5,27,13,0,896.0,134.0,4.6,20.0,976.0,982.38,742.6
2016,5,27,13,15,892.5,133.0,4.75,20.0,960.0,964.45,732.04
2016,5,27,13,30,889.0,132.0,4.9,20.0,944.0,943.17,719.1
2016,5,27,13,45,882.0,131.5,5.1,20.0,920.0,915.99,702.27
2016,5,27,14,0,875.0,131.0,5.3,20.0,896.0,885.86,683.12
2016,5,27,14,15,867.5,129.5,5.4,19.5,867.0,851.56,661.48
2016,5,27,14,30,860.0,128.0,5.5,19.0,838.0,814.68,637.66
2016,5,27,14,45,847.5,127.5,5.6,19.0,801.5,777.37,611.99
2016,5,27,15,0,835.0,127.0,5.7,19.0,765.0,732.74,579.88
2016,5,27,15,15,822.0,124.5,5.8,19.0,724.5,684.28,543.34
2016,5,27,15,30,809.0,122.0,5.9,19.0,684.0,634.59,504.98
2016,5,27,15,45,788.0,121.0,6.05,19.0,638.5,580.74,462.48
2016,5,27,16,0,767.0,120.0,6.2,19.0,593.0,526.97,418.9
2016,5,27,16,15,744.5,116.0,6.25,18.5,545.0,468.91,371.41
2016,5,27,16,30,722.0,112.0,6.3,18.0,497.0,412.54,323.86
2016,5,27,16,45,689.0,108.0,6.35,18.0,446.5,353.56,272.59
2016,5,27,17,0,656.0,104.0,6.4,18.0,396.0,297.28,222.79
2016,5,27,17,15,617.0,98.0,6.4,17.5,345.5,240.75,173.23
2016,5,27,17,30,578.0,92.0,6.4,17.0,295.0,188.28,127.91
2016,5,27,17,45,519.5,84.5,6.4,16.5,245.0,136.4,86.66
2016,5,27,18,0,461.0,77.0,6.4,16.0,195.0,89.72,54.92
2016,5,27,18,15,385.5,66.0,6.35,15.5,150.0,49.73,38.35
2016,5,27,18,30,310.0,55.0,6.3,15.0,105.0,42.07,31.19
2016,5,27,18,45,206.5,40.0,6.3,14.5,68.5,30.98,20.67
2016,5,27,19,0,103.0,25.0,6.3,14.0,32.0,20.29,6.48
2016,5,27,19,15,51.5,12.5,6.35,14.0,16.0,11.37,0.0
2016,5,27,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,5.65,12.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,5,15,98.0,18.5,4.7,12.5,29.0,14.49,0.0
2016,5,28,5,30,196.0,37.0,4.6,13.0,58.0,28.76,18.51
2016,5,28,5,45,285.5,50.0,4.6,13.5,98.0,38.34,27.98
2016,5,28,6,0,375.0,63.0,4.6,14.0,138.0,47.65,36.68
2016,5,28,6,15,439.5,73.0,4.5,14.0,184.5,78.01,48.49
2016,5,28,6,30,504.0,83.0,4.4,14.0,231.0,125.22,79.24
2016,5,28,6,45,585.5,77.5,4.35,14.5,281.0,167.82,110.95
2016,5,28,7,0,667.0,72.0,4.3,15.0,331.0,219.67,154.11
2016,5,28,7,15,669.5,90.5,4.2,15.5,381.5,279.18,207.64
2016,5,28,7,30,672.0,109.0,4.1,16.0,432.0,338.47,260.04
2016,5,28,7,45,699.5,113.5,4.0,16.5,481.5,394.53,308.22
2016,5,28,8,0,727.0,118.0,3.9,17.0,531.0,452.46,356.55
2016,5,28,8,15,573.0,182.5,3.8,17.0,525.0,470.84,373.06
2016,5,28,8,30,419.0,247.0,3.7,17.0,519.0,474.32,375.82
2016,5,28,8,45,610.5,189.5,3.65,17.5,615.5,566.56,448.19
2016,5,28,9,0,802.0,132.0,3.6,18.0,712.0,668.87,526.46
2016,5,28,9,15,814.5,134.5,3.55,18.0,751.0,716.55,561.5
2016,5,28,9,30,827.0,137.0,3.5,18.0,790.0,762.81,594.92
2016,5,28,9,45,836.5,139.0,3.45,18.5,823.5,804.55,622.05
2016,5,28,10,0,846.0,141.0,3.4,19.0,857.0,844.13,647.27
2016,5,28,10,15,853.5,142.5,3.4,19.0,884.5,871.69,665.34
2016,5,28,10,30,861.0,144.0,3.4,19.0,912.0,903.29,686.24
2016,5,28,10,45,866.5,145.0,3.4,19.5,932.5,929.78,702.17
2016,5,28,11,0,872.0,146.0,3.4,20.0,953.0,953.19,715.96
2016,5,28,11,15,875.0,146.5,3.45,20.0,966.5,970.61,727.43
2016,5,28,11,30,878.0,147.0,3.5,20.0,980.0,984.68,736.76
2016,5,28,11,45,879.5,147.5,3.6,20.0,986.5,993.91,743.31
2016,5,28,12,0,881.0,148.0,3.7,20.0,993.0,999.69,747.69
2016,5,28,12,15,881.0,148.0,3.8,20.0,991.5,1000.11,748.58
2016,5,28,12,30,881.0,148.0,3.9,20.0,990.0,997.05,747.27
2016,5,28,12,45,872.5,151.5,4.0,20.0,979.5,985.64,740.42
2016,5,28,13,0,864.0,155.0,4.1,20.0,969.0,970.94,731.44
2016,5,28,13,15,860.5,154.0,4.15,20.0,953.0,953.59,720.41
2016,5,28,13,30,857.0,153.0,4.2,20.0,937.0,932.99,707.2
2016,5,28,13,45,853.0,151.0,4.3,20.0,914.5,916.72,697.25
2016,5,28,14,0,849.0,149.0,4.4,20.0,892.0,887.8,678.5
2016,5,28,14,15,841.0,147.0,4.45,19.5,862.0,852.67,656.5
2016,5,28,14,30,833.0,145.0,4.5,19.0,832.0,815.04,632.45
2016,5,28,14,45,823.5,142.0,4.6,19.0,797.0,773.03,603.96
2016,5,28,15,0,814.0,139.0,4.7,19.0,762.0,729.06,572.46
2016,5,28,15,15,800.5,136.0,4.8,19.0,721.5,680.67,536.63
2016,5,28,15,30,787.0,133.0,4.9,19.0,681.0,631.16,499.02
2016,5,28,15,45,771.0,129.0,5.0,19.0,636.5,578.39,457.93
2016,5,28,16,0,755.0,125.0,5.1,19.0,592.0,524.59,414.88
2016,5,28,16,15,732.0,120.5,5.15,18.5,544.0,467.23,368.47
2016,5,28,16,30,709.0,116.0,5.2,18.0,496.0,410.87,321.43
2016,5,28,16,45,681.5,110.5,5.3,18.0,446.0,353.25,271.66
2016,5,28,17,0,654.0,105.0,5.4,18.0,396.0,297.74,222.73
2016,5,28,17,15,614.5,99.0,5.4,17.5,345.5,241.23,173.43
2016,5,28,17,30,575.0,93.0,5.4,17.0,295.0,188.84,128.36
2016,5,28,17,45,523.0,84.5,5.4,16.5,246.0,137.08,87.0
2016,5,28,18,0,471.0,76.0,5.4,16.0,197.0,91.54,56.01
2016,5,28,18,15,395.0,65.5,5.35,15.5,152.0,49.35,38.03
2016,5,28,18,30,319.0,55.0,5.3,15.0,107.0,42.06,31.21
2016,5,28,18,45,217.0,40.5,5.25,14.5,70.0,31.36,21.07
2016,5,28,19,0,115.0,26.0,5.2,14.0,33.0,20.36,7.21
2016,5,28,19,15,57.5,13.0,5.15,13.5,16.5,11.82,0.0
2016,5,28,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,5,15,101.0,19.0,4.35,11.5,29.5,14.88,0.05
2016,5,29,5,30,202.0,38.0,4.3,12.0,59.0,29.54,19.32
2016,5,29,5,45,297.0,50.5,4.3,12.5,100.0,38.74,28.48
2016,5,29,6,0,392.0,63.0,4.3,13.0,141.0,47.69,36.88
2016,5,29,6,15,457.5,72.0,4.2,13.0,188.0,79.35,49.41
2016,5,29,6,30,523.0,81.0,4.1,13.0,235.0,125.18,78.68
2016,5,29,6,45,571.0,87.5,4.05,13.5,285.5,173.71,116.86
2016,5,29,7,0,619.0,94.0,4.0,14.0,336.0,227.73,162.91
2016,5,29,7,15,653.5,99.5,3.95,14.5,386.5,282.11,210.98
2016,5,29,7,30,688.0,105.0,3.9,15.0,437.0,339.76,261.52
2016,5,29,7,45,714.0,109.5,3.9,15.5,486.0,396.02,310.22
2016,5,29,8,0,740.0,114.0,3.9,16.0,535.0,453.95,358.93
2016,5,29,8,15,760.0,118.0,3.85,16.5,582.0,510.61,405.13
2016,5,29,8,30,780.0,122.0,3.8,17.0,629.0,566.38,449.19
2016,5,29,8,45,794.0,125.5,3.8,17.5,672.0,618.1,488.95
2016,5,29,9,0,808.0,129.0,3.8,18.0,715.0,669.06,526.97
2016,5,29,9,15,820.0,131.5,3.85,18.0,753.5,716.61,562.69
2016,5,29,9,30,832.0,134.0,3.9,18.0,792.0,762.67,596.45
2016,5,29,9,45,834.5,140.0,3.95,18.5,823.5,802.99,623.2
2016,5,29,10,0,837.0,146.0,4.0,19.0,855.0,840.68,647.82
2016,5,29,10,15,844.0,147.5,4.05,19.0,882.0,875.01,671.12
2016,5,29,10,30,851.0,149.0,4.1,19.0,909.0,906.66,692.47
2016,5,29,10,45,856.5,150.0,4.15,19.0,929.5,924.41,704.16
2016,5,29,11,0,862.0,151.0,4.2,19.0,950.0,947.62,719.78
2016,5,29,11,15,865.0,151.5,4.25,19.0,963.0,964.88,731.3
2016,5,29,11,30,868.0,152.0,4.3,19.0,976.0,978.84,740.67
2016,5,29,11,45,871.0,151.0,4.4,19.0,982.5,988.06,747.24
2016,5,29,12,0,874.0,150.0,4.5,19.0,989.0,993.9,751.93
2016,5,29,12,15,874.0,150.0,4.6,19.0,987.5,994.34,753.05
2016,5,29,12,30,874.0,150.0,4.7,19.0,986.0,991.35,751.95
2016,5,29,12,45,868.0,152.5,4.8,19.0,976.5,981.5,746.23
2016,5,29,13,0,862.0,155.0,4.9,19.0,967.0,968.34,738.29
2016,5,29,13,15,858.5,154.0,5.0,19.0,951.0,951.06,727.54
2016,5,29,13,30,855.0,153.0,5.1,19.0,935.0,930.56,714.52
2016,5,29,13,45,852.5,149.5,5.25,19.0,913.0,914.22,704.74
2016,5,29,14,0,850.0,146.0,5.4,19.0,891.0,885.2,685.84
2016,5,29,14,15,842.5,144.5,5.5,19.0,862.0,851.01,662.82
2016,5,29,14,30,835.0,143.0,5.6,19.0,833.0,814.3,637.78
2016,5,29,14,45,827.5,139.5,5.7,19.0,798.5,773.31,609.33
2016,5,29,15,0,820.0,136.0,5.8,19.0,764.0,730.2,577.91
2016,5,29,15,15,806.5,133.0,5.85,18.5,723.5,681.64,542.15
2016,5,29,15,30,793.0,130.0,5.9,18.0,683.0,631.94,504.56
2016,5,29,15,45,777.5,126.0,5.95,18.0,639.0,579.26,462.7
2016,5,29,16,0,762.0,122.0,6.0,18.0,595.0,526.18,419.46
2016,5,29,16,15,740.0,118.0,6.0,17.5,547.0,468.72,372.3
2016,5,29,16,30,718.0,114.0,6.0,17.0,499.0,412.89,325.07
2016,5,29,16,45,689.0,109.0,6.05,17.0,449.5,354.75,274.37
2016,5,29,17,0,660.0,104.0,6.1,17.0,400.0,298.87,224.71
2016,5,29,17,15,621.0,98.0,6.1,16.5,349.5,242.17,174.88
2016,5,29,17,30,582.0,92.0,6.1,16.0,299.0,189.52,129.25
2016,5,29,17,45,528.0,84.5,6.15,16.0,249.5,137.98,87.73
2016,5,29,18,0,474.0,77.0,6.2,16.0,200.0,92.89,56.97
2016,5,29,18,15,398.0,66.5,6.1,15.5,154.5,50.07,38.68
2016,5,29,18,30,322.0,56.0,6.0,15.0,109.0,42.8,31.88
2016,5,29,18,45,217.0,41.5,5.9,14.5,72.0,32.12,21.77
2016,5,29,19,0,112.0,27.0,5.8,14.0,35.0,21.85,8.77
2016,5,29,19,15,56.0,13.5,5.7,13.5,17.5,12.28,0.0
2016,5,29,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,5.4,12.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,5,30,5,15,118.0,18.5,1.3,12.5,31.0,14.5,0.41
2016,5,30,5,30,236.0,37.0,1.1,13.0,62.0,28.8,18.72
2016,5,30,5,45,333.0,48.0,0.95,13.5,103.5,36.9,26.82
2016,5,30,6,0,430.0,59.0,0.8,14.0,145.0,46.07,35.37
2016,5,30,6,15,494.0,67.0,0.75,14.0,192.5,76.4,45.77
2016,5,30,6,30,558.0,75.0,0.7,14.0,240.0,123.35,75.06
2016,5,30,6,45,606.0,80.5,0.65,14.5,290.5,173.04,113.4
2016,5,30,7,0,654.0,86.0,0.6,15.0,341.0,228.13,159.3
2016,5,30,7,15,687.0,90.5,0.6,15.5,391.5,283.08,206.58
2016,5,30,7,30,720.0,95.0,0.6,16.0,442.0,341.07,255.74
2016,5,30,7,45,745.5,98.5,0.65,16.5,491.5,399.53,304.34
2016,5,30,8,0,771.0,102.0,0.7,17.0,541.0,457.5,351.09
2016,5,30,8,15,789.5,105.5,0.8,17.0,588.0,513.12,395.68
2016,5,30,8,30,808.0,109.0,0.9,17.0,635.0,568.94,439.2
2016,5,30,8,45,822.0,111.5,1.0,17.5,678.0,620.93,477.94
2016,5,30,9,0,836.0,114.0,1.1,18.0,721.0,672.09,515.02
2016,5,30,9,15,847.5,116.5,1.25,18.0,759.5,716.96,548.37
2016,5,30,9,30,859.0,119.0,1.4,18.0,798.0,762.92,580.98
2016,5,30,9,45,869.5,119.5,1.55,18.5,831.5,804.36,608.37
2016,5,30,10,0,880.0,120.0,1.7,19.0,865.0,843.64,634.09
2016,5,30,10,15,886.5,121.0,1.75,19.0,892.0,877.61,656.22
2016,5,30,10,30,893.0,122.0,1.8,19.0,919.0,908.76,676.44
2016,5,30,10,45,896.5,123.5,1.9,19.0,939.0,934.7,693.78
2016,5,30,11,0,900.0,125.0,2.0,19.0,959.0,957.39,709.04
2016,5,30,11,15,902.5,125.5,2.05,19.0,972.5,974.84,720.38
2016,5,30,11,30,905.0,126.0,2.1,19.0,986.0,988.83,729.58
2016,5,30,11,45,905.5,126.5,2.15,19.5,992.0,997.4,733.97
2016,5,30,12,0,906.0,127.0,2.2,20.0,998.0,1002.42,736.19
2016,5,30,12,15,906.0,127.0,2.25,20.0,996.5,1002.91,737.01
2016,5,30,12,30,906.0,127.0,2.3,20.0,995.0,999.84,735.65
2016,5,30,12,45,710.5,251.5,2.4,20.0,928.5,945.09,700.89
2016,5,30,13,0,515.0,376.0,2.5,20.0,862.0,869.85,646.09
2016,5,30,13,15,701.5,252.5,2.6,19.5,902.5,916.92,686.72
2016,5,30,13,30,888.0,129.0,2.7,19.0,943.0,937.59,703.29
2016,5,30,13,45,883.5,127.5,2.8,19.0,920.0,911.88,687.15
2016,5,30,14,0,879.0,126.0,2.9,19.0,897.0,883.09,669.18
2016,5,30,14,15,872.0,124.5,3.05,19.0,868.0,849.28,647.9
2016,5,30,14,30,865.0,123.0,3.2,19.0,839.0,812.84,624.47
2016,5,30,14,45,741.0,175.0,3.35,19.0,770.0,743.98,576.09
2016,5,30,15,0,617.0,227.0,3.5,19.0,701.0,672.29,522.59
2016,5,30,15,15,720.0,170.5,3.6,19.0,695.0,660.05,516.02
2016,5,30,15,30,823.0,114.0,3.7,19.0,689.0,635.27,498.88
2016,5,30,15,45,808.0,110.5,3.8,19.0,644.5,582.07,457.8
2016,5,30,16,0,793.0,107.0,3.9,19.0,600.0,528.36,415.23
2016,5,30,16,15,773.0,103.5,3.95,18.5,552.5,472.04,369.97
2016,5,30,16,30,753.0,100.0,4.0,18.0,505.0,416.29,323.64
2016,5,30,16,45,413.0,140.5,4.1,18.0,359.5,280.18,216.88
2016,5,30,17,0,73.0,181.0,4.2,18.0,214.0,179.69,141.39
2016,5,30,17,15,66.5,160.5,4.15,17.5,187.5,154.53,121.13
2016,5,30,17,30,60.0,140.0,4.1,17.0,161.0,130.28,101.38
2016,5,30,17,45,296.0,104.0,4.1,17.0,184.0,123.99,85.8
2016,5,30,18,0,532.0,68.0,4.1,17.0,207.0,89.09,51.43
2016,5,30,18,15,459.0,59.5,4.05,16.5,161.0,46.08,35.03
2016,5,30,18,30,386.0,51.0,4.0,16.0,115.0,40.51,29.79
2016,5,30,18,45,276.0,38.5,3.95,15.5,76.5,29.87,19.84
2016,5,30,19,0,166.0,26.0,3.9,15.0,38.0,20.39,8.26
2016,5,30,19,15,83.0,13.0,3.9,14.5,19.0,11.82,0.0
2016,5,30,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,4.3,12.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,31,5,15,119.5,18.5,2.95,12.5,31.5,14.49,0.84
2016,5,31,5,30,239.0,37.0,2.9,13.0,63.0,28.8,18.72
2016,5,31,5,45,334.0,48.5,2.9,13.5,104.5,37.27,27.11
2016,5,31,6,0,429.0,60.0,2.9,14.0,146.0,46.91,36.07
2016,5,31,6,15,494.5,68.0,2.85,14.5,194.0,76.94,46.25
2016,5,31,6,30,560.0,76.0,2.8,15.0,242.0,124.02,75.5
2016,5,31,6,45,607.0,82.0,2.75,15.5,293.0,174.04,114.44
2016,5,31,7,0,654.0,88.0,2.7,16.0,344.0,229.35,161.2
2016,5,31,7,15,687.5,93.0,2.7,16.0,395.0,284.88,210.22
2016,5,31,7,30,721.0,98.0,2.7,16.0,446.0,343.5,261.67
2016,5,31,7,45,537.5,159.5,2.7,16.5,434.5,365.8,285.5
2016,5,31,8,0,354.0,221.0,2.7,17.0,423.0,365.18,287.89
2016,5,31,8,15,583.5,166.5,2.6,17.5,532.0,462.77,364.41
2016,5,31,8,30,813.0,112.0,2.5,18.0,641.0,573.81,449.85
2016,5,31,8,45,829.5,114.0,2.45,18.5,685.0,627.08,489.4
2016,5,31,9,0,846.0,116.0,2.4,19.0,729.0,679.74,527.52
2016,5,31,9,15,857.5,118.0,2.4,19.0,768.5,724.5,560.24
2016,5,31,9,30,869.0,120.0,2.4,19.0,808.0,770.39,592.07
2016,5,31,9,45,878.5,121.5,2.45,19.5,842.0,812.36,619.18
2016,5,31,10,0,888.0,123.0,2.5,20.0,876.0,852.08,644.42
2016,5,31,10,15,894.5,124.5,2.55,20.0,903.5,886.77,667.27
2016,5,31,10,30,901.0,126.0,2.6,20.0,931.0,918.62,688.13
2016,5,31,10,45,906.0,127.0,2.65,20.0,952.0,945.64,705.72
2016,5,31,11,0,911.0,128.0,2.7,20.0,973.0,969.43,721.21
2016,5,31,11,15,914.5,128.5,2.75,20.0,987.0,988.01,733.3
2016,5,31,11,30,918.0,129.0,2.8,20.0,1001.0,1003.12,743.21
2016,5,31,11,45,920.0,129.0,2.85,20.5,1008.0,1012.79,748.22
2016,5,31,12,0,922.0,129.0,2.9,21.0,1015.0,1018.87,751.01
2016,5,31,12,15,922.0,129.0,3.0,21.0,1014.0,1019.41,752.18
2016,5,31,12,30,922.0,129.0,3.1,21.0,1013.0,1016.33,751.11
2016,5,31,12,45,926.0,125.0,3.25,21.0,1006.0,1009.65,748.16
2016,5,31,13,0,930.0,121.0,3.4,21.0,999.0,999.23,742.77
2016,5,31,13,15,927.0,120.5,3.55,21.0,983.0,981.92,732.79
2016,5,31,13,30,924.0,120.0,3.7,21.0,967.0,961.12,720.45
2016,5,31,13,45,919.0,119.0,3.85,21.0,944.0,934.68,704.19
2016,5,31,14,0,914.0,118.0,4.0,21.0,921.0,905.05,685.62
2016,5,31,14,15,612.0,248.0,4.1,21.0,778.5,762.39,584.03
2016,5,31,14,30,310.0,378.0,4.2,21.0,636.0,612.11,469.72
2016,5,31,14,45,245.5,371.5,4.3,21.0,570.5,543.2,419.11
2016,5,31,15,0,181.0,365.0,4.4,21.0,505.0,471.68,365.49
2016,5,31,15,15,149.0,343.5,4.45,20.5,454.5,420.17,327.44
2016,5,31,15,30,117.0,322.0,4.5,20.0,404.0,371.21,290.65
2016,5,31,15,45,104.5,298.0,4.6,20.0,368.0,329.54,258.85
2016,5,31,16,0,92.0,274.0,4.7,20.0,332.0,294.34,231.65
2016,5,31,16,15,99.0,253.0,4.7,19.5,310.5,272.35,214.96
2016,5,31,16,30,106.0,232.0,4.7,19.0,289.0,249.57,197.18
2016,5,31,16,45,420.0,160.0,4.75,19.0,354.0,299.96,232.41
2016,5,31,17,0,734.0,88.0,4.8,19.0,419.0,307.51,227.51
2016,5,31,17,15,698.0,83.0,4.75,18.5,367.0,248.36,175.53
2016,5,31,17,30,662.0,78.0,4.7,18.0,315.0,192.77,127.38
2016,5,31,17,45,611.0,72.0,4.7,18.0,264.5,138.21,83.46
2016,5,31,18,0,560.0,66.0,4.7,18.0,214.0,89.57,50.56
2016,5,31,18,15,486.5,58.0,4.65,17.5,166.5,45.25,34.17
2016,5,31,18,30,413.0,50.0,4.6,17.0,119.0,39.59,28.88
2016,5,31,18,45,301.0,38.5,4.55,16.5,80.0,31.08,20.82
2016,5,31,19,0,189.0,27.0,4.5,16.0,41.0,21.19,9.19
2016,5,31,19,15,94.5,13.5,4.5,15.5,20.5,12.28,0.0
2016,5,31,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,1,5,15,133.0,19.0,3.1,13.0,33.5,14.9,1.39
2016,6,1,5,30,266.0,38.0,3.1,13.0,67.0,29.63,19.45
2016,6,1,5,45,360.0,49.0,3.1,13.5,109.5,39.27,28.87
2016,6,1,6,0,454.0,60.0,3.1,14.0,152.0,46.96,36.12
2016,6,1,6,15,242.5,85.0,3.05,14.0,135.5,78.68,54.89
2016,6,1,6,30,31.0,110.0,3.0,14.0,119.0,95.53,74.63
2016,6,1,6,45,39.0,130.0,3.0,14.5,144.0,116.96,92.07
2016,6,1,7,0,47.0,150.0,3.0,15.0,169.0,139.58,110.47
2016,6,1,7,15,31.0,159.0,3.0,15.0,172.5,147.29,117.38
2016,6,1,7,30,15.0,168.0,3.0,15.0,176.0,152.16,121.59
2016,6,1,7,45,12.0,177.0,3.0,15.5,184.0,160.41,127.87
2016,6,1,8,0,9.0,186.0,3.0,16.0,192.0,168.22,133.65
2016,6,1,8,15,277.5,192.0,3.0,16.0,373.0,320.9,256.83
2016,6,1,8,30,546.0,198.0,3.0,16.0,554.0,499.26,396.87
2016,6,1,8,45,353.0,269.0,3.0,16.5,505.0,469.83,371.59
2016,6,1,9,0,160.0,340.0,3.0,17.0,456.0,421.17,330.85
2016,6,1,9,15,223.0,351.0,3.0,17.0,522.5,484.92,380.23
2016,6,1,9,30,286.0,362.0,3.0,17.0,589.0,560.29,436.96
2016,6,1,9,45,593.5,243.0,3.0,17.0,738.5,712.55,554.72
2016,6,1,10,0,901.0,124.0,3.0,17.0,888.0,862.69,663.54
2016,6,1,10,15,907.0,125.0,2.95,17.0,915.5,896.9,684.8
2016,6,1,10,30,913.0,126.0,2.9,17.0,943.0,928.19,704.85
2016,6,1,10,45,592.5,288.0,2.9,17.5,823.0,830.72,632.25
2016,6,1,11,0,272.0,450.0,2.9,18.0,703.0,694.84,526.84
2016,6,1,11,15,599.5,290.0,2.9,18.0,857.0,863.7,655.47
2016,6,1,11,30,927.0,130.0,2.9,18.0,1011.0,1011.73,756.71
2016,6,1,11,45,927.5,130.5,2.9,18.0,1017.0,1020.54,760.89
2016,6,1,12,0,928.0,131.0,2.9,18.0,1023.0,1025.71,764.1
2016,6,1,12,15,643.5,283.0,2.95,18.0,901.5,917.44,690.2
2016,6,1,12,30,359.0,435.0,3.0,18.0,780.0,778.27,587.11
2016,6,1,12,45,630.0,290.0,3.1,18.0,888.0,903.39,683.59
2016,6,1,13,0,901.0,145.0,3.2,18.0,996.0,993.87,747.1
