Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,13,15,709.0,251.5,3.25,18.0,914.5,921.74,697.8
2016,6,1,13,30,517.0,358.0,3.3,18.0,833.0,832.56,631.77
2016,6,1,13,45,517.0,345.0,3.35,18.0,810.0,806.47,615.03
2016,6,1,14,0,517.0,332.0,3.4,18.0,787.0,778.3,596.15
2016,6,1,14,15,417.5,354.0,3.4,18.0,714.0,698.2,537.29
2016,6,1,14,30,318.0,376.0,3.4,18.0,641.0,616.31,476.52
2016,6,1,14,45,232.0,371.0,3.4,18.0,560.0,525.11,408.41
2016,6,1,15,0,146.0,366.0,3.4,18.0,479.0,447.38,349.06
2016,6,1,15,15,170.5,344.5,3.4,18.0,469.5,435.42,341.23
2016,6,1,15,30,195.0,323.0,3.4,18.0,460.0,420.94,330.92
2016,6,1,15,45,125.5,292.0,3.45,18.0,378.0,340.81,268.71
2016,6,1,16,0,56.0,261.0,3.5,18.0,296.0,263.67,208.22
2016,6,1,16,15,37.0,226.5,3.5,17.5,249.0,219.51,173.93
2016,6,1,16,30,18.0,192.0,3.5,17.0,202.0,176.4,139.95
2016,6,1,16,45,9.0,165.0,3.55,17.0,170.0,147.96,117.27
2016,6,1,17,0,0.0,138.0,3.6,17.0,138.0,120.79,95.46
2016,6,1,17,15,0.0,107.0,3.55,16.5,107.0,93.79,73.48
2016,6,1,17,30,0.0,76.0,3.5,16.0,76.0,67.02,51.32
2016,6,1,17,45,0.0,63.5,3.5,16.0,63.5,56.12,42.17
2016,6,1,18,0,0.0,51.0,3.5,16.0,51.0,45.02,32.72
2016,6,1,18,15,196.0,52.0,3.4,15.5,85.5,38.9,28.88
2016,6,1,18,30,392.0,53.0,3.3,15.0,120.0,42.15,31.42
2016,6,1,18,45,285.5,40.5,3.2,14.5,81.0,31.4,21.35
2016,6,1,19,0,179.0,28.0,3.1,14.0,42.0,21.95,10.23
2016,6,1,19,15,89.5,14.0,3.1,13.5,21.0,12.73,0.0
2016,6,1,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,3.25,12.5,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,2.7,11.5,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,2,5,15,139.5,19.0,2.1,11.5,34.0,14.9,1.76
2016,6,2,5,30,279.0,38.0,2.0,12.0,68.0,29.64,19.61
2016,6,2,5,45,377.5,48.0,1.9,12.5,111.5,38.36,28.23
2016,6,2,6,0,476.0,58.0,1.8,13.0,155.0,45.23,34.76
2016,6,2,6,15,540.0,65.5,1.7,13.5,204.5,76.14,44.76
2016,6,2,6,30,604.0,73.0,1.6,14.0,254.0,125.25,74.92
2016,6,2,6,45,308.5,104.5,1.5,14.5,197.5,140.31,99.55
2016,6,2,7,0,13.0,136.0,1.4,15.0,141.0,120.72,95.79
2016,6,2,7,15,12.0,150.0,1.3,15.0,155.5,134.09,106.73
2016,6,2,7,30,11.0,164.0,1.2,15.0,170.0,147.32,117.3
2016,6,2,7,45,11.0,177.5,1.2,15.5,184.0,160.4,127.38
2016,6,2,8,0,11.0,191.0,1.2,16.0,198.0,173.47,137.3
2016,6,2,8,15,16.5,214.0,1.2,16.5,225.0,197.73,156.02
2016,6,2,8,30,22.0,237.0,1.2,17.0,252.0,222.68,175.01
2016,6,2,8,45,47.0,279.5,1.25,17.5,313.5,281.87,220.62
2016,6,2,9,0,72.0,322.0,1.3,18.0,375.0,340.76,264.91
2016,6,2,9,15,71.0,339.5,1.3,18.5,394.0,360.83,278.72
2016,6,2,9,30,70.0,357.0,1.3,19.0,413.0,380.68,292.4
2016,6,2,9,45,483.5,242.0,1.35,19.5,651.0,622.34,476.66
2016,6,2,10,0,897.0,127.0,1.4,20.0,889.0,861.32,642.22
2016,6,2,10,15,903.0,128.5,1.45,20.0,916.0,895.89,662.02
2016,6,2,10,30,909.0,130.0,1.5,20.0,943.0,927.54,682.24
2016,6,2,10,45,713.0,247.5,1.55,20.5,894.0,900.55,662.4
2016,6,2,11,0,517.0,365.0,1.6,21.0,845.0,846.6,620.66
2016,6,2,11,15,720.5,248.5,1.7,21.0,928.0,937.14,687.4
2016,6,2,11,30,924.0,132.0,1.8,21.0,1011.0,1009.92,734.26
2016,6,2,11,45,925.5,132.0,1.9,21.0,1017.0,1019.22,740.44
2016,6,2,12,0,927.0,132.0,2.0,21.0,1023.0,1024.91,745.14
2016,6,2,12,15,926.5,131.5,2.1,21.0,1021.5,1024.59,746.1
2016,6,2,12,30,926.0,131.0,2.2,21.0,1020.0,1020.63,744.86
2016,6,2,12,45,573.0,301.0,2.3,21.0,849.5,858.72,636.43
2016,6,2,13,0,220.0,471.0,2.4,21.0,679.0,663.4,494.54
2016,6,2,13,15,254.5,455.0,2.55,21.0,691.5,685.16,513.05
2016,6,2,13,30,289.0,439.0,2.7,21.0,704.0,694.42,521.39
2016,6,2,13,45,247.5,435.5,2.9,21.0,658.5,645.87,487.32
2016,6,2,14,0,206.0,432.0,3.1,21.0,613.0,589.49,447.47
2016,6,2,14,15,252.5,407.0,3.3,21.0,621.5,604.33,460.68
2016,6,2,14,30,299.0,382.0,3.5,21.0,630.0,606.65,464.45
2016,6,2,14,45,273.0,370.0,3.7,21.0,589.5,562.15,432.38
2016,6,2,15,0,247.0,358.0,3.9,21.0,549.0,518.71,400.8
2016,6,2,15,15,231.0,340.0,4.05,20.5,511.0,471.91,367.13
2016,6,2,15,30,215.0,322.0,4.2,20.0,473.0,432.49,338.32
2016,6,2,15,45,217.0,299.0,4.35,20.0,443.5,400.03,313.97
2016,6,2,16,0,219.0,276.0,4.5,20.0,414.0,367.04,288.66
2016,6,2,16,15,508.0,184.5,4.6,19.5,469.5,416.56,327.51
2016,6,2,16,30,797.0,93.0,4.7,19.0,525.0,428.91,333.06
2016,6,2,16,45,771.0,89.0,4.8,19.0,474.5,369.09,281.27
2016,6,2,17,0,745.0,85.0,4.9,19.0,424.0,311.05,230.05
2016,6,2,17,15,710.0,80.5,4.95,18.5,372.0,249.84,176.48
2016,6,2,17,30,675.0,76.0,5.0,18.0,320.0,194.25,128.18
2016,6,2,17,45,626.5,70.0,5.1,17.5,269.5,139.28,83.82
2016,6,2,18,0,578.0,64.0,5.2,17.0,219.0,89.88,50.16
2016,6,2,18,15,506.5,56.5,5.2,16.5,171.5,44.86,33.99
2016,6,2,18,30,435.0,49.0,5.2,16.0,124.0,38.59,28.17
2016,6,2,18,45,325.5,38.0,5.2,16.0,84.0,30.51,20.46
2016,6,2,19,0,216.0,27.0,5.2,16.0,44.0,22.11,10.55
2016,6,2,19,15,108.0,13.5,5.2,15.5,22.0,12.28,0.0
2016,6,2,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,5.3,14.5,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,3,5,15,154.0,17.5,3.7,14.5,34.0,13.85,1.4
2016,6,3,5,30,308.0,35.0,3.6,15.0,68.0,28.44,18.33
2016,6,3,5,45,401.0,44.5,3.5,15.5,111.0,35.22,25.12
2016,6,3,6,0,494.0,54.0,3.4,16.0,154.0,41.78,31.27
2016,6,3,6,15,555.0,60.5,3.2,16.5,203.0,72.12,40.59
2016,6,3,6,30,616.0,67.0,3.0,17.0,252.0,120.85,70.02
2016,6,3,6,45,660.0,72.0,2.9,17.5,303.0,172.6,110.04
2016,6,3,7,0,704.0,77.0,2.8,18.0,354.0,229.19,157.84
2016,6,3,7,15,651.0,96.5,2.65,18.5,380.0,275.65,201.61
2016,6,3,7,30,598.0,116.0,2.5,19.0,406.0,315.4,238.57
2016,6,3,7,45,403.0,181.5,2.45,19.5,386.0,329.34,254.97
2016,6,3,8,0,208.0,247.0,2.4,20.0,366.0,317.0,247.44
2016,6,3,8,15,527.5,172.0,2.35,20.5,508.0,434.06,338.14
2016,6,3,8,30,847.0,97.0,2.3,21.0,650.0,575.03,445.24
2016,6,3,8,45,567.0,210.0,2.3,21.5,591.0,551.23,424.81
2016,6,3,9,0,287.0,323.0,2.3,22.0,532.0,494.05,378.61
2016,6,3,9,15,590.5,214.5,2.25,22.0,673.5,631.2,483.66
2016,6,3,9,30,894.0,106.0,2.2,22.0,815.0,772.9,586.5
2016,6,3,9,45,906.5,104.5,2.2,22.5,849.5,815.2,612.14
2016,6,3,10,0,919.0,103.0,2.2,23.0,884.0,855.38,636.82
2016,6,3,10,15,924.5,104.5,2.3,23.0,911.0,890.2,659.77
2016,6,3,10,30,930.0,106.0,2.4,23.0,938.0,922.04,680.71
2016,6,3,10,45,933.0,107.5,2.5,23.0,958.5,948.5,698.11
2016,6,3,11,0,936.0,109.0,2.6,23.0,979.0,971.56,713.36
2016,6,3,11,15,938.5,109.5,2.65,23.0,992.5,989.71,725.0
2016,6,3,11,30,941.0,110.0,2.7,23.0,1006.0,1004.27,734.44
2016,6,3,11,45,941.5,111.0,2.8,23.0,1012.0,1013.78,741.16
2016,6,3,12,0,942.0,112.0,2.9,23.0,1018.0,1019.59,745.63
2016,6,3,12,15,941.5,112.0,2.95,23.0,1017.0,1019.79,746.13
2016,6,3,12,30,941.0,112.0,3.0,23.0,1016.0,1016.3,744.38
2016,6,3,12,45,931.5,117.0,3.15,23.0,1005.0,1005.37,738.71
2016,6,3,13,0,922.0,122.0,3.3,23.0,994.0,990.93,730.78
2016,6,3,13,15,919.0,121.0,3.4,23.0,978.0,973.44,720.45
2016,6,3,13,30,916.0,120.0,3.5,23.0,962.0,952.49,707.81
2016,6,3,13,45,912.0,118.5,3.65,23.0,939.5,926.82,692.26
2016,6,3,14,0,908.0,117.0,3.8,23.0,917.0,897.95,674.39
2016,6,3,14,15,695.0,214.0,3.85,23.0,814.5,798.1,605.41
2016,6,3,14,30,482.0,311.0,3.9,23.0,712.0,692.5,526.74
2016,6,3,14,45,423.0,319.5,4.0,23.0,660.5,635.07,485.45
2016,6,3,15,0,364.0,328.0,4.1,23.0,609.0,574.5,441.04
2016,6,3,15,15,337.5,316.0,4.1,22.5,566.0,527.36,407.15
2016,6,3,15,30,311.0,304.0,4.1,22.0,523.0,481.57,373.6
2016,6,3,15,45,279.0,288.5,4.15,22.0,475.5,431.06,335.29
2016,6,3,16,0,247.0,273.0,4.2,22.0,428.0,383.07,298.39
2016,6,3,16,15,138.5,239.0,4.15,21.5,325.0,281.99,220.32
2016,6,3,16,30,30.0,205.0,4.1,21.0,222.0,194.13,151.86
2016,6,3,16,45,101.5,196.5,4.1,21.0,244.5,211.32,164.93
2016,6,3,17,0,173.0,188.0,4.1,21.0,267.0,217.52,167.7
2016,6,3,17,15,146.5,166.0,4.05,20.5,227.0,179.54,137.22
2016,6,3,17,30,120.0,144.0,4.0,20.0,187.0,144.85,109.61
2016,6,3,17,45,106.5,123.5,3.95,19.5,157.5,116.42,86.92
2016,6,3,18,0,93.0,103.0,3.9,19.0,128.0,89.89,66.48
2016,6,3,18,15,78.0,82.5,3.85,18.5,100.5,65.4,51.62
2016,6,3,18,30,63.0,62.0,3.8,18.0,73.0,49.77,37.63
2016,6,3,18,45,36.0,44.0,3.8,17.5,49.5,36.88,25.78
2016,6,3,19,0,9.0,26.0,3.8,17.0,26.0,22.39,10.99
2016,6,3,19,15,4.5,13.0,3.8,16.5,13.0,11.82,0.0
2016,6,3,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,4.0,2.15,15.5,4.0,0.0,0.0
2016,6,4,5,0,0.0,8.0,2.1,16.0,8.0,7.28,0.0
2016,6,4,5,15,102.0,22.5,1.95,16.0,34.0,17.62,3.54
2016,6,4,5,30,204.0,37.0,1.8,16.0,60.0,28.68,18.5
2016,6,4,5,45,263.5,52.0,1.7,16.0,96.5,39.71,29.0
2016,6,4,6,0,323.0,67.0,1.6,16.0,133.0,50.35,38.83
2016,6,4,6,15,365.5,80.5,1.5,16.5,175.0,78.24,50.9
2016,6,4,6,30,408.0,94.0,1.4,17.0,217.0,119.46,77.6
2016,6,4,6,45,450.0,102.0,1.3,17.5,260.5,161.2,109.34
2016,6,4,7,0,492.0,110.0,1.2,18.0,304.0,207.61,147.37
2016,6,4,7,15,397.5,148.5,1.2,18.0,319.0,245.68,183.98
2016,6,4,7,30,303.0,187.0,1.2,18.0,334.0,270.69,208.28
2016,6,4,7,45,162.0,197.0,1.25,18.0,276.5,241.02,188.38
2016,6,4,8,0,21.0,207.0,1.3,18.0,219.0,191.91,150.69
2016,6,4,8,15,41.0,242.5,1.35,18.0,268.5,237.73,186.77
2016,6,4,8,30,61.0,278.0,1.4,18.0,318.0,284.28,222.68
2016,6,4,8,45,70.5,302.0,1.45,18.0,351.5,316.32,246.94
2016,6,4,9,0,80.0,326.0,1.5,18.0,385.0,349.3,271.73
2016,6,4,9,15,114.0,353.0,1.5,18.0,441.0,409.32,316.85
2016,6,4,9,30,148.0,380.0,1.5,18.0,497.0,466.44,358.95
2016,6,4,9,45,127.5,393.5,1.5,18.0,498.0,470.9,360.9
2016,6,4,10,0,107.0,407.0,1.5,18.0,499.0,465.22,355.8
2016,6,4,10,15,87.5,410.5,1.5,18.0,487.0,456.68,348.7
2016,6,4,10,30,68.0,414.0,1.5,18.0,475.0,446.59,340.46
2016,6,4,10,45,46.0,381.5,1.5,18.5,423.5,398.3,303.7
2016,6,4,11,0,24.0,349.0,1.5,19.0,372.0,348.69,265.86
2016,6,4,11,15,211.5,379.5,1.5,19.0,581.5,574.68,436.08
2016,6,4,11,30,399.0,410.0,1.5,19.0,791.0,785.4,583.53
2016,6,4,11,45,265.0,447.0,1.5,19.0,701.0,697.74,517.98
2016,6,4,12,0,131.0,484.0,1.5,19.0,611.0,596.42,444.49
2016,6,4,12,15,113.5,477.5,1.5,19.0,587.5,573.48,428.76
2016,6,4,12,30,96.0,471.0,1.5,19.0,564.0,538.52,403.88
2016,6,4,12,45,128.5,474.0,1.5,19.0,596.5,582.21,436.02
2016,6,4,13,0,161.0,477.0,1.5,19.0,629.0,613.22,458.46
2016,6,4,13,15,107.5,445.0,1.45,19.0,546.0,529.31,397.71
2016,6,4,13,30,54.0,413.0,1.4,19.0,463.0,436.53,330.2
2016,6,4,13,45,94.5,423.0,1.4,19.5,508.0,479.68,362.9
2016,6,4,14,0,135.0,433.0,1.4,20.0,553.0,529.26,398.63
2016,6,4,14,15,283.5,381.5,1.4,20.0,621.5,605.35,456.5
2016,6,4,14,30,432.0,330.0,1.4,20.0,690.0,670.15,504.74
2016,6,4,14,45,460.0,303.0,1.4,20.0,672.0,647.83,489.57
2016,6,4,15,0,488.0,276.0,1.4,20.0,654.0,621.9,472.36
2016,6,4,15,15,530.5,244.5,1.45,20.0,635.5,597.86,456.61
2016,6,4,15,30,573.0,213.0,1.5,20.0,617.0,568.64,436.42
2016,6,4,15,45,667.0,167.0,1.55,20.0,608.0,553.85,426.19
2016,6,4,16,0,761.0,121.0,1.6,20.0,599.0,525.41,404.52
2016,6,4,16,15,739.5,117.0,1.65,19.5,552.0,468.49,360.52
2016,6,4,16,30,718.0,113.0,1.7,19.0,505.0,413.2,316.32
2016,6,4,16,45,698.0,106.0,1.8,19.0,457.0,356.79,269.27
2016,6,4,17,0,678.0,99.0,1.9,19.0,409.0,301.62,221.91
2016,6,4,17,15,642.5,93.5,1.95,18.5,359.0,245.4,173.81
2016,6,4,17,30,607.0,88.0,2.0,18.0,309.0,192.74,129.03
2016,6,4,17,45,566.0,79.5,2.05,17.5,260.5,140.55,87.16
2016,6,4,18,0,525.0,71.0,2.1,17.0,212.0,93.12,54.38
2016,6,4,18,15,456.5,62.0,2.05,16.5,166.0,50.0,38.54
2016,6,4,18,30,388.0,53.0,2.0,16.0,120.0,41.86,31.1
2016,6,4,18,45,295.0,40.5,2.0,15.5,82.0,31.35,21.34
2016,6,4,19,0,202.0,28.0,2.0,15.0,44.0,21.93,11.03
2016,6,4,19,15,101.0,14.0,1.95,14.5,22.0,12.73,0.0
2016,6,4,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,6,5,4,45,24.0,4.5,1.2,12.0,4.5,0.0,0.0
2016,6,5,5,0,48.0,9.0,1.2,12.0,9.0,8.19,0.0
2016,6,5,5,15,171.0,22.0,1.2,12.5,38.5,17.3,3.74
2016,6,5,5,30,294.0,35.0,1.2,13.0,68.0,28.36,18.53
2016,6,5,5,45,383.5,45.0,1.25,13.5,110.0,35.57,25.71
2016,6,5,6,0,473.0,55.0,1.3,14.0,152.0,42.52,32.24
2016,6,5,6,15,533.5,62.5,1.3,14.0,200.0,71.99,41.8
2016,6,5,6,30,594.0,70.0,1.3,14.0,248.0,120.09,71.13
2016,6,5,6,45,304.0,103.5,1.3,14.5,195.5,137.77,97.55
2016,6,5,7,0,14.0,137.0,1.3,15.0,143.0,121.69,96.53
2016,6,5,7,15,30.0,163.5,1.4,15.0,178.0,150.43,119.68
2016,6,5,7,30,46.0,190.0,1.5,15.0,213.0,181.83,144.84
2016,6,5,7,45,25.0,181.0,1.6,15.5,193.5,170.03,135.12
2016,6,5,8,0,4.0,172.0,1.7,16.0,174.0,153.58,121.42
2016,6,5,8,15,23.0,218.0,1.85,16.0,233.0,204.41,162.14
2016,6,5,8,30,42.0,264.0,2.0,16.0,292.0,260.95,206.72
2016,6,5,8,45,99.0,302.0,2.15,16.5,373.0,333.49,263.21
2016,6,5,9,0,156.0,340.0,2.3,17.0,454.0,417.25,327.14
2016,6,5,9,15,233.0,348.0,2.35,17.0,528.0,487.6,380.88
2016,6,5,9,30,310.0,356.0,2.4,17.0,602.0,570.48,443.01
2016,6,5,9,45,605.0,234.5,2.5,17.5,739.5,710.68,550.1
2016,6,5,10,0,900.0,113.0,2.6,18.0,877.0,847.82,647.99
2016,6,5,10,15,906.0,114.0,2.6,18.0,904.5,882.01,669.47
2016,6,5,10,30,912.0,115.0,2.6,18.0,932.0,913.32,689.76
2016,6,5,10,45,916.0,116.0,2.6,18.5,952.5,939.78,705.37
2016,6,5,11,0,920.0,117.0,2.6,19.0,973.0,962.97,718.73
2016,6,5,11,15,922.5,118.0,2.6,19.0,986.5,981.37,730.29
2016,6,5,11,30,925.0,119.0,2.6,19.0,1000.0,996.26,739.61
2016,6,5,11,45,622.5,288.0,2.65,19.0,883.0,895.49,670.23
2016,6,5,12,0,320.0,457.0,2.7,19.0,766.0,761.51,570.33
2016,6,5,12,15,258.0,471.0,2.7,19.0,719.5,715.94,537.88
2016,6,5,12,30,196.0,485.0,2.7,19.0,673.0,658.74,496.31
2016,6,5,12,45,170.0,480.5,2.7,19.0,643.0,627.65,474.06
2016,6,5,13,0,144.0,476.0,2.7,19.0,613.0,596.06,451.14
2016,6,5,13,15,132.5,465.5,2.75,19.0,590.0,571.92,434.12
2016,6,5,13,30,121.0,455.0,2.8,19.0,567.0,547.48,416.74
2016,6,5,13,45,213.0,433.5,2.85,19.5,624.0,603.66,459.89
2016,6,5,14,0,305.0,412.0,2.9,20.0,681.0,663.19,504.0
2016,6,5,14,15,224.5,408.0,2.95,20.0,603.0,573.35,437.95
2016,6,5,14,30,144.0,404.0,3.0,20.0,525.0,496.28,380.66
2016,6,5,14,45,113.5,379.5,3.15,20.0,472.5,442.9,341.55
2016,6,5,15,0,83.0,355.0,3.3,20.0,420.0,385.05,298.33
2016,6,5,15,15,69.5,328.0,3.4,19.5,380.5,345.98,269.62
2016,6,5,15,30,56.0,301.0,3.5,19.0,341.0,308.15,241.35
2016,6,5,15,45,33.0,252.0,3.6,19.0,275.5,246.37,193.37
2016,6,5,16,0,10.0,203.0,3.7,19.0,210.0,185.05,145.06
2016,6,5,16,15,5.5,181.0,3.75,18.5,185.0,162.48,127.67
2016,6,5,16,30,1.0,159.0,3.8,18.0,160.0,140.54,110.52
2016,6,5,16,45,0.5,147.0,3.9,18.0,147.5,129.36,101.78
2016,6,5,17,0,0.0,135.0,4.0,18.0,135.0,118.25,93.0
2016,6,5,17,15,0.0,113.5,4.0,17.5,113.5,99.32,77.79
2016,6,5,17,30,0.0,92.0,4.0,17.0,92.0,80.59,62.49
2016,6,5,17,45,280.0,79.5,4.05,17.0,155.5,102.41,68.47
2016,6,5,18,0,560.0,67.0,4.1,17.0,219.0,92.55,52.64
2016,6,5,18,15,491.0,58.5,4.05,16.5,172.0,47.69,36.52
2016,6,5,18,30,422.0,50.0,4.0,16.0,125.0,39.21,28.77
2016,6,5,18,45,320.5,39.0,3.95,15.5,85.5,31.18,21.21
2016,6,5,19,0,219.0,28.0,3.9,15.0,46.0,21.94,11.24
2016,6,5,19,15,109.5,14.0,3.85,14.5,23.0,12.73,0.0
2016,6,5,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,4,45,24.0,4.0,3.05,13.5,4.5,0.0,0.0
2016,6,6,5,0,48.0,8.0,3.1,14.0,9.0,7.28,0.0
2016,6,6,5,15,162.5,21.0,3.05,14.0,37.0,16.49,3.4
2016,6,6,5,30,277.0,34.0,3.0,14.0,65.0,27.38,17.59
2016,6,6,5,45,362.5,43.5,2.95,14.5,105.0,34.16,24.32
2016,6,6,6,0,448.0,53.0,2.9,15.0,145.0,40.69,30.46
2016,6,6,6,15,506.5,60.5,2.85,15.0,191.0,68.66,39.68
2016,6,6,6,30,565.0,68.0,2.8,15.0,237.0,114.82,67.82
2016,6,6,6,45,282.5,86.5,2.75,15.5,171.0,119.83,83.38
2016,6,6,7,0,0.0,105.0,2.7,16.0,105.0,91.87,72.05
2016,6,6,7,15,0.0,121.5,2.7,16.0,121.5,106.47,84.03
2016,6,6,7,30,0.0,138.0,2.7,16.0,138.0,121.17,95.91
2016,6,6,7,45,9.0,170.0,2.7,16.5,175.0,152.99,121.34
2016,6,6,8,0,18.0,202.0,2.7,17.0,212.0,186.1,147.49
2016,6,6,8,15,13.0,201.5,2.65,17.0,209.0,184.77,145.98
2016,6,6,8,30,8.0,201.0,2.6,17.0,206.0,182.72,143.93
2016,6,6,8,45,8.5,207.5,2.6,17.0,213.5,189.61,149.11
2016,6,6,9,0,9.0,214.0,2.6,17.0,221.0,196.51,154.27
2016,6,6,9,15,9.5,220.5,2.55,17.0,228.0,203.43,159.42
2016,6,6,9,30,10.0,227.0,2.5,17.0,235.0,210.35,164.58
2016,6,6,9,45,12.0,248.5,2.5,17.5,258.5,232.06,181.04
2016,6,6,10,0,14.0,270.0,2.5,18.0,282.0,253.98,197.46
2016,6,6,10,15,25.0,320.5,2.5,18.0,343.0,318.21,246.81
2016,6,6,10,30,36.0,371.0,2.5,18.0,404.0,377.26,291.24
2016,6,6,10,45,32.0,368.0,2.5,18.0,397.5,372.56,287.07
2016,6,6,11,0,28.0,365.0,2.5,18.0,391.0,367.44,282.9
2016,6,6,11,15,24.0,349.5,2.45,18.0,372.5,349.95,269.43
2016,6,6,11,30,20.0,334.0,2.4,18.0,354.0,322.15,248.22
2016,6,6,11,45,28.5,370.5,2.4,18.0,398.5,375.83,288.9
2016,6,6,12,0,37.0,407.0,2.4,18.0,443.0,419.64,321.43
2016,6,6,12,15,52.0,429.5,2.4,18.0,480.5,455.96,348.47
2016,6,6,12,30,67.0,452.0,2.4,18.0,518.0,491.87,375.02
2016,6,6,12,45,57.5,435.5,2.4,18.0,491.5,465.92,355.68
2016,6,6,13,0,48.0,419.0,2.4,18.0,465.0,439.81,336.47
2016,6,6,13,15,40.0,395.5,2.45,18.0,433.5,408.34,313.35
2016,6,6,13,30,32.0,372.0,2.5,18.0,402.0,377.04,290.19
2016,6,6,13,45,33.5,367.0,2.55,18.0,397.5,372.03,286.94
2016,6,6,14,0,35.0,362.0,2.6,18.0,393.0,366.77,283.39
2016,6,6,14,15,51.0,370.5,2.65,18.0,414.0,385.98,298.76
2016,6,6,14,30,67.0,379.0,2.7,18.0,435.0,403.81,312.95
2016,6,6,14,45,74.5,367.0,2.8,18.0,427.0,394.45,306.59
2016,6,6,15,0,82.0,355.0,2.9,18.0,419.0,384.27,299.65
2016,6,6,15,15,89.5,338.0,2.95,17.5,404.5,368.6,288.94
2016,6,6,15,30,97.0,321.0,3.0,17.0,390.0,352.08,277.4
2016,6,6,15,45,52.0,256.0,3.05,17.0,292.5,260.98,206.25
2016,6,6,16,0,7.0,191.0,3.1,17.0,195.0,172.85,136.17
2016,6,6,16,15,13.5,193.5,3.1,16.5,201.0,177.26,140.54
2016,6,6,16,30,20.0,196.0,3.1,16.0,207.0,180.71,143.9
2016,6,6,16,45,11.5,171.0,3.15,16.0,177.5,154.04,122.55
2016,6,6,17,0,3.0,146.0,3.2,16.0,148.0,128.55,102.08
2016,6,6,17,15,1.5,117.0,3.25,15.5,118.0,102.67,81.1
2016,6,6,17,30,0.0,88.0,3.3,15.0,88.0,77.23,60.14
2016,6,6,17,45,0.0,74.0,3.35,15.0,74.0,64.99,49.88
2016,6,6,18,0,0.0,60.0,3.4,15.0,60.0,52.86,39.55
2016,6,6,18,15,0.0,47.0,3.4,14.5,47.0,41.48,31.35
2016,6,6,18,30,0.0,34.0,3.4,14.0,34.0,29.97,20.9
2016,6,6,18,45,0.0,23.5,3.45,14.0,23.5,20.69,12.31
2016,6,6,19,0,0.0,13.0,3.5,14.0,13.0,11.42,3.28
2016,6,6,19,15,0.0,6.5,3.5,13.5,6.5,5.7,0.0
2016,6,6,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,7,4,45,16.0,4.5,2.25,13.0,4.5,0.0,0.0
2016,6,7,5,0,32.0,9.0,2.3,13.0,9.0,8.19,0.0
2016,6,7,5,15,141.5,23.0,2.3,13.0,37.0,18.05,4.45
2016,6,7,5,30,251.0,37.0,2.3,13.0,65.0,28.76,18.87
2016,6,7,5,45,341.5,47.5,2.3,13.5,106.0,37.67,27.53
2016,6,7,6,0,432.0,58.0,2.3,14.0,147.0,44.95,34.38
2016,6,7,6,15,493.5,66.0,2.25,14.0,194.0,72.35,43.5
2016,6,7,6,30,555.0,74.0,2.2,14.0,241.0,118.45,71.59
2016,6,7,6,45,277.5,98.5,2.15,14.5,182.0,128.64,91.23
2016,6,7,7,0,0.0,123.0,2.1,15.0,123.0,106.92,84.89
2016,6,7,7,15,10.5,149.0,2.05,15.0,154.0,132.68,105.76
2016,6,7,7,30,21.0,175.0,2.0,15.0,185.0,159.94,127.67
2016,6,7,7,45,17.0,185.0,2.0,15.5,194.0,169.09,134.62
2016,6,7,8,0,13.0,195.0,2.0,16.0,203.0,177.69,141.01
2016,6,7,8,15,9.5,194.5,2.05,16.0,201.0,176.8,139.93
2016,6,7,8,30,6.0,194.0,2.1,16.0,199.0,175.37,138.41
2016,6,7,8,45,19.0,239.5,2.2,16.5,254.0,224.49,177.15
2016,6,7,9,0,32.0,285.0,2.3,17.0,309.0,279.9,220.0
2016,6,7,9,15,22.0,265.5,2.35,17.0,283.0,252.66,198.06
2016,6,7,9,30,12.0,246.0,2.4,17.0,257.0,228.97,179.07
2016,6,7,9,45,14.5,266.5,2.45,17.0,279.5,250.31,195.62
2016,6,7,10,0,17.0,287.0,2.5,17.0,302.0,271.89,212.13
2016,6,7,10,15,22.5,318.5,2.5,17.0,339.0,306.29,238.45
2016,6,7,10,30,28.0,350.0,2.5,17.0,376.0,350.2,271.68
2016,6,7,10,45,23.5,337.0,2.55,17.0,359.0,326.17,252.95
2016,6,7,11,0,19.0,324.0,2.6,17.0,342.0,310.84,241.06
2016,6,7,11,15,77.5,401.5,2.55,17.0,475.5,449.64,347.42
2016,6,7,11,30,136.0,479.0,2.5,17.0,609.0,592.43,452.0
2016,6,7,11,45,136.5,482.5,2.45,17.0,613.5,598.29,454.94
2016,6,7,12,0,137.0,486.0,2.4,17.0,618.0,603.29,458.19
2016,6,7,12,15,200.5,479.5,2.4,17.0,672.5,658.07,499.19
2016,6,7,12,30,264.0,473.0,2.4,17.0,727.0,721.77,545.37
2016,6,7,12,45,173.5,464.5,2.4,17.0,631.0,615.0,467.23
2016,6,7,13,0,83.0,456.0,2.4,17.0,535.0,508.39,388.33
2016,6,7,13,15,100.0,455.5,2.45,17.0,549.0,521.56,399.48
2016,6,7,13,30,117.0,455.0,2.5,17.0,563.0,543.51,416.24
2016,6,7,13,45,119.0,443.5,2.55,17.0,551.5,530.01,406.85
2016,6,7,14,0,121.0,432.0,2.6,17.0,540.0,515.87,397.16
2016,6,7,14,15,96.0,407.0,2.65,17.0,490.5,457.65,354.14
2016,6,7,14,30,71.0,382.0,2.7,17.0,441.0,409.73,318.36
2016,6,7,14,45,40.5,305.5,2.8,17.0,339.0,311.28,243.44
2016,6,7,15,0,10.0,229.0,2.9,17.0,237.0,211.75,165.72
2016,6,7,15,15,76.0,278.5,2.95,16.5,333.0,304.82,241.28
2016,6,7,15,30,142.0,328.0,3.0,16.0,429.0,391.82,310.05
2016,6,7,15,45,86.0,285.0,3.15,16.0,345.0,306.81,243.42
2016,6,7,16,0,30.0,242.0,3.3,16.0,261.0,232.79,184.93
2016,6,7,16,15,28.5,223.0,3.4,16.0,240.0,212.25,169.02
2016,6,7,16,30,27.0,204.0,3.5,16.0,219.0,191.97,153.0
2016,6,7,16,45,15.5,176.0,3.6,16.0,184.5,159.81,127.25
2016,6,7,17,0,4.0,148.0,3.7,16.0,150.0,130.56,103.76
2016,6,7,17,15,63.5,147.0,3.75,15.5,171.0,143.18,112.74
2016,6,7,17,30,123.0,146.0,3.8,15.0,192.0,147.43,113.81
2016,6,7,17,45,108.0,126.0,3.9,15.0,162.0,118.99,90.53
2016,6,7,18,0,93.0,106.0,4.0,15.0,132.0,92.59,69.76
2016,6,7,18,15,77.0,85.5,3.9,14.5,104.0,68.02,54.83
2016,6,7,18,30,61.0,65.0,3.8,14.0,76.0,51.98,40.29
2016,6,7,18,45,35.5,46.5,3.75,14.0,52.5,38.86,28.05
2016,6,7,19,0,10.0,28.0,3.7,14.0,29.0,24.05,13.31
2016,6,7,19,15,5.0,14.0,3.7,13.5,14.5,12.39,0.0
2016,6,7,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,3.0,3.55,12.0,3.0,0.0,0.0
2016,6,8,5,0,0.0,6.0,3.6,12.0,6.0,5.46,0.0
2016,6,8,5,15,10.5,21.0,3.7,12.0,22.5,18.27,4.71
2016,6,8,5,30,21.0,36.0,3.8,12.0,39.0,30.62,20.54
2016,6,8,5,45,37.0,55.0,3.9,12.5,62.0,45.67,34.67
2016,6,8,6,0,53.0,74.0,4.0,13.0,85.0,60.49,48.3
2016,6,8,6,15,63.5,95.0,4.1,13.0,111.5,80.4,61.68
2016,6,8,6,30,74.0,116.0,4.2,13.0,138.0,104.05,80.36
2016,6,8,6,45,81.5,136.5,4.3,13.5,165.5,128.45,100.28
2016,6,8,7,0,89.0,157.0,4.4,14.0,193.0,153.96,121.39
2016,6,8,7,15,60.0,169.5,4.45,14.0,195.0,163.63,130.69
2016,6,8,7,30,31.0,182.0,4.5,14.0,197.0,169.69,136.42
2016,6,8,7,45,44.5,209.0,4.55,14.0,233.5,201.64,162.38
2016,6,8,8,0,58.0,236.0,4.6,14.0,270.0,235.38,189.64
2016,6,8,8,15,144.0,263.0,4.6,14.0,355.5,310.88,250.58
2016,6,8,8,30,230.0,290.0,4.6,14.0,441.0,392.63,316.05
2016,6,8,8,45,211.5,314.5,4.65,14.5,460.0,417.17,334.4
2016,6,8,9,0,193.0,339.0,4.7,15.0,479.0,439.61,350.78
2016,6,8,9,15,233.5,352.0,4.7,15.0,531.0,490.56,390.55
2016,6,8,9,30,274.0,365.0,4.7,15.0,583.0,550.92,436.9
2016,6,8,9,45,270.5,383.0,4.7,15.5,605.5,578.06,455.83
2016,6,8,10,0,267.0,401.0,4.7,16.0,628.0,604.06,473.76
2016,6,8,10,15,272.5,414.0,4.7,16.0,652.0,631.76,493.92
2016,6,8,10,30,278.0,427.0,4.7,16.0,676.0,658.72,513.39
2016,6,8,10,45,261.5,442.0,4.7,16.0,680.5,667.09,518.52
2016,6,8,11,0,245.0,457.0,4.7,16.0,685.0,673.59,522.35
2016,6,8,11,15,314.5,437.0,4.7,16.0,734.5,724.72,561.55
2016,6,8,11,30,384.0,417.0,4.7,16.0,784.0,776.17,600.39
2016,6,8,11,45,350.5,440.0,4.75,16.0,776.5,770.83,595.16
2016,6,8,12,0,317.0,463.0,4.8,16.0,769.0,763.29,588.66
2016,6,8,12,15,209.5,469.0,4.8,16.0,671.0,656.26,507.99
2016,6,8,12,30,102.0,475.0,4.8,16.0,573.0,547.44,424.61
2016,6,8,12,45,484.0,312.5,4.85,16.0,772.5,782.66,611.03
2016,6,8,13,0,866.0,150.0,4.9,16.0,972.0,962.4,743.88
2016,6,8,13,15,688.0,256.5,4.9,15.5,903.0,904.19,702.52
2016,6,8,13,30,510.0,363.0,4.9,15.0,834.0,828.55,644.59
2016,6,8,13,45,513.0,349.0,4.95,15.0,813.0,804.64,628.6
2016,6,8,14,0,516.0,335.0,5.0,15.0,792.0,778.51,610.54
2016,6,8,14,15,514.5,319.5,5.05,15.0,762.5,745.13,586.9
2016,6,8,14,30,513.0,304.0,5.1,15.0,733.0,709.97,561.67
2016,6,8,14,45,487.5,296.0,5.15,15.0,690.0,661.92,525.88
2016,6,8,15,0,462.0,288.0,5.2,15.0,647.0,614.14,489.83
2016,6,8,15,15,377.0,299.5,5.25,15.0,582.5,538.63,430.92
2016,6,8,15,30,292.0,311.0,5.3,15.0,518.0,475.93,381.21
2016,6,8,15,45,356.0,273.0,5.35,15.0,509.5,461.89,371.16
2016,6,8,16,0,420.0,235.0,5.4,15.0,501.0,445.48,358.1
2016,6,8,16,15,445.5,208.0,5.4,14.5,470.5,408.48,328.13
2016,6,8,16,30,471.0,181.0,5.4,14.0,440.0,368.11,294.24
2016,6,8,16,45,338.5,184.5,5.45,14.0,362.0,290.23,230.44
2016,6,8,17,0,206.0,188.0,5.5,14.0,284.0,228.31,180.69
2016,6,8,17,15,420.5,135.5,5.5,14.0,301.0,225.22,169.61
2016,6,8,17,30,635.0,83.0,5.5,14.0,318.0,195.51,133.22
2016,6,8,17,45,587.0,76.5,5.5,14.0,268.5,142.5,89.38
2016,6,8,18,0,539.0,70.0,5.5,14.0,219.0,95.01,55.76
2016,6,8,18,15,472.0,62.0,5.4,13.5,173.0,51.77,40.63
2016,6,8,18,30,405.0,54.0,5.3,13.0,127.0,42.5,32.09
2016,6,8,18,45,308.0,42.5,5.2,13.0,88.5,32.85,22.97
2016,6,8,19,0,211.0,31.0,5.1,13.0,50.0,24.25,13.68
2016,6,8,19,15,105.5,15.5,5.0,13.0,25.0,12.21,0.0
2016,6,8,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,9,4,45,19.5,4.5,5.3,12.5,5.0,0.0,0.0
2016,6,9,5,0,39.0,9.0,5.3,13.0,10.0,8.19,0.0
2016,6,9,5,15,156.5,23.0,5.4,13.0,39.0,18.07,4.63
2016,6,9,5,30,274.0,37.0,5.5,13.0,68.0,28.8,18.89
2016,6,9,5,45,363.0,47.0,5.6,13.5,109.5,37.26,27.13
2016,6,9,6,0,452.0,57.0,5.7,14.0,151.0,44.14,33.62
2016,6,9,6,15,513.0,65.0,5.75,14.0,198.0,71.43,42.58
2016,6,9,6,30,574.0,73.0,5.8,14.0,245.0,118.52,71.11
2016,6,9,6,45,287.0,88.0,5.9,14.5,174.0,120.91,84.56
2016,6,9,7,0,0.0,103.0,6.0,15.0,103.0,90.17,71.0
2016,6,9,7,15,1.5,128.5,5.95,15.0,129.5,112.8,89.77
2016,6,9,7,30,3.0,154.0,5.9,15.0,156.0,135.86,108.66
2016,6,9,7,45,1.5,156.5,5.9,15.0,157.5,138.26,110.31
2016,6,9,8,0,0.0,159.0,5.9,15.0,159.0,140.34,111.68
2016,6,9,8,15,2.5,174.5,5.85,15.0,176.5,155.61,123.91
2016,6,9,8,30,5.0,190.0,5.8,15.0,194.0,171.22,136.34
2016,6,9,8,45,10.5,218.5,5.75,15.5,226.5,200.54,159.59
2016,6,9,9,0,16.0,247.0,5.7,16.0,259.0,230.56,183.13
2016,6,9,9,15,14.0,244.5,5.65,16.0,255.0,228.07,180.7
2016,6,9,9,30,12.0,242.0,5.6,16.0,251.0,225.29,178.1
2016,6,9,9,45,13.0,252.5,5.55,16.5,263.0,236.36,186.3
2016,6,9,10,0,14.0,263.0,5.5,17.0,275.0,247.49,194.49
2016,6,9,10,15,18.5,297.5,5.45,17.0,314.5,283.56,222.69
2016,6,9,10,30,23.0,332.0,5.4,17.0,354.0,320.06,250.94
2016,6,9,10,45,34.5,369.5,5.4,17.0,402.0,375.87,294.13
2016,6,9,11,0,46.0,407.0,5.4,17.0,450.0,423.84,330.83
2016,6,9,11,15,53.0,423.0,5.45,17.0,473.0,447.31,348.64
2016,6,9,11,30,60.0,439.0,5.5,17.0,496.0,470.74,366.44
2016,6,9,11,45,62.0,439.5,5.6,17.0,499.0,474.16,369.08
2016,6,9,12,0,64.0,440.0,5.7,17.0,502.0,477.15,371.5
2016,6,9,12,15,50.5,422.5,5.8,17.0,471.5,447.35,348.58
2016,6,9,12,30,37.0,405.0,5.9,17.0,441.0,417.19,325.34
2016,6,9,12,45,40.5,409.5,6.0,17.0,448.5,424.26,331.11
2016,6,9,13,0,44.0,414.0,6.1,17.0,456.0,430.91,336.53
2016,6,9,13,15,42.5,404.0,6.1,17.0,444.0,418.55,327.19
2016,6,9,13,30,41.0,394.0,6.1,17.0,432.0,406.01,317.77
2016,6,9,13,45,149.5,409.5,6.2,17.0,543.0,524.22,412.09
2016,6,9,14,0,258.0,425.0,6.3,17.0,654.0,634.66,498.28
2016,6,9,14,15,287.0,402.5,6.35,17.0,649.5,627.37,493.83
2016,6,9,14,30,316.0,380.0,6.4,17.0,645.0,617.28,487.55
2016,6,9,14,45,321.0,359.5,6.45,17.0,619.0,587.89,465.95
2016,6,9,15,0,326.0,339.0,6.5,17.0,593.0,557.16,443.1
2016,6,9,15,15,582.5,223.5,6.55,16.5,648.0,616.48,494.72
2016,6,9,15,30,839.0,108.0,6.6,16.0,703.0,638.74,516.09
2016,6,9,15,45,824.5,104.5,6.7,16.0,659.0,587.59,474.57
2016,6,9,16,0,810.0,101.0,6.8,16.0,615.0,533.88,430.21
2016,6,9,16,15,791.0,98.0,6.8,15.5,568.0,478.15,383.65
2016,6,9,16,30,772.0,95.0,6.8,15.0,521.0,422.81,336.03
2016,6,9,16,45,747.5,91.0,6.85,15.0,471.5,365.18,284.83
2016,6,9,17,0,723.0,87.0,6.9,15.0,422.0,309.16,234.06
2016,6,9,17,15,690.0,82.5,6.9,14.5,372.0,249.82,180.87
2016,6,9,17,30,657.0,78.0,6.9,14.0,322.0,195.89,132.87
2016,6,9,17,45,613.0,72.0,6.9,14.0,273.0,142.58,88.37
2016,6,9,18,0,569.0,66.0,6.9,14.0,224.0,94.26,53.92
2016,6,9,18,15,503.5,58.5,6.8,13.5,177.5,49.62,38.71
2016,6,9,18,30,438.0,51.0,6.7,13.0,131.0,39.87,29.77
2016,6,9,18,45,347.5,40.0,6.6,13.0,91.5,31.9,22.16
2016,6,9,19,0,257.0,29.0,6.5,13.0,52.0,23.58,13.28
2016,6,9,19,15,128.5,14.5,6.4,13.0,26.0,11.59,0.0
2016,6,9,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,10,4,45,31.5,5.0,5.5,12.5,5.5,0.0,0.0
2016,6,10,5,0,63.0,10.0,5.6,13.0,11.0,9.1,0.0
2016,6,10,5,15,188.0,22.0,5.65,13.0,40.0,17.9,4.58
2016,6,10,5,30,313.0,34.0,5.7,13.0,69.0,27.41,17.7
2016,6,10,5,45,391.5,44.0,5.8,13.5,110.0,34.65,24.84
2016,6,10,6,0,470.0,54.0,5.9,14.0,151.0,41.6,31.37
2016,6,10,6,15,455.0,71.5,6.0,14.0,186.0,74.21,46.57
2016,6,10,6,30,440.0,89.0,6.1,14.0,221.0,116.38,75.05
2016,6,10,6,45,478.5,97.0,6.25,14.0,265.0,159.06,108.41
2016,6,10,7,0,517.0,105.0,6.4,14.0,309.0,207.91,150.22
2016,6,10,7,15,543.5,114.5,6.5,14.0,355.0,257.08,194.17
2016,6,10,7,30,570.0,124.0,6.6,14.0,401.0,308.79,240.48
2016,6,10,7,45,418.5,181.5,6.7,14.5,396.5,332.09,264.82
2016,6,10,8,0,267.0,239.0,6.8,15.0,392.0,337.31,271.41
2016,6,10,8,15,378.0,228.5,6.85,15.0,465.0,401.09,323.93
2016,6,10,8,30,489.0,218.0,6.9,15.0,538.0,479.99,388.48
2016,6,10,8,45,275.5,267.5,7.0,15.5,450.0,417.42,336.92
2016,6,10,9,0,62.0,317.0,7.1,16.0,362.0,328.33,262.17
2016,6,10,9,15,112.0,348.5,7.1,16.0,435.0,402.32,321.37
2016,6,10,9,30,162.0,380.0,7.1,16.0,508.0,475.01,378.68
2016,6,10,9,45,270.0,372.5,7.15,16.5,597.0,567.09,451.21
2016,6,10,10,0,378.0,365.0,7.2,17.0,686.0,659.13,522.52
2016,6,10,10,15,487.0,335.0,7.2,17.0,762.5,744.48,588.88
2016,6,10,10,30,596.0,305.0,7.2,17.0,839.0,826.83,652.26
2016,6,10,10,45,587.0,320.0,7.2,17.0,856.0,849.43,667.93
2016,6,10,11,0,578.0,335.0,7.2,17.0,873.0,869.27,681.69
2016,6,10,11,15,596.5,331.0,7.2,17.0,893.5,893.87,699.84
2016,6,10,11,30,615.0,327.0,7.2,17.0,914.0,914.83,715.31
2016,6,10,11,45,606.0,335.5,7.25,17.0,917.5,922.34,720.36
2016,6,10,12,0,597.0,344.0,7.3,17.0,921.0,925.43,722.33
2016,6,10,12,15,763.5,231.5,7.3,17.0,968.0,978.49,765.01
2016,6,10,12,30,930.0,119.0,7.3,17.0,1015.0,1009.08,786.95
2016,6,10,12,45,910.5,131.0,7.35,17.0,1002.5,995.66,777.58
2016,6,10,13,0,891.0,143.0,7.4,17.0,990.0,978.87,766.03
2016,6,10,13,15,888.5,142.5,7.4,17.0,975.0,963.2,755.14
2016,6,10,13,30,886.0,142.0,7.4,17.0,960.0,944.18,741.87
2016,6,10,13,45,884.5,138.5,7.4,17.0,939.0,920.0,724.88
2016,6,10,14,0,883.0,135.0,7.4,17.0,918.0,892.57,705.51
2016,6,10,14,15,876.5,133.5,7.4,17.0,889.5,859.72,682.12
2016,6,10,14,30,870.0,132.0,7.4,17.0,861.0,824.19,656.64
2016,6,10,14,45,865.0,128.0,7.45,17.0,827.5,784.96,628.41
2016,6,10,15,0,860.0,124.0,7.5,17.0,794.0,743.3,597.76
2016,6,10,15,15,848.5,121.5,7.55,17.0,754.0,699.49,563.53
2016,6,10,15,30,837.0,119.0,7.6,17.0,714.0,650.38,524.59
2016,6,10,15,45,823.5,115.5,7.65,17.0,670.0,597.95,482.18
2016,6,10,16,0,810.0,112.0,7.7,17.0,626.0,544.79,438.16
2016,6,10,16,15,790.0,108.5,7.7,16.5,578.0,488.04,390.86
2016,6,10,16,30,770.0,105.0,7.7,16.0,530.0,431.8,342.63
2016,6,10,16,45,744.5,100.5,7.75,16.0,480.0,371.36,289.31
2016,6,10,17,0,719.0,96.0,7.8,16.0,430.0,314.31,237.86
2016,6,10,17,15,683.5,91.0,7.8,15.5,379.0,256.27,185.98
2016,6,10,17,30,648.0,86.0,7.8,15.0,328.0,201.68,137.72
2016,6,10,17,45,600.0,79.5,7.8,15.0,277.5,147.84,93.07
2016,6,10,18,0,552.0,73.0,7.8,15.0,227.0,99.51,58.66
2016,6,10,18,15,483.0,64.5,7.75,14.5,180.0,54.94,37.45
2016,6,10,18,30,414.0,56.0,7.7,14.0,133.0,44.19,33.46
2016,6,10,18,45,314.0,44.5,7.65,13.5,92.5,34.38,24.28
2016,6,10,19,0,214.0,33.0,7.6,13.0,52.0,25.8,15.18
2016,6,10,19,15,107.0,16.5,7.55,13.0,26.0,12.99,0.0
2016,6,10,19,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,6.55,11.5,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,6.25,11.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,3.0,5.3,11.5,3.0,0.0,0.0
2016,6,11,5,0,0.0,6.0,5.2,12.0,6.0,5.46,0.0
2016,6,11,5,15,26.5,22.0,5.15,12.0,25.0,18.59,5.04
2016,6,11,5,30,53.0,38.0,5.1,12.0,44.0,31.34,21.15
2016,6,11,5,45,81.5,57.5,5.1,12.5,72.0,46.29,35.2
2016,6,11,6,0,110.0,77.0,5.1,13.0,100.0,60.92,48.67
2016,6,11,6,15,128.5,97.5,5.05,13.0,131.5,82.77,62.19
2016,6,11,6,30,147.0,118.0,5.0,13.0,163.0,111.42,83.57
2016,6,11,6,45,167.0,137.0,4.95,13.5,196.5,141.71,107.69
2016,6,11,7,0,187.0,156.0,4.9,14.0,230.0,174.49,134.77
2016,6,11,7,15,315.5,157.0,4.8,14.5,302.0,225.67,174.14
2016,6,11,7,30,444.0,158.0,4.7,15.0,374.0,292.84,228.12
2016,6,11,7,45,422.0,184.0,4.65,15.5,406.5,335.17,264.82
2016,6,11,8,0,400.0,210.0,4.6,16.0,439.0,374.62,297.89
2016,6,11,8,15,607.5,159.0,4.5,16.5,540.0,460.79,366.79
2016,6,11,8,30,815.0,108.0,4.4,17.0,641.0,562.04,446.89
2016,6,11,8,45,833.5,109.0,4.3,17.5,685.5,615.41,487.93
2016,6,11,9,0,852.0,110.0,4.2,18.0,730.0,666.12,526.0
2016,6,11,9,15,863.5,112.0,4.1,18.5,769.5,713.81,560.69
2016,6,11,9,30,875.0,114.0,4.0,19.0,809.0,759.89,592.48
2016,6,11,9,45,876.5,120.0,3.95,19.5,841.0,800.18,618.75
2016,6,11,10,0,878.0,126.0,3.9,20.0,873.0,837.66,642.68
2016,6,11,10,15,885.0,127.5,3.9,20.0,901.0,872.61,666.05
2016,6,11,10,30,892.0,129.0,3.9,20.0,929.0,904.8,687.39
2016,6,11,10,45,897.5,130.0,3.9,20.5,950.0,932.28,704.07
2016,6,11,11,0,903.0,131.0,3.9,21.0,971.0,956.62,718.53
2016,6,11,11,15,906.0,131.5,3.95,21.0,985.5,974.92,730.58
2016,6,11,11,30,909.0,132.0,4.0,21.0,1000.0,989.8,740.43
2016,6,11,11,45,910.5,132.5,4.1,21.5,1006.5,999.78,745.97
2016,6,11,12,0,912.0,133.0,4.2,22.0,1013.0,1006.23,749.25
2016,6,11,12,15,912.0,133.0,4.3,22.0,1012.5,1007.26,750.45
2016,6,11,12,30,912.0,133.0,4.4,22.0,1012.0,1004.74,749.4
2016,6,11,12,45,916.5,129.0,4.55,22.0,1006.0,999.21,747.0
2016,6,11,13,0,921.0,125.0,4.7,22.0,1000.0,990.0,742.39
