Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,13,15,918.0,124.0,4.95,21.5,985.0,973.0,734.71
2016,6,11,13,30,915.0,123.0,5.2,21.0,970.0,952.55,724.46
2016,6,11,13,45,909.5,123.0,5.45,21.0,947.0,927.5,709.32
2016,6,11,14,0,904.0,123.0,5.7,21.0,924.0,899.31,691.74
2016,6,11,14,15,897.5,121.5,5.85,21.0,895.5,865.91,669.64
2016,6,11,14,30,891.0,120.0,6.0,21.0,867.0,829.76,645.34
2016,6,11,14,45,881.5,118.5,6.2,21.0,832.5,788.76,617.41
2016,6,11,15,0,872.0,117.0,6.4,21.0,798.0,745.62,587.42
2016,6,11,15,15,860.5,115.0,6.5,20.5,758.0,698.74,553.12
2016,6,11,15,30,849.0,113.0,6.6,20.0,718.0,652.47,518.26
2016,6,11,15,45,833.0,110.5,6.75,20.0,673.0,599.06,476.1
2016,6,11,16,0,817.0,108.0,6.9,20.0,628.0,545.13,432.4
2016,6,11,16,15,797.5,105.0,6.9,19.5,580.5,488.8,386.18
2016,6,11,16,30,778.0,102.0,6.9,19.0,533.0,432.89,338.93
2016,6,11,16,45,750.0,98.5,6.95,19.0,482.0,374.08,287.69
2016,6,11,17,0,722.0,95.0,7.0,19.0,431.0,314.87,235.28
2016,6,11,17,15,687.5,90.0,6.95,18.5,380.0,256.92,184.13
2016,6,11,17,30,653.0,85.0,6.9,18.0,329.0,202.31,136.38
2016,6,11,17,45,602.5,79.0,6.9,17.5,278.5,148.25,92.34
2016,6,11,18,0,552.0,73.0,6.9,17.0,228.0,100.0,58.47
2016,6,11,18,15,484.5,64.5,6.8,16.5,180.5,55.4,37.2
2016,6,11,18,30,417.0,56.0,6.7,16.0,133.0,44.13,33.15
2016,6,11,18,45,317.5,44.5,6.65,15.5,93.0,34.37,24.09
2016,6,11,19,0,218.0,33.0,6.6,15.0,53.0,25.79,15.14
2016,6,11,19,15,109.0,16.5,6.6,14.5,26.5,12.98,0.0
2016,6,11,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,4,45,16.0,5.0,3.05,12.5,5.0,0.0,0.0
2016,6,12,5,0,32.0,10.0,2.9,13.0,10.0,9.1,0.0
2016,6,12,5,15,145.0,24.5,2.7,13.0,39.0,19.25,5.38
2016,6,12,5,30,258.0,39.0,2.5,13.0,68.0,30.34,20.23
2016,6,12,5,45,346.5,50.5,2.3,13.5,110.0,38.77,28.5
2016,6,12,6,0,435.0,62.0,2.1,14.0,152.0,48.5,37.52
2016,6,12,6,15,497.0,70.5,1.95,14.0,199.5,74.14,45.85
2016,6,12,6,30,559.0,79.0,1.8,14.0,247.0,120.6,73.5
2016,6,12,6,45,605.5,85.0,1.7,14.5,297.5,169.8,110.88
2016,6,12,7,0,652.0,91.0,1.6,15.0,348.0,224.24,156.31
2016,6,12,7,15,684.0,96.0,1.55,15.0,398.5,278.69,204.02
2016,6,12,7,30,716.0,101.0,1.5,15.0,449.0,336.09,254.01
2016,6,12,7,45,742.0,104.5,1.5,15.5,498.5,392.39,301.92
2016,6,12,8,0,768.0,108.0,1.5,16.0,548.0,451.87,350.79
2016,6,12,8,15,786.5,111.5,1.45,16.0,594.5,507.02,395.34
2016,6,12,8,30,805.0,115.0,1.4,16.0,641.0,562.42,438.56
2016,6,12,8,45,819.5,117.5,1.4,16.5,684.0,614.4,477.31
2016,6,12,9,0,834.0,120.0,1.4,17.0,727.0,665.64,514.24
2016,6,12,9,15,845.0,122.0,1.4,17.0,765.5,712.95,548.26
2016,6,12,9,30,856.0,124.0,1.4,17.0,804.0,754.6,577.34
2016,6,12,9,45,867.5,124.0,1.45,17.5,838.0,796.28,604.07
2016,6,12,10,0,879.0,124.0,1.5,18.0,872.0,835.92,629.07
2016,6,12,10,15,885.0,125.5,1.55,18.0,899.0,870.08,651.35
2016,6,12,10,30,891.0,127.0,1.6,18.0,926.0,901.44,671.73
2016,6,12,10,45,893.5,129.0,1.65,18.0,945.5,927.19,688.38
2016,6,12,11,0,896.0,131.0,1.7,18.0,965.0,949.69,702.96
2016,6,12,11,15,898.5,131.5,1.75,18.0,978.5,967.45,714.51
2016,6,12,11,30,901.0,132.0,1.8,18.0,992.0,981.8,723.97
2016,6,12,11,45,900.5,133.5,1.9,18.5,997.5,990.78,729.32
2016,6,12,12,0,900.0,135.0,2.0,19.0,1003.0,996.25,732.5
2016,6,12,12,15,899.5,135.0,2.05,19.0,1002.0,996.83,733.39
2016,6,12,12,30,899.0,135.0,2.1,19.0,1001.0,993.92,732.16
2016,6,12,12,45,896.5,134.5,2.2,19.0,992.5,985.17,727.8
2016,6,12,13,0,894.0,134.0,2.3,19.0,984.0,972.98,721.24
2016,6,12,13,15,890.5,133.5,2.35,18.5,968.5,956.45,712.68
2016,6,12,13,30,887.0,133.0,2.4,18.0,953.0,936.6,701.92
2016,6,12,13,45,881.0,132.0,2.45,18.0,930.5,910.84,685.81
2016,6,12,14,0,875.0,131.0,2.5,18.0,908.0,882.08,667.62
2016,6,12,14,15,868.0,129.5,2.55,18.0,879.0,849.17,646.46
2016,6,12,14,30,861.0,128.0,2.6,18.0,850.0,813.63,623.3
2016,6,12,14,45,850.5,126.5,2.7,18.0,815.5,773.0,596.61
2016,6,12,15,0,840.0,125.0,2.8,18.0,781.0,734.27,570.34
2016,6,12,15,15,828.0,122.5,2.85,18.0,741.5,687.21,536.13
2016,6,12,15,30,816.0,120.0,2.9,18.0,702.0,638.79,500.08
2016,6,12,15,45,469.5,202.5,3.0,18.0,533.0,469.9,369.94
2016,6,12,16,0,123.0,285.0,3.1,18.0,364.0,324.26,255.24
2016,6,12,16,15,80.0,250.0,3.15,17.5,300.0,260.74,206.3
2016,6,12,16,30,37.0,215.0,3.2,17.0,236.0,205.81,163.28
2016,6,12,16,45,29.5,191.5,3.25,17.0,207.5,179.06,142.09
2016,6,12,17,0,22.0,168.0,3.3,17.0,179.0,153.19,121.4
2016,6,12,17,15,21.0,151.0,3.35,16.5,160.0,136.16,107.84
2016,6,12,17,30,20.0,134.0,3.4,16.0,141.0,119.29,94.22
2016,6,12,17,45,14.0,115.0,3.45,16.0,119.5,100.32,78.74
2016,6,12,18,0,8.0,96.0,3.5,16.0,98.0,82.26,63.9
2016,6,12,18,15,210.0,75.5,3.45,15.5,115.0,61.52,44.71
2016,6,12,18,30,412.0,55.0,3.4,15.0,132.0,43.15,32.46
2016,6,12,18,45,319.0,43.5,3.4,14.5,92.5,34.84,24.66
2016,6,12,19,0,226.0,32.0,3.4,14.0,53.0,25.0,14.7
2016,6,12,19,15,113.0,16.0,3.45,13.5,26.5,12.58,0.0
2016,6,12,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,6,13,4,45,22.0,5.0,4.95,11.0,5.5,0.0,0.0
2016,6,13,5,0,44.0,10.0,5.0,11.0,11.0,9.1,0.0
2016,6,13,5,15,162.5,23.5,5.05,11.5,39.5,18.47,4.94
2016,6,13,5,30,281.0,37.0,5.1,12.0,68.0,30.15,20.12
2016,6,13,5,45,373.5,46.5,5.15,12.5,110.0,36.85,26.89
2016,6,13,6,0,466.0,56.0,5.2,13.0,152.0,43.33,33.05
2016,6,13,6,15,234.0,78.0,5.3,13.0,126.5,70.49,49.35
2016,6,13,6,30,2.0,100.0,5.4,13.0,101.0,85.69,67.88
2016,6,13,6,45,7.5,118.5,5.5,13.5,121.5,103.05,82.18
2016,6,13,7,0,13.0,137.0,5.6,14.0,142.0,121.22,96.99
2016,6,13,7,15,19.0,157.5,5.7,14.0,166.0,141.98,114.02
2016,6,13,7,30,25.0,178.0,5.8,14.0,190.0,163.57,131.67
2016,6,13,7,45,22.5,191.5,5.95,14.5,203.0,176.61,142.02
2016,6,13,8,0,20.0,205.0,6.1,15.0,216.0,189.32,151.92
2016,6,13,8,15,43.5,242.5,6.1,15.0,270.0,238.07,191.38
2016,6,13,8,30,67.0,280.0,6.1,15.0,324.0,288.19,231.62
2016,6,13,8,45,68.5,300.5,6.2,15.5,348.0,312.44,250.24
2016,6,13,9,0,70.0,321.0,6.3,16.0,372.0,336.8,268.76
2016,6,13,9,15,178.0,341.0,6.35,16.0,480.5,440.54,352.09
2016,6,13,9,30,286.0,361.0,6.4,16.0,589.0,554.19,441.63
2016,6,13,9,45,353.5,351.5,6.45,16.5,644.5,610.85,485.19
2016,6,13,10,0,421.0,342.0,6.5,17.0,700.0,678.23,536.31
2016,6,13,10,15,665.0,228.5,6.65,17.0,815.0,794.42,629.7
2016,6,13,10,30,909.0,115.0,6.8,17.0,930.0,905.08,712.47
2016,6,13,10,45,636.0,265.5,7.0,17.0,842.0,841.37,663.11
2016,6,13,11,0,363.0,416.0,7.2,17.0,754.0,740.24,580.46
2016,6,13,11,15,640.5,268.5,7.3,17.0,876.0,874.88,689.14
2016,6,13,11,30,918.0,121.0,7.4,17.0,998.0,987.04,772.29
2016,6,13,11,45,916.0,123.5,7.5,17.0,1003.5,995.77,778.33
2016,6,13,12,0,914.0,126.0,7.6,17.0,1009.0,1000.9,782.31
2016,6,13,12,15,913.5,126.0,7.65,17.0,1008.0,1001.54,782.94
2016,6,13,12,30,913.0,126.0,7.7,17.0,1007.0,998.65,781.15
2016,6,13,12,45,912.0,125.5,7.8,17.0,999.0,991.26,776.43
2016,6,13,13,0,911.0,125.0,7.9,17.0,991.0,980.35,769.24
2016,6,13,13,15,907.5,124.0,7.95,17.0,975.5,963.15,757.34
2016,6,13,13,30,904.0,123.0,8.0,17.0,960.0,942.56,743.02
2016,6,13,13,45,895.5,124.5,8.05,17.0,937.0,916.63,724.79
2016,6,13,14,0,887.0,126.0,8.1,17.0,914.0,887.76,704.37
2016,6,13,14,15,880.0,124.5,8.1,16.5,885.0,854.56,681.8
2016,6,13,14,30,873.0,123.0,8.1,16.0,856.0,818.68,657.05
2016,6,13,14,45,869.0,118.0,8.1,16.0,823.0,779.31,628.22
2016,6,13,15,0,865.0,113.0,8.1,16.0,790.0,737.42,597.28
2016,6,13,15,15,853.5,111.0,8.05,16.0,750.0,690.95,560.55
2016,6,13,15,30,842.0,109.0,8.0,16.0,710.0,642.98,521.92
2016,6,13,15,45,835.5,103.0,8.0,16.0,667.5,594.13,481.92
2016,6,13,16,0,829.0,97.0,8.0,16.0,625.0,541.9,438.27
2016,6,13,16,15,810.5,94.0,8.0,15.5,578.0,485.59,390.92
2016,6,13,16,30,792.0,91.0,8.0,15.0,531.0,429.57,342.44
2016,6,13,16,45,766.5,88.0,8.05,15.0,481.0,371.51,290.58
2016,6,13,17,0,741.0,85.0,8.1,15.0,431.0,315.11,239.21
2016,6,13,17,15,708.5,80.5,8.05,14.5,381.0,257.47,187.11
2016,6,13,17,30,676.0,76.0,8.0,14.0,331.0,200.06,135.89
2016,6,13,17,45,621.0,72.5,8.0,14.0,280.0,146.23,91.11
2016,6,13,18,0,566.0,69.0,8.0,14.0,229.0,98.65,57.27
2016,6,13,18,15,501.5,61.5,7.95,13.5,182.5,54.02,35.67
2016,6,13,18,30,437.0,54.0,7.9,13.0,136.0,42.29,31.95
2016,6,13,18,45,336.5,43.5,7.85,13.0,95.5,34.83,24.79
2016,6,13,19,0,236.0,33.0,7.8,13.0,55.0,25.79,15.48
2016,6,13,19,15,118.0,16.5,7.75,13.0,27.5,12.98,0.0
2016,6,13,19,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,7.6,12.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.9,11.5,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,6.35,11.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,6,14,4,45,27.0,5.0,6.05,11.0,5.5,0.0,0.0
2016,6,14,5,0,54.0,10.0,6.0,11.0,11.0,9.1,0.0
2016,6,14,5,15,180.0,22.5,5.95,11.0,40.5,17.7,4.45
2016,6,14,5,30,306.0,35.0,5.9,11.0,70.0,28.34,18.65
2016,6,14,5,45,405.5,43.0,5.9,11.5,112.5,33.83,24.33
2016,6,14,6,0,505.0,51.0,5.9,12.0,155.0,39.2,29.49
2016,6,14,6,15,562.5,57.5,5.95,12.5,202.5,64.59,36.86
2016,6,14,6,30,620.0,64.0,6.0,13.0,250.0,112.66,64.8
2016,6,14,6,45,465.5,102.5,6.05,13.5,257.0,159.61,109.57
2016,6,14,7,0,311.0,141.0,6.1,14.0,264.0,188.68,141.9
2016,6,14,7,15,390.0,146.5,6.1,14.0,321.5,237.5,182.22
2016,6,14,7,30,469.0,152.0,6.1,14.0,379.0,294.64,230.46
2016,6,14,7,45,640.5,118.0,6.1,14.0,464.0,363.57,287.75
2016,6,14,8,0,812.0,84.0,6.1,14.0,549.0,447.4,358.19
2016,6,14,8,15,828.5,86.5,6.1,14.0,595.0,502.94,406.33
2016,6,14,8,30,845.0,89.0,6.1,14.0,641.0,557.61,452.6
2016,6,14,8,45,682.5,164.5,6.1,14.5,630.0,574.96,465.4
2016,6,14,9,0,520.0,240.0,6.1,15.0,619.0,570.59,459.69
2016,6,14,9,15,480.0,272.0,6.1,15.0,636.5,597.92,480.31
2016,6,14,9,30,440.0,304.0,6.1,15.0,654.0,620.48,496.61
2016,6,14,9,45,469.5,309.5,6.15,15.0,697.0,667.94,533.2
2016,6,14,10,0,499.0,315.0,6.2,15.0,740.0,715.89,569.69
2016,6,14,10,15,695.0,217.0,6.2,15.0,829.0,808.13,643.66
2016,6,14,10,30,891.0,119.0,6.2,15.0,918.0,892.76,706.11
2016,6,14,10,45,899.0,118.0,6.2,15.0,940.0,920.65,725.41
2016,6,14,11,0,907.0,117.0,6.2,15.0,962.0,945.52,742.76
2016,6,14,11,15,909.5,118.0,6.25,15.0,976.0,964.04,755.82
2016,6,14,11,30,912.0,119.0,6.3,15.0,990.0,979.12,766.51
2016,6,14,11,45,915.5,118.0,6.4,15.0,997.0,989.76,774.4
2016,6,14,12,0,919.0,117.0,6.5,15.0,1004.0,996.89,779.89
2016,6,14,12,15,712.5,255.0,6.6,15.0,942.5,951.12,747.26
2016,6,14,12,30,506.0,393.0,6.7,15.0,881.0,882.69,691.08
2016,6,14,12,45,714.5,252.5,6.85,15.0,935.5,943.43,743.64
2016,6,14,13,0,923.0,112.0,7.0,15.0,990.0,979.17,770.45
2016,6,14,13,15,920.5,111.0,7.05,15.0,975.0,962.74,758.97
2016,6,14,13,30,918.0,110.0,7.1,15.0,960.0,942.85,745.24
2016,6,14,13,45,913.5,109.5,7.2,15.0,938.5,918.3,728.31
2016,6,14,14,0,909.0,109.0,7.3,15.0,917.0,890.57,708.99
2016,6,14,14,15,903.5,107.5,7.35,15.0,889.0,858.01,685.81
2016,6,14,14,30,898.0,106.0,7.4,15.0,861.0,822.62,660.4
2016,6,14,14,45,891.0,104.0,7.45,15.0,827.0,782.96,631.6
2016,6,14,15,0,884.0,102.0,7.5,15.0,793.0,740.96,600.79
2016,6,14,15,15,873.5,100.0,7.6,15.0,754.0,694.44,564.84
2016,6,14,15,30,863.0,98.0,7.7,15.0,715.0,646.31,526.31
2016,6,14,15,45,848.5,96.5,7.8,15.0,671.0,594.93,484.27
2016,6,14,16,0,834.0,95.0,7.9,15.0,627.0,543.15,440.85
2016,6,14,16,15,709.0,120.0,7.95,15.0,548.5,460.39,371.55
2016,6,14,16,30,584.0,145.0,8.0,15.0,470.0,389.13,311.32
2016,6,14,16,45,648.0,112.5,8.05,15.0,442.0,348.45,273.74
2016,6,14,17,0,712.0,80.0,8.1,15.0,414.0,301.88,229.22
2016,6,14,17,15,550.0,101.0,8.05,14.5,341.0,232.94,172.13
2016,6,14,17,30,388.0,122.0,8.0,14.0,268.0,181.11,131.95
2016,6,14,17,45,352.0,109.5,8.0,14.0,227.5,139.0,97.04
2016,6,14,18,0,316.0,97.0,8.0,14.0,187.0,101.09,68.73
2016,6,14,18,15,388.0,74.0,7.9,13.5,162.5,61.41,42.84
2016,6,14,18,30,460.0,51.0,7.8,13.0,138.0,39.68,29.65
2016,6,14,18,45,351.0,42.0,7.75,12.5,97.0,33.45,23.66
2016,6,14,19,0,242.0,33.0,7.7,12.0,56.0,25.79,15.63
2016,6,14,19,15,121.0,16.5,7.6,12.0,28.0,12.97,0.0
2016,6,14,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,7.35,11.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,7.15,11.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,6.75,11.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,6.7,11.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,6.65,11.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,6.6,11.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,6.55,11.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,6.5,11.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,6.4,11.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,6,15,4,45,26.5,5.0,6.2,11.0,5.5,0.0,0.0
2016,6,15,5,0,53.0,10.0,6.1,11.0,11.0,9.1,0.0
2016,6,15,5,15,181.0,22.5,6.05,11.0,40.5,17.7,4.35
2016,6,15,5,30,309.0,35.0,6.0,11.0,70.0,28.36,18.65
2016,6,15,5,45,407.0,43.0,5.95,11.5,112.5,33.84,24.34
2016,6,15,6,0,505.0,51.0,5.9,12.0,155.0,39.21,29.5
2016,6,15,6,15,563.0,57.5,5.95,12.0,202.5,64.09,36.74
2016,6,15,6,30,621.0,64.0,6.0,12.0,250.0,112.17,64.68
2016,6,15,6,45,621.5,73.0,6.05,12.5,288.5,160.15,103.47
2016,6,15,7,0,622.0,82.0,6.1,13.0,327.0,207.89,146.34
2016,6,15,7,15,514.5,124.0,6.1,13.0,345.0,252.38,191.39
2016,6,15,7,30,407.0,166.0,6.1,13.0,363.0,285.45,224.98
2016,6,15,7,45,613.0,124.0,6.2,13.5,456.5,357.66,283.84
2016,6,15,8,0,819.0,82.0,6.3,14.0,550.0,447.88,358.7
2016,6,15,8,15,835.5,84.5,6.25,14.0,596.5,503.83,407.19
2016,6,15,8,30,852.0,87.0,6.2,14.0,643.0,558.85,453.74
2016,6,15,8,45,865.0,88.5,6.2,14.5,686.0,610.44,495.58
2016,6,15,9,0,878.0,90.0,6.2,15.0,729.0,661.05,535.47
2016,6,15,9,15,678.5,189.5,6.15,15.0,699.0,661.26,532.5
2016,6,15,9,30,479.0,289.0,6.1,15.0,669.0,634.94,508.28
2016,6,15,9,45,511.0,295.0,6.1,15.0,716.0,686.15,547.73
2016,6,15,10,0,543.0,301.0,6.1,15.0,763.0,737.91,586.84
2016,6,15,10,15,728.0,203.5,6.05,15.0,843.5,822.31,654.26
2016,6,15,10,30,913.0,106.0,6.0,15.0,924.0,898.82,709.5
2016,6,15,10,45,921.0,105.0,5.95,15.0,946.5,927.26,728.86
2016,6,15,11,0,929.0,104.0,5.9,15.0,969.0,952.62,746.17
2016,6,15,11,15,932.0,104.5,5.85,15.0,983.0,971.56,758.86
2016,6,15,11,30,935.0,105.0,5.8,15.0,997.0,987.0,769.1
2016,6,15,11,45,938.5,103.5,5.8,15.0,1004.5,997.42,776.17
2016,6,15,12,0,942.0,102.0,5.8,15.0,1012.0,1004.23,780.8
2016,6,15,12,15,942.0,102.0,5.7,15.0,1011.5,1005.5,780.95
2016,6,15,12,30,942.0,102.0,5.6,15.0,1011.0,1003.1,778.62
2016,6,15,12,45,931.0,108.0,5.5,15.0,1000.5,992.4,770.54
2016,6,15,13,0,920.0,114.0,5.4,15.0,990.0,978.24,760.15
2016,6,15,13,15,753.0,220.5,5.35,15.0,929.5,928.76,725.0
2016,6,15,13,30,586.0,327.0,5.3,15.0,869.0,862.83,673.56
2016,6,15,13,45,580.0,319.0,5.25,15.0,845.5,835.27,653.99
2016,6,15,14,0,574.0,311.0,5.2,15.0,822.0,805.67,632.63
2016,6,15,14,15,739.0,206.0,5.1,15.0,842.0,826.52,652.56
2016,6,15,14,30,904.0,101.0,5.0,15.0,862.0,822.85,650.55
2016,6,15,14,45,902.5,96.5,4.95,15.0,829.5,784.77,623.27
2016,6,15,15,0,901.0,92.0,4.9,15.0,797.0,743.9,593.93
2016,6,15,15,15,890.5,90.0,4.8,14.5,757.5,696.74,559.43
2016,6,15,15,30,880.0,88.0,4.7,14.0,718.0,647.92,521.89
2016,6,15,15,45,869.0,85.5,4.65,14.0,674.5,596.92,480.92
2016,6,15,16,0,858.0,83.0,4.6,14.0,631.0,544.82,438.0
2016,6,15,16,15,840.5,80.5,4.45,14.0,583.5,488.71,390.53
2016,6,15,16,30,823.0,78.0,4.3,14.0,536.0,432.69,341.92
2016,6,15,16,45,799.5,75.0,4.2,14.0,486.5,372.76,289.16
2016,6,15,17,0,776.0,72.0,4.1,14.0,437.0,315.27,237.32
2016,6,15,17,15,745.5,68.5,3.95,13.5,386.5,257.17,185.05
2016,6,15,17,30,715.0,65.0,3.8,13.0,336.0,201.82,135.58
2016,6,15,17,45,672.5,60.5,3.65,13.0,286.0,146.92,89.37
2016,6,15,18,0,630.0,56.0,3.5,13.0,236.0,96.78,53.1
2016,6,15,18,15,570.0,50.5,3.25,12.5,188.5,47.07,28.44
2016,6,15,18,30,510.0,45.0,3.0,12.0,141.0,34.69,25.38
2016,6,15,18,45,418.0,36.5,2.8,12.0,100.5,28.7,19.61
2016,6,15,19,0,326.0,28.0,2.6,12.0,60.0,22.52,13.03
2016,6,15,19,15,163.0,14.0,2.45,11.5,30.0,11.03,0.0
2016,6,15,19,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,2.5,1.4,12.0,2.5,0.0,0.0
2016,6,16,5,0,0.0,5.0,1.4,12.0,5.0,4.55,0.0
2016,6,16,5,15,0.0,17.5,1.4,12.0,17.5,15.42,2.94
2016,6,16,5,30,0.0,30.0,1.4,12.0,30.0,26.27,16.84
2016,6,16,5,45,0.0,48.0,1.45,12.5,48.0,41.2,30.77
2016,6,16,6,0,0.0,66.0,1.5,13.0,66.0,55.96,44.3
2016,6,16,6,15,6.5,85.0,1.5,13.0,87.0,72.13,56.11
2016,6,16,6,30,13.0,104.0,1.5,13.0,108.0,89.78,70.81
2016,6,16,6,45,18.5,123.0,1.5,13.0,130.0,108.28,86.07
2016,6,16,7,0,24.0,142.0,1.5,13.0,152.0,127.59,101.91
2016,6,16,7,15,20.5,156.0,1.5,13.0,165.5,141.03,113.06
2016,6,16,7,30,17.0,170.0,1.5,13.0,179.0,154.0,123.65
2016,6,16,7,45,100.5,209.0,1.5,13.5,266.5,224.7,179.67
2016,6,16,8,0,184.0,248.0,1.5,14.0,354.0,303.57,241.57
2016,6,16,8,15,155.5,271.0,1.5,14.0,365.5,321.95,255.95
2016,6,16,8,30,127.0,294.0,1.5,14.0,377.0,337.22,267.58
2016,6,16,8,45,147.5,316.0,1.5,14.5,419.0,377.99,298.43
2016,6,16,9,0,168.0,338.0,1.5,15.0,461.0,420.49,329.92
2016,6,16,9,15,106.5,336.0,1.5,15.0,415.5,386.03,302.29
2016,6,16,9,30,45.0,334.0,1.5,15.0,370.0,338.95,264.95
2016,6,16,9,45,471.0,215.5,1.55,15.5,614.5,580.17,455.09
2016,6,16,10,0,897.0,97.0,1.6,16.0,859.0,822.18,627.96
2016,6,16,10,15,902.5,98.0,1.65,16.0,885.5,856.13,648.14
2016,6,16,10,30,908.0,99.0,1.7,16.0,912.0,887.22,668.62
2016,6,16,10,45,610.0,268.5,1.75,16.5,820.0,819.84,618.79
2016,6,16,11,0,312.0,438.0,1.8,17.0,728.0,714.16,536.98
2016,6,16,11,15,340.5,431.0,1.8,17.0,752.5,740.74,556.93
2016,6,16,11,30,369.0,424.0,1.8,17.0,777.0,766.51,575.01
2016,6,16,11,45,393.5,403.5,1.85,17.0,782.0,782.79,587.0
2016,6,16,12,0,418.0,383.0,1.9,17.0,787.0,789.82,592.95
2016,6,16,12,15,408.5,399.0,1.9,17.0,794.0,796.44,596.85
2016,6,16,12,30,399.0,415.0,1.9,17.0,801.0,792.71,593.9
2016,6,16,12,45,445.5,401.5,1.95,17.0,829.0,829.05,620.23
2016,6,16,13,0,492.0,388.0,2.0,17.0,857.0,854.24,638.69
2016,6,16,13,15,278.0,407.0,2.0,17.0,671.5,658.15,498.55
2016,6,16,13,30,64.0,426.0,2.0,17.0,486.0,457.22,349.27
2016,6,16,13,45,71.0,421.5,2.05,17.0,486.0,456.69,350.72
2016,6,16,14,0,78.0,417.0,2.1,17.0,486.0,455.47,350.48
2016,6,16,14,15,69.5,396.5,2.1,17.0,456.5,425.5,328.42
2016,6,16,14,30,61.0,376.0,2.1,17.0,427.0,395.91,306.64
2016,6,16,14,45,40.5,327.5,2.15,17.0,361.0,331.61,258.15
2016,6,16,15,0,20.0,279.0,2.2,17.0,295.0,264.05,206.33
2016,6,16,15,15,21.5,270.5,2.2,16.5,287.0,256.04,201.1
2016,6,16,15,30,23.0,262.0,2.2,16.0,279.0,247.83,195.46
2016,6,16,15,45,17.5,236.5,2.2,16.0,249.0,220.18,173.93
2016,6,16,16,0,12.0,211.0,2.2,16.0,219.0,193.2,152.81
2016,6,16,16,15,45.5,223.0,2.15,15.5,249.5,220.6,175.59
2016,6,16,16,30,79.0,235.0,2.1,15.0,280.0,241.27,192.38
2016,6,16,16,45,413.5,155.0,2.05,15.0,353.5,296.98,232.11
2016,6,16,17,0,748.0,75.0,2.0,15.0,427.0,309.81,231.31
2016,6,16,17,15,498.5,108.5,1.9,15.0,332.0,227.18,166.74
2016,6,16,17,30,249.0,142.0,1.8,15.0,237.0,170.32,127.08
2016,6,16,17,45,426.5,100.0,1.7,15.0,233.5,142.44,95.61
2016,6,16,18,0,604.0,58.0,1.6,15.0,230.0,93.96,51.07
2016,6,16,18,15,544.0,52.0,1.45,14.5,184.0,48.34,29.21
2016,6,16,18,30,484.0,46.0,1.3,14.0,138.0,35.41,25.83
2016,6,16,18,45,394.5,37.0,1.2,14.0,98.0,29.04,19.77
2016,6,16,19,0,305.0,28.0,1.1,14.0,58.0,22.45,12.92
2016,6,16,19,15,152.5,14.0,1.05,13.5,29.0,11.0,0.0
2016,6,16,19,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,1.0,1.5,13.0,1.0,0.0,0.0
2016,6,17,5,0,0.0,2.0,1.5,13.0,2.0,1.82,0.0
2016,6,17,5,15,0.0,9.0,1.5,13.0,9.0,7.9,0.0
2016,6,17,5,30,0.0,16.0,1.5,13.0,16.0,14.07,6.35
2016,6,17,5,45,0.0,26.0,1.5,13.5,26.0,22.89,14.55
2016,6,17,6,0,0.0,36.0,1.5,14.0,36.0,31.73,22.66
2016,6,17,6,15,0.0,47.0,1.45,14.0,47.0,41.47,29.98
2016,6,17,6,30,0.0,58.0,1.4,14.0,58.0,51.23,38.39
2016,6,17,6,45,0.0,69.5,1.4,14.5,69.5,61.39,46.92
2016,6,17,7,0,0.0,81.0,1.4,15.0,81.0,71.45,55.2
2016,6,17,7,15,0.0,86.5,1.4,15.0,86.5,76.4,59.18
2016,6,17,7,30,0.0,92.0,1.4,15.0,92.0,81.33,63.09
2016,6,17,7,45,0.0,98.5,1.4,15.0,98.5,87.14,67.7
2016,6,17,8,0,0.0,105.0,1.4,15.0,105.0,92.95,72.28
2016,6,17,8,15,7.5,164.0,1.4,15.0,169.0,148.77,117.77
2016,6,17,8,30,15.0,223.0,1.4,15.0,233.0,205.76,163.17
2016,6,17,8,45,17.0,240.5,1.45,15.5,252.5,223.81,176.65
2016,6,17,9,0,19.0,258.0,1.5,16.0,272.0,242.1,190.31
2016,6,17,9,15,27.5,289.5,1.55,16.0,311.0,282.73,221.7
2016,6,17,9,30,36.0,321.0,1.6,16.0,350.0,320.27,250.25
2016,6,17,9,45,72.5,363.5,1.7,16.5,425.0,390.48,303.47
2016,6,17,10,0,109.0,406.0,1.8,17.0,500.0,463.6,357.55
2016,6,17,10,15,136.0,424.0,1.8,17.0,544.5,516.35,395.93
2016,6,17,10,30,163.0,442.0,1.8,17.0,589.0,562.42,429.15
2016,6,17,10,45,127.5,445.5,1.85,17.0,562.0,540.0,411.55
2016,6,17,11,0,92.0,449.0,1.9,17.0,535.0,505.37,385.53
2016,6,17,11,15,107.5,462.0,1.95,17.0,564.5,534.76,407.45
2016,6,17,11,30,123.0,475.0,2.0,17.0,594.0,574.62,436.24
2016,6,17,11,45,68.0,372.0,2.05,17.0,438.0,414.0,318.09
2016,6,17,12,0,13.0,269.0,2.1,17.0,282.0,255.67,197.49
2016,6,17,12,15,80.5,377.5,2.2,17.0,456.0,432.04,333.91
2016,6,17,12,30,148.0,486.0,2.3,17.0,630.0,612.03,465.51
2016,6,17,12,45,144.5,481.5,2.4,17.0,620.5,602.81,458.09
2016,6,17,13,0,141.0,477.0,2.5,17.0,611.0,592.78,451.41
2016,6,17,13,15,264.0,438.5,2.6,17.0,684.5,675.53,515.15
2016,6,17,13,30,387.0,400.0,2.7,17.0,758.0,743.45,566.83
2016,6,17,13,45,414.0,377.5,2.85,17.0,753.0,743.47,568.17
2016,6,17,14,0,441.0,355.0,3.0,17.0,748.0,732.95,562.64
2016,6,17,14,15,365.0,372.0,3.15,16.5,690.5,663.27,512.93
2016,6,17,14,30,289.0,389.0,3.3,16.0,633.0,604.62,470.35
2016,6,17,14,45,187.5,374.5,3.5,16.0,530.5,494.18,387.28
2016,6,17,15,0,86.0,360.0,3.7,16.0,428.0,391.71,308.17
2016,6,17,15,15,151.5,344.0,3.85,16.0,456.0,422.01,333.77
2016,6,17,15,30,217.0,328.0,4.0,16.0,484.0,439.78,348.8
2016,6,17,15,45,174.5,308.0,4.2,16.0,428.5,384.07,305.42
2016,6,17,16,0,132.0,288.0,4.4,16.0,373.0,332.16,264.81
2016,6,17,16,15,84.0,252.0,4.5,15.5,304.5,264.73,211.76
2016,6,17,16,30,36.0,216.0,4.6,15.0,236.0,206.42,165.43
2016,6,17,16,45,18.0,161.5,4.75,15.0,171.5,148.48,118.46
2016,6,17,17,0,0.0,107.0,4.9,15.0,107.0,94.29,74.03
2016,6,17,17,15,92.5,128.0,4.85,14.5,163.0,136.12,106.5
2016,6,17,17,30,185.0,149.0,4.8,14.0,219.0,163.62,125.42
2016,6,17,17,45,172.5,128.5,4.75,13.5,186.5,131.38,98.64
2016,6,17,18,0,160.0,108.0,4.7,13.0,154.0,100.88,74.59
2016,6,17,18,15,141.0,88.0,4.5,13.0,123.0,72.48,54.69
2016,6,17,18,30,122.0,68.0,4.3,13.0,92.0,54.55,42.87
2016,6,17,18,45,91.5,50.0,4.15,13.0,65.0,40.77,30.07
2016,6,17,19,0,61.0,32.0,4.0,13.0,38.0,26.72,16.53
2016,6,17,19,15,30.5,16.0,3.8,12.5,19.0,13.81,0.0
2016,6,17,19,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,6,18,4,45,47.0,5.0,2.25,11.5,6.0,0.0,0.0
2016,6,18,5,0,94.0,10.0,2.3,12.0,12.0,9.1,0.0
2016,6,18,5,15,234.5,20.5,2.35,12.0,42.5,16.63,3.27
2016,6,18,5,30,375.0,31.0,2.4,12.0,73.0,24.89,15.6
2016,6,18,5,45,463.5,39.0,2.45,12.5,116.5,30.57,21.37
2016,6,18,6,0,552.0,47.0,2.5,13.0,160.0,36.08,26.62
2016,6,18,6,15,609.5,52.5,2.55,13.0,209.0,59.95,32.84
2016,6,18,6,30,667.0,58.0,2.6,13.0,258.0,112.68,63.11
2016,6,18,6,45,708.5,62.0,2.7,13.5,309.5,165.05,102.9
2016,6,18,7,0,750.0,66.0,2.8,14.0,361.0,221.95,151.4
2016,6,18,7,15,779.0,69.5,2.85,14.5,412.5,279.21,202.54
2016,6,18,7,30,808.0,73.0,2.9,15.0,464.0,338.96,255.7
2016,6,18,7,45,831.0,75.5,3.0,15.5,514.5,399.06,308.33
2016,6,18,8,0,854.0,78.0,3.1,16.0,565.0,458.41,358.94
2016,6,18,8,15,870.5,80.5,3.1,16.0,613.0,515.36,406.74
2016,6,18,8,30,887.0,83.0,3.1,16.0,661.0,572.17,452.97
2016,6,18,8,45,899.5,85.0,3.15,16.5,705.5,625.69,494.6
2016,6,18,9,0,912.0,87.0,3.2,17.0,750.0,678.1,534.13
2016,6,18,9,15,922.0,88.5,3.25,17.0,789.5,726.94,570.99
2016,6,18,9,30,932.0,90.0,3.3,17.0,829.0,773.93,604.14
2016,6,18,9,45,939.5,91.5,3.35,17.5,863.5,816.92,632.55
2016,6,18,10,0,947.0,93.0,3.4,18.0,898.0,857.4,658.87
2016,6,18,10,15,953.0,94.0,3.5,18.0,926.0,893.43,683.41
2016,6,18,10,30,959.0,95.0,3.6,18.0,954.0,926.47,705.82
2016,6,18,10,45,963.5,95.5,3.75,18.5,975.5,954.52,723.72
2016,6,18,11,0,968.0,96.0,3.9,19.0,997.0,979.18,739.3
2016,6,18,11,15,970.5,96.5,4.05,19.0,1011.0,998.49,752.68
2016,6,18,11,30,973.0,97.0,4.2,19.0,1025.0,1014.14,763.7
2016,6,18,11,45,974.5,97.0,4.35,19.0,1032.5,1024.62,771.33
2016,6,18,12,0,976.0,97.0,4.5,19.0,1040.0,1031.33,776.89
2016,6,18,12,15,976.0,96.5,4.6,19.0,1039.5,1032.33,778.42
2016,6,18,12,30,976.0,96.0,4.7,19.0,1039.0,1029.52,777.49
2016,6,18,12,45,973.5,97.0,4.85,19.0,1030.5,1022.0,773.89
2016,6,18,13,0,971.0,98.0,5.0,19.0,1022.0,1010.73,767.76
2016,6,18,13,15,968.0,97.5,5.0,19.0,1007.0,993.83,756.59
2016,6,18,13,30,965.0,97.0,5.0,19.0,992.0,973.31,742.99
2016,6,18,13,45,960.5,96.5,5.05,19.5,969.5,947.93,724.99
2016,6,18,14,0,956.0,96.0,5.1,20.0,947.0,919.21,704.69
2016,6,18,14,15,950.0,95.0,5.2,19.5,918.5,885.55,683.88
2016,6,18,14,30,944.0,94.0,5.3,19.0,890.0,848.94,660.65
2016,6,18,14,45,934.0,94.0,5.4,19.0,854.5,807.49,632.33
2016,6,18,15,0,924.0,94.0,5.5,19.0,819.0,763.79,602.0
2016,6,18,15,15,914.0,92.0,5.55,19.0,779.0,716.11,567.16
2016,6,18,15,30,904.0,90.0,5.6,19.0,739.0,666.66,529.11
2016,6,18,15,45,888.5,89.0,5.65,19.0,693.5,613.41,487.13
2016,6,18,16,0,873.0,88.0,5.7,19.0,648.0,559.41,443.43
2016,6,18,16,15,856.0,85.5,5.75,18.5,600.0,502.79,397.24
2016,6,18,16,30,839.0,83.0,5.8,18.0,552.0,445.21,348.76
2016,6,18,16,45,816.0,80.0,5.85,18.0,501.5,385.62,296.67
2016,6,18,17,0,793.0,77.0,5.9,18.0,451.0,327.3,244.51
2016,6,18,17,15,762.5,73.0,5.95,17.5,399.5,267.67,191.36
2016,6,18,17,30,732.0,69.0,6.0,17.0,348.0,210.78,140.91
2016,6,18,17,45,691.0,64.0,6.05,17.0,297.0,154.53,93.73
2016,6,18,18,0,650.0,59.0,6.1,17.0,246.0,99.68,53.6
2016,6,18,18,15,589.0,53.0,6.1,16.5,197.5,51.14,30.02
2016,6,18,18,30,528.0,47.0,6.1,16.0,149.0,36.35,26.38
2016,6,18,18,45,435.5,38.5,6.1,15.5,106.5,30.41,20.77
2016,6,18,19,0,343.0,30.0,6.1,15.0,64.0,24.28,14.39
2016,6,18,19,15,171.5,15.0,6.05,14.5,32.0,11.86,0.0
2016,6,18,19,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,6,19,4,45,42.5,5.0,3.65,13.0,6.0,0.0,0.0
2016,6,19,5,0,85.0,10.0,3.6,13.0,12.0,9.1,0.0
2016,6,19,5,15,227.0,21.0,3.55,13.5,42.5,17.11,3.23
2016,6,19,5,30,369.0,32.0,3.5,14.0,73.0,25.8,16.19
2016,6,19,5,45,459.5,40.0,3.45,14.5,117.0,31.44,21.92
2016,6,19,6,0,550.0,48.0,3.4,15.0,161.0,36.93,27.12
2016,6,19,6,15,607.0,54.0,3.4,15.5,209.5,60.52,33.31
2016,6,19,6,30,664.0,60.0,3.4,16.0,258.0,113.58,63.36
2016,6,19,6,45,704.5,64.0,3.45,16.5,309.0,165.59,102.42
2016,6,19,7,0,745.0,68.0,3.5,17.0,360.0,222.02,150.07
2016,6,19,7,15,773.0,71.5,3.45,17.5,411.0,278.73,200.28
2016,6,19,7,30,801.0,75.0,3.4,18.0,462.0,337.81,252.4
2016,6,19,7,45,794.0,80.5,3.4,18.5,498.5,387.3,296.63
2016,6,19,8,0,787.0,86.0,3.4,19.0,535.0,434.74,337.67
2016,6,19,8,15,832.0,85.5,3.4,19.0,596.0,500.3,391.51
2016,6,19,8,30,877.0,85.0,3.4,19.0,657.0,567.94,445.51
2016,6,19,8,45,890.0,87.0,3.4,19.5,700.5,621.3,486.51
2016,6,19,9,0,903.0,89.0,3.4,20.0,744.0,673.62,525.49
2016,6,19,9,15,913.0,90.5,3.45,20.0,783.5,722.1,561.8
2016,6,19,9,30,923.0,92.0,3.5,20.0,823.0,768.76,594.59
2016,6,19,9,45,933.5,91.5,3.6,20.5,857.5,811.79,623.07
2016,6,19,10,0,944.0,91.0,3.7,21.0,892.0,852.55,649.65
2016,6,19,10,15,949.5,92.0,3.8,21.0,920.0,888.11,673.69
2016,6,19,10,30,955.0,93.0,3.9,21.0,948.0,920.66,695.6
2016,6,19,10,45,956.5,95.5,4.05,21.0,969.0,947.96,714.19
2016,6,19,11,0,958.0,98.0,4.2,21.0,990.0,971.76,730.46
2016,6,19,11,15,960.5,98.5,4.35,21.0,1004.0,990.95,743.67
2016,6,19,11,30,963.0,99.0,4.5,21.0,1018.0,1006.51,754.73
2016,6,19,11,45,959.0,103.0,4.65,21.0,1024.0,1015.61,761.85
2016,6,19,12,0,955.0,107.0,4.8,21.0,1030.0,1020.89,766.51
2016,6,19,12,15,955.0,107.0,4.95,21.0,1029.5,1022.39,768.72
2016,6,19,12,30,955.0,107.0,5.1,21.0,1029.0,1020.18,768.5
2016,6,19,12,45,949.0,109.5,5.25,21.0,1020.0,1010.97,763.56
2016,6,19,13,0,943.0,112.0,5.4,21.0,1011.0,998.16,756.21
2016,6,19,13,15,758.5,223.0,5.5,20.5,938.5,936.67,716.01
2016,6,19,13,30,574.0,334.0,5.6,20.0,866.0,859.06,659.14
2016,6,19,13,45,561.5,328.5,5.7,20.0,839.5,828.49,638.32
2016,6,19,14,0,549.0,323.0,5.8,20.0,813.0,796.23,615.8
2016,6,19,14,15,543.0,311.0,5.9,20.0,782.5,761.84,591.72
2016,6,19,14,30,537.0,299.0,6.0,20.0,752.0,725.82,566.12
2016,6,19,14,45,552.5,276.5,6.1,20.0,725.5,694.98,544.49
2016,6,19,15,0,568.0,254.0,6.2,20.0,699.0,661.22,520.23
2016,6,19,15,15,528.5,250.5,6.2,20.0,648.5,604.71,477.09
2016,6,19,15,30,489.0,247.0,6.2,20.0,598.0,549.96,434.76
2016,6,19,15,45,539.5,212.0,6.25,20.0,577.0,521.83,413.43
2016,6,19,16,0,590.0,177.0,6.3,20.0,556.0,490.67,388.6
2016,6,19,16,15,649.5,142.0,6.35,19.5,530.5,454.51,359.28
2016,6,19,16,30,709.0,107.0,6.4,19.0,505.0,410.63,322.04
2016,6,19,16,45,689.5,99.5,6.45,19.0,457.0,354.83,273.59
2016,6,19,17,0,670.0,92.0,6.5,19.0,409.0,300.19,225.16
2016,6,19,17,15,434.0,120.0,6.45,18.5,316.5,219.53,162.29
2016,6,19,17,30,198.0,148.0,6.4,18.0,224.0,165.89,125.01
2016,6,19,17,45,182.5,129.5,6.35,17.5,191.5,133.97,98.95
2016,6,19,18,0,167.0,111.0,6.3,17.0,159.0,104.01,75.78
2016,6,19,18,15,149.0,91.0,6.2,16.5,127.5,75.06,55.82
2016,6,19,18,30,131.0,71.0,6.1,16.0,96.0,56.64,44.19
2016,6,19,18,45,104.5,52.5,6.05,16.0,69.0,42.58,31.26
2016,6,19,19,0,78.0,34.0,6.0,16.0,42.0,27.28,16.82
2016,6,19,19,15,39.0,17.0,6.0,15.5,21.0,14.62,0.0
2016,6,19,19,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,5.95,14.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,5.75,12.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,5.5,11.5,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,6,20,4,45,44.5,5.0,5.65,11.5,6.0,0.0,0.0
2016,6,20,5,0,89.0,10.0,5.7,12.0,12.0,9.1,0.0
2016,6,20,5,15,235.0,21.0,5.65,12.5,43.0,17.14,3.0
2016,6,20,5,30,381.0,32.0,5.6,13.0,74.0,25.85,16.26
2016,6,20,5,45,473.0,39.5,5.6,13.5,118.0,31.07,21.66
2016,6,20,6,0,565.0,47.0,5.6,14.0,162.0,36.17,26.53
2016,6,20,6,15,621.5,52.5,5.6,14.0,211.0,62.5,35.2
2016,6,20,6,30,678.0,58.0,5.6,14.0,260.0,112.48,62.52
2016,6,20,6,45,718.5,62.0,5.65,14.5,311.5,165.29,102.58
2016,6,20,7,0,759.0,66.0,5.7,15.0,363.0,222.52,151.59
2016,6,20,7,15,787.0,69.0,5.75,15.5,414.0,279.56,203.06
2016,6,20,7,30,815.0,72.0,5.8,16.0,465.0,338.94,256.68
2016,6,20,7,45,834.5,75.5,5.9,16.5,515.0,399.04,310.23
2016,6,20,8,0,854.0,79.0,6.0,17.0,565.0,457.98,361.55
2016,6,20,8,15,870.0,81.0,6.0,17.5,612.5,514.24,409.19
2016,6,20,8,30,886.0,83.0,6.0,18.0,660.0,570.31,455.18
2016,6,20,8,45,897.5,85.5,6.0,18.5,704.0,623.71,497.69
2016,6,20,9,0,909.0,88.0,6.0,19.0,748.0,675.92,538.04
2016,6,20,9,15,919.0,89.5,6.0,19.0,787.0,724.7,575.82
2016,6,20,9,30,929.0,91.0,6.0,19.0,826.0,771.64,609.96
2016,6,20,9,45,928.0,97.0,6.05,19.5,858.0,812.45,637.78
2016,6,20,10,0,927.0,103.0,6.1,20.0,890.0,850.17,663.07
2016,6,20,10,15,933.0,104.5,6.1,20.0,918.0,886.14,688.0
2016,6,20,10,30,939.0,106.0,6.1,20.0,946.0,919.18,710.71
2016,6,20,10,45,944.0,106.0,6.15,20.0,967.5,946.79,729.77
2016,6,20,11,0,949.0,106.0,6.2,20.0,989.0,971.11,746.54
2016,6,20,11,15,951.5,106.5,6.2,20.0,1003.0,990.18,759.36
2016,6,20,11,30,954.0,107.0,6.2,20.0,1017.0,1005.66,769.75
2016,6,20,11,45,956.5,106.0,6.25,20.0,1024.5,1016.05,776.98
2016,6,20,12,0,959.0,105.0,6.3,20.0,1032.0,1022.75,781.76
2016,6,20,12,15,959.0,105.0,6.35,20.0,1031.5,1024.31,783.07
2016,6,20,12,30,959.0,105.0,6.4,20.0,1031.0,1022.15,781.91
2016,6,20,12,45,956.5,105.5,6.45,20.0,1022.5,1014.36,776.94
2016,6,20,13,0,954.0,106.0,6.5,20.0,1014.0,1002.89,769.49
2016,6,20,13,15,950.5,105.0,6.55,20.0,998.5,985.41,757.88
2016,6,20,13,30,947.0,104.0,6.6,20.0,983.0,964.38,743.82
2016,6,20,13,45,942.5,103.0,6.7,20.0,961.0,939.01,726.92
2016,6,20,14,0,938.0,102.0,6.8,20.0,939.0,910.36,707.6
2016,6,20,14,15,714.0,207.5,6.85,19.5,833.0,808.71,635.13
2016,6,20,14,30,490.0,313.0,6.9,19.0,727.0,701.65,551.81
2016,6,20,14,45,697.5,206.0,6.95,19.0,768.5,742.53,588.01
2016,6,20,15,0,905.0,99.0,7.0,19.0,810.0,755.99,601.68
2016,6,20,15,15,894.0,97.5,7.05,19.0,770.0,708.96,566.21
2016,6,20,15,30,883.0,96.0,7.1,19.0,730.0,660.28,528.05
2016,6,20,15,45,868.0,94.0,7.15,19.0,685.5,607.37,485.72
2016,6,20,16,0,853.0,92.0,7.2,19.0,641.0,553.71,441.75
2016,6,20,16,15,835.0,89.5,7.2,18.5,593.5,497.34,395.2
2016,6,20,16,30,817.0,87.0,7.2,18.0,546.0,440.85,347.14
2016,6,20,16,45,642.0,117.0,7.25,18.0,457.0,353.49,274.68
2016,6,20,17,0,467.0,147.0,7.3,18.0,368.0,282.04,216.27
2016,6,20,17,15,306.5,149.5,7.25,17.5,288.0,210.58,159.86
2016,6,20,17,30,146.0,152.0,7.2,17.0,208.0,158.65,121.69
2016,6,20,17,45,132.5,132.0,7.15,16.5,177.5,128.88,97.35
2016,6,20,18,0,119.0,112.0,7.1,16.0,147.0,100.94,75.35
2016,6,20,18,15,105.0,91.5,7.0,15.5,118.0,74.59,56.21
2016,6,20,18,30,91.0,71.0,6.9,15.0,89.0,56.52,44.27
2016,6,20,18,45,69.5,52.5,6.85,15.0,63.5,42.5,31.33
2016,6,20,19,0,48.0,34.0,6.8,15.0,38.0,28.19,17.68
2016,6,20,19,15,24.0,17.0,6.7,15.0,19.0,14.61,0.0
2016,6,20,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,6.5,14.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,6.65,13.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,6.5,12.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,21,4,45,38.5,5.0,5.7,12.5,5.5,0.0,0.0
2016,6,21,5,0,77.0,10.0,5.8,13.0,11.0,9.1,0.0
2016,6,21,5,15,218.5,21.0,5.75,13.0,41.5,17.14,2.67
2016,6,21,5,30,360.0,32.0,5.7,13.0,72.0,25.84,16.22
2016,6,21,5,45,450.0,40.0,5.7,13.5,115.0,31.47,22.0
2016,6,21,6,0,540.0,48.0,5.7,14.0,158.0,36.94,27.21
2016,6,21,6,15,597.5,53.5,5.7,14.5,206.0,58.67,32.64
2016,6,21,6,30,655.0,59.0,5.7,15.0,254.0,110.64,61.76
2016,6,21,6,45,695.5,63.5,5.7,15.5,304.5,162.49,100.86
2016,6,21,7,0,736.0,68.0,5.7,16.0,355.0,218.79,148.78
2016,6,21,7,15,764.5,71.5,5.7,16.5,406.0,275.08,199.24
2016,6,21,7,30,793.0,75.0,5.7,17.0,457.0,333.82,251.93
2016,6,21,7,45,815.5,77.5,5.75,17.5,506.5,391.46,303.11
2016,6,21,8,0,838.0,80.0,5.8,18.0,556.0,451.19,354.68
2016,6,21,8,15,854.0,82.0,5.75,18.5,603.0,506.63,401.33
2016,6,21,8,30,870.0,84.0,5.7,19.0,650.0,561.91,446.36
2016,6,21,8,45,883.5,85.5,5.7,19.5,693.5,614.77,488.24
2016,6,21,9,0,897.0,87.0,5.7,20.0,737.0,666.68,528.15
