Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,9,15,906.5,89.0,5.65,20.0,776.0,715.1,565.25
2016,6,21,9,30,916.0,91.0,5.6,20.0,815.0,761.68,598.76
2016,6,21,9,45,917.0,95.5,5.55,20.5,847.0,802.12,625.68
2016,6,21,10,0,918.0,100.0,5.5,21.0,879.0,839.65,650.16
2016,6,21,10,15,923.5,101.0,5.5,21.0,906.5,874.48,674.0
2016,6,21,10,30,929.0,102.0,5.5,21.0,934.0,906.38,695.66
2016,6,21,10,45,932.5,103.5,5.55,21.5,955.0,933.92,713.08
2016,6,21,11,0,936.0,105.0,5.6,22.0,976.0,958.14,728.14
2016,6,21,11,15,938.5,105.5,5.6,22.0,990.0,977.04,740.64
2016,6,21,11,30,941.0,106.0,5.6,22.0,1004.0,992.4,750.78
2016,6,21,11,45,942.0,106.5,5.65,22.0,1011.0,1002.74,757.89
2016,6,21,12,0,943.0,107.0,5.7,22.0,1018.0,1009.43,762.61
2016,6,21,12,15,942.5,107.0,5.8,22.0,1017.5,1010.54,763.96
2016,6,21,12,30,942.0,107.0,5.9,22.0,1017.0,1007.98,762.91
2016,6,21,12,45,939.0,108.0,6.05,22.0,1009.0,1000.36,758.77
2016,6,21,13,0,936.0,109.0,6.2,22.0,1001.0,989.13,752.18
2016,6,21,13,15,933.0,108.5,6.3,22.0,986.0,972.9,741.85
2016,6,21,13,30,930.0,108.0,6.4,22.0,971.0,953.18,729.1
2016,6,21,13,45,925.5,107.0,6.55,22.0,949.0,928.24,712.89
2016,6,21,14,0,921.0,106.0,6.7,22.0,927.0,900.07,694.29
2016,6,21,14,15,915.0,105.0,6.75,21.5,899.0,867.55,673.36
2016,6,21,14,30,909.0,104.0,6.8,21.0,871.0,832.2,650.15
2016,6,21,14,45,900.5,103.0,6.85,21.0,837.0,792.27,622.1
2016,6,21,15,0,892.0,102.0,6.9,21.0,803.0,750.05,592.12
2016,6,21,15,15,881.5,100.0,6.9,20.5,763.5,703.44,558.31
2016,6,21,15,30,871.0,98.0,6.9,20.0,724.0,655.18,521.65
2016,6,21,15,45,856.5,96.0,6.95,20.0,680.0,603.14,480.23
2016,6,21,16,0,842.0,94.0,7.0,20.0,636.0,550.31,437.16
2016,6,21,16,15,824.5,91.5,7.0,19.5,589.0,494.82,391.56
2016,6,21,16,30,807.0,89.0,7.0,19.0,542.0,439.1,344.4
2016,6,21,16,45,784.5,85.5,7.05,19.0,493.0,380.94,293.48
2016,6,21,17,0,762.0,82.0,7.1,19.0,444.0,324.04,242.59
2016,6,21,17,15,732.0,78.0,7.1,18.5,393.5,266.25,191.09
2016,6,21,17,30,702.0,74.0,7.1,18.0,343.0,211.18,142.28
2016,6,21,17,45,660.5,68.5,7.1,17.5,293.0,153.05,93.74
2016,6,21,18,0,619.0,63.0,7.1,17.0,243.0,102.25,56.63
2016,6,21,18,15,558.5,57.0,7.05,16.5,195.5,55.4,33.04
2016,6,21,18,30,498.0,51.0,7.0,16.0,148.0,39.59,29.24
2016,6,21,18,45,404.0,42.0,6.95,15.5,106.0,33.35,23.35
2016,6,21,19,0,310.0,33.0,6.9,15.0,64.0,26.93,16.67
2016,6,21,19,15,155.0,16.5,6.85,14.5,32.0,13.14,0.0
2016,6,21,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,7.2,11.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,7.25,11.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,7.3,11.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,7.35,11.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,7.45,11.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,6,22,5,15,169.5,17.0,7.55,12.0,35.5,13.47,0.62
2016,6,22,5,30,339.0,34.0,7.6,12.0,71.0,27.67,17.81
2016,6,22,5,45,430.5,42.5,7.65,12.5,114.0,33.64,23.99
2016,6,22,6,0,522.0,51.0,7.7,13.0,157.0,39.45,29.54
2016,6,22,6,15,261.0,71.0,7.7,13.5,124.0,61.28,41.82
2016,6,22,6,30,0.0,91.0,7.7,14.0,91.0,78.23,61.38
2016,6,22,6,45,1.0,108.5,7.75,14.5,109.0,93.78,74.37
2016,6,22,7,0,2.0,126.0,7.8,15.0,127.0,109.59,87.38
2016,6,22,7,15,1.5,137.0,7.8,15.0,137.5,119.79,95.71
2016,6,22,7,30,1.0,148.0,7.8,15.0,148.0,129.88,103.85
2016,6,22,7,45,14.5,180.5,7.8,15.5,188.5,163.78,131.24
2016,6,22,8,0,28.0,213.0,7.8,16.0,229.0,200.95,161.12
2016,6,22,8,15,28.0,229.0,7.75,16.0,246.5,217.96,174.65
2016,6,22,8,30,28.0,245.0,7.7,16.0,264.0,234.98,188.09
2016,6,22,8,45,27.5,259.5,7.65,16.5,279.0,250.37,199.74
2016,6,22,9,0,27.0,274.0,7.6,17.0,294.0,265.7,211.21
2016,6,22,9,15,49.5,315.0,7.5,17.0,353.5,321.07,255.24
2016,6,22,9,30,72.0,356.0,7.4,17.0,413.0,378.71,300.58
2016,6,22,9,45,68.0,369.0,7.35,17.5,425.0,391.9,309.68
2016,6,22,10,0,64.0,382.0,7.3,18.0,437.0,404.59,318.36
2016,6,22,10,15,70.5,400.5,7.25,18.0,462.5,430.76,338.31
2016,6,22,10,30,77.0,419.0,7.2,18.0,488.0,457.13,358.3
2016,6,22,10,45,75.0,428.0,7.15,18.5,496.5,466.98,364.65
2016,6,22,11,0,73.0,437.0,7.1,19.0,505.0,476.39,370.69
2016,6,22,11,15,112.5,458.0,7.05,19.0,564.5,545.62,423.92
2016,6,22,11,30,152.0,479.0,7.0,19.0,624.0,605.55,469.52
2016,6,22,11,45,114.0,469.5,7.0,19.0,579.0,562.69,436.01
2016,6,22,12,0,76.0,460.0,7.0,19.0,534.0,507.4,393.26
2016,6,22,12,15,152.0,470.5,7.0,19.0,618.0,601.51,466.5
2016,6,22,12,30,228.0,481.0,7.0,19.0,702.0,683.6,529.46
2016,6,22,12,45,292.0,456.0,7.0,19.0,736.0,728.07,564.11
2016,6,22,13,0,356.0,431.0,7.0,19.0,770.0,760.02,589.63
2016,6,22,13,15,365.5,419.0,7.0,19.0,762.5,750.99,583.5
2016,6,22,13,30,375.0,407.0,7.0,19.0,755.0,740.04,576.1
2016,6,22,13,45,379.0,395.0,7.05,19.0,739.5,722.26,563.66
2016,6,22,14,0,383.0,383.0,7.1,19.0,724.0,702.78,549.9
2016,6,22,14,15,365.5,380.0,7.1,19.0,697.5,672.27,527.08
2016,6,22,14,30,348.0,377.0,7.1,19.0,671.0,641.38,503.86
2016,6,22,14,45,625.0,240.5,7.15,19.0,742.0,720.16,570.31
2016,6,22,15,0,902.0,104.0,7.2,19.0,813.0,759.79,605.17
2016,6,22,15,15,891.0,102.0,7.25,18.5,773.0,712.45,570.34
2016,6,22,15,30,880.0,100.0,7.3,18.0,733.0,663.45,532.88
2016,6,22,15,45,866.0,97.5,7.35,18.0,688.5,610.82,490.6
2016,6,22,16,0,852.0,95.0,7.4,18.0,644.0,557.33,446.59
2016,6,22,16,15,834.0,92.5,7.45,17.5,596.0,501.12,400.03
2016,6,22,16,30,816.0,90.0,7.5,17.0,548.0,444.65,351.86
2016,6,22,16,45,792.0,86.5,7.55,17.0,498.0,385.41,299.58
2016,6,22,17,0,768.0,83.0,7.6,17.0,448.0,327.59,247.47
2016,6,22,17,15,737.0,79.0,7.6,16.5,397.0,269.16,194.98
2016,6,22,17,30,706.0,75.0,7.6,16.0,346.0,210.8,143.02
2016,6,22,17,45,661.5,70.0,7.65,16.0,295.0,155.1,96.0
2016,6,22,18,0,617.0,65.0,7.7,16.0,244.0,104.35,58.61
2016,6,22,18,15,555.0,58.5,7.65,15.5,196.5,57.09,34.37
2016,6,22,18,30,493.0,52.0,7.6,15.0,149.0,40.41,30.09
2016,6,22,18,45,395.0,43.0,7.55,14.5,106.5,34.21,24.2
2016,6,22,19,0,297.0,34.0,7.5,14.0,64.0,27.82,17.52
2016,6,22,19,15,148.5,17.0,7.45,13.5,32.0,13.57,0.0
2016,6,22,19,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,7.35,12.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,7.15,11.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,7.05,11.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,7.0,11.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,6.95,11.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,6.9,11.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,6.85,11.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,6.8,11.5,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,23,5,15,199.5,15.0,6.75,12.0,36.5,11.77,0.0
2016,6,23,5,30,399.0,30.0,6.7,12.0,73.0,24.16,14.8
2016,6,23,5,45,492.5,37.0,6.7,12.5,117.5,29.05,19.94
2016,6,23,6,0,586.0,44.0,6.7,13.0,162.0,36.92,27.29
2016,6,23,6,15,640.5,49.5,6.7,13.5,211.0,58.67,32.57
2016,6,23,6,30,695.0,55.0,6.7,14.0,260.0,109.49,59.63
2016,6,23,6,45,450.5,103.0,6.7,14.5,246.0,153.68,104.8
2016,6,23,7,0,206.0,151.0,6.7,15.0,232.0,171.78,131.28
2016,6,23,7,15,515.5,109.5,6.65,15.0,348.0,238.36,178.12
2016,6,23,7,30,825.0,68.0,6.6,15.0,464.0,338.47,257.3
2016,6,23,7,45,844.5,70.0,6.55,15.5,513.0,395.78,309.0
2016,6,23,8,0,864.0,72.0,6.5,16.0,562.0,453.83,360.02
2016,6,23,8,15,877.5,74.0,6.4,16.5,608.0,509.38,407.49
2016,6,23,8,30,891.0,76.0,6.3,17.0,654.0,564.49,453.03
2016,6,23,8,45,901.0,78.0,6.25,17.5,696.5,616.8,495.02
2016,6,23,9,0,911.0,80.0,6.2,18.0,739.0,667.8,534.71
2016,6,23,9,15,919.0,81.5,6.2,18.0,777.0,715.36,571.91
2016,6,23,9,30,927.0,83.0,6.2,18.0,815.0,760.95,605.16
2016,6,23,9,45,928.5,86.5,6.2,18.5,846.5,801.32,632.74
2016,6,23,10,0,930.0,90.0,6.2,19.0,878.0,838.8,657.89
2016,6,23,10,15,934.5,91.0,6.25,19.0,905.0,873.27,682.17
2016,6,23,10,30,939.0,92.0,6.3,19.0,932.0,904.74,704.21
2016,6,23,10,45,943.5,91.5,6.35,19.0,952.5,931.56,722.89
2016,6,23,11,0,948.0,91.0,6.4,19.0,973.0,955.09,739.26
2016,6,23,11,15,950.0,91.5,6.45,19.0,987.0,973.87,752.29
2016,6,23,11,30,952.0,92.0,6.5,19.0,1001.0,989.05,762.87
2016,6,23,11,45,954.0,91.5,6.55,19.0,1007.5,999.59,770.27
2016,6,23,12,0,956.0,91.0,6.6,19.0,1014.0,1006.45,775.19
2016,6,23,12,15,956.0,91.0,6.65,19.0,1014.0,1008.18,776.6
2016,6,23,12,30,956.0,91.0,6.7,19.0,1014.0,1006.17,775.51
2016,6,23,12,45,952.5,92.0,6.8,19.0,1006.0,998.1,770.5
2016,6,23,13,0,949.0,93.0,6.9,19.0,998.0,986.37,762.98
2016,6,23,13,15,946.0,92.5,6.95,19.0,983.0,970.03,751.99
2016,6,23,13,30,943.0,92.0,7.0,19.0,968.0,950.14,738.52
2016,6,23,13,45,940.5,90.0,7.1,19.0,946.5,925.77,722.05
2016,6,23,14,0,938.0,88.0,7.2,19.0,925.0,898.01,703.09
2016,6,23,14,15,932.0,87.0,7.25,18.5,896.5,865.08,681.38
2016,6,23,14,30,926.0,86.0,7.3,18.0,868.0,829.26,657.34
2016,6,23,14,45,918.0,84.5,7.35,18.0,833.5,788.71,628.27
2016,6,23,15,0,910.0,83.0,7.4,18.0,799.0,745.79,597.2
2016,6,23,15,15,900.0,81.5,7.4,18.0,760.0,699.36,562.54
2016,6,23,15,30,890.0,80.0,7.4,18.0,721.0,651.19,524.32
2016,6,23,15,45,876.0,78.5,7.4,18.0,677.0,599.16,482.21
2016,6,23,16,0,862.0,77.0,7.4,18.0,633.0,546.27,438.41
2016,6,23,16,15,846.0,75.0,7.35,17.5,586.5,491.33,392.54
2016,6,23,16,30,830.0,73.0,7.3,17.0,540.0,436.28,345.21
2016,6,23,16,45,806.5,71.0,7.3,17.0,490.5,378.54,293.92
2016,6,23,17,0,783.0,69.0,7.3,17.0,441.0,320.04,241.07
2016,6,23,17,15,755.0,65.5,7.25,16.5,391.5,262.14,188.7
2016,6,23,17,30,727.0,62.0,7.2,16.0,342.0,206.66,138.78
2016,6,23,17,45,686.5,58.5,7.15,16.0,292.0,152.04,92.31
2016,6,23,18,0,646.0,55.0,7.1,16.0,242.0,101.87,55.26
2016,6,23,18,15,588.5,49.5,6.9,15.5,195.0,51.02,28.41
2016,6,23,18,30,531.0,44.0,6.7,15.0,148.0,33.76,24.23
2016,6,23,18,45,440.0,36.5,6.55,14.5,106.5,28.59,19.32
2016,6,23,19,0,349.0,29.0,6.4,14.0,65.0,23.29,13.77
2016,6,23,19,15,174.5,14.5,6.3,14.0,32.5,11.38,0.0
2016,6,23,19,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,5.55,11.5,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,5.65,11.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,6.0,11.5,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,24,5,15,191.0,15.5,6.15,12.0,36.0,12.21,0.0
2016,6,24,5,30,382.0,31.0,6.2,12.0,72.0,25.07,15.53
2016,6,24,5,45,470.5,39.0,6.3,12.5,115.5,30.75,21.43
2016,6,24,6,0,559.0,47.0,6.4,13.0,159.0,36.27,26.7
2016,6,24,6,15,343.0,80.5,6.4,13.5,155.0,70.34,48.3
2016,6,24,6,30,127.0,114.0,6.4,14.0,151.0,104.3,78.34
2016,6,24,6,45,136.5,134.5,6.4,14.5,181.5,132.63,101.08
2016,6,24,7,0,146.0,155.0,6.4,15.0,212.0,162.32,125.75
2016,6,24,7,15,253.5,163.5,6.35,15.0,278.5,210.25,162.97
2016,6,24,7,30,361.0,172.0,6.3,15.0,345.0,270.39,211.76
2016,6,24,7,45,604.5,127.0,6.3,15.5,453.5,352.39,277.12
2016,6,24,8,0,848.0,82.0,6.3,16.0,562.0,455.63,361.28
2016,6,24,8,15,864.0,84.5,6.2,16.5,609.5,512.17,409.2
2016,6,24,8,30,880.0,87.0,6.1,17.0,657.0,568.53,455.52
2016,6,24,8,45,891.0,89.5,6.1,17.5,701.0,621.48,497.93
2016,6,24,9,0,902.0,92.0,6.1,18.0,745.0,673.22,538.16
2016,6,24,9,15,912.0,94.0,6.05,18.0,784.0,722.34,576.25
2016,6,24,9,30,922.0,96.0,6.0,18.0,823.0,769.65,610.93
2016,6,24,9,45,930.5,96.5,5.95,18.5,857.5,812.31,639.82
2016,6,24,10,0,939.0,97.0,5.9,19.0,892.0,852.57,666.57
2016,6,24,10,15,944.5,98.0,5.9,19.0,920.0,888.22,691.25
2016,6,24,10,30,950.0,99.0,5.9,19.0,948.0,920.88,713.7
2016,6,24,10,45,954.5,99.5,5.9,19.5,970.0,949.02,731.43
2016,6,24,11,0,959.0,100.0,5.9,20.0,992.0,973.81,746.72
2016,6,24,11,15,961.5,100.5,6.0,20.0,1006.5,993.28,760.37
2016,6,24,11,30,964.0,101.0,6.1,20.0,1021.0,1009.13,771.58
2016,6,24,11,45,965.5,101.5,6.2,20.5,1028.5,1020.34,778.14
2016,6,24,12,0,967.0,102.0,6.3,21.0,1036.0,1027.81,782.2
2016,6,24,12,15,967.0,102.0,6.4,21.0,1036.0,1029.6,783.97
2016,6,24,12,30,967.0,102.0,6.5,21.0,1036.0,1027.63,783.24
2016,6,24,12,45,958.5,106.5,6.65,21.0,1026.5,1018.17,777.67
2016,6,24,13,0,950.0,111.0,6.8,21.0,1017.0,1005.1,769.64
2016,6,24,13,15,947.5,110.5,6.85,21.0,1002.0,989.28,759.2
2016,6,24,13,30,945.0,110.0,6.9,21.0,987.0,969.9,746.29
2016,6,24,13,45,940.0,109.5,6.95,21.0,965.5,944.81,729.34
2016,6,24,14,0,935.0,109.0,7.0,21.0,944.0,916.44,710.03
2016,6,24,14,15,929.5,108.0,7.0,20.5,915.5,884.06,688.91
2016,6,24,14,30,924.0,107.0,7.0,20.0,887.0,848.74,665.49
2016,6,24,14,45,915.0,105.5,7.05,20.0,852.5,807.5,636.39
2016,6,24,15,0,906.0,104.0,7.1,20.0,818.0,763.96,605.35
2016,6,24,15,15,895.5,102.5,7.1,20.0,778.0,717.32,570.39
2016,6,24,15,30,885.0,101.0,7.1,20.0,738.0,668.95,532.59
2016,6,24,15,45,870.5,99.0,7.1,20.0,693.5,616.28,490.63
2016,6,24,16,0,856.0,97.0,7.1,20.0,649.0,562.77,446.99
2016,6,24,16,15,838.5,94.0,7.1,19.5,601.0,506.19,400.62
2016,6,24,16,30,821.0,91.0,7.1,19.0,553.0,449.21,352.53
2016,6,24,16,45,796.5,88.0,7.1,19.0,502.5,389.94,300.72
2016,6,24,17,0,772.0,85.0,7.1,19.0,452.0,332.12,249.1
2016,6,24,17,15,740.5,81.0,7.05,18.5,400.5,273.26,196.75
2016,6,24,17,30,709.0,77.0,7.0,18.0,349.0,214.47,144.87
2016,6,24,17,45,664.5,72.0,6.95,17.5,298.0,158.49,98.09
2016,6,24,18,0,620.0,67.0,6.9,17.0,247.0,107.45,60.63
2016,6,24,18,15,557.0,60.0,6.8,16.5,198.5,59.42,35.6
2016,6,24,18,30,494.0,53.0,6.7,16.0,150.0,41.25,30.71
2016,6,24,18,45,398.0,43.5,6.65,15.5,107.5,34.64,24.48
2016,6,24,19,0,302.0,34.0,6.6,15.0,65.0,27.8,17.46
2016,6,24,19,15,151.0,17.0,6.5,14.5,32.5,13.56,0.0
2016,6,24,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,6.05,13.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,5.5,12.5,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,25,5,15,165.5,16.5,4.3,13.5,34.0,13.09,0.0
2016,6,25,5,30,331.0,33.0,4.3,14.0,68.0,26.85,16.85
2016,6,25,5,45,425.0,42.0,4.3,14.5,111.0,33.3,23.47
2016,6,25,6,0,519.0,51.0,4.3,15.0,154.0,39.55,29.38
2016,6,25,6,15,578.5,57.0,4.25,15.0,202.5,58.8,34.23
2016,6,25,6,30,638.0,63.0,4.2,15.0,251.0,107.08,59.8
2016,6,25,6,45,681.0,67.5,4.2,15.5,302.0,158.58,98.03
2016,6,25,7,0,724.0,72.0,4.2,16.0,353.0,217.43,147.49
2016,6,25,7,15,753.5,76.0,4.2,16.5,404.0,273.77,197.47
2016,6,25,7,30,783.0,80.0,4.2,17.0,455.0,332.73,249.77
2016,6,25,7,45,807.0,82.5,4.2,17.5,505.0,390.47,300.39
2016,6,25,8,0,831.0,85.0,4.2,18.0,555.0,449.58,350.74
2016,6,25,8,15,847.5,87.5,4.2,18.5,602.5,506.32,397.74
2016,6,25,8,30,864.0,90.0,4.2,19.0,650.0,562.16,442.57
2016,6,25,8,45,878.0,91.5,4.2,19.5,694.0,615.2,483.85
2016,6,25,9,0,892.0,93.0,4.2,20.0,738.0,667.34,523.17
2016,6,25,9,15,902.0,95.0,4.25,20.0,777.5,716.06,560.04
2016,6,25,9,30,912.0,97.0,4.3,20.0,817.0,763.0,593.73
2016,6,25,9,45,912.5,102.5,4.35,20.5,848.5,804.05,620.85
2016,6,25,10,0,913.0,108.0,4.4,21.0,880.0,842.16,645.71
2016,6,25,10,15,919.0,109.0,4.45,21.0,908.5,877.45,669.68
2016,6,25,10,30,925.0,110.0,4.5,21.0,937.0,909.86,691.58
2016,6,25,10,45,929.5,111.0,4.6,21.0,958.5,937.9,710.81
2016,6,25,11,0,934.0,112.0,4.7,21.0,980.0,962.69,727.86
2016,6,25,11,15,936.5,112.5,4.8,21.0,994.5,981.76,741.08
2016,6,25,11,30,939.0,113.0,4.9,21.0,1009.0,997.3,751.99
2016,6,25,11,45,941.0,113.0,5.0,21.0,1016.5,1008.3,759.93
2016,6,25,12,0,943.0,113.0,5.1,21.0,1024.0,1015.67,765.52
2016,6,25,12,15,943.0,113.0,5.2,21.0,1024.0,1017.46,767.43
2016,6,25,12,30,943.0,113.0,5.3,21.0,1024.0,1015.59,766.96
2016,6,25,12,45,944.0,111.5,5.4,21.0,1017.5,1009.57,763.74
2016,6,25,13,0,945.0,110.0,5.5,21.0,1011.0,999.84,758.07
2016,6,25,13,15,942.5,109.0,5.6,21.0,996.0,983.66,747.99
2016,6,25,13,30,940.0,108.0,5.7,21.0,981.0,963.92,735.47
2016,6,25,13,45,936.5,107.0,5.85,21.0,959.5,939.82,720.17
2016,6,25,14,0,933.0,106.0,6.0,21.0,938.0,912.39,702.41
2016,6,25,14,15,927.0,105.0,6.1,21.0,910.0,879.68,680.49
2016,6,25,14,30,921.0,104.0,6.2,21.0,882.0,844.08,656.32
2016,6,25,14,45,913.0,102.0,6.3,21.0,847.5,803.26,628.13
2016,6,25,15,0,905.0,100.0,6.4,21.0,813.0,760.07,597.92
2016,6,25,15,15,894.5,98.5,6.45,21.0,773.5,713.5,563.69
2016,6,25,15,30,884.0,97.0,6.5,21.0,734.0,665.22,526.45
2016,6,25,15,45,870.5,95.0,6.55,21.0,690.0,613.21,485.46
2016,6,25,16,0,857.0,93.0,6.6,21.0,646.0,560.28,442.69
2016,6,25,16,15,839.5,90.0,6.6,20.5,598.5,503.57,396.55
2016,6,25,16,30,822.0,87.0,6.6,20.0,551.0,446.58,348.75
2016,6,25,16,45,799.5,84.0,6.65,20.0,501.0,388.04,297.83
2016,6,25,17,0,777.0,81.0,6.7,20.0,451.0,330.73,246.84
2016,6,25,17,15,746.5,77.0,6.65,19.5,400.0,271.85,194.65
2016,6,25,17,30,716.0,73.0,6.6,19.0,349.0,215.72,145.07
2016,6,25,17,45,673.0,68.0,6.6,18.5,298.0,156.9,95.99
2016,6,25,18,0,630.0,63.0,6.6,18.0,247.0,105.49,58.25
2016,6,25,18,15,568.5,56.5,6.55,17.5,198.5,57.29,33.2
2016,6,25,18,30,507.0,50.0,6.5,17.0,150.0,38.7,28.35
2016,6,25,18,45,413.5,41.5,6.5,16.5,108.0,32.88,22.85
2016,6,25,19,0,320.0,33.0,6.5,16.0,66.0,26.89,16.63
2016,6,25,19,15,160.0,16.5,6.5,15.5,33.0,13.11,0.0
2016,6,25,19,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,6.45,14.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,26,5,15,161.0,16.0,5.95,13.5,33.0,12.67,0.0
2016,6,26,5,30,322.0,32.0,5.9,14.0,66.0,25.96,16.03
2016,6,26,5,45,414.0,40.5,5.9,14.5,108.0,31.98,22.29
2016,6,26,6,0,506.0,49.0,5.9,15.0,150.0,37.84,27.85
2016,6,26,6,15,287.0,80.0,5.85,15.0,141.0,67.73,47.11
2016,6,26,6,30,68.0,111.0,5.8,15.0,132.0,97.9,75.02
2016,6,26,6,45,76.0,132.0,5.75,15.5,158.5,122.15,94.57
2016,6,26,7,0,84.0,153.0,5.7,16.0,185.0,147.64,115.46
2016,6,26,7,15,124.5,176.0,5.7,16.5,231.5,185.08,145.24
2016,6,26,7,30,165.0,199.0,5.7,17.0,278.0,227.57,179.44
2016,6,26,7,45,162.0,222.5,5.7,17.5,307.0,258.55,205.01
2016,6,26,8,0,159.0,246.0,5.7,18.0,336.0,289.21,229.76
2016,6,26,8,15,280.5,246.0,5.7,18.5,421.5,363.28,288.52
2016,6,26,8,30,402.0,246.0,5.7,19.0,507.0,450.93,357.65
2016,6,26,8,45,390.0,270.0,5.75,20.0,536.5,483.67,381.98
2016,6,26,9,0,378.0,294.0,5.8,21.0,566.0,518.85,407.44
2016,6,26,9,15,364.5,316.5,5.8,21.0,591.0,549.69,430.46
2016,6,26,9,30,351.0,339.0,5.8,21.0,616.0,578.46,451.52
2016,6,26,9,45,334.5,361.0,5.8,21.5,634.5,602.43,467.71
2016,6,26,10,0,318.0,383.0,5.8,22.0,653.0,624.17,481.96
2016,6,26,10,15,298.5,403.0,5.85,22.0,662.5,639.4,492.25
2016,6,26,10,30,279.0,423.0,5.9,22.0,672.0,652.37,500.83
2016,6,26,10,45,304.5,426.5,5.95,22.5,704.5,687.4,525.73
2016,6,26,11,0,330.0,430.0,6.0,23.0,737.0,722.26,550.19
2016,6,26,11,15,291.0,449.0,6.05,23.0,722.5,711.84,541.25
2016,6,26,11,30,252.0,468.0,6.1,23.0,708.0,698.86,530.6
2016,6,26,11,45,252.0,472.0,6.15,23.0,713.5,706.25,535.94
2016,6,26,12,0,252.0,476.0,6.2,23.0,719.0,712.27,540.24
2016,6,26,12,15,213.5,481.5,6.25,23.0,687.5,671.38,509.83
2016,6,26,12,30,175.0,487.0,6.3,23.0,656.0,639.34,485.66
2016,6,26,12,45,156.0,482.0,6.35,23.0,632.0,614.89,467.61
2016,6,26,13,0,137.0,477.0,6.4,23.0,608.0,589.81,449.02
2016,6,26,13,15,178.0,467.5,6.5,23.0,635.5,615.55,469.68
2016,6,26,13,30,219.0,458.0,6.6,23.0,663.0,639.11,488.55
2016,6,26,13,45,278.5,431.5,6.7,23.0,685.0,669.2,512.75
2016,6,26,14,0,338.0,405.0,6.8,23.0,707.0,686.18,527.36
2016,6,26,14,15,608.0,260.0,6.85,22.5,782.0,772.49,599.5
2016,6,26,14,30,878.0,115.0,6.9,22.0,857.0,820.87,640.03
2016,6,26,14,45,541.0,243.5,7.0,22.0,695.0,658.21,515.7
2016,6,26,15,0,204.0,372.0,7.1,22.0,533.0,495.91,386.43
2016,6,26,15,15,216.0,350.5,7.15,22.0,513.0,473.54,370.41
2016,6,26,15,30,228.0,329.0,7.2,22.0,493.0,449.63,352.62
2016,6,26,15,45,240.5,305.0,7.25,22.0,469.0,426.78,335.3
2016,6,26,16,0,253.0,281.0,7.3,22.0,445.0,397.08,312.28
2016,6,26,16,15,233.0,261.0,7.25,21.5,403.0,350.05,275.58
2016,6,26,16,30,213.0,241.0,7.2,21.0,361.0,308.68,242.83
2016,6,26,16,45,146.5,218.0,7.2,21.0,297.0,248.91,195.17
2016,6,26,17,0,80.0,195.0,7.2,21.0,233.0,195.47,152.94
2016,6,26,17,15,101.5,174.5,7.1,20.5,217.0,177.78,137.96
2016,6,26,17,30,123.0,154.0,7.0,20.0,201.0,156.51,119.5
2016,6,26,17,45,112.5,133.5,6.95,19.5,172.0,128.06,96.41
2016,6,26,18,0,102.0,113.0,6.9,19.0,143.0,101.1,75.16
2016,6,26,18,15,288.5,82.5,6.8,18.5,144.5,69.81,48.08
2016,6,26,18,30,475.0,52.0,6.7,18.0,146.0,40.3,29.62
2016,6,26,18,45,389.0,42.0,6.65,17.5,105.0,33.25,23.07
2016,6,26,19,0,303.0,32.0,6.6,17.0,64.0,25.92,15.76
2016,6,26,19,15,151.5,16.0,6.55,16.5,32.0,12.66,0.0
2016,6,26,19,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,6.45,15.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,6.35,14.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,6.25,13.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,6.2,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,27,5,15,159.0,16.0,6.25,14.5,32.5,12.69,0.0
2016,6,27,5,30,318.0,32.0,6.2,15.0,65.0,26.0,15.92
2016,6,27,5,45,408.5,40.5,6.2,15.5,106.0,32.01,22.2
2016,6,27,6,0,499.0,49.0,6.2,16.0,147.0,37.86,27.73
2016,6,27,6,15,277.5,79.5,6.15,16.0,136.5,66.81,46.44
2016,6,27,6,30,56.0,110.0,6.1,16.0,126.0,96.01,73.63
2016,6,27,6,45,63.5,130.5,6.05,16.5,152.0,119.06,92.19
2016,6,27,7,0,71.0,151.0,6.0,17.0,178.0,143.27,111.93
2016,6,27,7,15,50.5,164.5,6.0,17.5,185.5,155.38,122.62
2016,6,27,7,30,30.0,178.0,6.0,18.0,193.0,164.93,130.74
2016,6,27,7,45,64.5,210.0,6.0,18.5,246.0,208.81,165.54
2016,6,27,8,0,99.0,242.0,6.0,19.0,299.0,256.96,203.65
2016,6,27,8,15,219.0,252.5,6.0,19.5,390.5,335.5,265.76
2016,6,27,8,30,339.0,263.0,6.0,20.0,482.0,427.45,338.08
2016,6,27,8,45,263.5,298.0,6.05,20.5,475.5,433.9,341.95
2016,6,27,9,0,188.0,333.0,6.1,21.0,469.0,427.49,335.31
2016,6,27,9,15,257.0,339.5,6.1,21.5,536.0,497.21,388.81
2016,6,27,9,30,326.0,346.0,6.1,22.0,603.0,566.74,441.27
2016,6,27,9,45,272.5,376.0,6.15,22.5,597.0,568.99,440.44
2016,6,27,10,0,219.0,406.0,6.2,23.0,591.0,558.98,430.55
2016,6,27,10,15,178.5,422.0,6.25,23.0,576.5,549.43,422.12
2016,6,27,10,30,138.0,438.0,6.3,23.0,562.0,536.77,411.27
2016,6,27,10,45,204.5,442.5,6.4,23.0,630.5,605.19,463.56
2016,6,27,11,0,271.0,447.0,6.5,23.0,699.0,685.08,523.3
2016,6,27,11,15,253.0,459.0,6.55,23.0,697.5,686.4,523.26
2016,6,27,11,30,235.0,471.0,6.6,23.0,696.0,676.12,515.21
2016,6,27,11,45,322.0,441.0,6.65,23.0,751.0,742.93,566.26
2016,6,27,12,0,409.0,411.0,6.7,23.0,806.0,807.89,615.21
2016,6,27,12,15,398.5,415.5,6.75,23.0,800.5,794.83,605.59
2016,6,27,12,30,388.0,420.0,6.8,23.0,795.0,788.22,600.76
2016,6,27,12,45,343.0,437.5,6.9,23.0,767.0,759.6,579.18
2016,6,27,13,0,298.0,455.0,7.0,23.0,739.0,729.86,556.76
2016,6,27,13,15,609.0,282.5,7.05,23.0,851.5,857.4,659.04
2016,6,27,13,30,920.0,110.0,7.1,23.0,964.0,948.76,726.96
2016,6,27,13,45,917.0,108.0,7.2,23.0,943.0,924.64,710.43
2016,6,27,14,0,914.0,106.0,7.3,23.0,922.0,897.24,691.99
2016,6,27,14,15,908.5,105.0,7.35,23.0,894.5,865.56,670.2
2016,6,27,14,30,903.0,104.0,7.4,23.0,867.0,831.0,646.24
2016,6,27,14,45,897.0,101.5,7.45,23.0,833.5,791.92,618.81
2016,6,27,15,0,891.0,99.0,7.5,23.0,800.0,750.36,589.36
2016,6,27,15,15,881.0,97.0,7.5,22.5,761.5,704.26,556.32
2016,6,27,15,30,871.0,95.0,7.5,22.0,723.0,656.45,520.15
2016,6,27,15,45,860.0,92.0,7.55,22.0,680.0,605.6,479.85
2016,6,27,16,0,849.0,89.0,7.6,22.0,637.0,553.63,437.65
2016,6,27,16,15,832.5,86.5,7.55,21.5,590.5,498.54,392.54
2016,6,27,16,30,816.0,84.0,7.5,21.0,544.0,442.56,345.4
2016,6,27,16,45,795.5,80.5,7.5,21.0,495.0,384.65,294.89
2016,6,27,17,0,775.0,77.0,7.5,21.0,446.0,327.75,244.18
2016,6,27,17,15,746.0,73.0,7.45,20.5,396.0,269.38,192.36
2016,6,27,17,30,717.0,69.0,7.4,20.0,346.0,213.57,142.98
2016,6,27,17,45,676.5,64.5,7.35,19.5,296.0,158.41,96.8
2016,6,27,18,0,636.0,60.0,7.3,19.0,246.0,104.61,56.86
2016,6,27,18,15,578.0,54.0,7.2,18.5,198.0,56.49,31.69
2016,6,27,18,30,520.0,48.0,7.1,18.0,150.0,37.04,26.77
2016,6,27,18,45,430.0,39.5,7.0,17.5,108.0,31.14,21.26
2016,6,27,19,0,340.0,31.0,6.9,17.0,66.0,25.07,15.05
2016,6,27,19,15,170.0,15.5,6.85,16.5,33.0,12.24,0.0
2016,6,27,19,30,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,6.75,15.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,6.7,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,6.6,13.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,28,5,15,162.5,16.0,6.3,13.0,33.0,12.72,0.0
2016,6,28,5,30,325.0,32.0,6.2,13.0,66.0,26.06,16.07
2016,6,28,5,45,417.0,41.0,6.1,13.5,108.0,32.53,22.83
2016,6,28,6,0,509.0,50.0,6.0,14.0,150.0,38.79,28.8
2016,6,28,6,15,255.5,73.5,5.95,14.5,123.5,61.41,42.63
2016,6,28,6,30,2.0,97.0,5.9,15.0,97.0,82.91,65.0
2016,6,28,6,45,7.0,114.5,5.85,15.5,117.0,99.32,78.47
2016,6,28,7,0,12.0,132.0,5.8,16.0,137.0,116.46,92.35
2016,6,28,7,15,14.0,149.5,5.8,16.5,155.5,133.48,106.1
2016,6,28,7,30,16.0,167.0,5.8,17.0,174.0,150.82,119.94
2016,6,28,7,45,26.5,192.5,5.8,17.5,207.0,178.53,141.98
2016,6,28,8,0,37.0,218.0,5.8,18.0,240.0,209.08,166.14
2016,6,28,8,15,45.0,243.0,5.85,18.5,271.0,238.5,189.17
2016,6,28,8,30,53.0,268.0,5.9,19.0,302.0,268.95,212.78
2016,6,28,8,45,69.0,295.5,5.95,19.5,343.5,307.32,242.45
2016,6,28,9,0,85.0,323.0,6.0,20.0,385.0,347.35,273.09
2016,6,28,9,15,89.0,343.5,6.0,20.0,411.5,374.24,293.55
2016,6,28,9,30,93.0,364.0,6.0,20.0,438.0,401.34,314.03
2016,6,28,9,45,214.0,370.5,6.05,20.5,549.0,512.15,400.31
2016,6,28,10,0,335.0,377.0,6.1,21.0,660.0,632.15,491.25
2016,6,28,10,15,258.0,408.0,6.1,21.0,630.5,610.5,472.43
2016,6,28,10,30,181.0,439.0,6.1,21.0,601.0,574.79,443.48
2016,6,28,10,45,179.5,450.5,6.15,21.5,614.5,590.76,454.2
2016,6,28,11,0,178.0,462.0,6.2,22.0,628.0,605.87,464.07
2016,6,28,11,15,152.0,468.0,6.2,22.0,611.5,592.15,452.89
2016,6,28,11,30,126.0,474.0,6.2,22.0,595.0,576.8,440.58
2016,6,28,11,45,149.0,480.0,6.25,22.0,623.5,606.57,463.14
2016,6,28,12,0,172.0,486.0,6.3,22.0,652.0,635.81,485.13
2016,6,28,12,15,185.0,485.5,6.35,22.0,664.0,648.34,494.67
2016,6,28,12,30,198.0,485.0,6.4,22.0,676.0,659.75,503.49
2016,6,28,12,45,212.5,479.0,6.45,22.0,682.5,666.02,508.72
2016,6,28,13,0,227.0,473.0,6.5,22.0,689.0,670.91,513.01
2016,6,28,13,15,181.5,467.0,6.55,22.0,638.5,618.74,473.85
2016,6,28,13,30,136.0,461.0,6.6,22.0,588.0,567.08,434.87
2016,6,28,13,45,149.5,450.5,6.7,22.0,587.0,564.52,434.05
2016,6,28,14,0,163.0,440.0,6.8,22.0,586.0,560.65,432.11
2016,6,28,14,15,155.5,425.0,6.85,21.5,561.0,533.61,413.05
2016,6,28,14,30,148.0,410.0,6.9,21.0,536.0,506.45,393.75
2016,6,28,14,45,134.0,391.0,6.95,21.0,501.5,470.56,366.77
2016,6,28,15,0,120.0,372.0,7.0,21.0,467.0,435.33,340.11
2016,6,28,15,15,202.0,345.0,7.05,20.5,495.0,459.46,361.59
2016,6,28,15,30,284.0,318.0,7.1,20.0,523.0,481.42,380.72
2016,6,28,15,45,316.0,289.5,7.15,20.0,504.0,458.34,363.22
2016,6,28,16,0,348.0,261.0,7.2,20.0,485.0,431.66,342.37
2016,6,28,16,15,344.0,240.0,7.2,19.5,448.0,390.13,309.52
2016,6,28,16,30,340.0,219.0,7.2,19.0,411.0,348.51,275.84
2016,6,28,16,45,323.5,200.0,7.25,19.0,369.5,303.84,238.61
2016,6,28,17,0,307.0,181.0,7.3,19.0,328.0,260.7,202.16
2016,6,28,17,15,265.5,164.5,7.3,18.5,281.0,214.58,164.09
2016,6,28,17,30,224.0,148.0,7.3,18.0,234.0,173.15,130.23
2016,6,28,17,45,429.5,106.0,7.35,18.0,241.5,152.81,103.61
2016,6,28,18,0,635.0,64.0,7.4,18.0,249.0,108.46,60.27
2016,6,28,18,15,574.5,57.5,7.3,17.0,200.5,59.79,34.49
2016,6,28,18,30,514.0,51.0,7.2,16.0,152.0,39.57,29.24
2016,6,28,18,45,420.5,42.0,7.15,15.5,109.5,33.33,23.35
2016,6,28,19,0,327.0,33.0,7.1,15.0,67.0,26.9,16.72
2016,6,28,19,15,163.5,16.5,7.05,14.5,33.5,13.12,0.0
2016,6,28,19,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,6.9,13.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,5,15,144.0,17.5,6.15,12.0,32.0,13.77,0.0
2016,6,29,5,30,288.0,35.0,6.1,12.0,64.0,28.89,18.42
2016,6,29,5,45,386.0,44.5,6.05,12.5,106.0,35.67,25.66
2016,6,29,6,0,484.0,54.0,6.0,13.0,148.0,42.24,31.97
2016,6,29,6,15,242.0,69.0,6.0,13.5,116.0,57.4,39.73
2016,6,29,6,30,0.0,84.0,6.0,14.0,84.0,72.52,56.49
2016,6,29,6,45,0.0,101.0,6.0,14.5,101.0,87.41,69.02
2016,6,29,7,0,0.0,118.0,6.0,15.0,118.0,102.46,81.43
2016,6,29,7,15,2.0,135.0,6.0,15.5,136.0,118.16,94.12
2016,6,29,7,30,4.0,152.0,6.0,16.0,154.0,134.19,106.93
2016,6,29,7,45,11.0,175.5,6.05,16.5,181.5,158.04,125.96
2016,6,29,8,0,18.0,199.0,6.1,17.0,209.0,182.84,145.61
2016,6,29,8,15,28.0,227.0,6.1,17.0,244.5,216.09,172.25
2016,6,29,8,30,38.0,255.0,6.1,17.0,280.0,249.24,198.62
2016,6,29,8,45,31.5,261.0,6.2,17.5,282.5,254.06,201.64
2016,6,29,9,0,25.0,267.0,6.3,18.0,285.0,253.87,200.65
2016,6,29,9,15,28.0,288.0,6.3,18.0,309.5,281.57,222.26
2016,6,29,9,30,31.0,309.0,6.3,18.0,334.0,305.41,240.66
2016,6,29,9,45,47.5,344.5,6.35,18.5,384.5,353.4,277.65
2016,6,29,10,0,64.0,380.0,6.4,19.0,435.0,402.82,315.24
2016,6,29,10,15,53.0,379.0,6.4,19.0,425.5,395.98,309.21
2016,6,29,10,30,42.0,378.0,6.4,19.0,416.0,388.14,302.54
2016,6,29,10,45,53.0,402.5,6.45,19.5,451.5,423.31,328.92
2016,6,29,11,0,64.0,427.0,6.5,20.0,487.0,458.91,355.29
2016,6,29,11,15,60.5,430.0,6.55,20.0,487.0,460.55,356.16
2016,6,29,11,30,57.0,433.0,6.6,20.0,487.0,461.71,356.79
2016,6,29,11,45,88.0,457.0,6.65,20.0,541.5,515.58,398.25
2016,6,29,12,0,119.0,481.0,6.7,20.0,596.0,580.52,447.4
2016,6,29,12,15,98.5,471.0,6.75,20.0,566.0,540.52,416.93
2016,6,29,12,30,78.0,461.0,6.8,20.0,536.0,510.87,394.26
2016,6,29,12,45,120.5,470.0,6.85,20.0,585.5,570.16,440.18
2016,6,29,13,0,163.0,479.0,6.9,20.0,635.0,616.79,476.2
2016,6,29,13,15,140.0,468.0,6.9,20.0,600.5,581.5,449.38
2016,6,29,13,30,117.0,457.0,6.9,20.0,566.0,546.2,422.65
2016,6,29,13,45,167.0,446.5,6.95,20.0,598.0,576.48,447.42
2016,6,29,14,0,217.0,436.0,7.0,20.0,630.0,603.7,469.58
2016,6,29,14,15,203.0,422.5,7.0,20.0,600.0,571.13,445.14
2016,6,29,14,30,189.0,409.0,7.0,20.0,570.0,538.65,420.79
2016,6,29,14,45,165.5,392.0,7.0,20.0,528.5,495.89,388.27
2016,6,29,15,0,142.0,375.0,7.0,20.0,487.0,454.35,356.47
2016,6,29,15,15,149.0,355.0,6.95,19.5,467.5,432.49,340.9
2016,6,29,15,30,156.0,335.0,6.9,19.0,448.0,409.68,324.31
2016,6,29,15,45,151.0,313.0,6.9,19.0,417.0,376.97,298.96
2016,6,29,16,0,146.0,291.0,6.9,19.0,386.0,344.52,273.55
2016,6,29,16,15,157.5,268.0,6.85,18.5,363.5,319.68,254.4
2016,6,29,16,30,169.0,245.0,6.8,18.0,341.0,293.52,233.62
2016,6,29,16,45,192.0,220.0,6.75,18.0,319.0,268.76,212.82
2016,6,29,17,0,215.0,195.0,6.7,18.0,297.0,241.42,189.16
2016,6,29,17,15,150.0,173.5,6.65,17.5,241.0,190.54,148.5
2016,6,29,17,30,85.0,152.0,6.6,17.0,185.0,147.45,114.87
2016,6,29,17,45,75.0,132.0,6.55,16.5,158.0,122.35,94.43
2016,6,29,18,0,65.0,112.0,6.5,16.0,131.0,98.66,75.44
2016,6,29,18,15,274.0,83.5,6.4,15.5,140.5,71.01,49.57
2016,6,29,18,30,483.0,55.0,6.3,15.0,150.0,42.94,32.33
2016,6,29,18,45,382.5,45.5,6.25,14.5,107.5,36.39,26.13
2016,6,29,19,0,282.0,36.0,6.2,14.0,65.0,29.65,19.1
2016,6,29,19,15,141.0,18.0,6.15,13.5,32.5,14.14,0.0
2016,6,29,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,6.2,12.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,5.45,12.5,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,30,5,15,107.0,18.5,5.35,13.0,29.0,14.54,0.0
2016,6,30,5,30,214.0,37.0,5.3,13.0,58.0,28.88,18.24
2016,6,30,5,45,307.5,49.0,5.3,13.5,98.5,37.74,27.35
2016,6,30,6,0,401.0,61.0,5.3,14.0,139.0,46.37,35.47
2016,6,30,6,15,467.0,70.0,5.2,14.5,186.0,64.73,42.53
2016,6,30,6,30,533.0,79.0,5.1,15.0,233.0,109.23,66.3
2016,6,30,6,45,392.0,111.0,5.1,15.5,236.0,148.95,102.9
2016,6,30,7,0,251.0,143.0,5.1,16.0,239.0,173.27,129.93
2016,6,30,7,15,474.5,123.0,5.05,16.5,336.5,234.34,174.35
2016,6,30,7,30,698.0,103.0,5.0,17.0,434.0,321.44,243.02
2016,6,30,7,45,565.5,149.0,4.95,17.5,436.0,352.22,273.97
2016,6,30,8,0,433.0,195.0,4.9,18.0,438.0,369.49,291.25
2016,6,30,8,15,613.0,156.5,4.85,18.0,533.0,452.43,358.19
2016,6,30,8,30,793.0,118.0,4.8,18.0,628.0,548.82,435.34
2016,6,30,8,45,808.0,121.5,4.75,18.5,672.0,601.89,476.64
2016,6,30,9,0,823.0,125.0,4.7,19.0,716.0,654.37,516.36
2016,6,30,9,15,835.0,127.5,4.7,19.5,755.5,702.97,552.26
2016,6,30,9,30,847.0,130.0,4.7,20.0,795.0,750.15,586.2
2016,6,30,9,45,861.5,129.0,4.75,20.5,830.5,789.28,612.75
2016,6,30,10,0,876.0,128.0,4.8,21.0,866.0,830.9,640.41
2016,6,30,10,15,882.5,129.5,4.9,21.0,894.5,866.19,664.9
2016,6,30,10,30,889.0,131.0,5.0,21.0,923.0,898.73,687.44
2016,6,30,10,45,893.5,132.0,5.1,21.0,944.5,926.14,706.38
2016,6,30,11,0,898.0,133.0,5.2,21.0,966.0,950.41,723.2
2016,6,30,11,15,901.0,134.0,5.3,21.0,981.0,970.03,736.86
2016,6,30,11,30,904.0,135.0,5.4,21.0,996.0,986.26,748.28
2016,6,30,11,45,905.5,135.5,5.5,21.0,1003.0,997.15,756.13
2016,6,30,12,0,907.0,136.0,5.6,21.0,1010.0,1004.53,761.69
2016,6,30,12,15,907.0,136.0,5.7,21.0,1010.0,1006.5,763.62
2016,6,30,12,30,907.0,136.0,5.8,21.0,1010.0,1004.94,763.25
2016,6,30,12,45,905.0,135.5,5.9,21.0,1002.5,997.48,758.89
2016,6,30,13,0,903.0,135.0,6.0,21.0,995.0,986.53,752.18
2016,6,30,13,15,693.0,254.5,6.1,21.0,909.0,910.62,699.15
2016,6,30,13,30,483.0,374.0,6.2,21.0,823.0,817.89,627.59
2016,6,30,13,45,687.5,251.0,6.3,21.0,873.5,873.09,674.54
2016,6,30,14,0,892.0,128.0,6.4,21.0,924.0,901.24,696.74
2016,6,30,14,15,885.5,126.5,6.45,21.0,895.5,868.95,674.4
2016,6,30,14,30,879.0,125.0,6.5,21.0,867.0,833.9,650.2
2016,6,30,14,45,872.0,122.0,6.6,21.0,833.5,794.48,622.82
2016,6,30,15,0,865.0,119.0,6.7,21.0,800.0,752.7,593.43
2016,6,30,15,15,853.5,116.5,6.75,20.5,761.0,706.15,559.62
2016,6,30,15,30,842.0,114.0,6.8,20.0,722.0,660.4,525.16
2016,6,30,15,45,828.0,111.0,6.85,20.0,678.0,608.34,484.02
2016,6,30,16,0,814.0,108.0,6.9,20.0,634.0,555.52,441.27
2016,6,30,16,15,795.5,105.0,6.95,20.0,587.0,499.97,395.28
2016,6,30,16,30,777.0,102.0,7.0,20.0,540.0,444.68,348.3
2016,6,30,16,45,751.0,98.5,7.05,20.0,490.5,386.56,298.03
2016,6,30,17,0,725.0,95.0,7.1,20.0,441.0,327.87,246.37
2016,6,30,17,15,692.5,90.0,7.1,19.5,390.5,269.93,195.34
2016,6,30,17,30,660.0,85.0,7.1,19.0,340.0,215.02,147.09
2016,6,30,17,45,615.0,79.0,7.1,18.5,289.5,160.63,101.73
2016,6,30,18,0,570.0,73.0,7.1,18.0,239.0,111.32,65.1
2016,6,30,18,15,506.0,65.0,7.05,17.5,192.0,65.03,39.64
2016,6,30,18,30,442.0,57.0,7.0,17.0,145.0,44.56,33.48
2016,6,30,18,45,349.0,46.5,7.0,16.5,103.5,37.23,26.61
2016,6,30,19,0,256.0,36.0,7.0,16.0,62.0,28.1,17.62
2016,6,30,19,15,128.0,18.0,7.0,15.5,31.0,14.13,0.0
2016,6,30,19,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,6.95,14.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,6.85,13.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,6.15,12.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,5.35,12.5,0.0,0.0,0.0
