Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,5,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,1,5,15,106.0,17.5,5.3,13.0,28.0,13.75,0.0
2016,7,1,5,30,212.0,35.0,5.2,13.0,56.0,27.31,16.85
2016,7,1,5,45,307.0,47.0,5.15,13.5,96.0,36.21,25.99
2016,7,1,6,0,402.0,59.0,5.1,14.0,136.0,46.56,35.63
2016,7,1,6,15,467.0,67.5,5.0,14.0,182.5,62.15,40.67
2016,7,1,6,30,532.0,76.0,4.9,14.0,229.0,106.11,64.04
2016,7,1,6,45,322.5,114.0,4.85,14.5,212.0,141.05,99.75
2016,7,1,7,0,113.0,152.0,4.8,15.0,195.0,152.21,118.43
2016,7,1,7,15,119.0,174.5,4.65,15.5,225.5,181.88,143.12
2016,7,1,7,30,125.0,197.0,4.5,16.0,256.0,212.43,168.29
2016,7,1,7,45,153.0,219.5,4.4,16.5,300.0,252.12,200.19
2016,7,1,8,0,181.0,242.0,4.3,17.0,344.0,294.95,234.31
2016,7,1,8,15,484.0,177.5,4.15,17.0,481.5,405.12,321.86
2016,7,1,8,30,787.0,113.0,4.0,17.0,619.0,540.55,429.05
2016,7,1,8,45,802.0,116.5,3.85,17.5,662.5,593.33,469.59
2016,7,1,9,0,817.0,120.0,3.7,18.0,706.0,645.54,508.68
2016,7,1,9,15,829.0,122.0,3.65,18.0,745.0,693.4,544.69
2016,7,1,9,30,841.0,124.0,3.6,18.0,784.0,739.86,578.84
2016,7,1,9,45,850.0,126.0,3.55,18.5,818.0,777.66,603.7
2016,7,1,10,0,859.0,128.0,3.5,19.0,852.0,817.32,629.29
2016,7,1,10,15,866.0,130.0,3.5,19.0,880.0,852.99,653.21
2016,7,1,10,30,873.0,132.0,3.5,19.0,908.0,886.02,675.15
2016,7,1,10,45,878.0,133.0,3.55,19.0,930.0,913.52,693.5
2016,7,1,11,0,883.0,134.0,3.6,19.0,952.0,937.96,709.77
2016,7,1,11,15,886.0,134.5,3.7,19.0,967.0,956.9,722.66
2016,7,1,11,30,889.0,135.0,3.8,19.0,982.0,972.51,733.39
2016,7,1,11,45,891.0,135.5,3.9,19.0,989.5,983.77,741.27
2016,7,1,12,0,893.0,136.0,4.0,19.0,997.0,991.59,746.95
2016,7,1,12,15,893.0,136.0,4.1,19.0,997.0,993.57,748.79
2016,7,1,12,30,893.0,136.0,4.2,19.0,997.0,992.08,748.41
2016,7,1,12,45,886.5,139.0,4.35,19.0,988.5,983.71,743.73
2016,7,1,13,0,880.0,142.0,4.5,19.0,980.0,971.97,737.21
2016,7,1,13,15,876.5,141.0,4.6,19.0,965.5,956.04,727.52
2016,7,1,13,30,873.0,140.0,4.7,19.0,951.0,936.82,715.56
2016,7,1,13,45,870.0,138.0,4.85,19.0,930.0,913.9,701.34
2016,7,1,14,0,867.0,136.0,5.0,19.0,909.0,887.83,684.77
2016,7,1,14,15,860.0,134.0,5.05,19.0,881.5,855.39,662.9
2016,7,1,14,30,853.0,132.0,5.1,19.0,854.0,820.3,639.0
2016,7,1,14,45,845.5,129.5,5.2,19.0,820.5,781.88,612.74
2016,7,1,15,0,838.0,127.0,5.3,19.0,787.0,745.44,587.48
2016,7,1,15,15,826.0,124.5,5.35,18.5,748.0,698.88,553.7
2016,7,1,15,30,814.0,122.0,5.4,18.0,709.0,650.91,517.96
2016,7,1,15,45,799.5,118.5,5.45,18.0,666.0,599.32,477.51
2016,7,1,16,0,785.0,115.0,5.5,18.0,623.0,547.08,435.51
2016,7,1,16,15,765.5,111.5,5.55,18.0,576.0,491.99,390.15
2016,7,1,16,30,746.0,108.0,5.6,18.0,529.0,437.31,343.91
2016,7,1,16,45,721.5,103.5,5.65,18.0,480.0,378.57,293.35
2016,7,1,17,0,697.0,99.0,5.7,18.0,431.0,322.95,244.25
2016,7,1,17,15,663.5,93.5,5.65,17.5,381.0,265.82,193.98
2016,7,1,17,30,630.0,88.0,5.6,17.0,331.0,211.88,146.59
2016,7,1,17,45,586.0,81.5,5.6,17.0,282.0,158.93,102.06
2016,7,1,18,0,542.0,75.0,5.6,17.0,233.0,110.96,66.07
2016,7,1,18,15,478.5,66.5,5.55,16.5,186.5,65.88,40.86
2016,7,1,18,30,415.0,58.0,5.5,16.0,140.0,45.37,34.34
2016,7,1,18,45,323.0,47.0,5.45,15.5,100.0,36.16,25.81
2016,7,1,19,0,231.0,36.0,5.4,15.0,60.0,28.06,17.66
2016,7,1,19,15,115.5,18.0,5.25,14.5,30.0,14.12,0.0
2016,7,1,19,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,5,15,110.5,17.0,1.6,12.0,27.5,13.37,0.0
2016,7,2,5,30,221.0,34.0,1.5,12.0,55.0,26.56,16.25
2016,7,2,5,45,317.0,45.0,1.4,12.5,95.0,34.71,24.83
2016,7,2,6,0,413.0,56.0,1.3,13.0,135.0,43.97,33.53
2016,7,2,6,15,478.0,64.5,1.25,13.0,181.5,59.41,38.61
2016,7,2,6,30,543.0,73.0,1.2,13.0,228.0,104.01,62.04
2016,7,2,6,45,274.5,100.0,1.2,13.5,178.5,123.41,87.08
2016,7,2,7,0,6.0,127.0,1.2,14.0,129.0,111.03,88.39
2016,7,2,7,15,20.0,152.5,1.2,14.0,161.5,137.47,109.73
2016,7,2,7,30,34.0,178.0,1.2,14.0,194.0,166.11,132.71
2016,7,2,7,45,52.5,205.5,1.25,14.5,233.5,200.27,159.7
2016,7,2,8,0,71.0,233.0,1.3,15.0,273.0,236.82,188.34
2016,7,2,8,15,124.0,260.5,1.35,15.0,337.0,295.67,234.6
2016,7,2,8,30,177.0,288.0,1.4,15.0,401.0,357.68,282.79
2016,7,2,8,45,132.0,305.0,1.45,15.5,393.0,357.71,281.57
2016,7,2,9,0,87.0,322.0,1.5,16.0,385.0,347.8,272.64
2016,7,2,9,15,469.0,220.5,1.5,16.0,585.5,538.61,422.83
2016,7,2,9,30,851.0,119.0,1.5,16.0,786.0,738.39,571.35
2016,7,2,9,45,844.5,130.0,1.55,16.5,816.0,782.11,598.12
2016,7,2,10,0,838.0,141.0,1.6,17.0,846.0,818.83,621.36
2016,7,2,10,15,845.5,142.5,1.6,17.0,874.5,854.6,644.43
2016,7,2,10,30,853.0,144.0,1.6,17.0,903.0,880.08,660.42
2016,7,2,10,45,858.5,145.0,1.6,17.0,924.5,907.57,677.81
2016,7,2,11,0,864.0,146.0,1.6,17.0,946.0,932.09,693.14
2016,7,2,11,15,867.5,147.0,1.6,17.0,961.0,951.66,705.23
2016,7,2,11,30,871.0,148.0,1.6,17.0,976.0,967.97,715.29
2016,7,2,11,45,872.5,148.5,1.6,17.5,983.5,978.62,720.39
2016,7,2,12,0,874.0,149.0,1.6,18.0,991.0,985.87,723.43
2016,7,2,12,15,874.0,149.0,1.65,18.0,991.5,987.85,725.27
2016,7,2,12,30,874.0,149.0,1.7,18.0,992.0,986.43,725.07
2016,7,2,12,45,668.5,272.0,1.75,18.0,914.0,922.66,683.16
2016,7,2,13,0,463.0,395.0,1.8,18.0,836.0,837.85,621.75
2016,7,2,13,15,673.0,265.0,1.85,18.0,895.0,903.18,673.6
2016,7,2,13,30,883.0,135.0,1.9,18.0,954.0,941.98,700.74
2016,7,2,13,45,878.0,134.0,2.0,18.0,933.0,918.01,686.07
2016,7,2,14,0,873.0,133.0,2.1,18.0,912.0,890.97,669.86
2016,7,2,14,15,866.0,131.0,2.2,17.5,884.0,858.37,650.91
2016,7,2,14,30,859.0,129.0,2.3,17.0,856.0,823.09,629.78
2016,7,2,14,45,549.5,248.0,2.4,17.0,706.5,672.35,520.14
2016,7,2,15,0,240.0,367.0,2.5,17.0,557.0,526.03,408.02
2016,7,2,15,15,361.5,308.5,2.55,17.0,578.0,542.99,424.5
2016,7,2,15,30,483.0,250.0,2.6,17.0,599.0,555.13,435.47
2016,7,2,15,45,353.5,268.0,2.7,17.0,515.0,462.88,364.41
2016,7,2,16,0,224.0,286.0,2.8,17.0,431.0,383.61,302.73
2016,7,2,16,15,484.5,197.0,2.9,16.5,480.0,427.37,337.95
2016,7,2,16,30,745.0,108.0,3.0,16.0,529.0,437.58,343.16
2016,7,2,16,45,537.5,142.5,3.1,16.0,432.0,340.66,265.3
2016,7,2,17,0,330.0,177.0,3.2,16.0,335.0,266.3,206.81
2016,7,2,17,15,294.5,160.5,3.2,15.5,289.5,220.38,168.82
2016,7,2,17,30,259.0,144.0,3.2,15.0,244.0,178.42,134.13
2016,7,2,17,45,231.0,127.5,3.25,15.0,207.5,141.75,103.99
2016,7,2,18,0,203.0,111.0,3.3,15.0,171.0,108.44,78.16
2016,7,2,18,15,178.0,91.5,3.25,14.5,136.5,76.52,55.99
2016,7,2,18,30,153.0,72.0,3.2,14.0,102.0,55.52,43.6
2016,7,2,18,45,114.5,53.5,3.15,14.0,72.5,41.98,31.06
2016,7,2,19,0,76.0,35.0,3.1,14.0,43.0,28.03,17.73
2016,7,2,19,15,38.0,17.5,3.0,13.5,21.5,15.02,0.0
2016,7,2,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,7,3,5,15,115.5,16.5,1.4,11.0,27.5,12.99,0.0
2016,7,3,5,30,231.0,33.0,1.4,11.0,55.0,25.81,15.59
2016,7,3,5,45,327.0,44.0,1.45,11.5,95.0,35.34,25.46
2016,7,3,6,0,423.0,55.0,1.5,12.0,135.0,43.19,32.96
2016,7,3,6,15,487.0,63.0,1.5,12.5,181.5,57.93,37.56
2016,7,3,6,30,551.0,71.0,1.5,13.0,228.0,102.53,60.59
2016,7,3,6,45,290.5,104.5,1.55,13.5,189.0,129.08,91.19
2016,7,3,7,0,30.0,138.0,1.6,14.0,150.0,124.2,98.47
2016,7,3,7,15,19.5,147.5,1.6,14.0,156.0,133.15,106.25
2016,7,3,7,30,9.0,157.0,1.6,14.0,162.0,140.02,111.99
2016,7,3,7,45,23.5,187.0,1.6,14.5,200.5,172.61,137.95
2016,7,3,8,0,38.0,217.0,1.6,15.0,239.0,208.63,166.34
2016,7,3,8,15,58.5,247.0,1.65,15.0,283.5,248.63,197.93
2016,7,3,8,30,79.0,277.0,1.7,15.0,328.0,291.07,231.15
2016,7,3,8,45,61.5,286.0,1.75,15.5,327.5,294.42,232.74
2016,7,3,9,0,44.0,295.0,1.8,16.0,327.0,295.81,232.78
2016,7,3,9,15,231.5,301.5,1.85,16.0,481.5,444.89,350.09
2016,7,3,9,30,419.0,308.0,1.9,16.0,636.0,605.49,470.94
2016,7,3,9,45,264.5,354.5,1.95,16.0,565.0,543.2,421.15
2016,7,3,10,0,110.0,401.0,2.0,16.0,494.0,459.73,355.91
2016,7,3,10,15,194.0,410.5,2.0,16.0,580.5,552.06,426.16
2016,7,3,10,30,278.0,420.0,2.0,16.0,667.0,649.58,497.29
2016,7,3,10,45,597.5,265.5,2.05,16.5,813.5,805.56,614.17
2016,7,3,11,0,917.0,111.0,2.1,17.0,960.0,947.6,710.54
2016,7,3,11,15,920.5,111.5,2.1,17.0,975.0,967.75,721.9
2016,7,3,11,30,924.0,112.0,2.1,17.0,990.0,984.45,732.33
2016,7,3,11,45,925.0,112.5,2.15,17.0,997.5,995.26,739.56
2016,7,3,12,0,926.0,113.0,2.2,17.0,1005.0,1002.47,744.59
2016,7,3,12,15,926.5,113.0,2.2,17.0,1005.5,1005.1,746.17
2016,7,3,12,30,927.0,113.0,2.2,17.0,1006.0,1004.11,745.53
2016,7,3,12,45,911.5,122.0,2.25,17.0,995.0,992.83,738.84
2016,7,3,13,0,896.0,131.0,2.3,17.0,984.0,978.13,730.04
2016,7,3,13,15,893.0,130.5,2.35,17.0,969.5,962.96,720.99
2016,7,3,13,30,890.0,130.0,2.4,17.0,955.0,944.41,709.69
2016,7,3,13,45,886.0,128.5,2.45,17.0,934.0,920.73,694.94
2016,7,3,14,0,882.0,127.0,2.5,17.0,913.0,893.9,678.02
2016,7,3,14,15,512.0,268.0,2.55,17.0,721.0,701.83,540.47
2016,7,3,14,30,142.0,409.0,2.6,17.0,529.0,502.05,387.36
2016,7,3,14,45,114.0,385.5,2.7,17.0,479.5,451.34,350.76
2016,7,3,15,0,86.0,362.0,2.8,17.0,430.0,395.6,308.97
2016,7,3,15,15,126.0,348.5,2.85,16.5,442.5,411.73,323.43
2016,7,3,15,30,166.0,335.0,2.9,16.0,455.0,417.22,329.27
2016,7,3,15,45,96.5,288.5,3.0,16.0,357.5,318.5,252.45
2016,7,3,16,0,27.0,242.0,3.1,16.0,260.0,232.29,184.28
2016,7,3,16,15,24.5,223.0,3.15,15.5,238.5,209.15,166.65
2016,7,3,16,30,22.0,204.0,3.2,15.0,217.0,189.3,151.28
2016,7,3,16,45,11.0,172.5,3.3,15.0,179.0,155.7,124.29
2016,7,3,17,0,0.0,141.0,3.4,15.0,141.0,123.64,98.38
2016,7,3,17,15,0.0,116.0,3.4,14.5,116.0,101.68,80.56
2016,7,3,17,30,0.0,91.0,3.4,14.0,91.0,79.94,62.62
2016,7,3,17,45,0.0,77.5,3.4,14.0,77.5,68.09,52.7
2016,7,3,18,0,0.0,64.0,3.4,14.0,64.0,56.35,42.71
2016,7,3,18,15,216.5,60.0,3.35,13.5,102.5,52.21,34.71
2016,7,3,18,30,433.0,56.0,3.3,13.0,141.0,43.69,33.3
2016,7,3,18,45,343.0,45.0,3.25,13.0,100.5,35.89,25.87
2016,7,3,19,0,253.0,34.0,3.2,13.0,60.0,26.54,16.54
2016,7,3,19,15,126.5,17.0,3.1,13.0,30.0,13.34,0.0
2016,7,3,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,4,5,15,126.0,15.5,1.7,12.0,27.5,12.21,0.0
2016,7,4,5,30,252.0,31.0,1.8,12.0,55.0,25.38,15.01
2016,7,4,5,45,352.0,41.0,1.9,12.5,95.5,32.73,23.03
2016,7,4,6,0,452.0,51.0,2.0,13.0,136.0,39.82,29.81
2016,7,4,6,15,515.0,58.5,2.05,13.0,182.5,54.27,34.27
2016,7,4,6,30,578.0,66.0,2.1,13.0,229.0,100.03,57.53
2016,7,4,6,45,289.0,80.0,2.15,13.5,161.5,107.83,73.45
2016,7,4,7,0,0.0,94.0,2.2,14.0,94.0,82.37,64.67
2016,7,4,7,15,7.0,128.0,2.15,14.0,131.0,113.53,90.46
2016,7,4,7,30,14.0,162.0,2.1,14.0,168.0,145.85,116.86
2016,7,4,7,45,31.5,192.5,2.1,14.5,209.5,181.23,145.05
2016,7,4,8,0,49.0,223.0,2.1,15.0,251.0,218.61,174.59
2016,7,4,8,15,49.5,243.0,2.1,15.0,273.0,240.74,191.97
2016,7,4,8,30,50.0,263.0,2.1,15.0,295.0,262.96,209.25
2016,7,4,8,45,36.0,261.0,2.1,15.5,285.0,256.85,203.48
2016,7,4,9,0,22.0,259.0,2.1,16.0,275.0,244.85,193.07
2016,7,4,9,15,30.0,289.0,2.05,16.0,312.0,284.06,223.51
2016,7,4,9,30,38.0,319.0,2.0,16.0,349.0,320.01,250.86
2016,7,4,9,45,59.0,354.0,2.0,16.0,403.0,371.39,290.06
2016,7,4,10,0,80.0,389.0,2.0,16.0,457.0,424.52,329.91
2016,7,4,10,15,76.5,400.5,2.0,16.0,467.0,436.38,337.97
2016,7,4,10,30,73.0,412.0,2.0,16.0,477.0,447.73,345.85
2016,7,4,10,45,68.0,418.0,2.05,16.5,480.0,451.99,347.95
2016,7,4,11,0,63.0,424.0,2.1,17.0,483.0,455.68,349.67
2016,7,4,11,15,84.0,445.0,2.1,17.0,525.0,497.47,380.69
2016,7,4,11,30,105.0,466.0,2.1,17.0,567.0,539.61,411.42
2016,7,4,11,45,237.0,447.0,2.15,17.0,675.5,669.87,508.31
2016,7,4,12,0,369.0,428.0,2.2,17.0,784.0,779.99,587.89
2016,7,4,12,15,291.5,454.5,2.25,17.0,735.5,732.47,551.96
2016,7,4,12,30,214.0,481.0,2.3,17.0,687.0,672.86,508.57
2016,7,4,12,45,140.5,462.0,2.35,17.0,597.0,582.69,443.22
2016,7,4,13,0,67.0,443.0,2.4,17.0,507.0,481.77,368.55
2016,7,4,13,15,95.0,450.5,2.45,17.0,540.0,513.49,393.59
2016,7,4,13,30,123.0,458.0,2.5,17.0,573.0,553.96,424.0
2016,7,4,13,45,100.0,437.5,2.6,17.0,529.5,499.86,384.29
2016,7,4,14,0,77.0,417.0,2.7,17.0,486.0,456.65,352.54
2016,7,4,14,15,59.5,385.5,2.75,17.0,438.0,408.61,316.82
2016,7,4,14,30,42.0,354.0,2.8,17.0,390.0,361.66,281.48
2016,7,4,14,45,35.5,329.5,2.9,17.0,359.0,331.05,258.59
2016,7,4,15,0,29.0,305.0,3.0,17.0,328.0,301.0,235.83
2016,7,4,15,15,21.5,271.5,3.05,16.5,288.0,257.6,202.74
2016,7,4,15,30,14.0,238.0,3.1,16.0,248.0,221.17,174.67
2016,7,4,15,45,10.0,215.5,3.2,16.0,222.5,197.54,156.21
2016,7,4,16,0,6.0,193.0,3.3,16.0,197.0,174.41,137.98
2016,7,4,16,15,3.0,166.5,3.35,16.0,168.5,148.8,117.58
2016,7,4,16,30,0.0,140.0,3.4,16.0,140.0,123.68,97.4
2016,7,4,16,45,0.0,125.0,3.45,16.0,125.0,110.28,86.68
2016,7,4,17,0,0.0,110.0,3.5,16.0,110.0,96.95,75.92
2016,7,4,17,15,0.0,87.0,3.5,15.5,87.0,76.82,59.45
2016,7,4,17,30,0.0,64.0,3.5,15.0,64.0,56.55,42.61
2016,7,4,17,45,0.0,54.5,3.55,15.0,54.5,48.11,35.53
2016,7,4,18,0,0.0,45.0,3.6,15.0,45.0,39.69,28.36
2016,7,4,18,15,234.5,48.0,3.55,14.5,94.0,43.88,27.03
2016,7,4,18,30,469.0,51.0,3.5,14.0,143.0,39.48,29.43
2016,7,4,18,45,380.0,41.5,3.5,13.5,102.0,32.85,23.15
2016,7,4,19,0,291.0,32.0,3.5,13.0,61.0,25.98,16.04
2016,7,4,19,15,145.5,16.0,3.5,13.0,30.5,12.7,0.0
2016,7,4,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,3.15,11.5,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,3.55,11.5,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,5,5,15,116.0,16.0,3.65,12.0,27.0,12.61,0.0
2016,7,5,5,30,232.0,32.0,3.7,12.0,54.0,25.06,14.57
2016,7,5,5,45,330.0,43.0,3.75,12.5,94.0,34.58,24.59
2016,7,5,6,0,428.0,54.0,3.8,13.0,134.0,42.47,32.11
2016,7,5,6,15,494.5,61.5,3.8,13.5,180.5,56.04,36.24
2016,7,5,6,30,561.0,69.0,3.8,14.0,227.0,100.82,58.77
2016,7,5,6,45,280.5,79.0,3.8,14.5,158.0,105.62,71.76
2016,7,5,7,0,0.0,89.0,3.8,15.0,89.0,78.15,60.9
2016,7,5,7,15,0.0,110.5,3.8,15.0,110.5,96.88,76.51
2016,7,5,7,30,0.0,132.0,3.8,15.0,132.0,115.81,92.04
2016,7,5,7,45,5.5,158.5,3.8,15.5,161.5,141.3,112.53
2016,7,5,8,0,11.0,185.0,3.8,16.0,191.0,167.64,133.47
2016,7,5,8,15,9.5,190.5,3.8,16.0,196.0,172.95,137.4
2016,7,5,8,30,8.0,196.0,3.8,16.0,201.0,178.0,141.12
2016,7,5,8,45,13.0,222.5,3.85,16.5,231.5,205.35,162.55
2016,7,5,9,0,18.0,249.0,3.9,17.0,262.0,233.35,184.21
2016,7,5,9,15,34.0,291.0,3.9,17.0,317.5,288.69,227.7
2016,7,5,9,30,50.0,333.0,3.9,17.0,373.0,341.79,268.79
2016,7,5,9,45,69.5,363.0,3.9,17.0,420.5,387.95,304.2
2016,7,5,10,0,89.0,393.0,3.9,17.0,468.0,435.62,340.39
2016,7,5,10,15,72.5,394.5,3.95,17.0,456.5,427.47,333.26
2016,7,5,10,30,56.0,396.0,4.0,17.0,445.0,417.92,325.27
2016,7,5,10,45,151.5,423.0,4.1,17.5,562.0,540.8,419.4
2016,7,5,11,0,247.0,450.0,4.2,18.0,679.0,667.92,513.27
2016,7,5,11,15,342.5,422.0,4.25,18.0,744.5,735.64,564.12
2016,7,5,11,30,438.0,394.0,4.3,18.0,810.0,813.49,621.56
2016,7,5,11,45,318.0,438.5,4.4,18.0,742.0,739.08,565.25
2016,7,5,12,0,198.0,483.0,4.5,18.0,674.0,659.54,505.0
2016,7,5,12,15,326.0,443.5,4.6,18.0,758.0,755.35,578.76
2016,7,5,12,30,454.0,404.0,4.7,18.0,842.0,847.99,648.12
2016,7,5,12,45,268.5,430.0,4.8,18.0,689.0,684.4,526.43
2016,7,5,13,0,83.0,456.0,4.9,18.0,536.0,509.74,393.23
2016,7,5,13,15,107.5,457.5,5.0,17.5,559.0,532.17,412.57
2016,7,5,13,30,132.0,459.0,5.1,17.0,582.0,563.46,437.78
2016,7,5,13,45,233.0,432.5,5.25,17.0,643.0,623.82,486.52
2016,7,5,14,0,334.0,406.0,5.4,17.0,704.0,687.6,536.98
2016,7,5,14,15,228.0,406.0,5.5,17.0,607.0,578.52,453.6
2016,7,5,14,30,122.0,406.0,5.6,17.0,510.0,483.72,379.84
2016,7,5,14,45,97.0,380.0,5.7,17.0,461.0,426.08,335.94
2016,7,5,15,0,72.0,354.0,5.8,17.0,412.0,378.28,298.98
2016,7,5,15,15,46.0,306.0,5.85,17.0,342.5,311.46,246.69
2016,7,5,15,30,20.0,258.0,5.9,17.0,273.0,243.05,192.48
2016,7,5,15,45,15.5,233.5,6.0,17.0,245.0,216.93,171.99
2016,7,5,16,0,11.0,209.0,6.1,17.0,217.0,191.37,151.75
2016,7,5,16,15,9.0,194.0,6.15,16.5,200.0,176.03,139.95
2016,7,5,16,30,7.0,179.0,6.2,16.0,183.0,160.92,128.23
2016,7,5,16,45,3.5,162.5,6.3,16.0,164.5,144.2,114.86
2016,7,5,17,0,0.0,146.0,6.4,16.0,146.0,127.94,101.82
2016,7,5,17,15,0.0,126.5,6.45,15.5,126.5,110.61,87.86
2016,7,5,17,30,0.0,107.0,6.5,15.0,107.0,93.43,73.82
2016,7,5,17,45,0.0,91.0,6.55,14.5,91.0,79.34,62.16
2016,7,5,18,0,0.0,75.0,6.6,14.0,75.0,65.38,50.41
2016,7,5,18,15,230.0,64.5,6.55,13.5,109.5,56.48,37.9
2016,7,5,18,30,460.0,54.0,6.5,13.0,144.0,42.08,31.83
2016,7,5,18,45,361.5,44.5,6.45,13.0,102.5,35.54,25.51
2016,7,5,19,0,263.0,35.0,6.4,13.0,61.0,27.36,17.12
2016,7,5,19,15,131.5,17.5,6.35,12.5,30.5,13.75,0.0
2016,7,5,19,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,7,6,5,15,135.5,14.5,6.35,12.0,27.0,11.64,0.0
2016,7,6,5,30,271.0,29.0,6.3,12.0,54.0,23.67,13.27
2016,7,6,5,45,369.0,38.0,6.3,12.5,94.0,30.2,20.71
2016,7,6,6,0,467.0,47.0,6.3,13.0,134.0,36.53,26.81
2016,7,6,6,15,530.0,54.0,6.15,13.0,180.0,49.99,30.99
2016,7,6,6,30,593.0,61.0,6.0,13.0,226.0,96.16,53.92
2016,7,6,6,45,296.5,81.0,5.85,13.5,163.5,109.34,74.56
2016,7,6,7,0,0.0,101.0,5.7,14.0,101.0,88.23,69.73
2016,7,6,7,15,8.5,132.5,5.55,14.5,137.0,117.68,93.92
2016,7,6,7,30,17.0,164.0,5.4,15.0,173.0,148.49,118.96
2016,7,6,7,45,31.0,192.0,5.25,15.5,209.0,180.63,144.73
2016,7,6,8,0,45.0,220.0,5.1,16.0,245.0,214.31,171.55
2016,7,6,8,15,84.0,252.5,5.0,16.0,304.0,265.97,212.98
2016,7,6,8,30,123.0,285.0,4.9,16.0,363.0,325.99,260.78
2016,7,6,8,45,117.5,305.5,4.8,16.5,384.5,349.84,278.63
2016,7,6,9,0,112.0,326.0,4.7,17.0,406.0,367.63,291.49
2016,7,6,9,15,494.0,212.0,4.65,17.0,594.0,547.89,437.39
2016,7,6,9,30,876.0,98.0,4.6,17.0,782.0,736.54,583.99
2016,7,6,9,45,491.5,248.5,4.55,17.5,635.5,625.36,492.67
2016,7,6,10,0,107.0,399.0,4.5,18.0,489.0,455.82,354.94
2016,7,6,10,15,96.0,408.5,4.55,18.0,491.5,460.5,358.45
2016,7,6,10,30,85.0,418.0,4.6,18.0,494.0,464.11,360.53
2016,7,6,10,45,78.0,424.5,4.65,18.0,496.0,467.42,362.55
2016,7,6,11,0,71.0,431.0,4.7,18.0,498.0,470.03,364.06
2016,7,6,11,15,54.0,414.5,4.8,18.0,466.0,440.42,341.23
2016,7,6,11,30,37.0,398.0,4.9,18.0,434.0,409.87,317.64
2016,7,6,11,45,35.0,396.0,5.0,18.0,430.5,406.9,315.42
2016,7,6,12,0,33.0,394.0,5.1,18.0,427.0,403.59,312.89
2016,7,6,12,15,35.0,398.5,5.25,18.0,433.0,410.09,318.05
2016,7,6,12,30,37.0,403.0,5.4,18.0,439.0,416.25,322.97
2016,7,6,12,45,37.5,402.0,5.6,18.0,438.5,415.28,322.53
2016,7,6,13,0,38.0,401.0,5.8,18.0,438.0,413.98,321.88
2016,7,6,13,15,35.0,387.0,5.9,18.0,420.5,396.55,308.75
2016,7,6,13,30,32.0,373.0,6.0,18.0,403.0,379.04,295.56
2016,7,6,13,45,29.5,358.5,6.15,18.0,386.0,361.47,282.34
2016,7,6,14,0,27.0,344.0,6.3,18.0,369.0,343.91,269.09
2016,7,6,14,15,39.5,356.0,6.35,17.5,391.0,364.14,286.06
2016,7,6,14,30,52.0,368.0,6.4,17.0,413.0,383.29,302.17
2016,7,6,14,45,57.5,358.0,6.45,17.0,405.5,375.09,296.34
2016,7,6,15,0,63.0,348.0,6.5,17.0,398.0,366.27,290.06
2016,7,6,15,15,64.5,331.0,6.5,17.0,380.0,347.53,275.85
2016,7,6,15,30,66.0,314.0,6.5,17.0,362.0,328.54,261.36
2016,7,6,15,45,95.5,302.0,6.5,17.0,366.5,330.69,263.93
2016,7,6,16,0,125.0,290.0,6.5,17.0,371.0,333.83,266.93
2016,7,6,16,15,122.0,267.0,6.5,16.5,341.5,302.82,242.7
2016,7,6,16,30,119.0,244.0,6.5,16.0,312.0,272.08,218.33
2016,7,6,16,45,124.5,221.5,6.55,16.0,286.5,245.42,196.4
2016,7,6,17,0,130.0,199.0,6.6,16.0,261.0,218.16,173.54
2016,7,6,17,15,100.5,174.5,6.6,15.5,219.5,179.06,141.79
2016,7,6,17,30,71.0,150.0,6.6,15.0,178.0,143.6,113.15
2016,7,6,17,45,64.5,129.5,6.6,15.0,152.0,119.43,93.0
2016,7,6,18,0,58.0,109.0,6.6,15.0,126.0,96.29,73.98
2016,7,6,18,15,278.0,78.0,6.45,14.5,135.0,68.65,46.99
2016,7,6,18,30,498.0,47.0,6.3,14.0,144.0,36.21,26.5
2016,7,6,18,45,407.0,38.5,6.2,13.5,103.0,30.32,20.89
2016,7,6,19,0,316.0,30.0,6.1,13.0,62.0,24.24,14.49
2016,7,6,19,15,158.0,15.0,5.95,13.0,31.0,11.86,0.0
2016,7,6,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,7,7,5,15,145.5,13.5,5.1,12.0,26.5,10.79,0.0
2016,7,7,5,30,291.0,27.0,5.0,12.0,53.0,21.91,11.7
2016,7,7,5,45,387.0,35.5,4.95,12.5,93.0,28.09,18.86
2016,7,7,6,0,483.0,44.0,4.9,13.0,133.0,34.08,24.63
2016,7,7,6,15,544.5,50.5,4.85,13.0,179.5,46.96,28.53
2016,7,7,6,30,606.0,57.0,4.8,13.0,226.0,93.41,51.16
2016,7,7,6,45,303.0,74.5,4.75,13.5,159.0,104.73,70.33
2016,7,7,7,0,0.0,92.0,4.7,14.0,92.0,80.66,63.3
2016,7,7,7,15,0.0,115.0,4.7,14.0,115.0,100.69,80.06
2016,7,7,7,30,0.0,138.0,4.7,14.0,138.0,120.94,96.76
2016,7,7,7,45,5.0,160.0,4.75,14.5,162.5,142.41,114.01
2016,7,7,8,0,10.0,182.0,4.8,15.0,187.0,164.61,131.7
2016,7,7,8,15,12.5,199.5,4.8,15.0,207.0,182.33,145.83
2016,7,7,8,30,15.0,217.0,4.8,15.0,227.0,200.38,160.15
2016,7,7,8,45,15.0,227.5,4.85,15.5,238.0,211.02,168.06
2016,7,7,9,0,15.0,238.0,4.9,16.0,249.0,221.63,175.89
2016,7,7,9,15,26.0,277.0,4.95,16.0,297.0,270.49,214.68
2016,7,7,9,30,37.0,316.0,5.0,16.0,345.0,316.75,250.95
2016,7,7,9,45,146.5,355.0,5.1,16.5,477.0,447.02,353.98
2016,7,7,10,0,256.0,394.0,5.2,17.0,609.0,586.32,460.69
2016,7,7,10,15,208.5,415.0,5.25,17.0,594.0,569.17,445.82
2016,7,7,10,30,161.0,436.0,5.3,17.0,579.0,556.23,434.45
2016,7,7,10,45,124.0,438.5,5.35,17.0,550.0,531.71,414.76
2016,7,7,11,0,87.0,441.0,5.4,17.0,521.0,494.45,385.42
2016,7,7,11,15,62.5,420.0,5.45,17.0,478.5,453.8,353.89
2016,7,7,11,30,38.0,399.0,5.5,17.0,436.0,411.93,321.17
2016,7,7,11,45,40.5,400.5,5.55,17.0,439.5,416.66,324.93
2016,7,7,12,0,43.0,402.0,5.6,17.0,443.0,421.1,328.39
2016,7,7,12,15,50.0,420.5,5.6,17.0,469.0,446.07,347.56
2016,7,7,12,30,57.0,439.0,5.6,17.0,495.0,470.69,366.35
2016,7,7,12,45,72.0,448.5,5.65,17.0,518.0,493.68,384.32
2016,7,7,13,0,87.0,458.0,5.7,17.0,541.0,515.95,401.72
2016,7,7,13,15,64.5,427.5,5.7,17.0,488.5,463.43,361.47
2016,7,7,13,30,42.0,397.0,5.7,17.0,436.0,411.45,321.46
2016,7,7,13,45,31.0,354.5,5.7,17.0,383.0,359.13,281.28
2016,7,7,14,0,20.0,312.0,5.7,17.0,330.0,299.31,234.81
2016,7,7,14,15,52.5,352.5,5.7,17.0,397.5,371.91,292.71
2016,7,7,14,30,85.0,393.0,5.7,17.0,465.0,433.87,341.48
2016,7,7,14,45,87.5,378.0,5.7,17.0,449.5,417.32,329.08
2016,7,7,15,0,90.0,363.0,5.7,17.0,434.0,400.33,316.47
2016,7,7,15,15,56.5,313.0,5.7,17.0,357.0,325.51,257.86
2016,7,7,15,30,23.0,263.0,5.7,17.0,280.0,249.61,197.68
2016,7,7,15,45,15.0,229.5,5.75,17.0,240.5,213.16,168.9
2016,7,7,16,0,7.0,196.0,5.8,17.0,201.0,177.71,140.61
2016,7,7,16,15,6.5,186.0,5.8,16.5,190.5,167.79,133.21
2016,7,7,16,30,6.0,176.0,5.8,16.0,180.0,157.91,125.74
2016,7,7,16,45,7.5,167.0,5.85,16.0,171.0,149.7,119.33
2016,7,7,17,0,9.0,158.0,5.9,16.0,162.0,141.25,112.64
2016,7,7,17,15,358.0,111.5,5.9,15.5,249.5,198.89,150.48
2016,7,7,17,30,707.0,65.0,5.9,15.0,337.0,213.7,146.74
2016,7,7,17,45,668.5,60.5,5.95,14.5,287.5,158.96,99.55
2016,7,7,18,0,630.0,56.0,6.0,14.0,238.0,108.46,60.76
2016,7,7,18,15,572.0,50.0,5.9,13.5,191.0,57.32,31.09
2016,7,7,18,30,514.0,44.0,5.8,13.0,144.0,33.78,24.45
2016,7,7,18,45,428.0,36.0,5.75,13.0,103.0,28.22,19.1
2016,7,7,19,0,342.0,28.0,5.7,13.0,62.0,22.5,13.0
2016,7,7,19,15,171.0,14.0,5.6,12.5,31.0,11.02,0.0
2016,7,7,19,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,7,8,5,15,159.5,12.0,5.15,12.5,26.0,9.5,0.0
2016,7,8,5,30,319.0,24.0,5.1,13.0,52.0,19.29,9.39
2016,7,8,5,45,411.0,31.5,5.05,13.5,91.5,24.72,15.82
2016,7,8,6,0,503.0,39.0,5.0,14.0,131.0,30.0,20.91
2016,7,8,6,15,562.0,44.5,4.95,14.0,176.5,44.86,26.72
2016,7,8,6,30,621.0,50.0,4.9,14.0,222.0,90.96,48.4
2016,7,8,6,45,310.5,83.0,4.85,14.5,169.0,112.61,76.38
2016,7,8,7,0,0.0,116.0,4.8,15.0,116.0,100.67,79.93
2016,7,8,7,15,15.0,144.0,4.75,15.0,151.0,128.98,102.93
2016,7,8,7,30,30.0,172.0,4.7,15.0,186.0,159.77,127.93
2016,7,8,7,45,48.5,200.0,4.7,15.5,226.0,194.08,155.43
2016,7,8,8,0,67.0,228.0,4.7,16.0,266.0,230.82,184.7
2016,7,8,8,15,61.5,246.0,4.65,16.5,283.0,249.37,199.06
2016,7,8,8,30,56.0,264.0,4.6,17.0,300.0,267.29,212.64
2016,7,8,8,45,76.5,292.5,4.6,17.5,345.5,309.43,245.4
2016,7,8,9,0,97.0,321.0,4.6,18.0,391.0,353.69,279.37
2016,7,8,9,15,153.5,343.5,4.6,18.0,460.0,425.0,334.98
2016,7,8,9,30,210.0,366.0,4.6,18.0,529.0,495.52,389.21
2016,7,8,9,45,550.0,228.0,4.65,18.0,682.0,654.09,515.86
2016,7,8,10,0,890.0,90.0,4.7,18.0,835.0,806.62,630.89
2016,7,8,10,15,896.0,91.0,4.7,18.0,863.0,841.9,654.49
2016,7,8,10,30,902.0,92.0,4.7,18.0,891.0,874.4,676.67
2016,7,8,10,45,561.0,273.0,4.75,18.5,774.0,781.99,605.41
2016,7,8,11,0,220.0,454.0,4.8,19.0,657.0,638.56,490.46
2016,7,8,11,15,324.5,424.0,4.8,19.0,729.0,722.08,554.5
2016,7,8,11,30,429.0,394.0,4.8,19.0,801.0,806.49,617.05
2016,7,8,11,45,448.5,397.5,4.85,19.0,826.0,834.07,636.57
2016,7,8,12,0,468.0,401.0,4.9,19.0,851.0,859.79,655.05
2016,7,8,12,15,696.5,247.5,4.95,19.0,917.0,935.44,715.86
2016,7,8,12,30,925.0,94.0,5.0,19.0,983.0,987.26,751.84
2016,7,8,12,45,918.0,98.0,5.05,19.0,975.0,979.57,746.7
2016,7,8,13,0,911.0,102.0,5.1,19.0,967.0,968.36,739.59
2016,7,8,13,15,609.5,268.5,5.1,19.0,843.5,851.64,655.82
2016,7,8,13,30,308.0,435.0,5.1,19.0,720.0,712.42,547.27
2016,7,8,13,45,240.5,436.5,5.2,19.0,656.5,645.12,497.75
2016,7,8,14,0,173.0,438.0,5.3,19.0,593.0,570.7,441.88
2016,7,8,14,15,193.0,422.0,5.35,19.0,589.0,565.5,439.42
2016,7,8,14,30,213.0,406.0,5.4,19.0,585.0,558.39,435.23
2016,7,8,14,45,170.0,389.0,5.5,19.0,528.5,499.47,390.53
2016,7,8,15,0,127.0,372.0,5.6,19.0,472.0,443.2,347.45
2016,7,8,15,15,121.0,351.5,5.6,18.5,443.0,412.47,324.95
2016,7,8,15,30,115.0,331.0,5.6,18.0,414.0,382.0,302.29
2016,7,8,15,45,225.5,297.0,5.6,18.0,446.5,409.96,326.12
2016,7,8,16,0,336.0,263.0,5.6,18.0,479.0,431.26,343.42
2016,7,8,16,15,178.5,233.0,5.5,18.0,347.0,301.65,240.1
2016,7,8,16,30,21.0,203.0,5.4,18.0,215.0,188.23,149.15
2016,7,8,16,45,15.0,180.5,5.35,18.0,188.5,164.34,130.21
2016,7,8,17,0,9.0,158.0,5.3,18.0,162.0,141.27,111.74
2016,7,8,17,15,4.5,128.5,5.25,17.5,130.5,113.58,89.46
2016,7,8,17,30,0.0,99.0,5.2,17.0,99.0,86.72,67.59
2016,7,8,17,45,0.0,84.5,5.2,16.5,84.5,73.95,57.12
2016,7,8,18,0,0.0,70.0,5.2,16.0,70.0,61.28,46.53
2016,7,8,18,15,255.5,56.5,5.05,15.5,106.0,51.78,32.87
2016,7,8,18,30,511.0,43.0,4.9,15.0,142.0,32.97,23.52
2016,7,8,18,45,424.0,35.0,4.8,15.0,101.5,27.38,18.18
2016,7,8,19,0,337.0,27.0,4.7,15.0,61.0,21.62,12.11
2016,7,8,19,15,168.5,13.5,4.6,14.5,30.5,10.6,0.0
2016,7,8,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,9,5,15,160.0,11.5,1.9,13.5,25.5,10.46,0.0
2016,7,9,5,30,320.0,23.0,1.9,14.0,51.0,18.44,8.52
2016,7,9,5,45,412.0,31.0,1.95,14.5,90.0,24.34,15.42
2016,7,9,6,0,504.0,39.0,2.0,15.0,129.0,30.06,20.89
2016,7,9,6,15,563.5,44.0,2.1,15.0,175.0,44.06,26.22
2016,7,9,6,30,623.0,49.0,2.2,15.0,221.0,89.85,47.25
2016,7,9,6,45,348.0,96.5,2.35,15.5,196.0,128.73,87.78
2016,7,9,7,0,73.0,144.0,2.5,16.0,171.0,137.33,107.01
2016,7,9,7,15,55.0,159.5,2.6,16.0,182.0,152.03,120.04
2016,7,9,7,30,37.0,175.0,2.7,16.0,193.0,164.52,130.85
2016,7,9,7,45,41.5,197.0,2.8,16.5,218.5,188.91,150.28
2016,7,9,8,0,46.0,219.0,2.9,17.0,244.0,213.97,169.97
2016,7,9,8,15,39.5,232.0,3.0,17.0,255.0,226.37,179.65
2016,7,9,8,30,33.0,245.0,3.1,17.0,266.0,237.97,188.54
2016,7,9,8,45,24.0,242.0,3.25,17.5,258.0,229.31,180.9
2016,7,9,9,0,15.0,239.0,3.4,18.0,250.0,222.58,174.79
2016,7,9,9,15,48.0,296.0,3.5,18.0,333.0,303.17,238.32
2016,7,9,9,30,81.0,353.0,3.6,18.0,416.0,383.33,300.14
2016,7,9,9,45,64.0,355.5,3.7,18.0,407.0,377.21,294.48
2016,7,9,10,0,47.0,358.0,3.8,18.0,398.0,369.47,287.82
2016,7,9,10,15,94.5,395.5,3.9,18.0,478.5,447.36,347.95
2016,7,9,10,30,142.0,433.0,4.0,18.0,559.0,537.53,415.83
2016,7,9,10,45,87.0,402.0,4.1,18.5,480.0,454.29,351.28
2016,7,9,11,0,32.0,371.0,4.2,19.0,401.0,377.16,291.01
2016,7,9,11,15,56.5,411.5,4.35,19.0,465.0,440.36,339.6
2016,7,9,11,30,81.0,452.0,4.5,19.0,529.0,504.42,387.85
2016,7,9,11,45,138.0,466.5,4.65,19.0,599.0,585.81,449.55
2016,7,9,12,0,195.0,481.0,4.8,19.0,669.0,656.19,502.49
2016,7,9,12,15,120.5,451.0,4.95,18.5,567.0,555.92,428.08
2016,7,9,12,30,46.0,421.0,5.1,18.0,465.0,442.96,342.68
2016,7,9,12,45,61.0,435.5,5.3,18.0,494.0,470.93,364.96
2016,7,9,13,0,76.0,450.0,5.5,18.0,523.0,498.24,386.31
2016,7,9,13,15,73.5,441.0,5.65,18.0,510.5,485.43,376.96
2016,7,9,13,30,71.0,432.0,5.8,18.0,498.0,472.31,367.46
2016,7,9,13,45,502.5,260.0,5.95,18.0,708.5,720.21,567.67
2016,7,9,14,0,934.0,88.0,6.1,18.0,919.0,906.36,708.04
2016,7,9,14,15,930.5,87.5,6.2,17.5,893.5,876.45,688.07
2016,7,9,14,30,927.0,87.0,6.3,17.0,868.0,843.44,666.66
2016,7,9,14,45,922.0,86.0,6.4,17.0,836.5,805.84,640.34
2016,7,9,15,0,917.0,85.0,6.5,17.0,805.0,765.57,611.78
2016,7,9,15,15,909.5,83.5,6.55,17.0,767.5,720.6,579.22
2016,7,9,15,30,902.0,82.0,6.6,17.0,730.0,673.59,542.56
2016,7,9,15,45,617.5,172.5,6.65,17.0,604.0,546.94,439.96
2016,7,9,16,0,333.0,263.0,6.7,17.0,478.0,430.05,344.7
2016,7,9,16,15,590.5,169.0,6.7,16.5,514.5,462.32,371.1
2016,7,9,16,30,848.0,75.0,6.7,16.0,551.0,457.92,364.62
2016,7,9,16,45,826.0,73.0,6.75,16.0,501.5,399.26,312.63
2016,7,9,17,0,804.0,71.0,6.8,16.0,452.0,339.92,259.04
2016,7,9,17,15,776.0,67.5,6.7,15.5,401.0,280.13,204.88
2016,7,9,17,30,748.0,64.0,6.6,15.0,350.0,222.73,152.82
2016,7,9,17,45,707.0,60.0,6.55,15.0,299.0,165.47,103.2
2016,7,9,18,0,666.0,56.0,6.5,15.0,248.0,112.72,62.54
2016,7,9,18,15,607.5,50.5,6.35,14.5,199.5,62.77,34.53
2016,7,9,18,30,549.0,45.0,6.2,14.0,151.0,34.79,25.22
2016,7,9,18,45,454.5,37.0,6.1,14.0,107.5,29.22,19.85
2016,7,9,19,0,360.0,29.0,6.0,14.0,64.0,23.51,13.65
2016,7,9,19,15,180.0,14.5,5.95,13.5,32.0,11.51,0.0
2016,7,9,19,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,5.7,12.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,10,5,15,156.0,12.5,5.5,12.5,26.0,11.37,0.0
2016,7,10,5,30,312.0,25.0,5.5,13.0,52.0,20.3,9.73
2016,7,10,5,45,413.0,33.5,5.5,13.5,93.0,26.57,17.36
2016,7,10,6,0,514.0,42.0,5.5,14.0,134.0,32.66,23.22
2016,7,10,6,15,577.0,48.0,5.5,14.0,181.5,44.32,26.66
2016,7,10,6,30,640.0,54.0,5.5,14.0,229.0,95.29,51.55
2016,7,10,6,45,684.0,58.0,5.55,14.5,279.5,146.19,88.04
2016,7,10,7,0,728.0,62.0,5.6,15.0,330.0,202.06,134.88
2016,7,10,7,15,758.5,65.5,5.6,15.5,381.0,258.65,185.6
2016,7,10,7,30,789.0,69.0,5.6,16.0,432.0,318.03,239.16
2016,7,10,7,45,812.5,71.5,5.65,16.5,482.5,377.71,292.51
2016,7,10,8,0,836.0,74.0,5.7,17.0,533.0,436.86,344.2
2016,7,10,8,15,853.0,76.5,5.65,17.0,581.0,493.86,393.37
2016,7,10,8,30,870.0,79.0,5.6,17.0,629.0,550.89,441.15
2016,7,10,8,45,884.5,80.0,5.6,17.5,673.5,604.7,484.36
2016,7,10,9,0,899.0,81.0,5.6,18.0,718.0,657.7,525.64
2016,7,10,9,15,909.0,83.0,5.6,18.0,758.0,707.53,564.4
2016,7,10,9,30,919.0,85.0,5.6,18.0,798.0,755.6,599.51
2016,7,10,9,45,923.0,88.5,5.65,18.5,832.0,798.58,628.99
2016,7,10,10,0,927.0,92.0,5.7,19.0,866.0,838.87,656.2
2016,7,10,10,15,933.0,93.0,5.8,19.0,895.0,875.49,682.08
2016,7,10,10,30,939.0,94.0,5.9,19.0,924.0,909.2,705.82
2016,7,10,10,45,943.5,95.0,6.0,19.0,946.5,938.49,726.39
2016,7,10,11,0,948.0,96.0,6.1,19.0,969.0,964.48,744.64
2016,7,10,11,15,951.0,96.5,6.2,19.0,984.5,985.13,759.19
2016,7,10,11,30,954.0,97.0,6.3,19.0,1000.0,1002.2,771.31
2016,7,10,11,45,956.0,97.0,6.45,19.5,1008.0,1014.15,778.7
2016,7,10,12,0,958.0,97.0,6.6,20.0,1016.0,1022.37,783.56
2016,7,10,12,15,958.5,97.0,6.65,20.0,1017.0,1025.37,785.84
2016,7,10,12,30,959.0,97.0,6.7,20.0,1018.0,1024.58,785.6
2016,7,10,12,45,954.0,100.0,6.8,20.0,1010.5,1017.68,781.45
2016,7,10,13,0,949.0,103.0,6.9,20.0,1003.0,1007.09,774.8
2016,7,10,13,15,946.5,102.5,6.9,20.0,989.0,991.78,764.38
2016,7,10,13,30,944.0,102.0,6.9,20.0,975.0,972.86,751.48
2016,7,10,13,45,941.5,100.5,6.95,20.0,954.5,949.42,735.64
2016,7,10,14,0,939.0,99.0,7.0,20.0,934.0,922.55,717.34
2016,7,10,14,15,933.5,98.0,7.0,20.0,906.5,890.31,694.9
2016,7,10,14,30,928.0,97.0,7.0,20.0,879.0,855.08,670.22
2016,7,10,14,45,921.5,95.0,7.0,20.0,845.5,815.27,642.05
2016,7,10,15,0,915.0,93.0,7.0,20.0,812.0,772.89,611.8
2016,7,10,15,15,905.5,91.5,7.0,19.5,773.0,726.57,579.36
2016,7,10,15,30,896.0,90.0,7.0,19.0,734.0,678.38,542.84
2016,7,10,15,45,883.5,88.0,7.0,19.0,690.0,626.25,501.33
2016,7,10,16,0,871.0,86.0,7.0,19.0,646.0,573.03,457.93
2016,7,10,16,15,854.5,83.5,7.0,19.0,598.5,516.49,410.8
2016,7,10,16,30,838.0,81.0,7.0,19.0,551.0,459.82,362.28
2016,7,10,16,45,815.0,78.0,7.05,19.0,500.5,399.13,309.43
2016,7,10,17,0,792.0,75.0,7.1,19.0,450.0,340.28,256.89
2016,7,10,17,15,762.0,71.5,7.05,18.5,398.5,280.53,203.49
2016,7,10,17,30,732.0,68.0,7.0,18.0,347.0,223.41,152.39
2016,7,10,17,45,688.0,63.5,6.95,17.5,295.5,166.09,103.61
2016,7,10,18,0,644.0,59.0,6.9,17.0,244.0,110.7,61.22
2016,7,10,18,15,582.0,53.0,6.85,16.5,195.5,61.12,33.27
2016,7,10,18,30,520.0,47.0,6.8,16.0,147.0,36.42,26.42
2016,7,10,18,45,421.5,38.5,6.8,16.0,104.0,30.49,20.75
2016,7,10,19,0,323.0,30.0,6.8,16.0,61.0,24.4,14.17
2016,7,10,19,15,161.5,15.0,6.8,15.5,30.5,11.96,0.0
2016,7,10,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,6.75,14.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,7,11,5,15,151.0,12.5,4.0,13.0,25.0,11.37,0.0
