Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,5,30,302.0,25.0,4.0,13.0,50.0,20.36,9.5
2016,7,11,5,45,404.0,33.5,4.05,13.5,90.5,26.61,17.37
2016,7,11,6,0,506.0,42.0,4.1,14.0,131.0,32.69,23.25
2016,7,11,6,15,569.0,47.5,4.1,14.5,178.0,43.43,26.2
2016,7,11,6,30,632.0,53.0,4.1,15.0,225.0,93.43,50.14
2016,7,11,6,45,359.5,98.5,4.1,15.5,200.0,131.64,89.83
2016,7,11,7,0,87.0,144.0,4.1,16.0,175.0,140.02,108.85
2016,7,11,7,15,120.0,167.0,4.1,16.5,217.5,175.57,137.3
2016,7,11,7,30,153.0,190.0,4.1,17.0,260.0,215.24,169.24
2016,7,11,7,45,159.5,213.0,4.1,17.5,293.5,248.89,196.7
2016,7,11,8,0,166.0,236.0,4.1,18.0,327.0,283.29,224.29
2016,7,11,8,15,512.5,158.5,4.1,18.0,474.5,401.15,317.83
2016,7,11,8,30,859.0,81.0,4.1,18.0,622.0,546.91,433.29
2016,7,11,8,45,871.5,83.0,4.2,18.5,666.0,600.06,474.86
2016,7,11,9,0,884.0,85.0,4.3,19.0,710.0,652.23,514.89
2016,7,11,9,15,894.5,87.0,4.35,19.0,750.0,701.8,552.82
2016,7,11,9,30,905.0,89.0,4.4,19.0,790.0,749.69,587.44
2016,7,11,9,45,903.5,96.0,4.45,19.5,822.5,791.42,615.4
2016,7,11,10,0,902.0,103.0,4.5,20.0,855.0,830.07,640.87
2016,7,11,10,15,593.5,259.0,4.55,20.0,761.0,762.62,588.46
2016,7,11,10,30,285.0,415.0,4.6,20.0,667.0,653.46,501.41
2016,7,11,10,45,406.5,383.5,4.65,20.0,752.5,748.8,573.7
2016,7,11,11,0,528.0,352.0,4.7,20.0,838.0,841.49,641.93
2016,7,11,11,15,516.5,365.5,4.8,20.0,847.5,855.08,650.78
2016,7,11,11,30,505.0,379.0,4.9,20.0,857.0,865.99,658.25
2016,7,11,11,45,357.0,429.0,5.0,20.0,769.0,769.97,586.77
2016,7,11,12,0,209.0,479.0,5.1,20.0,681.0,668.56,510.19
2016,7,11,12,15,207.5,480.0,5.25,20.0,679.5,668.9,511.3
2016,7,11,12,30,206.0,481.0,5.4,20.0,678.0,668.04,511.11
2016,7,11,12,45,277.0,457.0,5.6,20.0,720.5,721.88,553.09
2016,7,11,13,0,348.0,433.0,5.8,20.0,763.0,762.39,585.18
2016,7,11,13,15,643.0,268.0,5.95,20.0,867.0,884.93,683.11
2016,7,11,13,30,938.0,103.0,6.1,20.0,971.0,969.28,745.25
2016,7,11,13,45,935.0,102.0,6.25,20.0,950.0,946.02,729.76
2016,7,11,14,0,932.0,101.0,6.4,20.0,929.0,919.36,712.31
2016,7,11,14,15,708.5,207.5,6.5,20.0,826.0,818.18,639.88
2016,7,11,14,30,485.0,314.0,6.6,20.0,723.0,710.11,555.41
2016,7,11,14,45,434.0,320.5,6.7,20.0,675.5,656.51,515.23
2016,7,11,15,0,383.0,327.0,6.8,20.0,628.0,598.33,471.03
2016,7,11,15,15,442.0,284.5,6.8,19.5,615.0,588.2,465.79
2016,7,11,15,30,501.0,242.0,6.8,19.0,602.0,565.11,450.05
2016,7,11,15,45,683.5,163.5,6.85,19.0,621.5,579.9,463.31
2016,7,11,16,0,866.0,85.0,6.9,19.0,641.0,570.05,455.7
2016,7,11,16,15,849.0,82.5,6.9,18.5,594.0,513.48,409.24
2016,7,11,16,30,832.0,80.0,6.9,18.0,547.0,456.85,361.39
2016,7,11,16,45,811.0,76.5,6.95,18.0,497.0,396.76,308.83
2016,7,11,17,0,790.0,73.0,7.0,18.0,447.0,338.31,256.39
2016,7,11,17,15,760.5,69.5,7.0,17.5,396.0,278.78,202.96
2016,7,11,17,30,731.0,66.0,7.0,17.0,345.0,221.83,151.77
2016,7,11,17,45,691.0,61.5,7.05,17.0,294.0,165.15,102.92
2016,7,11,18,0,651.0,57.0,7.1,17.0,243.0,112.88,62.73
2016,7,11,18,15,591.0,51.0,7.05,16.5,194.5,60.06,32.06
2016,7,11,18,30,531.0,45.0,7.0,16.0,146.0,34.8,24.99
2016,7,11,18,45,437.0,36.5,6.95,15.5,103.5,28.82,19.33
2016,7,11,19,0,343.0,28.0,6.9,15.0,61.0,22.65,12.73
2016,7,11,19,15,171.5,14.0,6.85,14.5,30.5,11.11,0.0
2016,7,11,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,6.65,13.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,6.55,12.5,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,7,12,5,15,156.5,12.0,6.55,12.5,24.5,10.91,0.0
2016,7,12,5,30,313.0,24.0,6.6,13.0,49.0,19.52,8.54
2016,7,12,5,45,413.0,32.5,6.65,13.5,89.5,25.82,16.62
2016,7,12,6,0,513.0,41.0,6.7,14.0,130.0,31.93,22.53
2016,7,12,6,15,260.0,66.0,6.7,14.0,111.5,52.79,37.13
2016,7,12,6,30,7.0,91.0,6.7,14.0,93.0,78.06,60.9
2016,7,12,6,45,12.5,110.0,6.7,14.5,114.0,96.03,75.79
2016,7,12,7,0,18.0,129.0,6.7,15.0,135.0,114.85,91.22
2016,7,12,7,15,27.5,151.0,6.7,15.0,162.5,137.94,110.17
2016,7,12,7,30,37.0,173.0,6.7,15.0,190.0,162.89,130.64
2016,7,12,7,45,93.5,204.5,6.7,15.5,254.0,214.92,172.38
2016,7,12,8,0,150.0,236.0,6.7,16.0,318.0,276.47,221.97
2016,7,12,8,15,221.5,250.0,6.65,16.5,383.5,334.34,268.45
2016,7,12,8,30,293.0,264.0,6.6,17.0,449.0,403.58,323.74
2016,7,12,8,45,294.0,285.5,6.6,17.5,482.0,441.36,353.11
2016,7,12,9,0,295.0,307.0,6.6,18.0,515.0,478.66,381.55
2016,7,12,9,15,606.0,198.5,6.55,18.0,657.0,616.24,493.25
2016,7,12,9,30,917.0,90.0,6.5,18.0,799.0,759.69,606.23
2016,7,12,9,45,927.0,90.0,6.5,18.5,834.5,803.84,636.33
2016,7,12,10,0,937.0,90.0,6.5,19.0,870.0,845.74,664.77
2016,7,12,10,15,943.0,91.5,6.45,19.0,899.0,883.31,690.86
2016,7,12,10,30,949.0,93.0,6.4,19.0,928.0,917.93,714.67
2016,7,12,10,45,953.0,93.5,6.35,19.5,950.5,946.66,732.7
2016,7,12,11,0,957.0,94.0,6.3,20.0,973.0,972.02,748.22
2016,7,12,11,15,959.5,94.5,6.25,20.0,988.5,992.48,761.72
2016,7,12,11,30,962.0,95.0,6.2,20.0,1004.0,1009.3,772.7
2016,7,12,11,45,963.0,95.5,6.2,20.0,1011.5,1020.97,780.47
2016,7,12,12,0,964.0,96.0,6.2,20.0,1019.0,1028.84,785.71
2016,7,12,12,15,964.0,96.0,6.2,20.0,1019.5,1031.45,787.4
2016,7,12,12,30,964.0,96.0,6.2,20.0,1020.0,1030.23,786.58
2016,7,12,12,45,953.5,101.5,6.25,20.0,1010.5,1020.53,780.28
2016,7,12,13,0,943.0,107.0,6.3,20.0,1001.0,1007.19,771.55
2016,7,12,13,15,940.0,106.5,6.35,20.0,986.5,991.52,761.27
2016,7,12,13,30,937.0,106.0,6.4,20.0,972.0,972.27,748.52
2016,7,12,13,45,933.0,105.0,6.45,20.0,950.5,948.13,732.33
2016,7,12,14,0,929.0,104.0,6.5,20.0,929.0,920.65,713.74
2016,7,12,14,15,923.0,102.5,6.55,20.0,901.0,887.77,691.2
2016,7,12,14,30,917.0,101.0,6.6,20.0,873.0,851.95,666.43
2016,7,12,14,45,909.5,99.5,6.65,20.0,839.0,812.2,638.6
2016,7,12,15,0,902.0,98.0,6.7,20.0,805.0,769.99,608.74
2016,7,12,15,15,891.5,96.0,6.7,19.5,765.5,722.95,575.73
2016,7,12,15,30,881.0,94.0,6.7,19.0,726.0,674.15,538.89
2016,7,12,15,45,868.5,91.5,6.75,19.0,682.5,622.15,497.73
2016,7,12,16,0,856.0,89.0,6.8,19.0,639.0,569.09,454.68
2016,7,12,16,15,839.0,86.5,6.8,18.5,591.5,512.96,408.75
2016,7,12,16,30,822.0,84.0,6.8,18.0,544.0,456.28,360.96
2016,7,12,16,45,801.0,80.0,6.8,18.0,494.0,396.79,308.94
2016,7,12,17,0,780.0,76.0,6.8,18.0,444.0,338.34,256.61
2016,7,12,17,15,750.0,72.5,6.8,17.5,393.0,279.16,203.6
2016,7,12,17,30,720.0,69.0,6.8,17.0,342.0,222.63,152.87
2016,7,12,17,45,680.0,64.0,6.8,17.0,291.5,166.07,104.16
2016,7,12,18,0,640.0,59.0,6.8,17.0,241.0,110.99,61.55
2016,7,12,18,15,578.5,52.5,6.75,16.5,192.5,61.12,33.13
2016,7,12,18,30,517.0,46.0,6.7,16.0,144.0,35.64,25.72
2016,7,12,18,45,420.0,37.5,6.65,15.5,102.0,29.69,20.07
2016,7,12,19,0,323.0,29.0,6.6,15.0,60.0,23.58,13.39
2016,7,12,19,15,161.5,14.5,6.5,14.5,30.0,11.57,0.0
2016,7,12,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,5.0,12.5,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,13,5,15,136.5,12.5,4.85,13.5,23.5,11.37,0.0
2016,7,13,5,30,273.0,25.0,4.8,14.0,47.0,20.46,8.79
2016,7,13,5,45,377.5,34.5,4.75,14.5,87.5,27.58,18.03
2016,7,13,6,0,482.0,44.0,4.7,15.0,128.0,34.47,24.66
2016,7,13,6,15,548.5,51.0,4.6,15.5,175.5,45.39,28.39
2016,7,13,6,30,615.0,58.0,4.5,16.0,223.0,92.93,50.31
2016,7,13,6,45,660.5,63.0,4.45,16.5,273.5,143.86,86.38
2016,7,13,7,0,706.0,68.0,4.4,17.0,324.0,202.43,134.75
2016,7,13,7,15,738.0,72.0,4.3,17.5,375.5,258.76,184.36
2016,7,13,7,30,770.0,76.0,4.2,18.0,427.0,318.1,236.84
2016,7,13,7,45,794.5,79.0,4.15,18.5,477.5,376.38,287.95
2016,7,13,8,0,819.0,82.0,4.1,19.0,528.0,436.18,338.92
2016,7,13,8,15,640.0,149.5,4.1,19.0,517.5,458.21,359.96
2016,7,13,8,30,461.0,217.0,4.1,19.0,507.0,456.64,360.06
2016,7,13,8,45,671.5,155.0,4.15,19.5,610.5,552.89,435.9
2016,7,13,9,0,882.0,93.0,4.2,20.0,714.0,659.17,517.92
2016,7,13,9,15,893.0,94.5,4.25,20.0,754.5,708.66,555.2
2016,7,13,9,30,904.0,96.0,4.3,20.0,795.0,756.52,589.69
2016,7,13,9,45,898.5,105.5,4.35,20.5,826.0,797.66,616.92
2016,7,13,10,0,893.0,115.0,4.4,21.0,857.0,835.4,641.54
2016,7,13,10,15,899.5,116.5,4.45,21.0,886.0,872.01,666.45
2016,7,13,10,30,906.0,118.0,4.5,21.0,915.0,905.82,689.31
2016,7,13,10,45,912.0,118.5,4.6,21.5,938.0,935.27,708.1
2016,7,13,11,0,918.0,119.0,4.7,22.0,961.0,961.58,724.69
2016,7,13,11,15,921.0,119.5,4.75,22.0,976.5,981.82,738.2
2016,7,13,11,30,924.0,120.0,4.8,22.0,992.0,998.56,749.44
2016,7,13,11,45,927.0,119.5,4.9,22.0,1000.5,1010.78,758.14
2016,7,13,12,0,930.0,119.0,5.0,22.0,1009.0,1019.39,764.53
2016,7,13,12,15,930.0,119.0,5.1,22.0,1010.0,1021.92,766.92
2016,7,13,12,30,930.0,119.0,5.2,22.0,1011.0,1020.77,766.95
2016,7,13,12,45,933.0,116.0,5.35,22.0,1005.0,1015.94,764.95
2016,7,13,13,0,936.0,113.0,5.5,22.0,999.0,1007.35,760.46
2016,7,13,13,15,933.5,112.5,5.65,22.0,985.0,992.26,751.52
2016,7,13,13,30,931.0,112.0,5.8,22.0,971.0,973.59,740.1
2016,7,13,13,45,927.0,111.0,5.95,22.0,950.0,949.58,724.92
2016,7,13,14,0,923.0,110.0,6.1,22.0,929.0,922.24,707.3
2016,7,13,14,15,917.0,108.5,6.2,22.0,901.0,889.52,685.47
2016,7,13,14,30,911.0,107.0,6.3,22.0,873.0,853.87,661.39
2016,7,13,14,45,903.0,105.5,6.4,22.0,839.0,813.91,633.97
2016,7,13,15,0,895.0,104.0,6.5,22.0,805.0,771.54,604.51
2016,7,13,15,15,884.5,102.0,6.55,22.0,766.0,724.74,570.91
2016,7,13,15,30,874.0,100.0,6.6,22.0,727.0,676.2,533.83
2016,7,13,15,45,861.0,97.5,6.65,22.0,683.0,624.15,493.2
2016,7,13,16,0,848.0,95.0,6.7,22.0,639.0,571.1,450.76
2016,7,13,16,15,830.5,92.5,6.7,21.5,591.5,515.29,405.73
2016,7,13,16,30,813.0,90.0,6.7,21.0,544.0,458.67,358.67
2016,7,13,16,45,791.0,86.0,6.7,21.0,494.0,399.17,307.38
2016,7,13,17,0,769.0,82.0,6.7,21.0,444.0,340.83,255.88
2016,7,13,17,15,738.0,78.0,6.65,20.5,393.0,281.42,203.44
2016,7,13,17,30,707.0,74.0,6.6,20.0,342.0,224.81,153.39
2016,7,13,17,45,664.5,68.5,6.55,19.5,291.0,165.26,103.15
2016,7,13,18,0,622.0,63.0,6.5,19.0,240.0,112.97,63.4
2016,7,13,18,15,558.5,56.0,6.4,18.5,191.5,63.57,35.26
2016,7,13,18,30,495.0,49.0,6.3,18.0,143.0,38.19,27.7
2016,7,13,18,45,398.0,39.5,6.25,17.5,100.5,31.47,21.39
2016,7,13,19,0,301.0,30.0,6.2,17.0,58.0,24.53,13.9
2016,7,13,19,15,150.5,15.0,6.15,16.5,29.0,12.05,0.0
2016,7,13,19,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,5.9,15.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,5.2,13.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,14,5,15,145.0,12.0,4.2,13.5,23.5,10.91,0.0
2016,7,14,5,30,290.0,24.0,4.1,14.0,47.0,19.63,7.78
2016,7,14,5,45,398.0,33.0,4.05,14.5,88.0,26.36,16.94
2016,7,14,6,0,506.0,42.0,4.0,15.0,129.0,32.89,23.26
2016,7,14,6,15,572.0,48.5,3.9,15.5,177.0,43.34,26.71
2016,7,14,6,30,638.0,55.0,3.8,16.0,225.0,94.8,51.11
2016,7,14,6,45,457.5,92.5,3.75,16.5,228.0,139.74,91.88
2016,7,14,7,0,277.0,130.0,3.7,17.0,231.0,166.19,122.25
2016,7,14,7,15,534.0,101.0,3.65,17.5,331.0,230.04,167.57
2016,7,14,7,30,791.0,72.0,3.6,18.0,431.0,320.88,238.28
2016,7,14,7,45,510.0,150.0,3.6,18.5,391.5,330.33,255.28
2016,7,14,8,0,229.0,228.0,3.6,19.0,352.0,303.77,238.83
2016,7,14,8,15,551.0,155.5,3.55,19.5,491.0,420.62,330.42
2016,7,14,8,30,873.0,83.0,3.5,20.0,630.0,556.66,436.14
2016,7,14,8,45,887.0,85.0,3.45,20.5,675.0,611.61,478.05
2016,7,14,9,0,901.0,87.0,3.4,21.0,720.0,665.69,518.28
2016,7,14,9,15,554.5,224.5,3.35,21.0,621.5,602.77,467.42
2016,7,14,9,30,208.0,362.0,3.3,21.0,523.0,491.81,379.04
2016,7,14,9,45,564.0,232.0,3.3,21.5,695.0,670.73,517.16
2016,7,14,10,0,920.0,102.0,3.3,22.0,867.0,844.97,641.56
2016,7,14,10,15,926.5,103.5,3.3,22.0,896.0,882.52,665.15
2016,7,14,10,30,933.0,105.0,3.3,22.0,925.0,917.2,687.65
2016,7,14,10,45,701.5,236.0,3.35,22.0,861.5,875.78,658.27
2016,7,14,11,0,470.0,367.0,3.4,22.0,798.0,804.58,602.97
2016,7,14,11,15,709.0,237.5,3.5,22.0,899.5,915.62,686.6
2016,7,14,11,30,948.0,108.0,3.6,22.0,1001.0,1010.51,749.74
2016,7,14,11,45,949.5,108.0,3.7,22.0,1009.0,1022.08,757.03
2016,7,14,12,0,951.0,108.0,3.8,22.0,1017.0,1029.92,762.65
2016,7,14,12,15,583.0,293.0,3.9,22.0,850.5,873.84,655.12
2016,7,14,12,30,215.0,478.0,4.0,22.0,684.0,675.29,506.82
2016,7,14,12,45,230.5,471.5,4.1,22.0,691.0,682.23,513.7
2016,7,14,13,0,246.0,465.0,4.2,22.0,698.0,698.53,525.97
2016,7,14,13,15,210.0,462.0,4.3,22.0,659.0,646.7,488.68
2016,7,14,13,30,174.0,459.0,4.4,22.0,620.0,605.7,459.03
2016,7,14,13,45,226.5,439.5,4.5,22.0,643.5,628.93,478.27
2016,7,14,14,0,279.0,420.0,4.6,22.0,667.0,658.32,501.42
2016,7,14,14,15,222.5,413.5,4.65,21.5,607.0,585.06,448.39
2016,7,14,14,30,166.0,407.0,4.7,21.0,547.0,523.75,403.47
2016,7,14,14,45,130.5,384.5,4.8,21.0,492.0,466.85,361.1
2016,7,14,15,0,95.0,362.0,4.9,21.0,437.0,404.87,314.32
2016,7,14,15,15,94.5,343.0,4.95,21.0,414.0,381.36,297.07
2016,7,14,15,30,94.0,324.0,5.0,21.0,391.0,357.71,279.44
2016,7,14,15,45,60.5,282.5,5.05,21.0,325.0,293.32,229.55
2016,7,14,16,0,27.0,241.0,5.1,21.0,259.0,232.61,182.02
2016,7,14,16,15,18.5,212.0,5.1,20.5,224.0,197.07,154.53
2016,7,14,16,30,10.0,183.0,5.1,20.0,189.0,166.06,130.32
2016,7,14,16,45,7.0,166.5,5.15,20.0,171.0,149.27,117.13
2016,7,14,17,0,4.0,150.0,5.2,20.0,153.0,132.89,104.17
2016,7,14,17,15,2.0,122.0,5.15,19.5,123.5,107.43,83.8
2016,7,14,17,30,0.0,94.0,5.1,19.0,94.0,82.49,63.56
2016,7,14,17,45,0.0,79.5,5.1,18.5,79.5,69.74,53.15
2016,7,14,18,0,0.0,65.0,5.1,18.0,65.0,57.1,42.63
2016,7,14,18,15,236.0,58.0,5.0,17.5,102.0,53.06,33.8
2016,7,14,18,30,472.0,51.0,4.9,17.0,139.0,39.91,29.32
2016,7,14,18,45,371.5,41.0,4.85,16.5,97.5,32.82,22.64
2016,7,14,19,0,271.0,31.0,4.8,16.0,56.0,25.49,14.61
2016,7,14,19,15,135.5,15.5,4.7,15.5,28.0,12.53,0.0
2016,7,14,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.5,14.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.7,13.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,15,5,15,96.5,13.5,2.05,13.0,21.0,12.28,0.0
2016,7,15,5,30,193.0,27.0,2.0,13.0,42.0,21.25,8.4
2016,7,15,5,45,298.5,39.0,2.0,13.5,80.5,31.73,21.6
2016,7,15,6,0,404.0,51.0,2.0,14.0,119.0,40.64,30.18
2016,7,15,6,15,202.0,61.5,1.9,14.0,95.5,50.72,36.14
2016,7,15,6,30,0.0,72.0,1.8,14.0,72.0,62.49,47.9
2016,7,15,6,45,0.0,89.0,1.75,14.5,89.0,77.31,60.43
2016,7,15,7,0,0.0,106.0,1.7,15.0,106.0,92.31,72.85
2016,7,15,7,15,5.0,129.5,1.65,15.0,132.0,114.2,90.76
2016,7,15,7,30,10.0,153.0,1.6,15.0,158.0,136.93,109.18
2016,7,15,7,45,7.5,161.5,1.6,15.5,165.5,144.71,115.06
2016,7,15,8,0,5.0,170.0,1.6,16.0,173.0,152.1,120.53
2016,7,15,8,15,16.0,202.0,1.6,16.0,212.0,186.42,147.88
2016,7,15,8,30,27.0,234.0,1.6,16.0,251.0,225.35,178.55
2016,7,15,8,45,58.0,274.5,1.6,16.5,314.5,282.96,223.28
2016,7,15,9,0,89.0,315.0,1.6,17.0,378.0,344.08,269.74
2016,7,15,9,15,257.5,307.0,1.55,17.0,502.5,470.08,367.02
2016,7,15,9,30,426.0,299.0,1.5,17.0,627.0,605.55,467.48
2016,7,15,9,45,657.5,207.5,1.5,17.5,740.0,719.92,551.27
2016,7,15,10,0,889.0,116.0,1.5,18.0,853.0,834.25,629.59
2016,7,15,10,15,747.5,202.0,1.5,18.0,836.5,839.64,630.96
2016,7,15,10,30,606.0,288.0,1.5,18.0,820.0,821.97,614.86
2016,7,15,10,45,576.5,314.5,1.55,18.5,831.0,837.94,623.88
2016,7,15,11,0,547.0,341.0,1.6,19.0,842.0,851.13,630.53
2016,7,15,11,15,734.5,231.0,1.65,19.0,915.5,933.93,690.31
2016,7,15,11,30,922.0,121.0,1.7,19.0,989.0,999.36,732.14
2016,7,15,11,45,924.5,120.5,1.75,19.0,997.5,1011.16,739.33
2016,7,15,12,0,927.0,120.0,1.8,19.0,1006.0,1019.33,744.95
2016,7,15,12,15,927.0,120.0,1.85,19.0,1006.5,1021.91,747.12
2016,7,15,12,30,927.0,120.0,1.9,19.0,1007.0,1020.81,747.09
2016,7,15,12,45,913.5,128.0,2.0,19.0,996.5,1010.7,742.03
2016,7,15,13,0,900.0,136.0,2.1,19.0,986.0,997.08,734.78
2016,7,15,13,15,719.0,242.5,2.15,19.0,915.5,935.65,695.42
2016,7,15,13,30,538.0,349.0,2.2,19.0,845.0,855.53,637.97
2016,7,15,13,45,436.5,376.0,2.3,19.0,772.0,776.07,583.16
2016,7,15,14,0,335.0,403.0,2.4,19.0,699.0,691.69,523.54
2016,7,15,14,15,338.0,386.5,2.45,19.0,677.5,666.73,507.43
2016,7,15,14,30,341.0,370.0,2.5,19.0,656.0,640.34,489.65
2016,7,15,14,45,339.0,355.0,2.65,19.0,630.0,610.09,469.1
2016,7,15,15,0,337.0,340.0,2.8,19.0,604.0,578.87,447.46
2016,7,15,15,15,297.5,331.5,2.85,18.5,556.0,526.55,409.61
2016,7,15,15,30,258.0,323.0,2.9,18.0,508.0,476.66,372.98
2016,7,15,15,45,261.5,299.5,3.0,18.0,476.5,442.06,347.43
2016,7,15,16,0,265.0,276.0,3.1,18.0,445.0,406.63,320.57
2016,7,15,16,15,165.5,253.5,3.2,18.0,356.5,315.19,249.14
2016,7,15,16,30,66.0,231.0,3.3,18.0,268.0,235.66,186.49
2016,7,15,16,45,49.0,203.5,3.4,18.0,229.5,199.45,157.9
2016,7,15,17,0,32.0,176.0,3.5,18.0,191.0,165.46,130.83
2016,7,15,17,15,23.0,153.5,3.55,17.5,164.0,139.99,110.62
2016,7,15,17,30,14.0,131.0,3.6,17.0,137.0,116.57,91.89
2016,7,15,17,45,8.5,112.5,3.7,17.0,116.0,98.26,76.97
2016,7,15,18,0,3.0,94.0,3.8,17.0,95.0,80.78,62.58
2016,7,15,18,15,211.0,75.0,3.75,16.5,114.5,67.3,46.47
2016,7,15,18,30,419.0,56.0,3.7,16.0,134.0,44.26,33.25
2016,7,15,18,45,318.0,44.5,3.7,15.5,93.5,34.41,24.09
2016,7,15,19,0,217.0,33.0,3.7,15.0,53.0,25.84,14.81
2016,7,15,19,15,108.5,16.5,3.7,14.5,26.5,13.02,0.0
2016,7,15,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,16,5,15,97.5,13.5,4.2,13.0,20.5,12.28,0.0
2016,7,16,5,30,195.0,27.0,4.2,13.0,41.0,21.27,7.74
2016,7,16,5,45,305.5,38.0,4.2,13.5,80.0,30.91,20.8
2016,7,16,6,0,416.0,49.0,4.2,14.0,119.0,38.96,28.65
2016,7,16,6,15,488.5,57.0,4.15,14.0,165.5,49.0,37.99
2016,7,16,6,30,561.0,65.0,4.1,14.0,212.0,94.24,54.03
2016,7,16,6,45,280.5,79.5,4.1,14.5,153.0,104.8,71.12
2016,7,16,7,0,0.0,94.0,4.1,15.0,94.0,82.26,64.43
2016,7,16,7,15,4.0,122.0,4.05,15.5,124.0,107.62,85.3
2016,7,16,7,30,8.0,150.0,4.0,16.0,154.0,133.75,106.5
2016,7,16,7,45,10.0,166.5,3.95,16.5,171.5,149.98,119.3
2016,7,16,8,0,12.0,183.0,3.9,17.0,189.0,166.5,132.19
2016,7,16,8,15,30.0,218.5,3.9,17.0,237.0,210.29,167.26
2016,7,16,8,30,48.0,254.0,3.9,17.0,285.0,254.76,202.52
2016,7,16,8,45,453.0,178.5,3.9,17.5,494.5,443.4,354.43
2016,7,16,9,0,858.0,103.0,3.9,18.0,704.0,654.42,517.98
2016,7,16,9,15,870.0,105.5,3.9,18.0,745.0,704.72,555.2
2016,7,16,9,30,882.0,108.0,3.9,18.0,786.0,753.53,590.72
2016,7,16,9,45,887.0,112.0,3.9,18.5,820.0,796.66,619.3
2016,7,16,10,0,892.0,116.0,3.9,19.0,854.0,837.27,645.72
2016,7,16,10,15,899.0,117.5,3.9,19.0,883.5,874.44,670.68
2016,7,16,10,30,906.0,119.0,3.9,19.0,913.0,908.85,693.56
2016,7,16,10,45,911.0,120.0,3.95,19.0,936.0,938.05,713.04
2016,7,16,11,0,916.0,121.0,4.0,19.0,959.0,964.06,730.34
2016,7,16,11,15,919.5,121.5,4.05,19.0,975.0,984.86,744.12
2016,7,16,11,30,923.0,122.0,4.1,19.0,991.0,1002.19,755.62
2016,7,16,11,45,925.5,122.0,4.15,19.0,999.5,1014.51,763.85
2016,7,16,12,0,928.0,122.0,4.2,19.0,1008.0,1023.21,769.75
2016,7,16,12,15,928.5,122.0,4.2,19.0,1009.0,1026.3,771.69
2016,7,16,12,30,929.0,122.0,4.2,19.0,1010.0,1025.7,771.3
2016,7,16,12,45,928.0,122.0,4.25,19.0,1003.5,1019.95,767.88
2016,7,16,13,0,927.0,122.0,4.3,19.0,997.0,1010.53,762.1
2016,7,16,13,15,924.5,121.0,4.35,19.0,983.0,995.1,752.33
2016,7,16,13,30,922.0,120.0,4.4,19.0,969.0,976.1,740.25
2016,7,16,13,45,921.0,117.0,4.45,19.0,949.0,953.03,725.56
2016,7,16,14,0,920.0,114.0,4.5,19.0,929.0,926.5,708.43
2016,7,16,14,15,677.5,221.5,4.55,19.0,812.0,809.98,626.37
2016,7,16,14,30,435.0,329.0,4.6,19.0,695.0,687.02,532.61
2016,7,16,14,45,366.0,340.0,4.7,19.0,639.0,617.58,481.47
2016,7,16,15,0,297.0,351.0,4.8,19.0,583.0,560.09,437.96
2016,7,16,15,15,293.0,332.5,4.85,18.5,551.5,524.87,412.9
2016,7,16,15,30,289.0,314.0,4.9,18.0,520.0,489.2,386.9
2016,7,16,15,45,343.0,279.0,4.95,18.0,509.0,473.4,375.79
2016,7,16,16,0,397.0,244.0,5.0,18.0,498.0,456.89,363.22
2016,7,16,16,15,273.5,243.0,5.0,18.0,411.5,364.83,290.02
2016,7,16,16,30,150.0,242.0,5.0,18.0,325.0,286.72,227.76
2016,7,16,16,45,91.5,209.0,5.05,18.0,258.0,221.23,175.5
2016,7,16,17,0,33.0,176.0,5.1,18.0,191.0,165.88,131.43
2016,7,16,17,15,19.0,150.5,5.1,17.5,159.0,136.38,107.93
2016,7,16,17,30,5.0,125.0,5.1,17.0,127.0,109.62,86.56
2016,7,16,17,45,2.5,106.5,5.15,16.5,107.5,92.44,72.56
2016,7,16,18,0,0.0,88.0,5.2,16.0,88.0,75.73,58.72
2016,7,16,18,15,239.0,69.0,5.2,15.5,113.0,61.88,41.41
2016,7,16,18,30,478.0,50.0,5.2,15.0,138.0,39.19,28.91
2016,7,16,18,45,370.0,40.5,5.2,15.0,96.0,32.5,22.46
2016,7,16,19,0,262.0,31.0,5.2,15.0,54.0,25.63,14.44
2016,7,16,19,15,131.0,15.5,5.2,14.5,27.0,12.25,0.0
2016,7,16,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,5.25,12.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,7,17,5,15,112.0,12.5,6.0,12.0,20.0,11.37,0.0
2016,7,17,5,30,224.0,25.0,6.0,12.0,40.0,20.75,6.69
2016,7,17,5,45,338.5,35.0,6.0,12.5,79.5,28.29,18.57
2016,7,17,6,0,453.0,45.0,6.0,13.0,119.0,35.58,25.76
2016,7,17,6,15,523.5,52.0,6.0,13.5,166.5,44.95,34.44
2016,7,17,6,30,594.0,59.0,6.0,14.0,214.0,91.33,50.42
2016,7,17,6,45,297.0,73.5,6.0,14.5,151.0,102.03,68.1
2016,7,17,7,0,0.0,88.0,6.0,15.0,88.0,77.19,60.18
2016,7,17,7,15,0.0,109.5,6.0,15.0,109.5,95.98,75.9
2016,7,17,7,30,0.0,131.0,6.0,15.0,131.0,114.97,91.59
2016,7,17,7,45,11.5,163.5,6.05,15.5,169.5,147.97,118.36
2016,7,17,8,0,23.0,196.0,6.1,16.0,208.0,182.62,146.24
2016,7,17,8,15,16.5,199.0,6.1,16.0,208.0,184.08,147.09
2016,7,17,8,30,10.0,202.0,6.1,16.0,208.0,184.67,147.16
2016,7,17,8,45,14.0,223.0,6.15,16.5,232.5,206.76,164.47
2016,7,17,9,0,18.0,244.0,6.2,17.0,257.0,229.34,181.98
2016,7,17,9,15,82.5,303.5,6.15,17.0,366.5,334.78,266.73
2016,7,17,9,30,147.0,363.0,6.1,17.0,476.0,449.39,356.81
2016,7,17,9,45,218.0,372.0,6.1,17.5,548.0,520.34,411.68
2016,7,17,10,0,289.0,381.0,6.1,18.0,620.0,604.35,475.53
2016,7,17,10,15,216.0,405.0,6.1,18.0,587.5,569.3,446.62
2016,7,17,10,30,143.0,429.0,6.1,18.0,555.0,537.38,420.0
2016,7,17,10,45,116.5,433.5,6.1,18.0,538.0,523.55,408.49
2016,7,17,11,0,90.0,438.0,6.1,18.0,521.0,496.91,387.27
2016,7,17,11,15,129.0,454.5,6.1,18.0,575.0,563.37,438.3
2016,7,17,11,30,168.0,471.0,6.1,18.0,629.0,619.6,480.96
2016,7,17,11,45,97.0,419.0,6.1,18.0,511.0,491.07,382.53
2016,7,17,12,0,26.0,367.0,6.1,18.0,393.0,372.54,289.92
2016,7,17,12,15,32.0,385.5,6.1,18.0,417.0,396.61,308.79
2016,7,17,12,30,38.0,404.0,6.1,18.0,441.0,420.44,327.13
2016,7,17,12,45,34.5,392.0,6.2,18.0,425.0,404.89,315.25
2016,7,17,13,0,31.0,380.0,6.3,18.0,409.0,389.12,303.29
2016,7,17,13,15,29.5,369.5,6.35,17.5,397.0,376.56,294.37
2016,7,17,13,30,28.0,359.0,6.4,17.0,385.0,363.87,285.32
2016,7,17,13,45,41.5,376.5,6.5,17.0,414.0,391.68,307.62
2016,7,17,14,0,55.0,394.0,6.6,17.0,443.0,418.55,329.09
2016,7,17,14,15,44.0,365.0,6.65,17.0,403.5,378.73,298.28
2016,7,17,14,30,33.0,336.0,6.7,17.0,364.0,339.65,267.95
2016,7,17,14,45,31.5,320.0,6.8,17.0,346.0,321.17,253.9
2016,7,17,15,0,30.0,304.0,6.9,17.0,328.0,302.76,239.81
2016,7,17,15,15,46.0,306.0,6.95,16.5,340.5,313.53,249.66
2016,7,17,15,30,62.0,308.0,7.0,16.0,353.0,322.6,258.08
2016,7,17,15,45,40.5,267.0,7.05,16.0,296.0,267.49,214.07
2016,7,17,16,0,19.0,226.0,7.1,16.0,239.0,211.54,169.04
2016,7,17,16,15,25.0,218.5,7.05,16.0,233.5,206.3,165.24
2016,7,17,16,30,31.0,211.0,7.0,16.0,228.0,202.44,162.41
2016,7,17,16,45,72.0,202.5,7.0,16.0,237.5,207.98,166.83
2016,7,17,17,0,113.0,194.0,7.0,16.0,247.0,210.28,167.8
2016,7,17,17,15,144.5,170.0,6.95,15.5,230.0,189.4,149.33
2016,7,17,17,30,176.0,146.0,6.9,15.0,213.0,164.95,127.13
2016,7,17,17,45,158.0,127.0,6.9,14.5,180.0,132.91,100.45
2016,7,17,18,0,140.0,108.0,6.9,14.0,147.0,103.16,76.56
2016,7,17,18,15,289.0,80.0,6.8,13.5,139.5,72.4,49.51
2016,7,17,18,30,438.0,52.0,6.7,13.0,132.0,40.9,30.65
2016,7,17,18,45,334.0,41.5,6.6,13.0,91.5,33.42,23.41
2016,7,17,19,0,230.0,31.0,6.5,13.0,51.0,24.32,13.33
2016,7,17,19,15,115.0,15.5,6.4,13.0,25.5,14.1,0.0
2016,7,17,19,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,18,5,15,119.5,11.0,4.3,12.0,19.0,10.01,0.0
2016,7,18,5,30,239.0,22.0,4.3,12.0,38.0,18.01,4.29
2016,7,18,5,45,350.0,31.5,4.35,12.5,77.0,25.21,15.88
2016,7,18,6,0,461.0,41.0,4.4,13.0,116.0,32.18,22.75
2016,7,18,6,15,529.0,47.5,4.35,13.5,162.0,41.04,30.97
2016,7,18,6,30,597.0,54.0,4.3,14.0,208.0,87.12,46.77
2016,7,18,6,45,298.5,82.5,4.3,14.5,159.5,109.65,74.43
2016,7,18,7,0,0.0,111.0,4.3,15.0,111.0,96.43,76.39
2016,7,18,7,15,18.0,140.0,4.25,15.0,148.5,126.35,100.71
2016,7,18,7,30,36.0,169.0,4.2,15.0,186.0,159.43,127.58
2016,7,18,7,45,23.0,174.0,4.2,15.5,185.5,161.38,129.0
2016,7,18,8,0,10.0,179.0,4.2,16.0,185.0,162.19,129.25
2016,7,18,8,15,14.5,200.0,4.15,16.0,209.0,184.03,146.69
2016,7,18,8,30,19.0,221.0,4.1,16.0,233.0,206.46,164.45
2016,7,18,8,45,27.0,248.0,4.1,16.5,266.5,240.93,191.41
2016,7,18,9,0,35.0,275.0,4.1,17.0,300.0,273.27,216.31
2016,7,18,9,15,45.0,303.0,4.1,17.0,337.0,308.85,243.94
2016,7,18,9,30,55.0,331.0,4.1,17.0,374.0,345.46,272.12
2016,7,18,9,45,59.5,350.5,4.1,17.0,398.5,370.73,291.19
2016,7,18,10,0,64.0,370.0,4.1,17.0,423.0,396.26,310.37
2016,7,18,10,15,45.5,353.0,4.1,17.0,391.0,367.7,287.58
2016,7,18,10,30,27.0,336.0,4.1,17.0,359.0,337.62,263.67
2016,7,18,10,45,108.0,394.0,4.2,17.5,492.0,478.13,372.34
2016,7,18,11,0,189.0,452.0,4.3,18.0,625.0,612.58,472.45
2016,7,18,11,15,159.0,459.0,4.35,18.0,606.0,596.29,458.83
2016,7,18,11,30,129.0,466.0,4.4,18.0,587.0,578.16,444.55
2016,7,18,11,45,97.0,454.0,4.45,18.0,545.5,525.85,405.2
2016,7,18,12,0,65.0,442.0,4.5,18.0,504.0,484.06,373.3
2016,7,18,12,15,74.5,450.0,4.55,18.0,521.5,501.53,386.84
2016,7,18,12,30,84.0,458.0,4.6,18.0,539.0,518.51,399.81
2016,7,18,12,45,80.5,452.5,4.65,18.0,530.0,508.98,392.75
2016,7,18,13,0,77.0,447.0,4.7,18.0,521.0,498.99,385.48
2016,7,18,13,15,131.5,451.5,4.75,18.0,574.0,564.69,436.38
2016,7,18,13,30,186.0,456.0,4.8,18.0,627.0,615.96,475.92
2016,7,18,13,45,219.0,440.0,4.85,18.0,636.5,624.84,483.79
2016,7,18,14,0,252.0,424.0,4.9,18.0,646.0,641.07,497.1
2016,7,18,14,15,187.0,412.5,4.95,18.0,575.0,555.98,432.98
2016,7,18,14,30,122.0,401.0,5.0,18.0,504.0,483.85,377.83
2016,7,18,14,45,133.5,385.0,5.05,18.0,493.5,471.29,369.43
2016,7,18,15,0,145.0,369.0,5.1,18.0,483.0,457.45,359.75
2016,7,18,15,15,145.5,349.0,5.1,17.5,458.0,430.79,340.47
2016,7,18,15,30,146.0,329.0,5.1,17.0,433.0,403.75,320.65
2016,7,18,15,45,137.0,307.0,5.2,17.0,400.0,368.73,293.66
2016,7,18,16,0,128.0,285.0,5.3,17.0,367.0,334.4,266.89
2016,7,18,16,15,152.0,262.0,5.3,17.0,352.0,316.75,253.16
2016,7,18,16,30,176.0,239.0,5.3,17.0,337.0,296.43,236.68
2016,7,18,16,45,138.0,215.5,5.35,17.0,287.5,248.2,197.67
2016,7,18,17,0,100.0,192.0,5.4,17.0,238.0,202.52,160.71
2016,7,18,17,15,72.5,166.5,5.4,16.5,198.0,165.22,130.7
2016,7,18,17,30,45.0,141.0,5.4,16.0,158.0,131.51,103.68
2016,7,18,17,45,40.0,120.5,5.4,15.5,134.0,109.11,85.23
2016,7,18,18,0,35.0,100.0,5.4,15.0,110.0,87.6,67.51
2016,7,18,18,15,291.5,69.5,5.3,14.5,124.0,64.42,42.47
2016,7,18,18,30,548.0,39.0,5.2,14.0,138.0,32.86,23.42
2016,7,18,18,45,448.5,31.5,5.1,14.0,96.0,24.83,15.86
2016,7,18,19,0,349.0,24.0,5.0,14.0,54.0,19.38,9.23
2016,7,18,19,15,174.5,12.0,4.9,13.5,27.0,10.91,0.0
2016,7,18,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,3.75,11.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.6,11.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,7,19,5,15,136.5,10.5,3.65,12.0,19.5,9.55,0.0
2016,7,19,5,30,273.0,21.0,3.7,12.0,39.0,17.19,2.95
2016,7,19,5,45,385.5,29.5,3.75,12.5,78.5,23.57,14.42
2016,7,19,6,0,498.0,38.0,3.8,13.0,118.0,29.77,20.62
2016,7,19,6,15,565.0,44.0,3.8,13.0,165.0,41.33,31.29
2016,7,19,6,30,632.0,50.0,3.8,13.0,212.0,88.8,47.15
2016,7,19,6,45,330.0,89.0,3.8,13.5,175.0,119.26,81.41
2016,7,19,7,0,28.0,128.0,3.8,14.0,138.0,115.54,91.61
2016,7,19,7,15,33.0,148.5,3.8,14.5,162.0,137.43,109.6
2016,7,19,7,30,38.0,169.0,3.8,15.0,186.0,160.11,128.04
2016,7,19,7,45,43.5,191.0,3.8,15.5,213.0,185.03,148.07
2016,7,19,8,0,49.0,213.0,3.8,16.0,240.0,210.74,168.48
2016,7,19,8,15,48.0,232.0,3.85,16.0,260.0,231.36,184.88
2016,7,19,8,30,47.0,251.0,3.9,16.0,280.0,251.91,201.02
2016,7,19,8,45,51.5,273.0,3.95,16.5,307.5,278.35,221.32
2016,7,19,9,0,56.0,295.0,4.0,17.0,335.0,305.3,241.75
2016,7,19,9,15,53.5,310.5,4.05,17.0,350.0,321.84,254.18
2016,7,19,9,30,51.0,326.0,4.1,17.0,365.0,338.06,266.29
2016,7,19,9,45,42.0,328.0,4.15,17.0,361.5,336.2,264.21
2016,7,19,10,0,33.0,330.0,4.2,17.0,358.0,333.42,261.47
2016,7,19,10,15,58.5,370.5,4.25,17.0,421.5,395.61,309.71
2016,7,19,10,30,84.0,411.0,4.3,17.0,485.0,459.65,358.51
2016,7,19,10,45,106.0,430.0,4.35,17.0,525.5,501.08,389.82
2016,7,19,11,0,128.0,449.0,4.4,17.0,566.0,554.21,429.57
2016,7,19,11,15,212.0,447.5,4.4,17.0,645.0,635.17,491.36
2016,7,19,11,30,296.0,446.0,4.4,17.0,724.0,729.06,561.07
2016,7,19,11,45,618.0,273.0,4.45,17.0,859.5,886.78,683.35
2016,7,19,12,0,940.0,100.0,4.5,17.0,995.0,1016.45,774.44
2016,7,19,12,15,940.5,100.0,4.55,17.0,995.5,1019.64,776.03
2016,7,19,12,30,941.0,100.0,4.6,17.0,996.0,1019.06,776.11
2016,7,19,12,45,937.0,101.5,4.65,17.5,988.5,1011.86,770.26
2016,7,19,13,0,933.0,103.0,4.7,18.0,981.0,1000.96,762.02
2016,7,19,13,15,930.5,102.5,4.75,18.0,967.0,985.88,752.5
2016,7,19,13,30,928.0,102.0,4.8,18.0,953.0,967.21,740.54
2016,7,19,13,45,929.0,97.5,4.9,18.0,933.5,944.22,725.97
2016,7,19,14,0,930.0,93.0,5.0,18.0,914.0,917.62,708.8
2016,7,19,14,15,924.5,92.0,5.1,18.0,886.5,885.48,687.56
2016,7,19,14,30,919.0,91.0,5.2,18.0,859.0,850.33,664.0
2016,7,19,14,45,914.5,88.0,5.3,18.0,826.0,811.15,637.26
2016,7,19,15,0,910.0,85.0,5.4,18.0,793.0,769.25,608.23
2016,7,19,15,15,900.5,83.5,5.45,18.0,754.0,722.82,575.26
2016,7,19,15,30,891.0,82.0,5.5,18.0,715.0,674.51,538.77
2016,7,19,15,45,881.0,78.5,5.6,18.0,671.5,622.28,497.98
2016,7,19,16,0,871.0,75.0,5.7,18.0,628.0,568.72,454.97
2016,7,19,16,15,854.5,73.0,5.7,17.5,581.0,512.26,408.95
2016,7,19,16,30,838.0,71.0,5.7,17.0,534.0,455.68,361.3
2016,7,19,16,45,819.0,67.5,5.75,17.0,484.5,396.79,309.75
2016,7,19,17,0,800.0,64.0,5.8,17.0,435.0,338.63,257.48
2016,7,19,17,15,771.5,61.0,5.7,16.5,384.5,277.32,202.36
2016,7,19,17,30,743.0,58.0,5.6,16.0,334.0,219.99,150.49
2016,7,19,17,45,704.5,53.5,5.6,16.0,283.5,162.39,100.41
2016,7,19,18,0,666.0,49.0,5.6,16.0,233.0,109.02,58.85
2016,7,19,18,15,606.0,44.0,5.5,15.5,185.0,58.86,30.33
2016,7,19,18,30,546.0,39.0,5.4,15.0,137.0,32.91,23.34
2016,7,19,18,45,448.5,31.5,5.3,14.5,95.0,24.88,15.83
2016,7,19,19,0,351.0,24.0,5.2,14.0,53.0,19.45,9.04
2016,7,19,19,15,175.5,12.0,5.1,14.0,26.5,10.91,0.0
2016,7,19,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.75,13.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,20,5,15,138.5,10.0,4.35,12.0,19.0,9.1,0.0
2016,7,20,5,30,277.0,20.0,4.4,12.0,38.0,16.34,1.5
2016,7,20,5,45,390.5,28.5,4.45,12.5,77.5,22.76,13.65
2016,7,20,6,0,504.0,37.0,4.5,13.0,117.0,29.0,19.91
2016,7,20,6,15,571.5,43.0,4.5,13.5,164.5,40.33,30.31
2016,7,20,6,30,639.0,49.0,4.5,14.0,212.0,88.26,46.3
2016,7,20,6,45,320.5,82.0,4.5,14.5,164.0,112.2,75.61
2016,7,20,7,0,2.0,115.0,4.5,15.0,116.0,100.12,79.43
2016,7,20,7,15,64.0,148.5,4.45,15.0,177.0,145.41,115.11
2016,7,20,7,30,126.0,182.0,4.4,15.0,238.0,200.53,159.42
2016,7,20,7,45,87.0,197.0,4.4,15.5,238.0,206.58,165.2
2016,7,20,8,0,48.0,212.0,4.4,16.0,238.0,209.54,167.68
2016,7,20,8,15,186.0,231.5,4.4,16.0,344.5,301.94,242.08
2016,7,20,8,30,324.0,251.0,4.4,16.0,451.0,410.53,328.74
2016,7,20,8,45,200.5,278.5,4.4,16.5,405.5,376.82,300.73
2016,7,20,9,0,77.0,306.0,4.4,17.0,360.0,329.09,260.85
2016,7,20,9,15,122.0,333.0,4.45,17.0,424.0,396.69,314.07
2016,7,20,9,30,167.0,360.0,4.5,17.0,488.0,462.2,364.75
2016,7,20,9,45,142.0,376.0,4.55,17.5,488.5,466.94,366.49
2016,7,20,10,0,117.0,392.0,4.6,18.0,489.0,469.32,366.53
2016,7,20,10,15,84.5,387.5,4.6,18.0,458.5,434.05,338.61
2016,7,20,10,30,52.0,383.0,4.6,18.0,428.0,405.03,315.3
2016,7,20,10,45,114.0,417.5,4.7,18.5,520.0,507.08,393.37
2016,7,20,11,0,176.0,452.0,4.8,19.0,612.0,601.69,463.78
2016,7,20,11,15,110.0,429.0,4.85,19.0,530.0,522.04,402.64
2016,7,20,11,30,44.0,406.0,4.9,19.0,448.0,427.26,329.75
2016,7,20,11,45,46.5,413.5,4.95,19.0,458.0,438.01,338.14
2016,7,20,12,0,49.0,421.0,5.0,19.0,468.0,448.47,346.03
2016,7,20,12,15,42.0,408.0,5.05,19.0,448.5,429.15,331.29
2016,7,20,12,30,35.0,395.0,5.1,19.0,429.0,409.47,316.34
2016,7,20,12,45,51.0,416.0,5.2,19.0,464.5,445.16,344.06
2016,7,20,13,0,67.0,437.0,5.3,19.0,500.0,480.26,371.07
2016,7,20,13,15,85.0,441.5,5.35,19.0,520.5,500.19,386.76
2016,7,20,13,30,103.0,446.0,5.4,19.0,541.0,519.07,401.7
2016,7,20,13,45,222.0,423.5,5.5,19.0,621.5,612.66,475.59
2016,7,20,14,0,341.0,401.0,5.6,19.0,702.0,698.59,542.31
2016,7,20,14,15,643.0,243.5,5.65,19.0,788.0,805.25,629.03
2016,7,20,14,30,945.0,86.0,5.7,19.0,874.0,867.58,677.0
2016,7,20,14,45,938.5,84.5,5.8,19.0,840.5,827.37,648.98
2016,7,20,15,0,932.0,83.0,5.9,19.0,807.0,784.52,619.22
2016,7,20,15,15,922.5,81.5,5.95,18.5,767.0,737.12,586.68
2016,7,20,15,30,913.0,80.0,6.0,18.0,727.0,687.78,550.56
2016,7,20,15,45,901.0,78.0,6.05,18.0,683.0,634.72,508.78
2016,7,20,16,0,889.0,76.0,6.1,18.0,639.0,580.47,464.93
2016,7,20,16,15,873.0,73.5,6.1,17.5,591.0,522.76,417.83
2016,7,20,16,30,857.0,71.0,6.1,17.0,543.0,464.83,368.98
2016,7,20,16,45,836.5,68.0,6.2,17.0,493.0,404.69,316.31
2016,7,20,17,0,816.0,65.0,6.3,17.0,443.0,345.41,262.99
2016,7,20,17,15,787.0,62.0,6.25,16.5,391.0,282.97,206.78
2016,7,20,17,30,758.0,59.0,6.2,16.0,339.0,224.51,153.82
2016,7,20,17,45,717.5,54.5,6.2,16.0,287.5,165.59,102.57
2016,7,20,18,0,677.0,50.0,6.2,16.0,236.0,111.14,60.18
2016,7,20,18,15,615.5,45.0,6.1,15.5,187.0,60.18,31.22
2016,7,20,18,30,554.0,40.0,6.0,15.0,138.0,33.93,24.21
2016,7,20,18,45,451.0,32.0,5.9,15.0,95.5,25.38,16.18
2016,7,20,19,0,348.0,24.0,5.8,15.0,53.0,19.5,8.75
2016,7,20,19,15,174.0,12.0,5.7,14.5,26.5,10.91,0.0
2016,7,20,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
