Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,1,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,7,21,5,15,140.5,10.0,4.4,12.5,18.5,9.1,0.0
2016,7,21,5,30,281.0,20.0,4.5,13.0,37.0,16.42,0.28
2016,7,21,5,45,396.0,28.0,4.6,13.5,76.5,22.4,13.19
2016,7,21,6,0,511.0,36.0,4.7,14.0,116.0,30.78,21.34
2016,7,21,6,15,578.0,42.0,4.7,14.0,163.5,39.34,29.35
2016,7,21,6,30,645.0,48.0,4.7,14.0,211.0,87.68,45.62
2016,7,21,6,45,691.0,52.0,4.7,14.5,262.0,139.51,82.12
2016,7,21,7,0,737.0,56.0,4.7,15.0,313.0,196.61,129.73
2016,7,21,7,15,768.0,59.0,4.65,15.0,364.5,253.92,181.39
2016,7,21,7,30,799.0,62.0,4.6,15.0,416.0,315.77,237.54
2016,7,21,7,45,823.0,64.5,4.55,15.5,466.5,374.97,290.58
2016,7,21,8,0,847.0,67.0,4.5,16.0,517.0,435.56,343.29
2016,7,21,8,15,864.0,69.0,4.4,16.5,565.5,493.34,392.06
2016,7,21,8,30,881.0,71.0,4.3,17.0,614.0,551.15,439.04
2016,7,21,8,45,895.5,72.5,4.25,17.5,659.5,606.7,482.77
2016,7,21,9,0,910.0,74.0,4.2,18.0,705.0,661.44,524.47
2016,7,21,9,15,920.5,75.5,4.2,18.0,745.5,712.33,563.24
2016,7,21,9,30,931.0,77.0,4.2,18.0,786.0,761.47,597.81
2016,7,21,9,45,588.5,232.0,4.25,18.0,687.5,693.69,542.99
2016,7,21,10,0,246.0,387.0,4.3,18.0,589.0,577.63,449.18
2016,7,21,10,15,599.5,236.5,4.35,18.0,752.5,753.21,587.8
2016,7,21,10,30,953.0,86.0,4.4,18.0,916.0,921.2,708.67
2016,7,21,10,45,958.5,86.0,4.5,18.5,939.5,951.34,727.11
2016,7,21,11,0,964.0,86.0,4.6,19.0,963.0,978.14,744.15
2016,7,21,11,15,673.5,246.0,4.7,19.0,864.0,897.05,687.34
2016,7,21,11,30,383.0,406.0,4.8,19.0,765.0,774.12,592.4
2016,7,21,11,45,399.5,394.5,4.9,19.0,771.5,793.89,607.95
2016,7,21,12,0,416.0,383.0,5.0,19.0,778.0,802.62,615.09
2016,7,21,12,15,230.5,399.0,5.1,19.0,618.0,628.54,484.81
2016,7,21,12,30,45.0,415.0,5.2,19.0,458.0,439.15,338.63
2016,7,21,12,45,66.5,433.5,5.35,19.0,497.0,477.73,369.19
2016,7,21,13,0,88.0,452.0,5.5,19.0,536.0,515.57,398.43
2016,7,21,13,15,145.0,452.5,5.55,19.0,587.5,579.95,448.36
2016,7,21,13,30,202.0,453.0,5.6,19.0,639.0,629.58,486.92
2016,7,21,13,45,202.0,441.5,5.65,19.0,624.0,612.63,474.74
2016,7,21,14,0,202.0,430.0,5.7,19.0,609.0,594.79,462.11
2016,7,21,14,15,359.0,364.5,5.7,18.5,669.5,667.55,522.21
2016,7,21,14,30,516.0,299.0,5.7,18.0,730.0,729.25,572.96
2016,7,21,14,45,511.5,284.0,5.75,18.0,696.0,690.58,544.55
2016,7,21,15,0,507.0,269.0,5.8,18.0,662.0,650.54,515.12
2016,7,21,15,15,300.5,294.5,5.85,18.0,524.0,497.17,395.12
2016,7,21,15,30,94.0,320.0,5.9,18.0,386.0,355.83,281.97
2016,7,21,15,45,70.0,288.5,5.95,18.0,336.0,306.06,243.11
2016,7,21,16,0,46.0,257.0,6.0,18.0,286.0,258.82,205.72
2016,7,21,16,15,456.5,162.5,6.0,17.5,415.0,391.71,314.59
2016,7,21,16,30,867.0,68.0,6.0,17.0,544.0,466.95,370.93
2016,7,21,16,45,845.5,65.5,6.05,17.0,493.5,406.29,317.43
2016,7,21,17,0,824.0,63.0,6.1,17.0,443.0,346.58,263.73
2016,7,21,17,15,795.5,60.0,6.05,16.5,391.0,283.77,207.16
2016,7,21,17,30,767.0,57.0,6.0,16.0,339.0,224.87,153.76
2016,7,21,17,45,725.0,53.0,5.95,16.0,287.0,165.57,102.22
2016,7,21,18,0,683.0,49.0,5.9,16.0,235.0,110.92,59.73
2016,7,21,18,15,621.0,44.0,5.75,15.5,186.0,59.51,30.53
2016,7,21,18,30,559.0,39.0,5.6,15.0,137.0,33.08,23.45
2016,7,21,18,45,454.0,31.0,5.5,14.5,94.0,26.79,17.4
2016,7,21,19,0,349.0,23.0,5.4,14.0,51.0,18.66,7.85
2016,7,21,19,15,174.5,11.5,5.3,14.0,25.5,10.46,0.0
2016,7,21,19,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,4.9,12.5,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,22,5,15,135.0,9.5,5.0,12.5,17.5,8.64,0.0
2016,7,22,5,30,270.0,19.0,5.0,13.0,35.0,15.55,0.0
2016,7,22,5,45,387.5,28.5,5.05,13.5,75.0,22.9,13.51
2016,7,22,6,0,505.0,38.0,5.1,14.0,115.0,30.0,20.63
2016,7,22,6,15,575.0,44.0,5.05,14.0,163.5,41.02,30.81
2016,7,22,6,30,645.0,50.0,5.0,14.0,212.0,89.41,47.13
2016,7,22,6,45,444.5,88.5,5.0,14.5,212.0,134.25,88.69
2016,7,22,7,0,244.0,127.0,5.0,15.0,212.0,157.41,117.47
2016,7,22,7,15,242.5,150.0,5.0,15.5,245.5,194.32,149.57
2016,7,22,7,30,241.0,173.0,5.0,16.0,279.0,231.15,181.34
2016,7,22,7,45,204.5,199.5,5.0,16.5,297.5,255.32,202.73
2016,7,22,8,0,168.0,226.0,5.0,17.0,316.0,276.97,220.97
2016,7,22,8,15,170.0,249.5,5.05,17.5,347.0,310.63,247.87
2016,7,22,8,30,172.0,273.0,5.1,18.0,378.0,344.39,274.27
2016,7,22,8,45,172.5,295.0,5.15,18.5,407.5,375.93,298.41
2016,7,22,9,0,173.0,317.0,5.2,19.0,437.0,407.25,321.94
2016,7,22,9,15,276.0,317.5,5.2,19.0,521.5,495.4,391.17
2016,7,22,9,30,379.0,318.0,5.2,19.0,606.0,585.55,460.82
2016,7,22,9,45,297.0,354.5,5.25,19.5,587.0,574.82,449.52
2016,7,22,10,0,215.0,391.0,5.3,20.0,568.0,548.26,426.52
2016,7,22,10,15,151.5,401.0,5.4,20.0,528.0,513.65,398.83
2016,7,22,10,30,88.0,411.0,5.5,20.0,488.0,464.14,359.62
2016,7,22,10,45,227.0,406.0,5.6,20.5,611.0,608.56,470.69
2016,7,22,11,0,366.0,401.0,5.7,21.0,734.0,738.55,567.72
2016,7,22,11,15,289.0,432.5,5.8,21.0,698.0,705.65,541.01
2016,7,22,11,30,212.0,464.0,5.9,21.0,662.0,657.43,503.71
2016,7,22,11,45,268.5,454.0,6.0,21.0,707.0,716.99,548.94
2016,7,22,12,0,325.0,444.0,6.1,21.0,752.0,764.64,585.03
2016,7,22,12,15,648.0,270.0,6.2,21.0,885.0,923.12,708.82
2016,7,22,12,30,971.0,96.0,6.3,21.0,1018.0,1047.64,797.14
2016,7,22,12,45,965.0,99.0,6.4,21.0,1010.0,1039.84,791.84
2016,7,22,13,0,959.0,102.0,6.5,21.0,1002.0,1028.24,784.68
2016,7,22,13,15,956.5,101.5,6.6,21.0,988.0,1012.77,774.88
2016,7,22,13,30,954.0,101.0,6.7,21.0,974.0,993.59,762.51
2016,7,22,13,45,950.0,100.0,6.8,21.0,952.5,968.93,746.27
2016,7,22,14,0,946.0,99.0,6.9,21.0,931.0,940.82,727.53
2016,7,22,14,15,940.5,98.0,6.95,21.0,903.0,908.1,705.19
2016,7,22,14,30,935.0,97.0,7.0,21.0,875.0,872.32,680.54
2016,7,22,14,45,926.5,96.0,7.1,21.0,840.5,831.28,652.05
2016,7,22,15,0,918.0,95.0,7.2,21.0,806.0,787.78,621.48
2016,7,22,15,15,908.0,93.0,7.2,20.5,766.0,739.97,588.24
2016,7,22,15,30,898.0,91.0,7.2,20.0,726.0,690.29,551.23
2016,7,22,15,45,883.0,89.5,7.25,20.0,681.0,636.41,508.69
2016,7,22,16,0,868.0,88.0,7.3,20.0,636.0,581.65,464.39
2016,7,22,16,15,850.5,85.5,7.3,20.0,587.5,524.04,416.63
2016,7,22,16,30,833.0,83.0,7.3,20.0,539.0,466.18,367.38
2016,7,22,16,45,807.0,80.5,7.35,20.0,488.0,404.87,314.23
2016,7,22,17,0,781.0,78.0,7.4,20.0,437.0,345.13,261.17
2016,7,22,17,15,749.0,74.0,7.4,19.5,384.5,284.14,206.95
2016,7,22,17,30,717.0,70.0,7.4,19.0,332.0,226.08,155.17
2016,7,22,17,45,668.5,65.0,7.4,18.5,280.0,165.07,103.4
2016,7,22,18,0,620.0,60.0,7.4,18.0,228.0,111.84,62.68
2016,7,22,18,15,551.5,53.0,7.35,17.5,179.0,61.88,33.86
2016,7,22,18,30,483.0,46.0,7.3,17.0,130.0,36.17,25.91
2016,7,22,18,45,370.5,36.5,7.3,16.5,88.5,29.36,19.36
2016,7,22,19,0,258.0,27.0,7.3,16.0,47.0,22.35,9.92
2016,7,22,19,15,129.0,13.5,7.25,15.5,23.5,12.28,0.0
2016,7,22,19,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,6.95,14.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,6.55,13.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,23,5,15,103.5,10.0,5.5,14.5,16.0,9.1,0.0
2016,7,23,5,30,207.0,20.0,5.5,15.0,32.0,16.51,0.0
2016,7,23,5,45,330.0,30.0,5.5,15.5,70.5,24.23,14.36
2016,7,23,6,0,453.0,40.0,5.5,16.0,109.0,31.69,21.87
2016,7,23,6,15,527.0,47.5,5.45,16.5,156.5,40.38,29.9
2016,7,23,6,30,601.0,55.0,5.4,17.0,204.0,87.8,46.82
2016,7,23,6,45,651.0,60.0,5.4,17.5,255.0,138.85,82.42
2016,7,23,7,0,701.0,65.0,5.4,18.0,306.0,198.01,131.0
2016,7,23,7,15,735.0,69.0,5.4,18.5,358.0,255.09,181.34
2016,7,23,7,30,769.0,73.0,5.4,19.0,410.0,315.47,235.0
2016,7,23,7,45,795.0,76.0,5.4,19.5,461.5,374.88,287.45
2016,7,23,8,0,821.0,79.0,5.4,20.0,513.0,436.0,339.98
2016,7,23,8,15,840.0,81.5,5.4,20.0,561.5,494.59,389.78
2016,7,23,8,30,859.0,84.0,5.4,20.0,610.0,552.95,438.03
2016,7,23,8,45,873.5,86.5,5.45,20.5,655.5,608.61,482.09
2016,7,23,9,0,888.0,89.0,5.5,21.0,701.0,663.5,524.26
2016,7,23,9,15,899.0,90.5,5.55,21.0,742.0,713.92,563.06
2016,7,23,9,30,910.0,92.0,5.6,21.0,783.0,762.68,598.36
2016,7,23,9,45,603.5,233.0,5.65,21.5,700.0,707.65,551.76
2016,7,23,10,0,297.0,374.0,5.7,22.0,617.0,607.57,469.6
2016,7,23,10,15,614.5,238.0,5.75,22.0,764.5,768.92,596.29
2016,7,23,10,30,932.0,102.0,5.8,22.0,912.0,920.88,706.38
2016,7,23,10,45,935.0,104.0,5.9,22.5,934.5,950.31,724.66
2016,7,23,11,0,938.0,106.0,6.0,23.0,957.0,976.35,741.15
2016,7,23,11,15,575.5,284.5,6.1,23.0,810.0,843.51,644.54
2016,7,23,11,30,213.0,463.0,6.2,23.0,663.0,658.03,500.62
2016,7,23,11,45,267.5,454.0,6.35,23.0,706.5,716.8,545.57
2016,7,23,12,0,322.0,445.0,6.5,23.0,750.0,763.54,580.94
2016,7,23,12,15,263.0,460.0,6.55,23.0,709.0,722.03,549.18
2016,7,23,12,30,204.0,475.0,6.6,23.0,668.0,666.99,507.84
2016,7,23,12,45,354.0,425.0,6.7,23.0,758.0,773.4,590.07
2016,7,23,13,0,504.0,375.0,6.8,23.0,848.0,874.71,666.71
2016,7,23,13,15,521.0,353.5,6.85,23.0,836.0,862.21,658.62
2016,7,23,13,30,538.0,332.0,6.9,23.0,824.0,846.77,648.87
2016,7,23,13,45,736.5,218.5,7.0,23.0,875.0,906.73,697.78
2016,7,23,14,0,935.0,105.0,7.1,23.0,926.0,938.11,721.09
2016,7,23,14,15,929.5,104.0,7.15,22.5,898.0,905.66,700.18
2016,7,23,14,30,924.0,103.0,7.2,22.0,870.0,870.18,677.14
2016,7,23,14,45,916.0,101.0,7.25,22.0,835.5,828.88,648.31
2016,7,23,15,0,908.0,99.0,7.3,22.0,801.0,785.09,617.43
2016,7,23,15,15,897.5,97.5,7.3,21.5,761.5,737.78,584.64
2016,7,23,15,30,887.0,96.0,7.3,21.0,722.0,688.65,547.99
2016,7,23,15,45,872.5,94.0,7.35,21.0,677.0,635.01,505.81
2016,7,23,16,0,858.0,92.0,7.4,21.0,632.0,580.46,461.86
2016,7,23,16,15,840.0,89.0,7.4,20.5,583.5,523.01,415.21
2016,7,23,16,30,822.0,86.0,7.4,20.0,535.0,464.56,366.34
2016,7,23,16,45,797.0,83.0,7.4,20.0,484.0,403.67,313.51
2016,7,23,17,0,772.0,80.0,7.4,20.0,433.0,344.27,260.73
2016,7,23,17,15,739.0,76.0,7.35,19.5,381.0,283.44,206.7
2016,7,23,17,30,706.0,72.0,7.3,19.0,329.0,225.66,155.25
2016,7,23,17,45,658.5,66.5,7.3,19.0,277.0,164.91,103.5
2016,7,23,18,0,611.0,61.0,7.3,19.0,225.0,111.88,62.82
2016,7,23,18,15,540.5,54.0,7.25,18.5,176.5,62.34,34.37
2016,7,23,18,30,470.0,47.0,7.2,18.0,128.0,37.1,26.58
2016,7,23,18,45,356.5,36.5,7.2,17.5,86.5,29.43,19.27
2016,7,23,19,0,243.0,26.0,7.2,17.0,45.0,21.48,8.71
2016,7,23,19,15,121.5,13.0,7.15,16.5,22.5,11.82,0.0
2016,7,23,19,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,7.1,15.5,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,7.05,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,6.85,14.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,5.95,13.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,24,5,15,78.5,10.0,5.6,14.5,14.5,9.1,0.0
2016,7,24,5,30,157.0,20.0,5.6,15.0,29.0,15.8,0.0
2016,7,24,5,45,282.0,31.5,5.7,15.5,66.5,25.62,15.37
2016,7,24,6,0,407.0,43.0,5.8,16.0,104.0,34.34,24.13
2016,7,24,6,15,484.5,51.0,5.75,16.0,151.0,42.92,32.18
2016,7,24,6,30,562.0,59.0,5.7,16.0,198.0,88.46,48.99
2016,7,24,6,45,616.0,64.5,5.7,16.5,249.0,138.18,83.75
2016,7,24,7,0,670.0,70.0,5.7,17.0,300.0,194.23,129.71
2016,7,24,7,15,398.0,124.5,5.65,17.5,267.0,214.17,159.75
2016,7,24,7,30,126.0,179.0,5.6,18.0,234.0,198.5,156.25
2016,7,24,7,45,236.0,189.0,5.55,18.5,308.0,260.84,205.58
2016,7,24,8,0,346.0,199.0,5.5,19.0,382.0,333.63,263.76
2016,7,24,8,15,592.0,145.0,5.5,19.5,492.5,433.99,343.85
2016,7,24,8,30,838.0,91.0,5.5,20.0,603.0,549.7,435.91
2016,7,24,8,45,855.0,93.0,5.5,20.5,649.0,604.57,479.08
2016,7,24,9,0,872.0,95.0,5.5,21.0,695.0,659.78,521.36
2016,7,24,9,15,883.5,96.5,5.55,21.0,736.0,709.9,559.93
2016,7,24,9,30,895.0,98.0,5.6,21.0,777.0,758.45,595.32
2016,7,24,9,45,617.0,230.0,5.65,21.5,708.0,716.08,558.26
2016,7,24,10,0,339.0,362.0,5.7,22.0,639.0,630.66,487.72
2016,7,24,10,15,273.5,392.5,5.75,22.0,621.0,618.69,477.16
2016,7,24,10,30,208.0,423.0,5.8,22.0,603.0,591.6,455.12
2016,7,24,10,45,243.5,427.5,5.85,22.0,644.5,645.66,495.48
2016,7,24,11,0,279.0,432.0,5.9,22.0,686.0,690.3,528.52
2016,7,24,11,15,245.5,447.5,6.0,22.0,673.5,680.97,520.5
2016,7,24,11,30,212.0,463.0,6.1,22.0,661.0,657.72,502.67
2016,7,24,11,45,225.5,465.0,6.2,22.0,677.5,675.97,516.52
2016,7,24,12,0,239.0,467.0,6.3,22.0,694.0,693.27,529.56
2016,7,24,12,15,323.0,435.0,6.35,22.0,741.5,756.7,578.13
2016,7,24,12,30,407.0,403.0,6.4,22.0,789.0,816.56,623.52
2016,7,24,12,45,326.0,431.5,6.5,22.0,739.5,753.5,576.06
2016,7,24,13,0,245.0,460.0,6.6,22.0,690.0,699.84,535.15
2016,7,24,13,15,214.5,456.5,6.6,22.0,656.0,651.46,499.52
2016,7,24,13,30,184.0,453.0,6.6,22.0,622.0,614.66,471.99
2016,7,24,13,45,138.5,435.5,6.65,22.0,561.0,550.77,423.93
2016,7,24,14,0,93.0,418.0,6.7,22.0,500.0,477.74,368.58
2016,7,24,14,15,128.0,410.0,6.7,21.5,519.0,506.2,392.32
2016,7,24,14,30,163.0,402.0,6.7,21.0,538.0,521.32,405.82
2016,7,24,14,45,152.5,384.0,6.75,21.0,507.0,487.97,380.84
2016,7,24,15,0,142.0,366.0,6.8,21.0,476.0,454.94,356.03
2016,7,24,15,15,237.5,331.5,6.8,21.0,504.0,489.14,384.82
2016,7,24,15,30,333.0,297.0,6.8,21.0,532.0,506.63,400.09
2016,7,24,15,45,305.5,282.0,6.8,21.0,487.0,457.15,361.52
2016,7,24,16,0,278.0,267.0,6.8,21.0,442.0,409.62,324.17
2016,7,24,16,15,388.0,218.0,6.75,20.5,441.5,403.76,320.29
2016,7,24,16,30,498.0,169.0,6.7,20.0,441.0,390.26,308.48
2016,7,24,16,45,408.5,169.0,6.7,20.0,378.0,323.11,253.24
2016,7,24,17,0,319.0,169.0,6.7,20.0,315.0,262.59,203.65
2016,7,24,17,15,502.0,121.0,6.65,19.5,318.5,252.79,188.54
2016,7,24,17,30,685.0,73.0,6.6,19.0,322.0,219.73,151.11
2016,7,24,17,45,639.0,67.5,6.55,18.5,271.0,162.75,102.71
2016,7,24,18,0,593.0,62.0,6.5,18.0,220.0,111.0,63.07
2016,7,24,18,15,522.5,54.5,6.4,17.5,171.5,62.09,34.75
2016,7,24,18,30,452.0,47.0,6.3,17.0,123.0,37.15,26.71
2016,7,24,18,45,340.0,36.5,6.25,16.5,82.5,29.49,19.36
2016,7,24,19,0,228.0,26.0,6.2,16.0,42.0,21.56,8.16
2016,7,24,19,15,114.0,13.0,6.1,15.5,21.0,11.82,0.0
2016,7,24,19,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,5.85,14.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,7,25,5,15,79.5,10.0,4.45,12.5,14.0,9.1,0.0
2016,7,25,5,30,159.0,20.0,4.4,13.0,28.0,15.83,0.0
2016,7,25,5,45,285.0,31.5,4.35,13.5,65.5,25.73,15.46
2016,7,25,6,0,411.0,43.0,4.3,14.0,103.0,34.46,24.43
2016,7,25,6,15,489.5,51.0,4.2,14.0,150.5,42.96,32.48
2016,7,25,6,30,568.0,59.0,4.1,14.0,198.0,88.92,49.55
2016,7,25,6,45,284.0,83.0,4.0,14.5,152.5,108.4,74.01
2016,7,25,7,0,0.0,107.0,3.9,15.0,107.0,93.07,73.58
2016,7,25,7,15,13.0,133.0,3.8,15.5,138.5,119.26,94.81
2016,7,25,7,30,26.0,159.0,3.7,16.0,170.0,148.22,118.13
2016,7,25,7,45,20.5,170.5,3.65,16.5,180.0,157.66,125.56
2016,7,25,8,0,15.0,182.0,3.6,17.0,190.0,167.26,132.9
2016,7,25,8,15,55.5,224.0,3.55,17.0,257.5,228.7,182.25
2016,7,25,8,30,96.0,266.0,3.5,17.0,325.0,293.08,233.34
2016,7,25,8,45,214.0,277.0,3.45,17.5,420.5,385.05,305.76
2016,7,25,9,0,332.0,288.0,3.4,18.0,516.0,489.8,386.41
2016,7,25,9,15,615.0,193.5,3.3,18.5,647.0,624.62,490.77
2016,7,25,9,30,898.0,99.0,3.2,19.0,778.0,762.44,592.97
2016,7,25,9,45,904.0,102.0,3.15,19.5,813.0,806.57,620.79
2016,7,25,10,0,910.0,105.0,3.1,20.0,848.0,848.19,647.04
2016,7,25,10,15,917.0,106.5,3.05,20.0,878.0,886.45,671.87
2016,7,25,10,30,924.0,108.0,3.0,20.0,908.0,921.88,694.53
2016,7,25,10,45,929.0,108.5,3.0,20.0,931.0,951.49,713.48
2016,7,25,11,0,934.0,109.0,3.0,20.0,954.0,977.82,730.22
2016,7,25,11,15,937.5,109.5,3.0,20.0,970.0,999.31,743.75
2016,7,25,11,30,941.0,110.0,3.0,20.0,986.0,1017.21,754.98
2016,7,25,11,45,943.0,110.0,3.0,20.5,995.0,1029.5,761.14
2016,7,25,12,0,945.0,110.0,3.0,21.0,1004.0,1038.03,764.95
2016,7,25,12,15,699.0,251.5,3.0,21.0,913.0,958.47,712.2
2016,7,25,12,30,453.0,393.0,3.0,21.0,822.0,852.98,634.4
2016,7,25,12,45,509.0,369.0,3.05,21.0,847.5,881.52,656.63
2016,7,25,13,0,565.0,345.0,3.1,21.0,873.0,906.6,675.38
2016,7,25,13,15,398.5,396.0,3.2,21.0,765.5,778.66,584.42
2016,7,25,13,30,232.0,447.0,3.3,21.0,658.0,654.11,493.83
2016,7,25,13,45,364.0,390.5,3.4,21.0,713.0,723.49,548.32
2016,7,25,14,0,496.0,334.0,3.5,21.0,768.0,784.52,594.97
2016,7,25,14,15,344.0,366.5,3.55,21.0,663.5,659.52,503.18
2016,7,25,14,30,192.0,399.0,3.6,21.0,559.0,542.87,415.94
2016,7,25,14,45,550.0,248.0,3.65,21.0,678.0,689.69,532.81
2016,7,25,15,0,908.0,97.0,3.7,21.0,797.0,784.76,605.62
2016,7,25,15,15,518.5,210.5,3.8,20.5,606.0,581.98,454.38
2016,7,25,15,30,129.0,324.0,3.9,20.0,415.0,390.47,304.78
2016,7,25,15,45,124.5,301.5,4.0,20.0,385.0,358.37,281.18
2016,7,25,16,0,120.0,279.0,4.1,20.0,355.0,326.56,256.92
2016,7,25,16,15,119.5,256.5,4.15,20.0,326.5,297.16,234.18
2016,7,25,16,30,119.0,234.0,4.2,20.0,298.0,267.75,211.05
2016,7,25,16,45,168.0,208.5,4.3,20.0,290.0,255.61,200.83
2016,7,25,17,0,217.0,183.0,4.4,20.0,282.0,237.89,184.98
2016,7,25,17,15,176.0,162.5,4.35,19.5,236.5,193.17,148.87
2016,7,25,17,30,135.0,142.0,4.3,19.0,191.0,153.39,117.01
2016,7,25,17,45,379.0,99.5,4.3,18.5,206.5,146.87,100.67
2016,7,25,18,0,623.0,57.0,4.3,18.0,222.0,109.62,60.6
2016,7,25,18,15,553.0,50.0,4.15,17.5,173.0,59.3,31.76
2016,7,25,18,30,483.0,43.0,4.0,17.0,124.0,33.82,23.81
2016,7,25,18,45,372.5,33.5,3.85,16.5,83.0,26.92,17.13
2016,7,25,19,0,262.0,24.0,3.7,16.0,42.0,19.8,6.29
2016,7,25,19,15,131.0,12.0,3.6,15.5,21.0,10.91,0.0
2016,7,25,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,2.95,14.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,26,5,15,97.5,9.0,1.75,14.5,13.5,8.19,0.0
2016,7,26,5,30,195.0,18.0,1.7,15.0,27.0,14.86,0.0
2016,7,26,5,45,319.0,28.5,1.65,15.5,65.0,23.1,13.04
2016,7,26,6,0,443.0,39.0,1.6,16.0,103.0,31.04,21.27
2016,7,26,6,15,519.5,46.5,1.5,16.5,150.5,39.35,29.0
2016,7,26,6,30,596.0,54.0,1.4,17.0,198.0,86.61,45.98
2016,7,26,6,45,454.5,85.0,1.35,17.5,210.0,132.95,85.81
2016,7,26,7,0,313.0,116.0,1.3,18.0,222.0,162.2,116.61
2016,7,26,7,15,289.0,141.0,1.25,18.5,251.5,199.25,149.22
2016,7,26,7,30,265.0,166.0,1.2,19.0,281.0,233.54,178.88
2016,7,26,7,45,540.5,123.5,1.15,19.5,394.0,323.39,246.48
2016,7,26,8,0,816.0,81.0,1.1,20.0,507.0,437.06,333.18
2016,7,26,8,15,591.0,158.5,1.05,20.5,483.0,446.95,342.89
2016,7,26,8,30,366.0,236.0,1.0,21.0,459.0,421.91,324.25
2016,7,26,8,45,260.0,275.5,0.95,21.5,440.0,416.96,319.45
2016,7,26,9,0,154.0,315.0,0.9,22.0,421.0,394.73,300.76
2016,7,26,9,15,173.5,335.0,0.95,22.0,460.5,436.24,331.4
2016,7,26,9,30,193.0,355.0,1.0,22.0,500.0,479.11,362.16
2016,7,26,9,45,239.5,365.0,1.05,22.5,554.0,542.9,407.11
2016,7,26,10,0,286.0,375.0,1.1,23.0,608.0,601.65,447.55
2016,7,26,10,15,395.0,350.0,1.2,23.0,684.5,681.43,504.81
2016,7,26,10,30,504.0,325.0,1.3,23.0,761.0,776.57,570.88
2016,7,26,10,45,474.5,344.5,1.45,23.5,763.5,784.34,574.29
2016,7,26,11,0,445.0,364.0,1.6,24.0,766.0,788.66,576.23
2016,7,26,11,15,379.5,400.5,1.7,24.0,747.5,762.55,557.62
2016,7,26,11,30,314.0,437.0,1.8,24.0,729.0,742.92,543.19
2016,7,26,11,45,382.0,414.0,1.9,24.0,772.5,790.54,577.82
2016,7,26,12,0,450.0,391.0,2.0,24.0,816.0,848.1,617.92
2016,7,26,12,15,700.0,249.5,2.15,24.0,911.0,958.68,698.33
2016,7,26,12,30,950.0,108.0,2.3,24.0,1006.0,1043.87,753.5
2016,7,26,12,45,709.0,245.0,2.45,24.0,912.5,958.15,699.17
2016,7,26,13,0,468.0,382.0,2.6,24.0,819.0,849.75,623.03
2016,7,26,13,15,698.5,248.0,2.75,24.0,889.0,933.51,687.95
2016,7,26,13,30,929.0,114.0,2.9,24.0,959.0,987.64,724.62
2016,7,26,13,45,925.5,112.5,3.05,24.0,938.0,963.34,709.95
2016,7,26,14,0,922.0,111.0,3.2,24.0,917.0,935.63,693.56
2016,7,26,14,15,915.5,110.0,3.3,23.5,888.5,902.55,674.35
2016,7,26,14,30,909.0,109.0,3.4,23.0,860.0,866.54,652.87
2016,7,26,14,45,901.5,106.5,3.55,23.0,825.5,825.49,626.58
2016,7,26,15,0,894.0,104.0,3.7,23.0,791.0,781.96,598.15
2016,7,26,15,15,882.5,102.0,3.8,23.0,751.0,733.82,565.76
2016,7,26,15,30,871.0,100.0,3.9,23.0,711.0,683.99,529.62
2016,7,26,15,45,857.5,97.5,4.0,23.0,666.5,631.01,490.06
2016,7,26,16,0,844.0,95.0,4.1,23.0,622.0,578.34,449.49
2016,7,26,16,15,531.0,162.0,4.1,22.5,484.5,431.55,336.36
2016,7,26,16,30,218.0,229.0,4.1,22.0,347.0,308.87,241.05
2016,7,26,16,45,488.5,155.0,4.15,22.0,385.0,343.31,264.74
2016,7,26,17,0,759.0,81.0,4.2,22.0,423.0,341.56,254.88
2016,7,26,17,15,725.0,76.5,4.15,21.5,371.0,280.52,201.83
2016,7,26,17,30,691.0,72.0,4.1,21.0,319.0,220.41,149.58
2016,7,26,17,45,644.5,66.0,4.05,20.5,268.0,162.41,101.08
2016,7,26,18,0,598.0,60.0,4.0,20.0,217.0,109.74,61.22
2016,7,26,18,15,527.5,52.5,3.9,19.5,168.5,60.45,33.07
2016,7,26,18,30,457.0,45.0,3.8,19.0,120.0,35.6,25.1
2016,7,26,18,45,347.5,34.0,3.7,18.5,79.5,27.42,17.31
2016,7,26,19,0,238.0,23.0,3.6,18.0,39.0,18.93,4.78
2016,7,26,19,15,119.0,11.5,3.6,17.5,19.5,10.46,0.0
2016,7,26,19,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,3.55,17.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,5,15,65.5,8.0,1.85,15.0,11.0,7.28,0.0
2016,7,27,5,30,131.0,16.0,1.8,15.0,22.0,12.63,0.0
2016,7,27,5,45,242.0,29.5,1.8,15.5,57.5,24.0,13.55
2016,7,27,6,0,353.0,43.0,1.8,16.0,93.0,34.53,24.23
2016,7,27,6,15,429.5,52.5,1.75,16.5,138.0,43.78,32.84
2016,7,27,6,30,506.0,62.0,1.7,17.0,183.0,87.25,49.75
2016,7,27,6,45,337.0,95.5,1.65,17.5,184.5,126.09,85.34
2016,7,27,7,0,168.0,129.0,1.6,18.0,186.0,144.35,108.03
2016,7,27,7,15,123.5,151.0,1.55,18.0,196.5,164.28,126.83
2016,7,27,7,30,79.0,173.0,1.5,18.0,207.0,177.15,139.01
2016,7,27,7,45,408.5,135.0,1.5,18.5,344.0,281.63,217.66
2016,7,27,8,0,738.0,97.0,1.5,19.0,481.0,419.23,323.26
2016,7,27,8,15,759.0,100.5,1.5,19.5,529.0,475.7,368.06
2016,7,27,8,30,780.0,104.0,1.5,20.0,577.0,532.85,412.24
2016,7,27,8,45,555.5,195.5,1.5,20.5,545.0,525.05,405.03
2016,7,27,9,0,331.0,287.0,1.5,21.0,513.0,489.32,375.75
2016,7,27,9,15,281.0,318.0,1.5,21.0,518.5,502.03,384.27
2016,7,27,9,30,231.0,349.0,1.5,21.0,524.0,501.79,382.72
2016,7,27,9,45,183.5,370.0,1.55,21.5,513.0,496.45,376.87
2016,7,27,10,0,136.0,391.0,1.6,22.0,502.0,486.92,367.83
2016,7,27,10,15,120.0,402.5,1.7,22.0,503.5,491.03,370.34
2016,7,27,10,30,104.0,414.0,1.8,22.0,505.0,483.01,364.1
2016,7,27,10,45,147.5,430.0,1.9,22.5,562.0,552.93,414.43
2016,7,27,11,0,191.0,446.0,2.0,23.0,619.0,613.79,457.07
2016,7,27,11,15,218.5,450.5,2.1,23.0,651.5,649.17,482.18
2016,7,27,11,30,246.0,455.0,2.2,23.0,684.0,696.36,515.28
2016,7,27,11,45,177.0,459.5,2.3,23.0,625.0,625.52,464.49
2016,7,27,12,0,108.0,464.0,2.4,23.0,566.0,551.36,411.07
2016,7,27,12,15,167.0,466.5,2.5,23.0,624.5,625.26,465.62
2016,7,27,12,30,226.0,469.0,2.6,23.0,683.0,685.24,508.98
2016,7,27,12,45,248.0,460.5,2.75,23.0,693.5,708.87,526.21
2016,7,27,13,0,270.0,452.0,2.9,23.0,704.0,718.44,534.2
2016,7,27,13,15,281.0,441.5,3.05,22.5,700.0,713.66,533.17
2016,7,27,13,30,292.0,431.0,3.2,22.0,696.0,707.17,531.0
2016,7,27,13,45,273.5,424.5,3.35,22.0,668.5,675.89,509.54
2016,7,27,14,0,255.0,418.0,3.5,22.0,641.0,644.21,487.68
2016,7,27,14,15,225.5,408.0,3.55,22.0,600.0,589.51,448.63
2016,7,27,14,30,196.0,398.0,3.6,22.0,559.0,546.29,417.38
2016,7,27,14,45,317.5,345.5,3.7,22.0,594.0,591.77,454.57
2016,7,27,15,0,439.0,293.0,3.8,22.0,629.0,626.29,482.7
2016,7,27,15,15,304.0,308.0,3.8,21.5,535.0,515.64,399.83
2016,7,27,15,30,169.0,323.0,3.8,21.0,441.0,416.86,324.56
2016,7,27,15,45,127.5,297.5,3.85,21.0,383.5,357.2,279.15
2016,7,27,16,0,86.0,272.0,3.9,21.0,326.0,296.34,232.11
2016,7,27,16,15,69.0,244.5,3.9,20.5,286.0,256.5,201.63
2016,7,27,16,30,52.0,217.0,3.9,20.0,246.0,218.68,172.28
2016,7,27,16,45,35.0,188.0,3.95,20.0,206.5,181.69,143.0
2016,7,27,17,0,18.0,159.0,4.0,20.0,167.0,145.79,114.43
2016,7,27,17,15,11.0,138.5,4.0,19.5,143.5,124.21,97.39
2016,7,27,17,30,4.0,118.0,4.0,19.0,120.0,103.62,80.98
2016,7,27,17,45,2.0,99.5,4.0,18.5,100.5,86.54,67.08
2016,7,27,18,0,0.0,81.0,4.0,18.0,81.0,69.88,53.26
2016,7,27,18,15,0.0,62.5,4.0,17.5,62.5,53.78,39.58
2016,7,27,18,30,0.0,44.0,4.0,17.0,44.0,38.19,27.54
2016,7,27,18,45,0.0,29.0,4.0,17.0,29.0,25.48,15.72
2016,7,27,19,0,0.0,14.0,4.0,17.0,14.0,12.32,0.44
2016,7,27,19,15,0.0,7.0,3.95,16.5,7.0,6.37,0.0
2016,7,27,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,28,5,15,85.5,8.0,1.55,13.0,11.5,7.28,0.0
2016,7,28,5,30,171.0,16.0,1.5,13.0,23.0,13.11,0.0
2016,7,28,5,45,291.5,26.5,1.45,13.5,59.0,21.4,11.4
2016,7,28,6,0,412.0,37.0,1.4,14.0,95.0,29.36,19.94
2016,7,28,6,15,487.5,44.5,1.3,14.5,140.5,37.41,27.5
2016,7,28,6,30,563.0,52.0,1.2,15.0,186.0,82.67,44.23
2016,7,28,6,45,281.5,80.5,1.15,15.5,147.5,106.33,71.93
2016,7,28,7,0,0.0,109.0,1.1,16.0,109.0,94.73,74.55
2016,7,28,7,15,5.0,127.5,1.1,16.5,130.0,112.61,88.96
2016,7,28,7,30,10.0,146.0,1.1,17.0,151.0,131.22,103.72
2016,7,28,7,45,14.0,165.0,1.1,17.5,172.0,150.58,118.91
2016,7,28,8,0,18.0,184.0,1.1,18.0,193.0,170.49,134.33
2016,7,28,8,15,25.0,208.0,1.1,18.0,222.5,196.84,154.96
2016,7,28,8,30,32.0,232.0,1.1,18.0,252.0,227.96,179.09
2016,7,28,8,45,36.5,254.0,1.15,18.5,278.5,253.65,198.35
2016,7,28,9,0,41.0,276.0,1.2,19.0,305.0,279.9,217.81
2016,7,28,9,15,97.5,315.0,1.3,19.0,387.5,358.61,278.36
2016,7,28,9,30,154.0,354.0,1.4,19.0,470.0,450.55,347.16
2016,7,28,9,45,122.0,366.0,1.5,19.5,461.0,445.51,341.35
2016,7,28,10,0,90.0,378.0,1.6,20.0,452.0,428.14,327.07
2016,7,28,10,15,271.0,357.5,1.65,20.0,589.5,585.43,445.6
2016,7,28,10,30,452.0,337.0,1.7,20.0,727.0,744.32,559.23
2016,7,28,10,45,443.0,351.5,1.8,20.5,742.0,764.48,570.46
2016,7,28,11,0,434.0,366.0,1.9,21.0,757.0,782.32,581.35
2016,7,28,11,15,455.5,371.0,1.95,21.0,787.5,817.63,605.48
2016,7,28,11,30,477.0,376.0,2.0,21.0,818.0,851.55,628.36
2016,7,28,11,45,502.0,356.0,2.1,21.0,825.0,863.08,637.39
2016,7,28,12,0,527.0,336.0,2.2,21.0,832.0,872.31,645.16
2016,7,28,12,15,483.5,363.5,2.25,21.0,819.0,858.28,634.63
2016,7,28,12,30,440.0,391.0,2.3,21.0,806.0,841.39,622.38
2016,7,28,12,45,673.0,250.0,2.4,21.0,879.5,930.32,690.35
2016,7,28,13,0,906.0,109.0,2.5,21.0,953.0,991.09,730.97
2016,7,28,13,15,658.0,244.0,2.6,21.0,852.0,893.32,666.23
2016,7,28,13,30,410.0,379.0,2.7,21.0,751.0,777.0,581.37
2016,7,28,13,45,349.5,394.0,2.8,21.0,706.0,716.11,539.43
2016,7,28,14,0,289.0,409.0,2.9,21.0,661.0,666.36,503.94
2016,7,28,14,15,367.5,363.5,2.95,20.5,673.5,678.98,517.24
2016,7,28,14,30,446.0,318.0,3.0,20.0,686.0,695.11,532.3
2016,7,28,14,45,481.0,290.0,3.1,20.0,671.5,677.57,521.39
2016,7,28,15,0,516.0,262.0,3.2,20.0,657.0,655.75,507.3
2016,7,28,15,15,345.0,292.0,3.25,20.0,550.5,530.07,412.51
2016,7,28,15,30,174.0,322.0,3.3,20.0,444.0,419.65,327.33
2016,7,28,15,45,124.5,294.5,3.35,20.0,379.0,352.91,276.47
2016,7,28,16,0,75.0,267.0,3.4,20.0,314.0,285.74,224.37
2016,7,28,16,15,74.5,245.5,3.4,19.5,289.0,260.43,205.36
2016,7,28,16,30,74.0,224.0,3.4,19.0,264.0,235.18,185.93
2016,7,28,16,45,43.5,189.5,3.45,19.0,212.5,186.53,147.28
2016,7,28,17,0,13.0,155.0,3.5,19.0,161.0,140.65,110.73
2016,7,28,17,15,9.0,137.0,3.5,18.5,141.0,122.38,96.3
2016,7,28,17,30,5.0,119.0,3.5,18.0,121.0,104.69,82.13
2016,7,28,17,45,284.0,87.5,3.5,18.0,161.0,121.67,84.12
2016,7,28,18,0,563.0,56.0,3.5,18.0,201.0,102.68,57.32
2016,7,28,18,15,494.0,48.5,3.4,17.5,155.0,55.61,30.19
2016,7,28,18,30,425.0,41.0,3.3,17.0,109.0,32.19,22.32
2016,7,28,18,45,318.0,30.5,3.2,16.5,71.5,24.39,14.76
2016,7,28,19,0,211.0,20.0,3.1,16.0,34.0,16.27,1.22
2016,7,28,19,15,105.5,10.0,3.0,15.5,17.0,9.1,0.0
2016,7,28,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,29,5,15,69.0,7.5,1.2,14.0,10.0,6.82,0.0
2016,7,29,5,30,138.0,15.0,1.2,14.0,20.0,13.64,0.0
2016,7,29,5,45,251.5,26.5,1.25,14.5,54.5,21.43,11.11
2016,7,29,6,0,365.0,38.0,1.3,15.0,89.0,30.23,20.56
2016,7,29,6,15,441.5,46.5,1.3,15.0,133.0,38.78,28.63
2016,7,29,6,30,518.0,55.0,1.3,15.0,177.0,82.19,45.43
2016,7,29,6,45,269.0,86.5,1.35,15.5,150.5,109.81,75.41
2016,7,29,7,0,20.0,118.0,1.4,16.0,124.0,106.11,83.25
2016,7,29,7,15,24.0,137.5,1.4,16.0,146.5,125.98,99.62
2016,7,29,7,30,28.0,157.0,1.4,16.0,169.0,147.48,117.13
2016,7,29,7,45,39.0,181.5,1.4,16.5,200.5,176.14,139.9
2016,7,29,8,0,50.0,206.0,1.4,17.0,232.0,206.33,163.59
2016,7,29,8,15,49.0,225.0,1.45,17.0,252.5,227.12,179.86
2016,7,29,8,30,48.0,244.0,1.5,17.0,273.0,247.82,195.88
2016,7,29,8,45,58.5,270.0,1.55,17.5,308.0,281.77,221.76
2016,7,29,9,0,69.0,296.0,1.6,18.0,343.0,316.91,248.12
2016,7,29,9,15,94.5,323.5,1.65,18.5,392.0,364.91,284.15
2016,7,29,9,30,120.0,351.0,1.7,19.0,441.0,423.2,327.14
2016,7,29,9,45,499.5,224.5,1.75,19.5,626.0,620.53,479.05
2016,7,29,10,0,879.0,98.0,1.8,20.0,811.0,820.02,619.94
2016,7,29,10,15,574.0,252.5,1.85,20.0,725.0,753.97,569.0
2016,7,29,10,30,269.0,407.0,1.9,20.0,639.0,643.12,483.98
2016,7,29,10,45,281.5,416.0,1.95,20.0,664.0,672.56,505.62
2016,7,29,11,0,294.0,425.0,2.0,20.0,689.0,701.37,525.58
2016,7,29,11,15,295.0,433.0,2.05,20.0,702.0,717.5,536.45
2016,7,29,11,30,296.0,441.0,2.1,20.0,715.0,732.23,546.47
2016,7,29,11,45,298.5,444.5,2.15,20.0,723.5,742.49,553.57
2016,7,29,12,0,301.0,448.0,2.2,20.0,732.0,751.22,559.7
2016,7,29,12,15,302.0,448.0,2.25,20.0,733.0,753.39,561.43
2016,7,29,12,30,303.0,448.0,2.3,20.0,734.0,753.91,562.13
2016,7,29,12,45,267.5,453.5,2.4,20.5,704.5,722.62,539.21
2016,7,29,13,0,232.0,459.0,2.5,21.0,675.0,678.07,507.33
2016,7,29,13,15,197.0,454.5,2.6,21.0,636.0,636.13,477.95
2016,7,29,13,30,162.0,450.0,2.7,21.0,597.0,594.25,448.17
2016,7,29,13,45,125.5,431.0,2.8,21.0,543.5,537.24,407.21
2016,7,29,14,0,89.0,412.0,2.9,21.0,490.0,470.31,358.42
2016,7,29,14,15,112.0,404.0,2.95,20.5,498.5,489.14,374.41
2016,7,29,14,30,135.0,396.0,3.0,20.0,507.0,494.95,380.5
2016,7,29,14,45,100.0,367.0,3.1,20.0,447.0,423.36,327.18
2016,7,29,15,0,65.0,338.0,3.2,20.0,387.0,364.06,282.46
2016,7,29,15,15,82.5,326.5,3.2,20.0,386.0,361.63,281.71
2016,7,29,15,30,100.0,315.0,3.2,20.0,385.0,357.42,279.26
2016,7,29,15,45,77.5,286.0,3.25,20.0,338.0,310.24,243.04
2016,7,29,16,0,55.0,257.0,3.3,20.0,291.0,265.41,208.37
2016,7,29,16,15,108.5,244.0,3.25,19.5,304.0,281.25,221.95
2016,7,29,16,30,162.0,231.0,3.2,19.0,317.0,285.72,225.7
2016,7,29,16,45,83.0,187.5,3.2,19.0,231.5,200.75,158.23
2016,7,29,17,0,4.0,144.0,3.2,19.0,146.0,128.06,100.56
2016,7,29,17,15,2.0,126.5,3.15,18.5,127.5,111.44,87.48
2016,7,29,17,30,0.0,109.0,3.1,18.0,109.0,95.17,74.41
2016,7,29,17,45,306.5,79.5,3.05,18.0,158.0,118.53,80.52
2016,7,29,18,0,613.0,50.0,3.0,18.0,207.0,104.64,56.9
2016,7,29,18,15,545.0,44.0,2.9,17.5,160.0,53.44,27.35
2016,7,29,18,30,477.0,38.0,2.8,17.0,113.0,29.83,20.24
2016,7,29,18,45,366.5,28.5,2.7,16.5,74.0,22.78,13.32
2016,7,29,19,0,256.0,19.0,2.6,16.0,35.0,15.49,0.0
2016,7,29,19,15,128.0,9.5,2.5,15.5,17.5,8.64,0.0
2016,7,29,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,7,30,5,15,90.0,7.0,0.7,12.5,10.5,6.37,0.0
2016,7,30,5,30,180.0,14.0,0.7,13.0,21.0,12.73,0.0
2016,7,30,5,45,307.5,24.5,0.75,13.5,57.5,19.77,9.62
2016,7,30,6,0,435.0,35.0,0.8,14.0,94.0,27.82,18.55
2016,7,30,6,15,512.0,42.5,0.85,14.0,140.5,36.04,26.34
2016,7,30,6,30,589.0,50.0,0.9,14.0,187.0,83.04,43.74
2016,7,30,6,45,294.5,61.0,1.0,14.5,129.5,91.95,59.52
2016,7,30,7,0,0.0,72.0,1.1,15.0,72.0,63.48,48.56
2016,7,30,7,15,0.0,92.0,1.15,15.5,92.0,80.99,63.16
2016,7,30,7,30,0.0,112.0,1.2,16.0,112.0,98.68,77.57
2016,7,30,7,45,0.0,131.0,1.25,16.5,131.0,115.65,91.13
2016,7,30,8,0,0.0,150.0,1.3,17.0,150.0,132.75,104.59
2016,7,30,8,15,12.0,185.5,1.35,17.0,192.5,170.57,134.83
2016,7,30,8,30,24.0,221.0,1.4,17.0,235.0,210.05,165.99
2016,7,30,8,45,22.0,232.0,1.45,17.5,246.5,220.52,173.43
2016,7,30,9,0,20.0,243.0,1.5,18.0,258.0,230.74,180.69
2016,7,30,9,15,27.0,270.5,1.6,18.0,290.5,268.42,209.81
2016,7,30,9,30,34.0,298.0,1.7,18.0,323.0,301.71,235.14
2016,7,30,9,45,53.5,333.5,1.8,18.5,375.5,353.15,273.86
2016,7,30,10,0,73.0,369.0,1.9,19.0,428.0,406.35,313.15
2016,7,30,10,15,148.5,392.5,1.95,19.0,518.0,507.07,388.76
2016,7,30,10,30,224.0,416.0,2.0,19.0,608.0,602.6,458.53
2016,7,30,10,45,579.0,255.5,2.05,19.0,770.5,799.29,605.68
2016,7,30,11,0,934.0,95.0,2.1,19.0,933.0,969.61,720.86
2016,7,30,11,15,937.0,95.5,2.15,19.0,948.5,990.76,732.91
2016,7,30,11,30,940.0,96.0,2.2,19.0,964.0,1008.28,744.28
2016,7,30,11,45,940.5,96.5,2.25,19.0,972.0,1019.66,751.77
2016,7,30,12,0,941.0,97.0,2.3,19.0,980.0,1027.24,756.95
2016,7,30,12,15,941.0,97.0,2.3,19.0,980.5,1029.98,758.57
2016,7,30,12,30,941.0,97.0,2.3,19.0,981.0,1028.88,757.86
2016,7,30,12,45,615.5,270.5,2.35,19.0,847.5,896.33,669.29
2016,7,30,13,0,290.0,444.0,2.4,19.0,714.0,732.38,548.86
2016,7,30,13,15,613.5,268.5,2.4,19.0,827.0,876.69,659.65
2016,7,30,13,30,937.0,93.0,2.4,19.0,940.0,978.45,728.77
2016,7,30,13,45,705.0,214.0,2.4,19.0,843.0,880.98,662.96
2016,7,30,14,0,473.0,335.0,2.4,19.0,746.0,769.52,581.64
2016,7,30,14,15,697.0,211.5,2.4,19.0,794.5,830.34,631.31
2016,7,30,14,30,921.0,88.0,2.4,19.0,843.0,858.91,651.71
2016,7,30,14,45,483.5,204.0,2.45,19.0,599.5,602.1,467.04
2016,7,30,15,0,46.0,320.0,2.5,19.0,356.0,332.8,257.78
2016,7,30,15,15,141.5,316.5,2.55,18.5,417.0,402.12,314.9
2016,7,30,15,30,237.0,313.0,2.6,18.0,478.0,453.95,356.46
2016,7,30,15,45,129.5,269.0,2.65,18.0,358.0,332.94,262.56
2016,7,30,16,0,22.0,225.0,2.7,18.0,238.0,213.29,168.03
2016,7,30,16,15,20.5,208.0,2.7,17.5,219.5,195.55,154.82
2016,7,30,16,30,19.0,191.0,2.7,17.0,201.0,178.0,141.34
2016,7,30,16,45,11.5,167.0,2.75,17.0,173.0,152.08,120.66
2016,7,30,17,0,4.0,143.0,2.8,17.0,145.0,127.21,100.7
2016,7,30,17,15,2.0,126.0,2.75,16.5,127.0,111.02,87.81
2016,7,30,17,30,0.0,109.0,2.7,16.0,109.0,95.17,74.99
2016,7,30,17,45,315.5,79.5,2.7,16.0,159.0,119.99,81.95
2016,7,30,18,0,631.0,50.0,2.7,16.0,209.0,106.26,57.97
2016,7,30,18,15,562.0,43.5,2.6,15.5,161.0,56.08,29.56
2016,7,30,18,30,493.0,37.0,2.5,15.0,113.0,29.1,19.77
2016,7,30,18,45,377.0,28.0,2.4,14.5,73.5,22.45,13.07
2016,7,30,19,0,261.0,19.0,2.3,14.0,34.0,15.59,0.0
2016,7,30,19,15,130.5,9.5,2.2,13.5,17.0,8.64,0.0
2016,7,30,19,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
