Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,5,15,78.0,7.0,2.05,12.0,10.0,6.37,0.0
2016,7,31,5,30,156.0,14.0,2.1,12.0,20.0,12.73,0.0
2016,7,31,5,45,287.0,25.0,2.15,12.5,55.5,20.28,9.7
2016,7,31,6,0,418.0,36.0,2.2,13.0,91.0,28.76,19.36
2016,7,31,6,15,496.0,43.5,2.2,13.0,137.0,36.85,27.1
2016,7,31,6,30,574.0,51.0,2.2,13.0,183.0,83.0,44.41
2016,7,31,6,45,294.5,82.5,2.2,13.5,151.0,110.23,75.28
2016,7,31,7,0,15.0,114.0,2.2,14.0,119.0,101.84,80.6
2016,7,31,7,15,26.5,137.0,2.15,14.0,147.5,126.83,101.18
2016,7,31,7,30,38.0,160.0,2.1,14.0,176.0,153.45,122.96
2016,7,31,7,45,57.0,186.5,2.05,14.5,214.0,187.6,150.4
2016,7,31,8,0,76.0,213.0,2.0,15.0,252.0,224.25,179.57
2016,7,31,8,15,87.0,237.0,1.95,15.5,286.5,257.06,205.28
2016,7,31,8,30,98.0,261.0,1.9,16.0,321.0,291.15,231.56
2016,7,31,8,45,84.0,277.5,1.9,16.5,331.5,304.49,241.0
2016,7,31,9,0,70.0,294.0,1.9,17.0,342.0,316.26,249.01
2016,7,31,9,15,49.5,291.0,1.85,17.0,326.0,303.59,238.32
2016,7,31,9,30,29.0,288.0,1.8,17.0,310.0,288.76,225.95
2016,7,31,9,45,55.0,330.0,1.8,17.5,373.5,351.27,273.63
2016,7,31,10,0,81.0,372.0,1.8,18.0,437.0,416.17,321.7
2016,7,31,10,15,279.5,349.5,1.8,18.0,587.0,587.02,451.45
2016,7,31,10,30,478.0,327.0,1.8,18.0,737.0,760.56,576.36
2016,7,31,10,45,573.0,296.0,1.8,18.0,800.0,831.69,625.35
2016,7,31,11,0,668.0,265.0,1.8,18.0,863.0,907.14,677.17
2016,7,31,11,15,804.0,181.0,1.8,18.0,914.0,960.82,712.56
2016,7,31,11,30,940.0,97.0,1.8,18.0,965.0,1010.54,743.93
2016,7,31,11,45,650.0,259.0,1.85,18.5,862.0,917.6,680.7
2016,7,31,12,0,360.0,421.0,1.9,19.0,759.0,783.97,582.38
2016,7,31,12,15,307.0,440.5,1.95,19.0,728.5,752.63,561.0
2016,7,31,12,30,254.0,460.0,2.0,19.0,698.0,719.51,537.18
2016,7,31,12,45,204.0,461.5,2.05,19.0,652.0,657.52,493.57
2016,7,31,13,0,154.0,463.0,2.1,19.0,606.0,607.95,458.02
2016,7,31,13,15,241.5,439.5,2.2,19.0,660.0,677.29,510.66
2016,7,31,13,30,329.0,416.0,2.3,19.0,714.0,730.29,550.51
2016,7,31,13,45,348.5,397.5,2.4,19.0,706.0,721.09,545.33
2016,7,31,14,0,368.0,379.0,2.5,19.0,698.0,709.55,538.94
2016,7,31,14,15,436.5,337.5,2.55,18.5,704.0,725.02,553.54
2016,7,31,14,30,505.0,296.0,2.6,18.0,710.0,725.48,557.4
2016,7,31,14,45,706.0,190.5,2.7,18.0,742.5,766.2,592.18
2016,7,31,15,0,907.0,85.0,2.8,18.0,775.0,776.39,601.91
2016,7,31,15,15,681.5,167.0,2.85,17.5,670.0,663.82,519.94
2016,7,31,15,30,456.0,249.0,2.9,17.0,565.0,554.32,436.41
2016,7,31,15,45,308.5,262.0,2.95,17.0,469.5,443.5,351.2
2016,7,31,16,0,161.0,275.0,3.0,17.0,374.0,347.98,276.1
2016,7,31,16,15,129.0,250.5,3.0,16.5,325.5,298.21,237.66
2016,7,31,16,30,97.0,226.0,3.0,16.0,277.0,248.04,198.19
2016,7,31,16,45,54.0,188.0,3.05,16.0,216.0,189.78,151.48
2016,7,31,17,0,11.0,150.0,3.1,16.0,155.0,135.73,107.99
2016,7,31,17,15,7.0,132.5,3.05,15.5,135.5,118.02,93.87
2016,7,31,17,30,3.0,115.0,3.0,15.0,116.0,100.89,79.99
2016,7,31,17,45,309.0,83.0,3.0,15.0,160.0,121.94,84.2
2016,7,31,18,0,615.0,51.0,3.0,15.0,204.0,105.45,58.23
2016,7,31,18,15,544.0,44.5,2.9,14.5,156.5,53.45,27.97
2016,7,31,18,30,473.0,38.0,2.8,14.0,109.0,30.0,20.61
2016,7,31,18,45,355.0,28.0,2.75,14.0,70.0,22.5,13.0
2016,7,31,19,0,237.0,18.0,2.7,14.0,31.0,14.72,0.0
2016,7,31,19,15,118.5,9.0,2.65,13.5,15.5,8.19,0.0
2016,7,31,19,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,8,1,5,15,55.5,7.0,1.3,12.0,9.0,0.0,0.0
2016,8,1,5,30,111.0,14.0,1.3,12.0,18.0,12.73,0.0
2016,8,1,5,45,239.0,26.5,1.35,12.5,52.5,21.71,10.37
2016,8,1,6,0,367.0,39.0,1.4,13.0,87.0,31.47,21.67
2016,8,1,6,15,449.0,47.5,1.4,13.5,132.0,40.05,29.86
2016,8,1,6,30,531.0,56.0,1.4,14.0,177.0,84.5,47.02
2016,8,1,6,45,265.5,66.5,1.4,14.5,127.0,93.04,61.75
2016,8,1,7,0,0.0,77.0,1.4,15.0,77.0,67.74,52.18
2016,8,1,7,15,0.0,81.0,1.4,15.0,81.0,71.48,55.28
2016,8,1,7,30,0.0,85.0,1.4,15.0,85.0,75.13,58.19
2016,8,1,7,45,0.0,117.5,1.4,15.5,117.5,103.83,81.8
2016,8,1,8,0,0.0,150.0,1.4,16.0,150.0,132.82,105.13
2016,8,1,8,15,2.0,162.5,1.4,16.0,164.0,145.25,114.85
2016,8,1,8,30,4.0,175.0,1.4,16.0,178.0,157.94,124.75
2016,8,1,8,45,5.0,184.5,1.45,16.5,188.0,167.56,131.89
2016,8,1,9,0,6.0,194.0,1.5,17.0,198.0,177.29,139.08
2016,8,1,9,15,8.5,211.0,1.55,17.0,217.0,194.99,152.85
2016,8,1,9,30,11.0,228.0,1.6,17.0,236.0,212.99,166.75
2016,8,1,9,45,21.5,274.0,1.7,17.5,291.0,264.25,206.33
2016,8,1,10,0,32.0,320.0,1.8,18.0,346.0,326.13,253.14
2016,8,1,10,15,44.5,351.0,1.85,18.0,388.5,368.78,285.12
2016,8,1,10,30,57.0,382.0,1.9,18.0,431.0,412.37,317.53
2016,8,1,10,45,241.5,373.5,2.0,18.5,589.0,596.83,456.79
2016,8,1,11,0,426.0,365.0,2.1,19.0,747.0,777.98,586.01
2016,8,1,11,15,672.5,239.0,2.15,19.0,853.5,901.7,675.77
2016,8,1,11,30,919.0,113.0,2.2,19.0,960.0,1007.66,744.97
2016,8,1,11,45,920.5,114.0,2.25,19.0,968.5,1020.27,752.28
2016,8,1,12,0,922.0,115.0,2.3,19.0,977.0,1029.16,758.31
2016,8,1,12,15,922.0,115.0,2.35,19.0,978.0,1031.83,760.43
2016,8,1,12,30,922.0,115.0,2.4,19.0,979.0,1030.71,760.28
2016,8,1,12,45,925.0,112.0,2.45,19.0,973.5,1025.77,757.78
2016,8,1,13,0,928.0,109.0,2.5,19.0,968.0,1017.0,752.89
2016,8,1,13,15,925.0,108.5,2.55,18.5,953.5,1001.15,744.88
2016,8,1,13,30,922.0,108.0,2.6,18.0,939.0,981.69,734.52
2016,8,1,13,45,918.0,107.0,2.7,18.0,917.5,957.27,719.89
2016,8,1,14,0,914.0,106.0,2.8,18.0,896.0,929.47,702.9
2016,8,1,14,15,907.5,104.5,2.85,18.0,867.5,895.78,681.34
2016,8,1,14,30,901.0,103.0,2.9,18.0,839.0,859.15,657.61
2016,8,1,14,45,892.5,101.5,3.0,18.0,804.5,818.19,630.91
2016,8,1,15,0,884.0,100.0,3.1,18.0,770.0,774.84,602.14
2016,8,1,15,15,873.0,98.0,3.15,17.5,730.5,727.05,570.54
2016,8,1,15,30,862.0,96.0,3.2,17.0,691.0,677.55,535.3
2016,8,1,15,45,847.0,94.0,3.3,17.0,646.0,624.11,494.84
2016,8,1,16,0,832.0,92.0,3.4,17.0,601.0,571.29,453.53
2016,8,1,16,15,560.5,152.0,3.45,16.5,483.0,443.25,352.84
2016,8,1,16,30,289.0,212.0,3.5,16.0,365.0,331.59,264.36
2016,8,1,16,45,238.0,195.0,3.55,16.0,312.5,276.38,219.72
2016,8,1,17,0,187.0,178.0,3.6,16.0,260.0,224.29,177.23
2016,8,1,17,15,176.0,157.5,3.65,15.5,227.0,189.64,148.26
2016,8,1,17,30,165.0,137.0,3.7,15.0,194.0,156.32,120.1
2016,8,1,17,45,365.0,98.0,3.75,15.0,196.0,143.58,99.83
2016,8,1,18,0,565.0,59.0,3.8,15.0,198.0,105.04,59.99
2016,8,1,18,15,488.5,51.0,3.8,14.5,151.0,56.99,32.27
2016,8,1,18,30,412.0,43.0,3.8,14.0,104.0,34.4,24.4
2016,8,1,18,45,287.0,31.5,3.8,14.0,66.0,25.71,15.45
2016,8,1,19,0,162.0,20.0,3.8,14.0,28.0,15.83,0.0
2016,8,1,19,15,81.0,10.0,3.75,13.5,14.0,9.1,0.0
2016,8,1,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,2,5,15,44.5,7.0,3.1,12.5,8.5,0.0,0.0
2016,8,2,5,30,89.0,14.0,3.1,13.0,17.0,12.73,0.0
2016,8,2,5,45,225.0,26.5,3.15,13.5,51.0,21.8,9.84
2016,8,2,6,0,361.0,39.0,3.2,14.0,85.0,31.57,21.56
2016,8,2,6,15,447.0,48.0,3.2,14.0,131.0,40.63,30.24
2016,8,2,6,30,533.0,57.0,3.2,14.0,177.0,85.75,47.97
2016,8,2,6,45,266.5,61.0,3.2,14.5,121.0,88.69,58.09
2016,8,2,7,0,0.0,65.0,3.2,15.0,65.0,57.44,43.45
2016,8,2,7,15,0.0,82.5,3.2,15.0,82.5,72.78,56.41
2016,8,2,7,30,0.0,100.0,3.2,15.0,100.0,88.25,69.27
2016,8,2,7,45,0.0,123.0,3.25,15.5,123.0,108.68,85.95
2016,8,2,8,0,0.0,146.0,3.3,16.0,146.0,129.31,102.51
2016,8,2,8,15,1.5,159.5,3.3,16.5,160.5,142.37,112.64
2016,8,2,8,30,3.0,173.0,3.3,17.0,175.0,155.64,122.86
2016,8,2,8,45,9.5,201.5,3.35,17.5,208.0,185.68,146.56
2016,8,2,9,0,16.0,230.0,3.4,18.0,241.0,216.59,170.62
2016,8,2,9,15,12.5,225.5,3.4,18.0,234.5,211.08,165.75
2016,8,2,9,30,9.0,221.0,3.4,18.0,228.0,205.17,160.66
2016,8,2,9,45,19.5,268.5,3.45,18.5,284.0,257.71,201.61
2016,8,2,10,0,30.0,316.0,3.5,19.0,340.0,320.91,249.9
2016,8,2,10,15,49.5,353.5,3.55,19.0,395.0,375.81,291.85
2016,8,2,10,30,69.0,391.0,3.6,19.0,450.0,432.21,334.41
2016,8,2,10,45,173.5,408.0,3.65,19.5,562.0,558.53,430.02
2016,8,2,11,0,278.0,425.0,3.7,20.0,674.0,690.04,525.86
2016,8,2,11,15,607.5,267.0,3.75,20.0,822.5,868.25,660.45
2016,8,2,11,30,937.0,109.0,3.8,20.0,971.0,1022.32,766.15
2016,8,2,11,45,939.0,109.5,3.9,20.0,980.0,1035.12,773.81
2016,8,2,12,0,941.0,110.0,4.0,20.0,989.0,1044.14,780.22
2016,8,2,12,15,941.0,110.0,4.1,20.0,989.5,1046.84,782.54
2016,8,2,12,30,941.0,110.0,4.2,20.0,990.0,1045.68,782.44
2016,8,2,12,45,558.5,285.5,4.3,20.5,807.0,858.18,650.64
2016,8,2,13,0,176.0,461.0,4.4,21.0,624.0,628.63,476.64
2016,8,2,13,15,154.5,452.5,4.5,21.0,593.5,596.18,454.25
2016,8,2,13,30,133.0,444.0,4.6,21.0,563.0,563.58,430.58
2016,8,2,13,45,100.0,419.5,4.75,21.0,508.0,492.68,378.37
2016,8,2,14,0,67.0,395.0,4.9,21.0,453.0,435.53,335.56
2016,8,2,14,15,86.5,390.5,5.0,21.0,463.0,445.09,344.07
2016,8,2,14,30,106.0,386.0,5.1,21.0,473.0,453.06,351.18
2016,8,2,14,45,92.5,364.0,5.2,21.0,437.5,415.97,323.36
2016,8,2,15,0,79.0,342.0,5.3,21.0,402.0,379.74,296.07
2016,8,2,15,15,69.0,318.0,5.4,20.5,368.5,345.12,270.38
2016,8,2,15,30,59.0,294.0,5.5,20.0,335.0,311.37,245.02
2016,8,2,15,45,41.5,259.5,5.6,20.0,287.0,264.15,208.15
2016,8,2,16,0,24.0,225.0,5.7,20.0,239.0,214.69,169.13
2016,8,2,16,15,22.0,207.0,5.75,19.5,219.0,195.65,154.6
2016,8,2,16,30,20.0,189.0,5.8,19.0,199.0,176.87,140.05
2016,8,2,16,45,15.0,169.0,5.85,19.0,176.0,155.38,122.9
2016,8,2,17,0,10.0,149.0,5.9,19.0,153.0,134.58,106.19
2016,8,2,17,15,6.0,131.0,5.85,18.5,133.0,116.49,91.76
2016,8,2,17,30,2.0,113.0,5.8,18.0,113.0,98.99,77.64
2016,8,2,17,45,267.5,88.0,5.8,18.0,153.0,119.57,83.21
2016,8,2,18,0,533.0,63.0,5.8,18.0,193.0,105.34,60.94
2016,8,2,18,15,452.0,54.0,5.7,17.5,146.0,58.24,33.79
2016,8,2,18,30,371.0,45.0,5.6,17.0,99.0,36.28,25.62
2016,8,2,18,45,245.0,32.0,5.55,16.5,62.0,25.05,14.46
2016,8,2,19,0,119.0,19.0,5.5,16.0,25.0,15.02,0.0
2016,8,2,19,15,59.5,9.5,5.4,15.5,12.5,8.64,0.0
2016,8,2,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,3,5,15,37.0,6.0,3.05,13.5,7.0,0.0,0.0
2016,8,3,5,30,74.0,12.0,2.9,14.0,14.0,10.91,0.0
2016,8,3,5,45,203.0,26.0,2.8,14.5,47.5,20.44,8.26
2016,8,3,6,0,332.0,40.0,2.7,15.0,81.0,32.56,22.25
2016,8,3,6,15,419.0,49.5,2.6,15.5,126.5,41.9,31.14
2016,8,3,6,30,506.0,59.0,2.5,16.0,172.0,85.83,48.58
2016,8,3,6,45,565.5,66.0,2.4,16.5,223.0,134.75,82.84
2016,8,3,7,0,625.0,73.0,2.3,17.0,274.0,190.87,128.34
2016,8,3,7,15,435.5,117.0,2.2,17.0,269.0,220.3,163.14
2016,8,3,7,30,246.0,161.0,2.1,17.0,264.0,225.53,175.27
2016,8,3,7,45,163.0,186.0,2.05,17.5,258.0,230.78,181.96
2016,8,3,8,0,80.0,211.0,2.0,18.0,252.0,224.86,177.98
2016,8,3,8,15,90.0,235.0,1.9,18.5,285.0,257.5,203.39
2016,8,3,8,30,100.0,259.0,1.8,19.0,318.0,291.3,229.09
2016,8,3,8,45,474.0,180.5,1.7,19.5,494.5,467.06,366.58
2016,8,3,9,0,848.0,102.0,1.6,20.0,671.0,662.09,511.37
2016,8,3,9,15,675.5,178.5,1.65,20.0,649.5,660.1,506.38
2016,8,3,9,30,503.0,255.0,1.7,20.0,628.0,634.12,485.15
2016,8,3,9,45,695.0,184.0,1.8,20.5,726.5,742.29,565.0
2016,8,3,10,0,887.0,113.0,1.9,21.0,825.0,846.99,635.85
2016,8,3,10,15,691.5,216.5,2.1,21.0,784.0,824.97,619.93
2016,8,3,10,30,496.0,320.0,2.3,21.0,743.0,772.85,580.41
2016,8,3,10,45,704.0,219.0,2.5,21.0,837.5,881.99,661.84
2016,8,3,11,0,912.0,118.0,2.7,21.0,932.0,977.24,725.66
2016,8,3,11,15,603.5,277.0,2.9,21.0,820.0,875.14,655.11
2016,8,3,11,30,295.0,436.0,3.1,21.0,708.0,730.89,548.09
2016,8,3,11,45,248.5,450.5,3.3,21.0,681.0,704.24,529.64
2016,8,3,12,0,202.0,465.0,3.5,21.0,654.0,662.3,499.45
2016,8,3,12,15,286.5,439.5,3.65,21.0,707.0,734.16,553.5
2016,8,3,12,30,371.0,414.0,3.8,21.0,760.0,791.41,596.28
2016,8,3,12,45,295.5,435.0,3.95,21.0,709.5,735.93,555.46
2016,8,3,13,0,220.0,456.0,4.1,21.0,659.0,667.06,505.34
2016,8,3,13,15,167.5,447.5,4.25,20.5,601.0,604.29,460.58
2016,8,3,13,30,115.0,439.0,4.4,20.0,543.0,542.28,415.53
2016,8,3,13,45,123.5,429.5,4.6,20.0,538.5,536.79,412.91
2016,8,3,14,0,132.0,420.0,4.8,20.0,534.0,530.3,409.28
2016,8,3,14,15,127.5,404.5,4.9,20.0,512.0,505.62,391.5
2016,8,3,14,30,123.0,389.0,5.0,20.0,490.0,480.73,373.5
2016,8,3,14,45,170.5,370.5,5.15,20.0,503.0,494.18,385.81
2016,8,3,15,0,218.0,352.0,5.3,20.0,516.0,503.52,394.73
2016,8,3,15,15,165.5,332.0,5.4,19.5,453.0,435.59,343.12
2016,8,3,15,30,113.0,312.0,5.5,19.0,390.0,371.93,294.14
2016,8,3,15,45,67.5,266.5,5.65,19.0,312.0,287.01,227.46
2016,8,3,16,0,22.0,221.0,5.8,19.0,234.0,210.02,166.04
2016,8,3,16,15,21.5,205.5,5.85,18.5,217.5,194.12,154.01
2016,8,3,16,30,21.0,190.0,5.9,18.0,201.0,178.28,141.79
2016,8,3,16,45,10.5,159.0,5.95,18.0,164.5,144.8,114.76
2016,8,3,17,0,0.0,128.0,6.0,18.0,128.0,112.86,88.85
2016,8,3,17,15,0.0,111.5,6.05,17.5,111.5,98.02,76.92
2016,8,3,17,30,0.0,95.0,6.1,17.0,95.0,83.29,64.86
2016,8,3,17,45,278.5,77.5,6.15,17.0,144.5,112.34,77.01
2016,8,3,18,0,557.0,60.0,6.2,17.0,194.0,104.77,59.77
2016,8,3,18,15,477.0,51.5,6.1,16.5,146.5,56.64,32.21
2016,8,3,18,30,397.0,43.0,6.0,16.0,99.0,34.66,24.28
2016,8,3,18,45,267.5,30.5,5.95,15.5,61.5,25.03,14.23
2016,8,3,19,0,138.0,18.0,5.9,15.0,24.0,14.25,0.0
2016,8,3,19,15,69.0,9.0,5.8,14.5,12.0,8.19,0.0
2016,8,3,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.55,12.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,4,5,15,26.5,6.0,4.1,12.5,6.5,0.0,0.0
2016,8,4,5,30,53.0,12.0,4.1,13.0,13.0,10.91,0.0
2016,8,4,5,45,184.0,26.5,4.15,13.5,46.0,20.84,7.88
2016,8,4,6,0,315.0,41.0,4.2,14.0,79.0,33.61,23.16
2016,8,4,6,15,404.0,51.0,4.2,14.0,124.5,43.34,32.55
2016,8,4,6,30,493.0,61.0,4.2,14.0,170.0,86.97,50.37
2016,8,4,6,45,246.5,65.5,4.25,14.5,120.0,90.23,60.29
2016,8,4,7,0,0.0,70.0,4.3,15.0,70.0,61.73,47.1
2016,8,4,7,15,0.0,83.5,4.2,15.0,83.5,73.64,57.15
2016,8,4,7,30,0.0,97.0,4.1,15.0,97.0,85.64,67.11
2016,8,4,7,45,0.0,117.0,4.05,15.5,117.0,103.44,81.63
2016,8,4,8,0,0.0,137.0,4.0,16.0,137.0,121.38,96.05
2016,8,4,8,15,0.5,150.5,3.95,16.0,151.0,133.91,106.02
2016,8,4,8,30,1.0,164.0,3.9,16.0,165.0,146.54,116.0
2016,8,4,8,45,3.0,176.0,3.85,16.5,178.5,158.83,125.44
2016,8,4,9,0,5.0,188.0,3.8,17.0,192.0,171.35,134.99
2016,8,4,9,15,18.0,239.0,3.8,17.0,252.5,227.47,179.81
2016,8,4,9,30,31.0,290.0,3.8,17.0,313.0,293.15,231.38
2016,8,4,9,45,21.5,266.5,3.8,17.0,283.0,257.66,202.78
2016,8,4,10,0,12.0,243.0,3.8,17.0,253.0,229.16,179.82
2016,8,4,10,15,13.0,257.0,3.8,17.0,268.5,243.6,191.01
2016,8,4,10,30,14.0,271.0,3.8,17.0,284.0,258.12,202.14
2016,8,4,10,45,50.0,347.0,3.85,17.0,392.0,374.94,293.44
2016,8,4,11,0,86.0,423.0,3.9,17.0,500.0,485.89,377.62
2016,8,4,11,15,58.0,393.0,3.9,17.0,445.5,431.53,335.28
2016,8,4,11,30,30.0,363.0,3.9,17.0,391.0,375.96,292.22
2016,8,4,11,45,30.5,365.0,3.95,17.0,394.0,379.14,294.78
2016,8,4,12,0,31.0,367.0,4.0,17.0,397.0,382.08,296.99
2016,8,4,12,15,90.0,416.5,4.0,17.0,501.5,490.17,380.52
2016,8,4,12,30,149.0,466.0,4.0,17.0,606.0,612.15,471.62
2016,8,4,12,45,138.5,461.0,4.05,17.0,590.5,595.57,458.78
2016,8,4,13,0,128.0,456.0,4.1,17.0,575.0,578.3,446.12
2016,8,4,13,15,79.0,405.5,4.1,17.0,478.5,464.75,360.84
2016,8,4,13,30,30.0,355.0,4.1,17.0,382.0,366.42,285.33
2016,8,4,13,45,51.5,376.0,4.2,17.0,421.0,405.7,316.7
2016,8,4,14,0,73.0,397.0,4.3,17.0,460.0,443.67,346.51
2016,8,4,14,15,80.0,387.0,4.35,16.5,454.0,436.82,342.55
2016,8,4,14,30,87.0,377.0,4.4,16.0,448.0,429.23,338.16
2016,8,4,14,45,65.0,344.5,4.45,16.0,396.5,375.82,297.01
2016,8,4,15,0,43.0,312.0,4.5,16.0,345.0,324.21,256.89
2016,8,4,15,15,55.0,304.5,4.5,16.0,344.0,322.79,256.66
2016,8,4,15,30,67.0,297.0,4.5,16.0,343.0,320.09,255.23
2016,8,4,15,45,40.5,251.5,4.55,16.0,279.0,256.45,204.73
2016,8,4,16,0,14.0,206.0,4.6,16.0,215.0,191.96,152.97
2016,8,4,16,15,7.0,163.5,4.6,15.5,168.0,149.0,118.56
2016,8,4,16,30,0.0,121.0,4.6,15.0,121.0,107.25,84.56
2016,8,4,16,45,0.0,106.5,4.6,15.0,106.5,94.25,74.01
2016,8,4,17,0,0.0,92.0,4.6,15.0,92.0,81.32,63.4
2016,8,4,17,15,0.0,80.0,4.55,14.5,80.0,70.67,54.69
2016,8,4,17,30,0.0,68.0,4.5,14.0,68.0,60.07,45.88
2016,8,4,17,45,282.0,61.5,4.5,14.0,128.5,99.04,66.45
2016,8,4,18,0,564.0,55.0,4.5,14.0,189.0,100.75,56.79
2016,8,4,18,15,485.5,47.0,4.4,13.5,142.5,52.7,29.27
2016,8,4,18,30,407.0,39.0,4.3,13.0,96.0,31.18,21.54
2016,8,4,18,45,282.5,27.0,4.25,13.0,59.0,21.91,11.62
2016,8,4,19,0,158.0,15.0,4.2,13.0,22.0,13.64,0.0
2016,8,4,19,15,79.0,7.5,4.15,13.0,11.0,6.82,0.0
2016,8,4,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,5,5,15,30.0,5.0,1.85,13.0,6.0,0.0,0.0
2016,8,5,5,30,60.0,10.0,1.9,13.0,12.0,9.1,0.0
2016,8,5,5,45,183.5,24.5,2.0,13.5,44.0,19.27,6.1
2016,8,5,6,0,307.0,39.0,2.1,14.0,76.0,31.83,21.59
2016,8,5,6,15,394.0,50.0,2.1,14.0,121.0,42.58,31.88
2016,8,5,6,30,481.0,61.0,2.1,14.0,166.0,86.4,50.24
2016,8,5,6,45,537.0,69.0,2.1,14.0,215.5,134.32,84.51
2016,8,5,7,0,593.0,77.0,2.1,14.0,265.0,189.08,129.67
2016,8,5,7,15,296.5,85.5,2.05,14.0,179.5,156.96,117.38
2016,8,5,7,30,0.0,94.0,2.0,14.0,94.0,83.02,65.02
2016,8,5,7,45,0.0,100.0,2.0,14.5,100.0,88.46,69.34
2016,8,5,8,0,0.0,106.0,2.0,15.0,106.0,93.89,73.48
2016,8,5,8,15,0.0,109.0,1.95,15.0,109.0,96.64,75.51
2016,8,5,8,30,0.0,112.0,1.9,15.0,112.0,99.39,77.53
2016,8,5,8,45,0.0,131.5,1.9,15.5,131.5,116.95,91.54
2016,8,5,9,0,0.0,151.0,1.9,16.0,151.0,134.62,105.44
2016,8,5,9,15,2.0,166.0,1.9,16.0,167.5,149.72,117.38
2016,8,5,9,30,4.0,181.0,1.9,16.0,184.0,165.07,129.46
2016,8,5,9,45,5.5,191.0,1.9,16.5,195.5,175.69,137.43
2016,8,5,10,0,7.0,201.0,1.9,17.0,207.0,186.44,145.46
2016,8,5,10,15,10.0,229.0,1.95,17.0,238.0,215.19,167.95
2016,8,5,10,30,13.0,257.0,2.0,17.0,269.0,244.29,190.47
2016,8,5,10,45,16.0,281.5,2.05,17.5,296.0,270.44,210.13
2016,8,5,11,0,19.0,306.0,2.1,18.0,323.0,296.81,229.77
2016,8,5,11,15,29.5,347.5,2.2,18.0,374.5,359.5,277.44
2016,8,5,11,30,40.0,389.0,2.3,18.0,426.0,411.89,316.6
2016,8,5,11,45,58.5,415.0,2.4,18.0,469.5,456.96,350.38
2016,8,5,12,0,77.0,441.0,2.5,18.0,513.0,502.16,383.99
2016,8,5,12,15,175.5,445.5,2.6,18.0,609.5,618.69,471.56
2016,8,5,12,30,274.0,450.0,2.7,18.0,706.0,733.72,555.29
2016,8,5,12,45,393.5,405.0,2.85,18.0,768.5,803.87,608.05
2016,8,5,13,0,513.0,360.0,3.0,18.0,831.0,882.61,666.08
2016,8,5,13,15,515.0,351.0,3.1,18.0,817.5,867.36,656.08
2016,8,5,13,30,517.0,342.0,3.2,18.0,804.0,849.66,645.1
2016,8,5,13,45,669.5,249.0,3.3,18.0,832.5,888.79,678.09
2016,8,5,14,0,822.0,156.0,3.4,18.0,861.0,909.2,694.18
2016,8,5,14,15,621.0,239.5,3.5,18.0,762.0,797.14,614.73
2016,8,5,14,30,420.0,323.0,3.6,18.0,663.0,684.31,530.11
2016,8,5,14,45,322.5,335.5,3.75,18.0,590.0,591.74,461.75
2016,8,5,15,0,225.0,348.0,3.9,18.0,517.0,505.93,396.65
2016,8,5,15,15,166.5,328.5,4.0,17.5,449.5,433.81,342.35
2016,8,5,15,30,108.0,309.0,4.1,17.0,382.0,359.2,284.95
2016,8,5,15,45,73.0,273.5,4.2,17.0,321.5,297.48,236.7
2016,8,5,16,0,38.0,238.0,4.3,17.0,261.0,239.55,190.76
2016,8,5,16,15,27.0,210.0,4.4,16.5,226.0,204.94,163.66
2016,8,5,16,30,16.0,182.0,4.5,16.0,191.0,168.98,135.05
2016,8,5,16,45,15.5,166.0,4.6,16.0,173.5,153.08,122.34
2016,8,5,17,0,15.0,150.0,4.7,16.0,156.0,137.26,109.52
2016,8,5,17,15,9.5,131.0,4.8,15.5,135.0,117.54,93.59
2016,8,5,17,30,4.0,112.0,4.9,15.0,114.0,98.59,78.13
2016,8,5,17,45,205.0,93.5,5.0,15.0,142.5,113.82,82.04
2016,8,5,18,0,406.0,75.0,5.1,15.0,171.0,101.27,63.53
2016,8,5,18,15,325.0,62.5,5.1,14.5,127.0,59.04,37.8
2016,8,5,18,30,244.0,50.0,5.1,14.0,83.0,38.58,27.76
2016,8,5,18,45,144.5,32.5,5.1,14.0,50.0,25.41,13.82
2016,8,5,19,0,45.0,15.0,5.1,14.0,17.0,13.64,0.0
2016,8,5,19,15,22.5,7.5,5.05,13.5,8.5,6.82,0.0
2016,8,5,19,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,4.8,12.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,8,6,5,15,14.5,4.5,4.95,12.0,5.0,0.0,0.0
2016,8,6,5,30,29.0,9.0,5.0,12.0,10.0,8.19,0.0
2016,8,6,5,45,145.5,25.0,5.05,12.5,41.0,19.65,5.38
2016,8,6,6,0,262.0,41.0,5.1,13.0,72.0,31.88,21.6
2016,8,6,6,15,352.0,52.5,5.05,13.5,116.0,42.98,32.23
2016,8,6,6,30,442.0,64.0,5.0,14.0,160.0,86.6,51.81
2016,8,6,6,45,505.5,72.0,4.95,14.5,209.5,133.15,84.96
2016,8,6,7,0,569.0,80.0,4.9,15.0,259.0,187.53,129.49
2016,8,6,7,15,284.5,78.5,4.85,15.0,168.0,147.83,110.23
2016,8,6,7,30,0.0,77.0,4.8,15.0,77.0,68.1,52.29
2016,8,6,7,45,0.0,94.5,4.8,15.5,94.5,83.61,65.09
2016,8,6,8,0,0.0,112.0,4.8,16.0,112.0,99.22,77.75
2016,8,6,8,15,0.0,130.5,4.8,16.0,130.5,115.84,91.24
2016,8,6,8,30,0.0,149.0,4.8,16.0,149.0,132.58,104.7
2016,8,6,8,45,1.0,158.5,4.8,16.5,159.5,141.89,111.8
2016,8,6,9,0,2.0,168.0,4.8,17.0,170.0,151.34,118.96
2016,8,6,9,15,5.0,190.0,4.75,17.0,194.0,173.69,136.78
2016,8,6,9,30,8.0,212.0,4.7,17.0,218.0,196.45,154.78
2016,8,6,9,45,10.5,232.5,4.7,17.5,241.0,217.79,171.22
2016,8,6,10,0,13.0,253.0,4.7,18.0,264.0,239.42,187.72
2016,8,6,10,15,17.5,280.5,4.7,18.0,295.5,269.55,211.18
2016,8,6,10,30,22.0,308.0,4.7,18.0,327.0,300.09,234.78
2016,8,6,10,45,25.5,328.0,4.75,18.0,350.5,334.53,261.23
2016,8,6,11,0,29.0,348.0,4.8,18.0,374.0,358.73,279.65
2016,8,6,11,15,53.0,390.0,4.85,18.0,438.0,424.57,330.47
2016,8,6,11,30,77.0,432.0,4.9,18.0,502.0,491.43,381.25
2016,8,6,11,45,132.5,448.0,4.95,18.5,570.5,577.3,445.89
2016,8,6,12,0,188.0,464.0,5.0,19.0,639.0,649.76,499.5
2016,8,6,12,15,135.5,454.5,5.05,19.0,581.0,588.84,453.08
2016,8,6,12,30,83.0,445.0,5.1,19.0,523.0,512.82,395.47
2016,8,6,12,45,119.5,451.5,5.2,19.0,562.0,568.63,438.63
2016,8,6,13,0,156.0,458.0,5.3,19.0,601.0,608.92,469.71
2016,8,6,13,15,160.0,447.0,5.4,19.0,591.5,598.59,462.65
2016,8,6,13,30,164.0,436.0,5.5,19.0,582.0,587.31,455.07
2016,8,6,13,45,173.5,427.0,5.65,19.0,579.0,582.15,452.3
2016,8,6,14,0,183.0,418.0,5.8,19.0,576.0,575.74,448.57
2016,8,6,14,15,248.0,391.0,5.95,18.5,596.5,609.3,477.29
2016,8,6,14,30,313.0,364.0,6.1,18.0,617.0,626.43,493.64
2016,8,6,14,45,391.5,317.5,6.25,18.0,619.5,629.71,499.13
2016,8,6,15,0,470.0,271.0,6.4,18.0,622.0,635.48,506.05
2016,8,6,15,15,645.0,192.0,6.5,18.0,645.5,665.6,532.91
2016,8,6,15,30,820.0,113.0,6.6,18.0,669.0,671.82,540.55
2016,8,6,15,45,805.0,109.5,6.75,18.0,624.5,617.69,497.86
2016,8,6,16,0,790.0,106.0,6.9,18.0,580.0,562.9,453.69
2016,8,6,16,15,768.5,102.5,6.95,17.5,531.5,504.4,405.96
2016,8,6,16,30,747.0,99.0,7.0,17.0,483.0,446.52,357.26
2016,8,6,16,45,720.0,93.5,7.1,17.0,433.0,384.27,303.12
2016,8,6,17,0,693.0,88.0,7.2,17.0,383.0,324.83,250.07
2016,8,6,17,15,653.5,82.5,7.25,16.5,331.5,264.1,195.98
2016,8,6,17,30,614.0,77.0,7.3,16.0,280.0,207.42,145.41
2016,8,6,17,45,562.0,69.0,7.35,15.5,230.0,150.84,97.27
2016,8,6,18,0,510.0,61.0,7.4,15.0,180.0,100.51,58.69
2016,8,6,18,15,425.0,51.5,7.35,14.5,133.5,54.32,32.01
2016,8,6,18,30,340.0,42.0,7.3,14.0,87.0,34.09,23.8
2016,8,6,18,45,216.0,28.5,7.25,14.0,52.5,22.38,10.97
2016,8,6,19,0,92.0,15.0,7.2,14.0,18.0,13.64,0.0
2016,8,6,19,15,46.0,7.5,7.15,13.5,9.0,0.0,0.0
2016,8,6,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,6.7,12.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,8,7,5,45,184.5,17.0,6.65,12.5,38.5,13.45,1.09
2016,8,7,6,0,369.0,34.0,6.7,13.0,77.0,27.54,17.79
2016,8,7,6,15,460.0,42.5,6.6,13.5,123.0,36.99,26.92
2016,8,7,6,30,551.0,51.0,6.5,14.0,169.0,83.21,44.88
2016,8,7,6,45,611.5,56.5,6.4,14.5,220.5,133.98,81.01
2016,8,7,7,0,672.0,62.0,6.3,15.0,272.0,193.99,130.93
2016,8,7,7,15,711.5,67.0,6.2,15.0,325.0,252.8,183.86
2016,8,7,7,30,751.0,72.0,6.1,15.0,378.0,315.69,240.95
2016,8,7,7,45,522.5,134.0,6.0,15.5,360.5,329.39,260.78
2016,8,7,8,0,294.0,196.0,5.9,16.0,343.0,314.39,252.69
2016,8,7,8,15,341.5,208.0,5.8,16.5,395.5,368.22,296.71
2016,8,7,8,30,389.0,220.0,5.7,17.0,448.0,426.62,343.56
2016,8,7,8,45,636.5,154.0,5.6,17.5,561.5,546.98,440.24
2016,8,7,9,0,884.0,88.0,5.5,18.0,675.0,673.01,539.59
2016,8,7,9,15,896.0,90.0,5.45,18.0,717.0,725.36,579.3
2016,8,7,9,30,908.0,92.0,5.4,18.0,759.0,776.12,615.4
2016,8,7,9,45,914.5,95.0,5.35,18.5,795.0,821.7,645.99
2016,8,7,10,0,921.0,98.0,5.3,19.0,831.0,864.72,674.26
2016,8,7,10,15,928.0,99.0,5.3,19.0,861.0,903.37,700.69
2016,8,7,10,30,935.0,100.0,5.3,19.0,891.0,939.1,724.9
2016,8,7,10,45,941.0,100.5,5.3,19.5,914.5,970.27,744.35
2016,8,7,11,0,947.0,101.0,5.3,20.0,938.0,998.1,761.37
2016,8,7,11,15,950.0,101.5,5.35,20.0,954.5,1019.57,775.84
2016,8,7,11,30,953.0,102.0,5.4,20.0,971.0,1037.31,787.85
2016,8,7,11,45,956.0,101.5,5.45,20.5,979.5,1050.22,795.09
2016,8,7,12,0,959.0,101.0,5.5,21.0,988.0,1059.24,799.79
2016,8,7,12,15,959.0,101.0,5.6,21.0,988.5,1061.87,802.22
2016,8,7,12,30,959.0,101.0,5.7,21.0,989.0,1060.52,802.09
2016,8,7,12,45,955.0,102.5,5.8,21.0,981.0,1052.79,797.7
2016,8,7,13,0,951.0,104.0,5.9,21.0,973.0,1041.19,790.75
2016,8,7,13,15,948.0,103.5,5.95,21.0,958.0,1024.7,780.17
2016,8,7,13,30,945.0,103.0,6.0,21.0,943.0,1004.47,767.05
2016,8,7,13,45,940.0,102.0,6.1,21.0,921.0,978.24,750.06
2016,8,7,14,0,935.0,101.0,6.2,21.0,899.0,948.58,730.6
2016,8,7,14,15,928.5,100.0,6.25,21.0,869.5,914.33,707.5
2016,8,7,14,30,922.0,99.0,6.3,21.0,840.0,877.06,682.12
2016,8,7,14,45,911.5,98.0,6.4,21.0,804.0,833.78,652.37
2016,8,7,15,0,901.0,97.0,6.5,21.0,768.0,788.18,620.62
2016,8,7,15,15,889.0,95.0,6.6,20.5,727.0,738.44,586.53
2016,8,7,15,30,877.0,93.0,6.7,20.0,686.0,687.03,549.01
2016,8,7,15,45,859.5,91.5,6.8,20.0,639.5,631.31,505.37
2016,8,7,16,0,842.0,90.0,6.9,20.0,593.0,576.6,461.31
2016,8,7,16,15,821.5,87.0,6.9,19.5,543.5,516.39,412.43
2016,8,7,16,30,801.0,84.0,6.9,19.0,494.0,456.61,362.33
2016,8,7,16,45,771.5,80.5,6.95,19.0,442.0,393.45,307.53
2016,8,7,17,0,742.0,77.0,7.0,19.0,390.0,332.39,253.23
2016,8,7,17,15,703.5,72.5,6.95,18.5,337.5,270.27,197.97
2016,8,7,17,30,665.0,68.0,6.9,18.0,285.0,210.05,144.44
2016,8,7,17,45,609.0,62.0,6.9,18.0,233.5,151.57,94.82
2016,8,7,18,0,553.0,56.0,6.9,18.0,182.0,99.73,55.63
2016,8,7,18,15,467.0,47.5,6.85,17.5,135.0,51.7,28.81
2016,8,7,18,30,381.0,39.0,6.8,17.0,88.0,31.57,21.25
2016,8,7,18,45,241.0,26.5,6.75,16.5,52.5,21.8,9.75
2016,8,7,19,0,101.0,14.0,6.7,16.0,17.0,12.73,0.0
2016,8,7,19,15,50.5,7.0,6.65,15.5,8.5,0.0,0.0
2016,8,7,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,6.4,14.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,5.9,13.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,8,5,45,170.5,17.0,6.7,13.5,36.0,13.5,0.11
2016,8,8,6,0,341.0,34.0,6.7,14.0,72.0,27.59,17.66
2016,8,8,6,15,432.5,43.0,6.55,14.5,117.5,37.44,27.17
2016,8,8,6,30,524.0,52.0,6.4,15.0,163.0,82.49,45.0
2016,8,8,6,45,582.5,58.5,6.3,15.5,213.0,132.28,80.54
2016,8,8,7,0,641.0,65.0,6.2,16.0,263.0,189.14,127.69
2016,8,8,7,15,681.5,69.5,6.15,16.5,315.0,246.19,178.44
2016,8,8,7,30,722.0,74.0,6.1,17.0,367.0,308.97,234.48
2016,8,8,7,45,753.0,77.0,6.1,17.5,418.5,368.78,287.74
2016,8,8,8,0,784.0,80.0,6.1,18.0,470.0,430.97,341.66
2016,8,8,8,15,805.5,83.5,6.1,18.0,519.5,490.98,393.13
2016,8,8,8,30,827.0,87.0,6.1,18.0,569.0,551.66,443.71
2016,8,8,8,45,844.0,89.0,6.15,18.5,615.0,606.45,487.66
2016,8,8,9,0,861.0,91.0,6.2,19.0,661.0,662.09,530.97
2016,8,8,9,15,873.5,93.0,6.25,19.0,702.5,713.79,571.19
2016,8,8,9,30,886.0,95.0,6.3,19.0,744.0,763.98,607.62
2016,8,8,9,45,897.0,95.5,6.4,19.5,780.5,809.69,639.35
2016,8,8,10,0,908.0,96.0,6.5,20.0,817.0,853.25,669.17
2016,8,8,10,15,915.0,97.5,6.6,20.0,847.0,891.99,696.59
2016,8,8,10,30,922.0,99.0,6.7,20.0,877.0,927.84,721.87
2016,8,8,10,45,926.5,100.0,6.8,20.5,900.0,957.82,741.45
2016,8,8,11,0,931.0,101.0,6.9,21.0,923.0,984.43,758.6
2016,8,8,11,15,934.5,101.5,6.95,21.0,939.0,1006.06,773.48
2016,8,8,11,30,938.0,102.0,7.0,21.0,955.0,1024.05,785.89
2016,8,8,11,45,940.0,102.0,7.1,21.0,963.5,1036.3,794.63
2016,8,8,12,0,942.0,102.0,7.2,21.0,972.0,1044.72,800.82
2016,8,8,12,15,942.0,102.0,7.25,21.0,972.5,1047.26,802.76
2016,8,8,12,30,942.0,102.0,7.3,21.0,973.0,1045.9,802.09
2016,8,8,12,45,942.0,101.0,7.4,21.0,966.0,1039.6,798.35
2016,8,8,13,0,942.0,100.0,7.5,21.0,959.0,1029.41,791.96
2016,8,8,13,15,939.0,99.5,7.55,21.0,944.5,1012.98,781.01
2016,8,8,13,30,936.0,99.0,7.6,21.0,930.0,992.85,767.49
2016,8,8,13,45,932.0,98.0,7.65,21.0,908.0,967.66,750.4
2016,8,8,14,0,928.0,97.0,7.7,21.0,886.0,939.02,730.82
2016,8,8,14,15,921.5,95.5,7.7,20.5,857.0,904.39,708.04
2016,8,8,14,30,915.0,94.0,7.7,20.0,828.0,866.76,682.89
2016,8,8,14,45,514.5,220.0,7.75,20.0,629.5,643.72,512.53
2016,8,8,15,0,114.0,346.0,7.8,20.0,431.0,421.34,332.25
2016,8,8,15,15,129.0,327.5,7.75,20.0,418.5,407.32,322.56
2016,8,8,15,30,144.0,309.0,7.7,20.0,406.0,391.67,311.05
2016,8,8,15,45,189.5,283.5,7.65,20.0,401.5,386.56,308.11
2016,8,8,16,0,235.0,258.0,7.6,20.0,397.0,376.62,300.8
2016,8,8,16,15,349.0,212.0,7.55,19.5,399.5,382.88,306.56
2016,8,8,16,30,463.0,166.0,7.5,19.0,402.0,375.57,299.67
2016,8,8,16,45,260.5,165.5,7.5,19.0,295.5,259.91,205.92
2016,8,8,17,0,58.0,165.0,7.5,19.0,189.0,166.96,132.11
2016,8,8,17,15,369.5,113.0,7.45,18.5,235.0,209.55,158.26
2016,8,8,17,30,681.0,61.0,7.4,18.0,281.0,208.58,142.71
2016,8,8,17,45,628.0,55.5,7.4,17.5,230.0,148.28,91.45
2016,8,8,18,0,575.0,50.0,7.4,17.0,179.0,96.05,51.95
2016,8,8,18,15,491.0,42.5,7.3,16.5,132.5,47.64,25.31
2016,8,8,18,30,407.0,35.0,7.2,16.0,86.0,28.12,18.32
2016,8,8,18,45,261.0,23.5,7.1,15.5,51.0,19.15,7.19
2016,8,8,19,0,115.0,12.0,7.0,15.0,16.0,10.91,0.0
2016,8,8,19,15,57.5,6.0,6.95,14.5,8.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,6.8,13.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,5.9,12.5,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,9,5,45,163.5,16.5,4.95,13.5,34.5,13.11,0.0
2016,8,9,6,0,327.0,33.0,4.9,14.0,69.0,26.75,16.86
2016,8,9,6,15,420.0,42.5,4.7,14.5,114.0,37.17,26.91
2016,8,9,6,30,513.0,52.0,4.5,15.0,159.0,82.06,44.96
2016,8,9,6,45,571.0,59.0,4.35,15.5,209.0,131.63,80.38
2016,8,9,7,0,629.0,66.0,4.2,16.0,259.0,188.23,127.14
2016,8,9,7,15,670.0,71.0,3.95,16.5,310.5,245.25,177.36
2016,8,9,7,30,711.0,76.0,3.7,17.0,362.0,308.06,232.66
2016,8,9,7,45,741.0,79.5,3.45,17.5,413.5,367.43,284.5
2016,8,9,8,0,771.0,83.0,3.2,18.0,465.0,429.09,336.57
2016,8,9,8,15,468.5,169.5,3.0,18.5,409.0,402.63,318.49
2016,8,9,8,30,166.0,256.0,2.8,19.0,353.0,332.73,262.73
2016,8,9,8,45,205.0,274.5,2.65,19.5,404.0,384.44,302.59
2016,8,9,9,0,244.0,293.0,2.5,20.0,455.0,447.18,349.42
2016,8,9,9,15,244.5,313.0,2.45,20.5,483.5,480.86,373.15
2016,8,9,9,30,245.0,333.0,2.4,21.0,512.0,513.96,396.08
2016,8,9,9,45,245.5,350.0,2.4,21.5,537.0,543.49,416.15
2016,8,9,10,0,246.0,367.0,2.4,22.0,562.0,572.28,435.38
2016,8,9,10,15,577.5,236.0,2.45,22.0,716.0,753.41,571.82
2016,8,9,10,30,909.0,105.0,2.5,22.0,870.0,923.73,688.68
2016,8,9,10,45,912.5,106.5,2.65,22.5,892.5,952.96,705.67
2016,8,9,11,0,916.0,108.0,2.8,23.0,915.0,978.82,721.72
2016,8,9,11,15,919.5,109.0,3.0,23.0,931.0,1000.67,737.0
2016,8,9,11,30,923.0,110.0,3.2,23.0,947.0,1018.92,750.0
2016,8,9,11,45,923.0,111.0,3.4,23.0,954.5,1030.04,758.4
2016,8,9,12,0,923.0,112.0,3.6,23.0,962.0,1037.34,764.44
2016,8,9,12,15,923.0,112.0,3.8,23.0,962.5,1039.8,767.37
2016,8,9,12,30,923.0,112.0,4.0,23.0,963.0,1038.42,767.87
2016,8,9,12,45,919.5,113.0,4.2,23.0,955.5,1030.76,764.26
2016,8,9,13,0,916.0,114.0,4.4,23.0,948.0,1019.36,758.21
2016,8,9,13,15,913.0,113.5,4.55,22.5,933.0,1003.23,750.42
2016,8,9,13,30,910.0,113.0,4.7,22.0,918.0,983.49,740.46
2016,8,9,13,45,904.0,112.5,4.9,22.0,896.0,957.46,724.99
2016,8,9,14,0,898.0,112.0,5.1,22.0,874.0,928.17,707.04
2016,8,9,14,15,891.0,110.5,5.2,22.0,845.0,893.91,684.73
2016,8,9,14,30,884.0,109.0,5.3,22.0,816.0,856.77,660.19
2016,8,9,14,45,873.5,108.0,5.45,22.0,780.5,814.67,632.06
2016,8,9,15,0,863.0,107.0,5.6,22.0,745.0,770.38,601.94
2016,8,9,15,15,850.5,104.5,5.65,21.5,704.5,721.2,568.51
2016,8,9,15,30,838.0,102.0,5.7,21.0,664.0,673.71,533.77
2016,8,9,15,45,819.5,100.5,5.8,21.0,618.5,618.39,491.07
2016,8,9,16,0,801.0,99.0,5.9,21.0,573.0,562.69,446.94
2016,8,9,16,15,779.5,95.5,5.95,20.5,524.5,503.41,399.47
2016,8,9,16,30,758.0,92.0,6.0,20.0,476.0,444.75,350.93
2016,8,9,16,45,726.5,88.0,6.1,20.0,424.5,381.39,296.7
2016,8,9,17,0,695.0,84.0,6.2,20.0,373.0,321.33,243.93
2016,8,9,17,15,654.0,79.0,6.2,19.5,321.5,260.41,190.38
2016,8,9,17,30,613.0,74.0,6.2,19.0,270.0,203.73,140.48
2016,8,9,17,45,549.0,67.5,6.25,18.5,219.0,146.66,93.09
2016,8,9,18,0,485.0,61.0,6.3,18.0,168.0,97.35,56.46
2016,8,9,18,15,395.5,50.5,6.2,17.5,122.5,51.8,30.55
2016,8,9,18,30,306.0,40.0,6.1,17.0,77.0,32.7,22.02
2016,8,9,18,45,177.5,25.5,6.1,16.5,44.5,20.05,6.73
2016,8,9,19,0,49.0,11.0,6.1,16.0,12.0,10.01,0.0
2016,8,9,19,15,24.5,5.5,6.05,15.5,6.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,5.95,14.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
