Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,10,5,45,134.5,17.5,4.05,13.5,32.0,13.76,0.0
2016,8,10,6,0,269.0,35.0,4.0,14.0,64.0,28.63,18.32
2016,8,10,6,15,363.0,46.0,3.9,14.0,107.5,40.05,29.46
2016,8,10,6,30,457.0,57.0,3.8,14.0,151.0,82.83,47.76
2016,8,10,6,45,520.5,64.5,3.75,14.5,200.5,130.18,81.67
2016,8,10,7,0,584.0,72.0,3.7,15.0,250.0,185.34,127.01
2016,8,10,7,15,305.5,109.5,3.5,15.5,204.0,182.87,138.36
2016,8,10,7,30,27.0,147.0,3.3,16.0,158.0,139.89,111.39
2016,8,10,7,45,132.0,174.5,3.15,16.5,238.5,210.94,168.06
2016,8,10,8,0,237.0,202.0,3.0,17.0,319.0,296.4,236.18
2016,8,10,8,15,511.0,150.0,2.85,17.0,435.5,406.23,323.79
2016,8,10,8,30,785.0,98.0,2.7,17.0,552.0,541.61,430.35
2016,8,10,8,45,804.5,100.0,2.55,17.5,598.5,597.94,472.7
2016,8,10,9,0,824.0,102.0,2.4,18.0,645.0,654.12,513.73
2016,8,10,9,15,837.5,104.5,2.35,18.0,686.0,706.13,551.74
2016,8,10,9,30,851.0,107.0,2.3,18.0,727.0,752.35,583.37
2016,8,10,9,45,864.0,107.0,2.25,18.5,763.5,797.84,612.38
2016,8,10,10,0,877.0,107.0,2.2,19.0,800.0,841.41,639.49
2016,8,10,10,15,884.5,108.5,2.25,19.0,830.0,879.58,664.62
2016,8,10,10,30,892.0,110.0,2.3,19.0,860.0,914.99,687.77
2016,8,10,10,45,897.5,111.0,2.35,19.5,883.0,945.1,705.97
2016,8,10,11,0,903.0,112.0,2.4,20.0,906.0,971.98,721.98
2016,8,10,11,15,906.5,112.5,2.45,20.0,922.0,993.07,735.56
2016,8,10,11,30,910.0,113.0,2.5,20.0,938.0,1010.61,746.93
2016,8,10,11,45,912.0,113.5,2.65,20.0,946.0,1023.02,756.09
2016,8,10,12,0,914.0,114.0,2.8,20.0,954.0,1031.69,762.92
2016,8,10,12,15,914.0,114.0,2.9,20.0,954.5,1034.09,765.29
2016,8,10,12,30,914.0,114.0,3.0,20.0,955.0,1032.68,765.3
2016,8,10,12,45,913.0,113.5,3.1,20.0,948.0,1025.97,761.94
2016,8,10,13,0,912.0,113.0,3.2,20.0,941.0,1015.5,756.2
2016,8,10,13,15,663.5,239.5,3.3,20.0,836.5,908.19,684.93
2016,8,10,13,30,415.0,366.0,3.4,20.0,732.0,781.21,591.37
2016,8,10,13,45,322.0,387.0,3.5,20.0,667.0,694.27,529.29
2016,8,10,14,0,229.0,408.0,3.6,20.0,602.0,609.56,467.05
2016,8,10,14,15,296.0,376.0,3.65,19.5,617.5,638.88,492.18
2016,8,10,14,30,363.0,344.0,3.7,19.0,633.0,651.06,504.31
2016,8,10,14,45,332.5,335.0,3.8,19.0,591.0,602.24,468.6
2016,8,10,15,0,302.0,326.0,3.9,19.0,549.0,554.57,433.55
2016,8,10,15,15,273.5,311.5,3.95,19.0,505.0,504.52,396.21
2016,8,10,15,30,245.0,297.0,4.0,19.0,461.0,456.22,359.66
2016,8,10,15,45,163.5,275.5,4.05,19.0,381.5,363.51,287.65
2016,8,10,16,0,82.0,254.0,4.1,19.0,302.0,280.57,222.22
2016,8,10,16,15,59.5,224.0,4.1,18.5,257.5,235.43,187.03
2016,8,10,16,30,37.0,194.0,4.1,18.0,213.0,193.04,153.53
2016,8,10,16,45,19.5,164.0,4.15,18.0,174.0,153.17,121.47
2016,8,10,17,0,2.0,134.0,4.2,18.0,135.0,118.99,93.89
2016,8,10,17,15,1.0,115.5,4.2,17.5,116.0,101.86,80.1
2016,8,10,17,30,0.0,97.0,4.2,17.0,97.0,84.98,66.27
2016,8,10,17,45,263.0,75.0,4.2,17.0,132.0,107.27,73.26
2016,8,10,18,0,526.0,53.0,4.2,17.0,167.0,93.51,51.85
2016,8,10,18,15,438.0,44.0,4.1,16.5,121.5,46.78,25.96
2016,8,10,18,30,350.0,35.0,4.0,16.0,76.0,28.3,18.29
2016,8,10,18,45,175.0,23.0,3.95,15.5,43.5,18.09,4.35
2016,8,10,19,0,0.0,11.0,3.9,15.0,11.0,10.01,0.0
2016,8,10,19,15,0.0,5.5,3.8,14.5,5.5,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,8,11,5,45,150.0,16.5,1.2,13.5,32.0,13.24,0.0
2016,8,11,6,0,300.0,33.0,1.3,14.0,64.0,26.93,16.8
2016,8,11,6,15,393.5,43.0,1.3,14.0,108.5,37.99,27.67
2016,8,11,6,30,487.0,53.0,1.3,14.0,153.0,81.87,45.74
2016,8,11,6,45,544.5,61.5,1.35,14.5,202.5,131.27,81.29
2016,8,11,7,0,602.0,70.0,1.4,15.0,252.0,187.71,127.69
2016,8,11,7,15,301.0,79.0,1.4,15.5,170.0,154.52,114.62
2016,8,11,7,30,0.0,88.0,1.4,16.0,88.0,77.78,60.14
2016,8,11,7,45,1.5,122.0,1.45,16.5,122.5,108.59,85.53
2016,8,11,8,0,3.0,156.0,1.5,17.0,157.0,139.94,110.71
2016,8,11,8,15,16.0,187.0,1.5,17.0,196.0,174.87,138.63
2016,8,11,8,30,29.0,218.0,1.5,17.0,235.0,216.24,171.36
2016,8,11,8,45,43.5,248.0,1.5,17.5,275.5,255.69,201.76
2016,8,11,9,0,58.0,278.0,1.5,18.0,316.0,296.88,233.02
2016,8,11,9,15,129.0,308.0,1.5,18.0,400.0,387.81,303.18
2016,8,11,9,30,200.0,338.0,1.5,18.0,484.0,477.61,370.53
2016,8,11,9,45,540.0,224.5,1.5,18.5,644.0,664.75,511.91
2016,8,11,10,0,880.0,111.0,1.5,19.0,804.0,849.21,639.5
2016,8,11,10,15,887.5,112.5,1.55,19.0,834.0,887.51,662.62
2016,8,11,10,30,895.0,114.0,1.6,19.0,864.0,923.03,685.45
2016,8,11,10,45,898.0,116.5,1.65,19.5,886.5,952.45,702.88
2016,8,11,11,0,901.0,119.0,1.7,20.0,909.0,978.5,718.11
2016,8,11,11,15,905.0,119.5,1.75,20.0,925.0,1000.02,731.82
2016,8,11,11,30,909.0,120.0,1.8,20.0,941.0,1018.01,743.37
2016,8,11,11,45,908.5,122.0,1.9,20.0,949.0,1029.43,751.52
2016,8,11,12,0,908.0,124.0,2.0,20.0,957.0,1037.06,757.42
2016,8,11,12,15,674.0,250.0,2.05,20.0,868.5,953.21,703.41
2016,8,11,12,30,440.0,376.0,2.1,20.0,780.0,841.67,623.53
2016,8,11,12,45,465.0,367.0,2.15,20.0,791.0,854.43,634.42
2016,8,11,13,0,490.0,358.0,2.2,20.0,802.0,864.43,642.3
2016,8,11,13,15,398.0,384.5,2.25,19.5,741.5,781.78,585.72
2016,8,11,13,30,306.0,411.0,2.3,19.0,681.0,712.88,537.74
2016,8,11,13,45,195.5,403.5,2.35,19.0,574.5,582.05,443.55
2016,8,11,14,0,85.0,396.0,2.4,19.0,468.0,456.45,350.12
2016,8,11,14,15,78.0,378.0,2.45,19.0,442.0,429.02,330.79
2016,8,11,14,30,71.0,360.0,2.5,19.0,416.0,401.84,310.96
2016,8,11,14,45,59.5,335.0,2.6,19.0,381.0,364.51,283.24
2016,8,11,15,0,48.0,310.0,2.7,19.0,346.0,328.08,255.9
2016,8,11,15,15,41.0,285.5,2.75,18.5,315.0,296.4,232.42
2016,8,11,15,30,34.0,261.0,2.8,18.0,284.0,265.46,209.16
2016,8,11,15,45,33.0,243.5,2.85,18.0,264.5,245.69,194.13
2016,8,11,16,0,32.0,226.0,2.9,18.0,245.0,226.06,179.03
2016,8,11,16,15,20.0,196.0,2.95,17.5,207.5,185.4,147.08
2016,8,11,16,30,8.0,166.0,3.0,17.0,170.0,151.34,120.08
2016,8,11,16,45,4.0,147.5,3.05,17.0,149.5,132.35,104.92
2016,8,11,17,0,0.0,129.0,3.1,17.0,129.0,113.95,90.08
2016,8,11,17,15,0.0,110.5,3.05,16.5,110.5,97.25,76.57
2016,8,11,17,30,0.0,92.0,3.0,16.0,92.0,80.7,62.91
2016,8,11,17,45,242.0,75.0,3.0,16.0,126.5,103.94,71.64
2016,8,11,18,0,484.0,58.0,3.0,16.0,161.0,93.89,54.09
2016,8,11,18,15,396.0,47.0,2.9,15.5,116.0,48.06,28.06
2016,8,11,18,30,308.0,36.0,2.8,15.0,71.0,29.31,19.12
2016,8,11,18,45,154.0,18.0,2.75,15.0,35.5,14.34,0.99
2016,8,11,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,12,5,45,146.0,16.0,1.6,12.5,31.0,12.85,0.0
2016,8,12,6,0,292.0,32.0,1.6,13.0,62.0,26.1,16.02
2016,8,12,6,15,386.0,43.0,1.55,13.5,106.5,38.25,27.91
2016,8,12,6,30,480.0,54.0,1.5,14.0,151.0,82.69,46.59
2016,8,12,6,45,543.5,61.5,1.5,14.5,201.0,131.66,81.67
2016,8,12,7,0,607.0,69.0,1.5,15.0,251.0,188.43,128.17
2016,8,12,7,15,357.5,114.5,1.45,15.0,227.0,202.05,152.1
2016,8,12,7,30,108.0,160.0,1.4,15.0,203.0,180.73,143.22
2016,8,12,7,45,123.0,183.5,1.4,15.5,238.5,216.27,172.25
2016,8,12,8,0,138.0,207.0,1.4,16.0,274.0,253.68,202.1
2016,8,12,8,15,115.5,228.0,1.45,16.0,288.5,271.68,216.47
2016,8,12,8,30,93.0,249.0,1.5,16.0,303.0,281.22,223.73
2016,8,12,8,45,147.5,272.0,1.55,16.5,365.5,348.85,276.35
2016,8,12,9,0,202.0,295.0,1.6,17.0,428.0,415.98,327.35
2016,8,12,9,15,168.0,316.5,1.7,17.5,432.0,424.13,331.74
2016,8,12,9,30,134.0,338.0,1.8,18.0,436.0,428.83,333.6
2016,8,12,9,45,178.5,355.0,1.9,18.5,491.5,487.98,377.69
2016,8,12,10,0,223.0,372.0,2.0,19.0,547.0,550.11,422.86
2016,8,12,10,15,346.0,345.0,2.15,19.0,629.0,649.94,497.62
2016,8,12,10,30,469.0,318.0,2.3,19.0,711.0,757.06,575.6
2016,8,12,10,45,333.5,374.0,2.45,19.0,657.5,691.2,525.37
2016,8,12,11,0,198.0,430.0,2.6,19.0,604.0,616.25,468.73
2016,8,12,11,15,176.0,439.0,2.7,19.0,595.5,609.14,463.48
2016,8,12,11,30,154.0,448.0,2.8,19.0,587.0,600.4,456.6
2016,8,12,11,45,191.0,450.0,2.9,19.0,624.0,641.42,487.36
2016,8,12,12,0,228.0,452.0,3.0,19.0,661.0,682.03,517.33
2016,8,12,12,15,261.0,444.5,3.05,19.0,683.5,722.33,546.53
2016,8,12,12,30,294.0,437.0,3.1,19.0,706.0,746.97,564.83
2016,8,12,12,45,328.0,421.0,3.2,19.5,719.0,762.09,575.89
2016,8,12,13,0,362.0,405.0,3.3,20.0,732.0,774.98,585.46
2016,8,12,13,15,330.0,408.5,3.35,20.0,703.5,741.37,561.43
2016,8,12,13,30,298.0,412.0,3.4,20.0,675.0,707.13,537.09
2016,8,12,13,45,324.5,392.5,3.45,20.0,672.0,703.67,536.35
2016,8,12,14,0,351.0,373.0,3.5,20.0,669.0,697.59,533.53
2016,8,12,14,15,294.5,373.0,3.5,20.0,615.0,635.96,488.35
2016,8,12,14,30,238.0,373.0,3.5,20.0,561.0,565.74,436.7
2016,8,12,14,45,188.5,358.0,3.55,20.0,503.0,500.84,388.54
2016,8,12,15,0,139.0,343.0,3.6,20.0,445.0,439.17,342.0
2016,8,12,15,15,161.0,322.0,3.6,20.0,434.0,426.53,333.72
2016,8,12,15,30,183.0,301.0,3.6,20.0,423.0,411.57,323.22
2016,8,12,15,45,154.0,279.0,3.6,20.0,376.5,361.6,284.76
2016,8,12,16,0,125.0,257.0,3.6,20.0,330.0,314.33,248.08
2016,8,12,16,15,74.5,220.0,3.6,19.5,262.5,239.77,189.71
2016,8,12,16,30,24.0,183.0,3.6,19.0,195.0,174.01,137.55
2016,8,12,16,45,12.0,152.0,3.6,19.0,158.0,139.6,110.0
2016,8,12,17,0,0.0,121.0,3.6,19.0,121.0,106.93,83.63
2016,8,12,17,15,0.0,103.5,3.55,18.5,103.5,91.18,70.95
2016,8,12,17,30,0.0,86.0,3.5,18.0,86.0,75.55,58.12
2016,8,12,17,45,261.0,69.5,3.5,18.0,124.5,101.94,68.57
2016,8,12,18,0,522.0,53.0,3.5,18.0,163.0,92.35,50.93
2016,8,12,18,15,430.0,43.5,3.45,17.5,117.5,45.39,25.28
2016,8,12,18,30,338.0,34.0,3.4,17.0,72.0,27.68,17.41
2016,8,12,18,45,169.0,17.0,3.4,16.5,36.0,13.56,0.0
2016,8,12,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.45,15.5,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.95,14.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,13,5,45,146.5,15.5,3.1,13.5,30.0,12.47,0.0
2016,8,13,6,0,293.0,31.0,3.1,14.0,60.0,25.28,15.06
2016,8,13,6,15,389.0,41.5,3.05,14.5,104.0,37.3,22.75
2016,8,13,6,30,485.0,52.0,3.0,15.0,148.0,81.72,45.32
2016,8,13,6,45,549.5,59.0,2.95,15.5,198.5,130.77,80.47
2016,8,13,7,0,614.0,66.0,2.9,16.0,249.0,187.72,127.29
2016,8,13,7,15,315.5,102.5,2.85,16.0,197.5,180.69,136.0
2016,8,13,7,30,17.0,139.0,2.8,16.0,146.0,128.26,101.95
2016,8,13,7,45,19.0,157.5,2.8,16.5,166.0,147.02,117.15
2016,8,13,8,0,21.0,176.0,2.8,17.0,186.0,166.08,132.23
2016,8,13,8,15,21.0,192.0,2.85,17.5,203.0,182.14,144.68
2016,8,13,8,30,21.0,208.0,2.9,18.0,220.0,198.21,156.95
2016,8,13,8,45,28.5,233.0,2.95,18.5,251.0,232.89,183.95
2016,8,13,9,0,36.0,258.0,3.0,19.0,282.0,263.87,207.62
2016,8,13,9,15,79.5,297.0,3.05,19.0,353.5,334.77,263.19
2016,8,13,9,30,123.0,336.0,3.1,19.0,425.0,419.24,327.97
2016,8,13,9,45,294.0,314.0,3.2,19.5,541.0,549.81,428.66
2016,8,13,10,0,465.0,292.0,3.3,20.0,657.0,693.95,535.64
2016,8,13,10,15,297.5,348.0,3.4,20.0,585.0,612.03,471.37
2016,8,13,10,30,130.0,404.0,3.5,20.0,513.0,517.33,397.33
2016,8,13,10,45,114.0,412.0,3.6,20.5,509.5,515.58,395.01
2016,8,13,11,0,98.0,420.0,3.7,21.0,506.0,498.98,381.47
2016,8,13,11,15,98.0,428.0,3.75,21.0,515.0,509.6,389.12
2016,8,13,11,30,98.0,436.0,3.8,21.0,524.0,519.76,396.34
2016,8,13,11,45,106.5,443.0,3.85,21.0,539.5,536.8,408.93
2016,8,13,12,0,115.0,450.0,3.9,21.0,555.0,568.26,431.83
2016,8,13,12,15,90.0,436.5,3.95,21.0,519.0,514.97,392.3
2016,8,13,12,30,65.0,423.0,4.0,21.0,483.0,476.0,363.16
2016,8,13,12,45,68.0,422.0,4.1,21.0,484.5,477.36,364.66
2016,8,13,13,0,71.0,421.0,4.2,21.0,486.0,478.25,365.7
2016,8,13,13,15,182.5,416.5,4.25,21.0,578.5,594.09,454.63
2016,8,13,13,30,294.0,412.0,4.3,21.0,671.0,704.16,536.74
2016,8,13,13,45,174.5,391.5,4.4,21.0,544.5,551.72,423.65
2016,8,13,14,0,55.0,371.0,4.5,21.0,418.0,405.19,312.16
2016,8,13,14,15,48.0,350.0,4.55,21.0,390.0,375.76,290.62
2016,8,13,14,30,41.0,329.0,4.6,21.0,362.0,346.74,268.86
2016,8,13,14,45,43.0,316.5,4.7,21.0,349.5,333.77,259.59
2016,8,13,15,0,45.0,304.0,4.8,21.0,337.0,320.55,250.03
2016,8,13,15,15,34.5,274.0,4.85,21.0,298.0,281.15,219.74
2016,8,13,15,30,24.0,244.0,4.9,21.0,259.0,236.35,184.94
2016,8,13,15,45,19.0,221.5,5.0,21.0,233.0,211.01,165.33
2016,8,13,16,0,14.0,199.0,5.1,21.0,207.0,186.29,146.0
2016,8,13,16,15,7.0,166.5,5.1,20.5,170.5,152.12,119.12
2016,8,13,16,30,0.0,134.0,5.1,20.0,134.0,119.05,92.77
2016,8,13,16,45,0.0,114.5,5.2,20.0,114.5,101.45,78.66
2016,8,13,17,0,0.0,95.0,5.3,20.0,95.0,84.0,64.49
2016,8,13,17,15,0.0,81.5,5.3,19.5,81.5,71.96,54.75
2016,8,13,17,30,0.0,68.0,5.3,19.0,68.0,60.0,44.9
2016,8,13,17,45,264.5,59.5,5.35,18.5,114.0,93.56,61.34
2016,8,13,18,0,529.0,51.0,5.4,18.0,160.0,90.71,49.4
2016,8,13,18,15,434.5,42.0,5.4,17.5,114.5,43.76,24.09
2016,8,13,18,30,340.0,33.0,5.4,17.0,69.0,26.93,16.59
2016,8,13,18,45,170.0,16.5,5.4,16.5,34.5,13.22,0.0
2016,8,13,19,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,5.0,15.5,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,4.2,13.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,5,45,166.0,15.0,4.2,14.5,31.0,12.1,0.0
2016,8,14,6,0,332.0,30.0,4.3,15.0,62.0,24.53,14.16
2016,8,14,6,15,431.5,39.0,4.2,15.0,107.0,35.95,21.05
2016,8,14,6,30,531.0,48.0,4.1,15.0,152.0,82.1,43.82
2016,8,14,6,45,595.0,54.0,4.05,15.5,203.5,133.15,80.48
2016,8,14,7,0,659.0,60.0,4.0,16.0,255.0,191.96,129.24
2016,8,14,7,15,337.0,99.0,3.95,16.5,199.5,183.76,137.87
2016,8,14,7,30,15.0,138.0,3.9,17.0,144.0,126.81,100.52
2016,8,14,7,45,14.5,153.0,3.85,17.5,159.5,141.36,112.24
2016,8,14,8,0,14.0,168.0,3.8,18.0,175.0,155.85,123.61
2016,8,14,8,15,21.0,191.5,3.85,18.0,203.0,181.81,144.39
2016,8,14,8,30,28.0,215.0,3.9,18.0,231.0,213.58,169.67
2016,8,14,8,45,21.5,219.0,3.95,18.5,232.5,210.12,166.05
2016,8,14,9,0,15.0,223.0,4.0,19.0,234.0,210.8,165.78
2016,8,14,9,15,25.5,256.0,4.0,19.0,274.5,249.81,196.48
2016,8,14,9,30,36.0,289.0,4.0,19.0,315.0,298.94,234.64
2016,8,14,9,45,41.5,311.0,4.0,19.5,342.5,327.04,255.5
2016,8,14,10,0,47.0,333.0,4.0,20.0,370.0,355.62,276.55
2016,8,14,10,15,45.5,343.5,4.0,20.0,380.5,367.07,284.72
2016,8,14,10,30,44.0,354.0,4.0,20.0,391.0,378.27,292.76
2016,8,14,10,45,54.0,376.0,4.05,20.5,423.0,411.43,317.16
2016,8,14,11,0,64.0,398.0,4.1,21.0,455.0,445.01,341.54
2016,8,14,11,15,60.0,401.0,4.1,21.0,455.0,445.96,341.73
2016,8,14,11,30,56.0,404.0,4.1,21.0,455.0,446.45,341.74
2016,8,14,11,45,56.5,409.0,4.15,21.5,460.5,453.01,345.86
2016,8,14,12,0,57.0,414.0,4.2,22.0,466.0,459.22,349.73
2016,8,14,12,15,69.0,424.5,4.25,22.0,487.5,482.2,367.06
2016,8,14,12,30,81.0,435.0,4.3,22.0,509.0,504.78,384.0
2016,8,14,12,45,65.5,416.0,4.4,22.0,475.5,469.22,357.64
2016,8,14,13,0,50.0,397.0,4.5,22.0,442.0,433.63,331.22
2016,8,14,13,15,78.0,410.0,4.6,21.5,479.5,472.81,362.45
2016,8,14,13,30,106.0,423.0,4.7,21.0,517.0,510.68,392.42
2016,8,14,13,45,68.0,376.0,4.8,21.0,435.5,424.76,327.66
2016,8,14,14,0,30.0,329.0,4.9,21.0,354.0,341.04,263.68
2016,8,14,14,15,34.0,326.0,4.95,21.0,354.0,340.03,263.62
2016,8,14,14,30,38.0,323.0,5.0,21.0,354.0,338.61,263.07
2016,8,14,14,45,38.5,309.5,5.1,21.0,339.5,323.59,252.03
2016,8,14,15,0,39.0,296.0,5.2,21.0,325.0,308.46,240.89
2016,8,14,15,15,36.5,277.0,5.25,20.5,302.5,285.74,224.1
2016,8,14,15,30,34.0,258.0,5.3,20.0,280.0,263.29,207.34
2016,8,14,15,45,26.0,231.0,5.35,20.0,247.5,224.23,176.72
2016,8,14,16,0,18.0,204.0,5.4,20.0,215.0,193.22,152.27
2016,8,14,16,15,9.0,168.5,5.4,19.5,174.0,155.01,122.01
2016,8,14,16,30,0.0,133.0,5.4,19.0,133.0,118.18,92.47
2016,8,14,16,45,0.0,113.5,5.4,19.0,113.5,100.58,78.28
2016,8,14,17,0,0.0,94.0,5.4,19.0,94.0,83.13,64.04
2016,8,14,17,15,0.0,80.0,5.3,18.5,80.0,70.65,53.88
2016,8,14,17,30,0.0,66.0,5.2,18.0,66.0,58.25,43.61
2016,8,14,17,45,237.0,61.5,5.15,17.5,109.5,91.04,60.65
2016,8,14,18,0,474.0,57.0,5.1,17.0,153.0,90.97,52.03
2016,8,14,18,15,376.0,45.5,5.0,16.5,108.0,45.26,26.52
2016,8,14,18,30,278.0,34.0,4.9,16.0,63.0,27.95,17.27
2016,8,14,18,45,139.0,17.0,4.85,16.0,31.5,13.4,0.0
2016,8,14,19,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,8,15,5,45,139.5,16.0,2.3,12.5,29.0,13.08,0.0
2016,8,15,6,0,279.0,32.0,2.3,13.0,58.0,26.46,15.64
2016,8,15,6,15,382.5,43.0,2.25,13.0,103.0,39.38,24.28
2016,8,15,6,30,486.0,54.0,2.2,13.0,148.0,84.62,47.87
2016,8,15,6,45,553.0,61.5,2.2,13.5,199.0,134.75,84.17
2016,8,15,7,0,620.0,69.0,2.2,14.0,250.0,193.15,132.44
2016,8,15,7,15,310.0,97.5,2.1,14.5,188.0,175.74,132.75
2016,8,15,7,30,0.0,126.0,2.0,15.0,126.0,111.37,88.56
2016,8,15,7,45,17.5,155.0,1.9,15.5,163.5,144.4,115.38
2016,8,15,8,0,35.0,184.0,1.8,16.0,201.0,183.23,146.47
2016,8,15,8,15,61.5,214.5,1.75,16.0,248.0,227.88,182.17
2016,8,15,8,30,88.0,245.0,1.7,16.0,295.0,275.8,220.01
2016,8,15,8,45,139.5,269.0,1.65,16.5,356.0,342.76,271.96
2016,8,15,9,0,191.0,293.0,1.6,17.0,417.0,408.75,321.95
2016,8,15,9,15,107.0,280.0,1.65,17.0,350.5,347.24,273.09
2016,8,15,9,30,23.0,267.0,1.7,17.0,284.0,259.72,203.46
2016,8,15,9,45,31.0,294.0,1.8,17.5,318.0,302.35,236.29
2016,8,15,10,0,39.0,321.0,1.9,18.0,352.0,337.46,262.41
2016,8,15,10,15,89.0,362.0,2.0,18.0,435.5,423.7,328.46
2016,8,15,10,30,139.0,403.0,2.1,18.0,519.0,525.85,404.36
2016,8,15,10,45,183.0,413.0,2.25,18.5,570.0,581.77,444.83
2016,8,15,11,0,227.0,423.0,2.4,19.0,621.0,639.06,486.02
2016,8,15,11,15,242.5,428.5,2.45,19.0,643.5,678.88,513.9
2016,8,15,11,30,258.0,434.0,2.5,19.0,666.0,704.57,532.03
2016,8,15,11,45,233.0,442.5,2.6,19.0,653.5,677.79,512.73
2016,8,15,12,0,208.0,451.0,2.7,19.0,641.0,663.55,502.34
2016,8,15,12,15,344.5,407.5,2.7,19.0,721.5,770.77,581.87
2016,8,15,12,30,481.0,364.0,2.7,19.0,802.0,874.99,656.35
2016,8,15,12,45,716.5,235.5,2.7,19.0,881.5,979.78,732.52
2016,8,15,13,0,952.0,107.0,2.7,19.0,961.0,1053.65,780.62
2016,8,15,13,15,948.5,106.5,2.65,19.0,945.5,1036.1,768.29
2016,8,15,13,30,945.0,106.0,2.6,19.0,930.0,1014.77,754.49
2016,8,15,13,45,940.0,105.0,2.6,19.0,906.5,987.88,737.6
2016,8,15,14,0,935.0,104.0,2.6,19.0,883.0,957.53,718.41
2016,8,15,14,15,928.0,103.0,2.55,19.0,853.0,922.14,695.33
2016,8,15,14,30,921.0,102.0,2.5,19.0,823.0,883.74,670.14
2016,8,15,14,45,566.0,219.0,2.5,19.0,655.5,691.96,533.82
2016,8,15,15,0,211.0,336.0,2.5,19.0,488.0,488.28,378.9
2016,8,15,15,15,259.0,306.5,2.5,18.5,483.0,491.6,384.7
2016,8,15,15,30,307.0,277.0,2.5,18.0,478.0,480.33,378.17
2016,8,15,15,45,275.5,261.0,2.5,18.0,431.5,427.69,337.94
2016,8,15,16,0,244.0,245.0,2.5,18.0,385.0,377.62,299.25
2016,8,15,16,15,167.5,224.5,2.5,18.0,316.5,297.53,236.3
2016,8,15,16,30,91.0,204.0,2.5,18.0,248.0,227.65,180.81
2016,8,15,16,45,46.0,166.0,2.5,18.0,188.5,168.5,133.51
2016,8,15,17,0,1.0,128.0,2.5,18.0,129.0,113.55,89.35
2016,8,15,17,15,0.5,109.5,2.45,17.5,110.0,96.6,75.72
2016,8,15,17,30,0.0,91.0,2.4,17.0,91.0,79.85,61.92
2016,8,15,17,45,262.0,71.0,2.4,16.5,123.5,102.94,69.64
2016,8,15,18,0,524.0,51.0,2.4,16.0,156.0,89.33,48.91
2016,8,15,18,15,424.5,41.0,2.35,15.5,110.0,41.81,23.35
2016,8,15,18,30,325.0,31.0,2.3,15.0,64.0,25.38,15.0
2016,8,15,18,45,162.5,15.5,2.3,14.5,32.0,12.52,0.0
2016,8,15,19,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,16,5,45,108.5,15.5,2.2,13.5,25.5,14.1,0.0
2016,8,16,6,0,217.0,31.0,2.2,14.0,51.0,24.27,13.54
2016,8,16,6,15,314.5,44.5,2.15,14.0,94.0,38.75,24.0
2016,8,16,6,30,412.0,58.0,2.1,14.0,137.0,83.07,49.06
2016,8,16,6,45,478.0,67.5,2.05,14.5,186.0,130.26,83.39
2016,8,16,7,0,544.0,77.0,2.0,15.0,235.0,185.72,128.85
2016,8,16,7,15,272.0,100.5,1.95,15.5,179.5,166.19,125.58
2016,8,16,7,30,0.0,124.0,1.9,16.0,124.0,109.65,86.81
2016,8,16,7,45,5.0,143.5,1.85,16.5,146.0,129.34,102.69
2016,8,16,8,0,10.0,163.0,1.8,17.0,168.0,149.74,118.82
2016,8,16,8,15,15.0,183.5,1.8,17.0,191.5,171.73,136.31
2016,8,16,8,30,20.0,204.0,1.8,17.0,215.0,194.38,154.16
2016,8,16,8,45,15.5,207.5,1.8,17.5,217.0,196.1,154.73
2016,8,16,9,0,11.0,211.0,1.8,18.0,219.0,197.29,154.9
2016,8,16,9,15,16.5,236.0,1.85,18.0,248.0,225.08,176.6
2016,8,16,9,30,22.0,261.0,1.9,18.0,277.0,253.5,198.53
2016,8,16,9,45,24.5,280.0,1.95,18.5,298.5,274.45,214.0
2016,8,16,10,0,27.0,299.0,2.0,19.0,320.0,306.06,237.49
2016,8,16,10,15,32.0,320.0,2.05,19.0,346.0,332.74,257.49
2016,8,16,10,30,37.0,341.0,2.1,19.0,372.0,359.78,277.65
2016,8,16,10,45,49.0,367.0,2.15,19.5,409.5,398.63,306.15
2016,8,16,11,0,61.0,393.0,2.2,20.0,447.0,438.08,334.67
2016,8,16,11,15,89.5,416.0,2.2,20.0,496.0,490.84,373.68
2016,8,16,11,30,118.0,439.0,2.2,20.0,545.0,558.95,422.95
2016,8,16,11,45,283.5,403.5,2.25,20.0,660.0,703.28,529.87
2016,8,16,12,0,449.0,368.0,2.3,20.0,775.0,847.75,632.4
2016,8,16,12,15,386.0,396.0,2.35,20.0,746.0,801.45,598.27
2016,8,16,12,30,323.0,424.0,2.4,20.0,717.0,766.4,572.95
2016,8,16,12,45,595.0,284.5,2.5,20.0,818.5,908.32,679.12
2016,8,16,13,0,867.0,145.0,2.6,20.0,920.0,1009.35,748.44
2016,8,16,13,15,863.0,144.0,2.7,20.0,904.5,991.95,737.34
2016,8,16,13,30,859.0,143.0,2.8,20.0,889.0,971.14,725.12
2016,8,16,13,45,554.5,269.5,2.95,20.0,746.0,808.74,613.38
2016,8,16,14,0,250.0,396.0,3.1,20.0,603.0,632.68,482.45
2016,8,16,14,15,391.0,332.0,3.2,20.0,643.5,681.4,523.64
2016,8,16,14,30,532.0,268.0,3.3,20.0,684.0,731.9,563.84
2016,8,16,14,45,450.0,284.0,3.45,20.0,624.5,659.36,510.46
2016,8,16,15,0,368.0,300.0,3.6,20.0,565.0,582.05,453.41
2016,8,16,15,15,378.0,277.5,3.7,20.0,536.5,548.63,429.87
2016,8,16,15,30,388.0,255.0,3.8,20.0,508.0,513.33,404.12
2016,8,16,15,45,296.5,251.5,3.9,20.0,436.5,431.81,341.08
2016,8,16,16,0,205.0,248.0,4.0,20.0,365.0,352.17,278.77
2016,8,16,16,15,122.5,218.0,4.05,19.5,286.0,268.61,213.17
2016,8,16,16,30,40.0,188.0,4.1,19.0,207.0,189.78,150.48
2016,8,16,16,45,20.0,153.5,4.15,19.0,163.0,144.32,113.94
2016,8,16,17,0,0.0,119.0,4.2,19.0,119.0,105.28,82.37
2016,8,16,17,15,0.0,101.0,4.15,18.5,101.0,89.05,69.24
2016,8,16,17,30,0.0,83.0,4.1,18.0,83.0,72.96,55.94
2016,8,16,17,45,204.0,71.0,4.1,17.5,111.0,93.43,64.01
2016,8,16,18,0,408.0,59.0,4.1,17.0,139.0,86.44,50.91
2016,8,16,18,15,311.5,46.0,4.0,16.5,96.0,42.16,25.25
2016,8,16,18,30,215.0,33.0,3.9,16.0,53.0,25.82,14.9
2016,8,16,18,45,107.5,16.5,3.85,16.0,26.5,13.03,0.0
2016,8,16,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,3.75,15.5,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.1,13.5,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,17,5,45,91.0,15.5,2.15,14.5,23.5,14.1,0.0
2016,8,17,6,0,182.0,31.0,2.2,15.0,47.0,24.25,13.13
2016,8,17,6,15,278.0,45.0,2.1,15.0,88.0,38.95,24.18
2016,8,17,6,30,374.0,59.0,2.0,15.0,129.0,79.62,47.3
2016,8,17,6,45,441.0,68.5,1.95,15.5,177.0,126.51,81.56
2016,8,17,7,0,508.0,78.0,1.9,16.0,225.0,179.94,125.07
2016,8,17,7,15,263.5,107.5,1.85,16.0,185.0,170.69,129.32
2016,8,17,7,30,19.0,137.0,1.8,16.0,145.0,127.5,101.21
2016,8,17,7,45,24.5,158.5,1.8,16.5,169.5,150.49,119.84
2016,8,17,8,0,30.0,180.0,1.8,17.0,194.0,177.74,141.52
2016,8,17,8,15,41.5,205.5,1.8,17.5,227.5,209.92,166.82
2016,8,17,8,30,53.0,231.0,1.8,18.0,261.0,243.59,192.91
2016,8,17,8,45,45.5,244.0,1.8,18.5,271.0,254.96,200.89
2016,8,17,9,0,38.0,257.0,1.8,19.0,281.0,265.48,208.1
2016,8,17,9,15,48.0,283.0,1.75,19.0,316.0,300.37,234.73
2016,8,17,9,30,58.0,309.0,1.7,19.0,351.0,336.3,261.7
2016,8,17,9,45,89.5,338.5,1.7,19.5,406.5,393.77,304.62
2016,8,17,10,0,121.0,368.0,1.7,20.0,462.0,465.0,356.52
2016,8,17,10,15,488.5,247.5,1.7,20.0,648.0,693.08,529.23
2016,8,17,10,30,856.0,127.0,1.7,20.0,834.0,909.18,677.65
2016,8,17,10,45,863.0,127.5,1.75,20.5,857.5,939.23,693.48
2016,8,17,11,0,870.0,128.0,1.8,21.0,881.0,966.2,709.35
2016,8,17,11,15,874.0,129.0,1.85,21.0,896.5,987.54,722.94
2016,8,17,11,30,878.0,130.0,1.9,21.0,912.0,1005.43,734.44
2016,8,17,11,45,880.5,130.5,2.0,21.0,920.5,1017.78,743.14
2016,8,17,12,0,883.0,131.0,2.1,21.0,929.0,1026.47,749.66
2016,8,17,12,15,883.0,131.0,2.2,21.0,929.5,1028.47,751.99
2016,8,17,12,30,883.0,131.0,2.3,21.0,930.0,1026.74,752.08
2016,8,17,12,45,669.0,244.5,2.4,21.0,846.5,943.78,699.02
2016,8,17,13,0,455.0,358.0,2.5,21.0,763.0,835.87,622.03
2016,8,17,13,15,654.0,249.0,2.6,20.5,820.5,915.2,685.0
2016,8,17,13,30,853.0,140.0,2.7,20.0,878.0,963.26,719.82
2016,8,17,13,45,847.5,138.0,2.85,20.0,856.0,946.35,709.97
2016,8,17,14,0,842.0,136.0,3.0,20.0,834.0,916.09,691.58
2016,8,17,14,15,678.5,204.0,3.05,20.0,753.5,821.12,627.26
2016,8,17,14,30,515.0,272.0,3.1,20.0,673.0,722.17,554.79
2016,8,17,14,45,431.5,288.0,3.2,20.0,613.0,648.92,501.78
2016,8,17,15,0,348.0,304.0,3.3,20.0,553.0,571.29,444.4
2016,8,17,15,15,561.0,212.5,3.35,19.5,587.5,625.65,490.66
2016,8,17,15,30,774.0,121.0,3.4,19.0,622.0,651.6,514.02
2016,8,17,15,45,547.5,174.5,3.45,19.0,516.0,520.62,412.32
2016,8,17,16,0,321.0,228.0,3.5,19.0,410.0,405.39,321.51
2016,8,17,16,15,191.0,211.0,3.5,18.5,316.5,297.19,236.62
2016,8,17,16,30,61.0,194.0,3.5,18.0,223.0,205.05,163.21
2016,8,17,16,45,55.0,171.5,3.55,18.0,196.0,177.32,140.94
2016,8,17,17,0,49.0,149.0,3.6,18.0,169.0,150.45,118.96
2016,8,17,17,15,41.0,128.0,3.6,17.5,143.0,125.29,98.39
2016,8,17,17,30,33.0,107.0,3.6,17.0,117.0,101.31,78.58
2016,8,17,17,45,214.5,83.0,3.65,17.0,125.5,105.08,73.33
2016,8,17,18,0,396.0,59.0,3.7,17.0,134.0,83.21,48.71
2016,8,17,18,15,297.0,45.5,3.65,16.5,92.0,41.09,24.75
2016,8,17,18,30,198.0,32.0,3.6,16.0,50.0,25.05,13.83
2016,8,17,18,45,99.0,16.0,3.6,15.5,25.0,14.55,0.0
2016,8,17,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,18,5,45,84.5,16.0,1.95,13.5,23.0,14.55,0.0
2016,8,18,6,0,169.0,32.0,1.9,14.0,46.0,25.06,13.43
2016,8,18,6,15,269.5,46.0,1.8,14.5,87.5,39.94,24.93
2016,8,18,6,30,370.0,60.0,1.7,15.0,129.0,80.6,48.16
2016,8,18,6,45,440.5,69.5,1.6,15.5,177.0,127.95,82.71
2016,8,18,7,0,511.0,79.0,1.5,16.0,225.0,182.19,126.69
2016,8,18,7,15,255.5,91.5,1.45,16.0,164.5,154.45,116.13
2016,8,18,7,30,0.0,104.0,1.4,16.0,104.0,92.02,72.1
2016,8,18,7,45,0.0,107.0,1.35,16.5,107.0,94.85,74.21
2016,8,18,8,0,0.0,110.0,1.3,17.0,110.0,97.63,76.1
2016,8,18,8,15,1.5,140.0,1.25,17.0,141.0,125.52,98.7
2016,8,18,8,30,3.0,170.0,1.2,17.0,172.0,153.86,121.29
2016,8,18,8,45,26.5,218.0,1.2,17.5,235.0,218.65,172.61
2016,8,18,9,0,50.0,266.0,1.2,18.0,298.0,282.54,221.82
2016,8,18,9,15,422.5,197.0,1.2,18.0,496.5,510.72,400.97
2016,8,18,9,30,795.0,128.0,1.2,18.0,695.0,746.81,572.97
2016,8,18,9,45,609.5,217.0,1.3,18.5,665.0,725.09,551.34
2016,8,18,10,0,424.0,306.0,1.4,19.0,635.0,678.97,514.44
2016,8,18,10,15,599.5,237.5,1.45,19.0,721.5,784.91,592.5
2016,8,18,10,30,775.0,169.0,1.5,19.0,808.0,888.98,663.39
2016,8,18,10,45,775.0,175.0,1.6,19.5,828.5,916.68,679.71
2016,8,18,11,0,775.0,181.0,1.7,20.0,849.0,941.21,694.81
2016,8,18,11,15,779.5,182.0,1.75,20.0,864.5,961.91,708.13
2016,8,18,11,30,784.0,183.0,1.8,20.0,880.0,979.41,719.49
2016,8,18,11,45,779.5,187.5,1.9,20.0,885.5,988.14,725.92
2016,8,18,12,0,775.0,192.0,2.0,20.0,891.0,993.34,730.26
2016,8,18,12,15,775.0,192.0,2.05,20.0,891.0,995.14,731.91
2016,8,18,12,30,775.0,192.0,2.1,20.0,891.0,993.48,731.47
2016,8,18,12,45,761.0,198.0,2.15,20.0,880.0,988.53,729.02
2016,8,18,13,0,747.0,204.0,2.2,20.0,869.0,972.48,719.42
2016,8,18,13,15,742.5,202.5,2.25,20.0,853.5,954.79,708.87
2016,8,18,13,30,738.0,201.0,2.3,20.0,838.0,933.98,696.28
2016,8,18,13,45,728.0,200.5,2.35,20.0,815.0,906.12,678.95
2016,8,18,14,0,718.0,200.0,2.4,20.0,792.0,875.68,659.84
2016,8,18,14,15,708.0,196.5,2.4,19.5,763.0,839.84,637.7
2016,8,18,14,30,698.0,193.0,2.4,19.0,734.0,801.88,613.53
2016,8,18,14,45,684.0,189.5,2.45,19.0,699.0,758.83,584.15
2016,8,18,15,0,670.0,186.0,2.5,19.0,664.0,714.42,553.24
2016,8,18,15,15,652.5,180.5,2.55,18.5,624.0,664.46,518.63
2016,8,18,15,30,635.0,175.0,2.6,18.0,584.0,614.03,482.7
2016,8,18,15,45,614.0,168.0,2.65,18.0,540.0,559.83,442.02
2016,8,18,16,0,593.0,161.0,2.7,18.0,496.0,506.12,400.61
2016,8,18,16,15,564.5,153.0,2.7,18.0,448.5,444.67,352.03
2016,8,18,16,30,536.0,145.0,2.7,18.0,401.0,389.28,306.89
2016,8,18,16,45,347.5,149.5,2.75,18.0,308.0,280.05,219.86
2016,8,18,17,0,159.0,154.0,2.8,18.0,215.0,194.76,152.61
2016,8,18,17,15,133.5,134.5,2.75,17.5,180.5,158.43,122.78
2016,8,18,17,30,108.0,115.0,2.7,17.0,146.0,125.3,95.48
2016,8,18,17,45,181.5,91.5,2.7,16.5,130.5,107.32,76.69
2016,8,18,18,0,255.0,68.0,2.7,16.0,115.0,78.92,50.75
2016,8,18,18,15,181.0,48.5,2.55,15.5,76.5,41.96,27.01
2016,8,18,18,30,107.0,29.0,2.4,15.0,38.0,23.44,12.09
2016,8,18,18,45,53.5,14.5,2.3,15.0,19.0,13.19,0.0
2016,8,18,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,19,5,45,50.5,13.5,1.65,13.5,17.5,12.28,0.0
2016,8,19,6,0,101.0,27.0,1.7,14.0,35.0,21.91,10.63
2016,8,19,6,15,174.5,46.5,1.7,14.0,73.0,40.06,25.83
2016,8,19,6,30,248.0,66.0,1.7,14.0,111.0,76.39,49.38
2016,8,19,6,45,308.0,82.0,1.75,14.5,156.5,118.3,80.84
2016,8,19,7,0,368.0,98.0,1.8,15.0,202.0,167.86,121.19
2016,8,19,7,15,184.0,83.5,1.8,15.5,135.5,128.19,96.98
2016,8,19,7,30,0.0,69.0,1.8,16.0,69.0,61.0,46.15
2016,8,19,7,45,0.0,88.0,1.8,16.5,88.0,77.91,60.17
2016,8,19,8,0,0.0,107.0,1.8,17.0,107.0,94.95,73.97
2016,8,19,8,15,0.0,125.5,1.8,17.0,125.5,111.67,87.45
2016,8,19,8,30,0.0,144.0,1.8,17.0,144.0,128.51,100.89
2016,8,19,8,45,5.5,176.0,1.8,17.5,179.5,161.24,126.9
2016,8,19,9,0,11.0,208.0,1.8,18.0,215.0,194.84,153.14
2016,8,19,9,15,9.5,207.5,1.8,18.0,214.0,193.92,151.92
2016,8,19,9,30,8.0,207.0,1.8,18.0,213.0,192.84,150.7
2016,8,19,9,45,13.5,240.0,1.85,18.5,250.0,228.48,178.24
2016,8,19,10,0,19.0,273.0,1.9,19.0,287.0,264.81,205.8
2016,8,19,10,15,31.5,311.5,1.9,19.0,336.5,324.91,251.64
2016,8,19,10,30,44.0,350.0,1.9,19.0,386.0,376.38,290.13
2016,8,19,10,45,139.5,383.5,1.95,19.5,503.0,514.49,393.78
2016,8,19,11,0,235.0,417.0,2.0,20.0,620.0,644.0,486.81
2016,8,19,11,15,239.0,424.5,2.0,20.0,634.0,661.05,497.48
2016,8,19,11,30,243.0,432.0,2.0,20.0,648.0,691.74,518.26
2016,8,19,11,45,219.0,440.0,2.05,20.0,636.0,664.68,498.74
2016,8,19,12,0,195.0,448.0,2.1,20.0,624.0,650.72,488.54
2016,8,19,12,15,206.5,446.5,2.15,20.0,633.0,661.27,496.64
2016,8,19,12,30,218.0,445.0,2.2,20.0,642.0,670.67,503.8
2016,8,19,12,45,315.0,407.5,2.25,20.0,689.0,741.66,556.51
2016,8,19,13,0,412.0,370.0,2.3,20.0,736.0,807.13,604.16
2016,8,19,13,15,426.0,350.5,2.35,20.0,723.0,793.97,595.91
2016,8,19,13,30,440.0,331.0,2.4,20.0,710.0,778.22,586.56
2016,8,19,13,45,563.5,271.5,2.5,20.0,743.5,821.29,621.09
2016,8,19,14,0,687.0,212.0,2.6,20.0,777.0,860.51,651.94
2016,8,19,14,15,677.0,208.5,2.65,19.5,748.0,825.45,629.42
2016,8,19,14,30,667.0,205.0,2.7,19.0,719.0,788.36,605.61
2016,8,19,14,45,652.5,200.5,2.75,19.0,684.5,744.89,575.62
2016,8,19,15,0,638.0,196.0,2.8,19.0,650.0,700.21,544.22
2016,8,19,15,15,620.5,190.0,2.85,18.5,610.0,651.01,509.83
2016,8,19,15,30,603.0,184.0,2.9,18.0,570.0,601.43,474.23
2016,8,19,15,45,375.5,215.0,2.95,18.0,449.5,445.77,354.12
2016,8,19,16,0,148.0,246.0,3.0,18.0,329.0,318.78,253.41
2016,8,19,16,15,91.0,213.0,3.0,17.5,262.5,242.88,193.8
2016,8,19,16,30,34.0,180.0,3.0,17.0,196.0,180.09,143.67
2016,8,19,16,45,34.5,161.0,3.05,17.0,176.0,159.85,127.4
2016,8,19,17,0,35.0,142.0,3.1,17.0,156.0,139.65,110.79
2016,8,19,17,15,25.5,121.5,3.1,16.5,130.5,115.46,91.04
2016,8,19,17,30,16.0,101.0,3.1,16.0,105.0,91.8,71.55
2016,8,19,17,45,8.0,79.5,3.15,16.0,81.5,70.35,53.56
2016,8,19,18,0,0.0,58.0,3.2,16.0,58.0,50.23,36.54
2016,8,19,18,15,0.0,38.0,3.15,15.5,38.0,32.93,21.45
2016,8,19,18,30,0.0,18.0,3.1,15.0,18.0,15.85,5.83
2016,8,19,18,45,0.0,9.0,3.05,15.0,9.0,8.19,0.0
2016,8,19,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
