Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,8,20,5,45,44.5,12.5,1.4,13.5,16.0,11.37,0.0
2016,8,20,6,0,89.0,25.0,1.4,14.0,32.0,20.36,9.02
2016,8,20,6,15,156.5,45.0,1.45,14.5,69.0,38.83,24.79
2016,8,20,6,30,224.0,65.0,1.5,15.0,106.0,73.81,47.86
2016,8,20,6,45,282.5,82.5,1.55,15.5,150.5,115.55,79.32
2016,8,20,7,0,341.0,100.0,1.6,16.0,195.0,164.62,119.09
2016,8,20,7,15,170.5,87.0,1.65,16.0,134.5,128.1,97.14
2016,8,20,7,30,0.0,74.0,1.7,16.0,74.0,65.44,49.9
2016,8,20,7,45,0.0,89.5,1.75,16.5,89.5,79.26,61.3
2016,8,20,8,0,0.0,105.0,1.8,17.0,105.0,93.18,72.5
2016,8,20,8,15,0.0,114.5,1.8,17.0,114.5,101.76,79.32
2016,8,20,8,30,0.0,124.0,1.8,17.0,124.0,110.39,86.12
2016,8,20,8,45,0.0,143.5,1.85,17.5,143.5,128.15,100.12
2016,8,20,9,0,0.0,163.0,1.9,18.0,163.0,146.04,114.03
2016,8,20,9,15,3.0,180.5,1.95,18.0,182.5,164.36,128.45
2016,8,20,9,30,6.0,198.0,2.0,18.0,202.0,183.04,143.08
2016,8,20,9,45,13.5,238.0,2.05,18.5,248.0,226.72,177.06
2016,8,20,10,0,21.0,278.0,2.1,19.0,294.0,271.4,211.16
2016,8,20,10,15,35.0,316.5,2.2,19.0,345.0,333.33,258.56
2016,8,20,10,30,49.0,355.0,2.3,19.0,396.0,386.41,298.52
2016,8,20,10,45,68.0,381.0,2.4,19.5,438.5,432.43,332.41
2016,8,20,11,0,87.0,407.0,2.5,20.0,481.0,479.32,366.5
2016,8,20,11,15,98.5,419.5,2.55,20.0,505.0,505.53,385.59
2016,8,20,11,30,110.0,432.0,2.6,20.0,529.0,531.7,404.68
2016,8,20,11,45,128.0,439.5,2.7,20.0,553.5,574.31,435.84
2016,8,20,12,0,146.0,447.0,2.8,20.0,578.0,601.35,455.72
2016,8,20,12,15,148.5,447.0,2.9,20.0,580.5,604.3,458.06
2016,8,20,12,30,151.0,447.0,3.0,20.0,583.0,606.35,459.95
2016,8,20,12,45,155.5,436.5,3.1,20.0,575.5,598.58,455.06
2016,8,20,13,0,160.0,426.0,3.2,20.0,568.0,589.87,449.56
2016,8,20,13,15,110.5,407.0,3.25,19.5,504.0,519.01,397.75
2016,8,20,13,30,61.0,388.0,3.3,19.0,440.0,435.0,335.38
2016,8,20,13,45,74.0,386.0,3.4,19.0,447.5,443.11,342.72
2016,8,20,14,0,87.0,384.0,3.5,19.0,455.0,450.24,348.96
2016,8,20,14,15,77.0,364.0,3.5,19.0,425.5,417.88,324.76
2016,8,20,14,30,67.0,344.0,3.5,19.0,396.0,386.01,300.92
2016,8,20,14,45,61.5,323.5,3.55,19.0,369.5,357.87,279.93
2016,8,20,15,0,56.0,303.0,3.6,19.0,343.0,330.12,259.05
2016,8,20,15,15,42.0,273.0,3.65,18.5,302.0,287.4,226.55
2016,8,20,15,30,28.0,243.0,3.7,18.0,261.0,246.2,194.79
2016,8,20,15,45,17.5,210.5,3.75,18.0,221.5,200.63,158.8
2016,8,20,16,0,7.0,178.0,3.8,18.0,182.0,163.63,129.28
2016,8,20,16,15,3.5,152.5,3.8,17.5,154.5,138.01,109.02
2016,8,20,16,30,0.0,127.0,3.8,17.0,127.0,112.99,88.96
2016,8,20,16,45,0.0,101.0,3.85,17.0,101.0,89.54,69.76
2016,8,20,17,0,0.0,75.0,3.9,17.0,75.0,66.33,50.51
2016,8,20,17,15,0.0,63.0,3.9,16.5,63.0,55.67,41.7
2016,8,20,17,30,0.0,51.0,3.9,16.0,51.0,45.02,32.73
2016,8,20,17,45,130.0,57.0,3.95,16.0,80.0,69.99,47.86
2016,8,20,18,0,260.0,63.0,4.0,16.0,109.0,74.58,47.0
2016,8,20,18,15,184.0,44.0,3.9,15.5,71.0,37.08,23.12
2016,8,20,18,30,108.0,25.0,3.8,15.0,33.0,19.52,7.61
2016,8,20,18,45,54.0,12.5,3.7,15.0,16.5,11.37,0.0
2016,8,20,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,21,5,45,49.0,13.0,3.1,13.5,16.5,11.82,0.0
2016,8,21,6,0,98.0,26.0,3.2,14.0,33.0,21.11,8.94
2016,8,21,6,15,173.0,45.0,3.25,14.0,71.0,39.28,24.84
2016,8,21,6,30,248.0,64.0,3.3,14.0,109.0,75.52,48.48
2016,8,21,6,45,310.5,79.5,3.35,14.5,154.0,117.52,80.14
2016,8,21,7,0,373.0,95.0,3.4,15.0,199.0,167.49,121.07
2016,8,21,7,15,265.0,122.5,3.35,15.0,204.0,186.67,143.6
2016,8,21,7,30,157.0,150.0,3.3,15.0,209.0,191.25,151.96
2016,8,21,7,45,110.5,169.5,3.25,15.5,214.0,202.13,162.18
2016,8,21,8,0,64.0,189.0,3.2,16.0,219.0,202.59,162.72
2016,8,21,8,15,132.5,214.5,3.1,16.0,285.5,271.9,218.89
2016,8,21,8,30,201.0,240.0,3.0,16.0,352.0,344.06,276.61
2016,8,21,8,45,229.5,259.0,2.95,16.5,397.0,392.31,313.87
2016,8,21,9,0,258.0,278.0,2.9,17.0,442.0,451.55,358.82
2016,8,21,9,15,265.0,297.0,2.85,17.0,475.0,489.87,387.35
2016,8,21,9,30,272.0,316.0,2.8,17.0,508.0,528.13,415.45
2016,8,21,9,45,326.5,320.5,2.8,17.5,562.5,589.74,460.89
2016,8,21,10,0,381.0,325.0,2.8,18.0,617.0,654.41,507.51
2016,8,21,10,15,407.5,324.5,2.8,18.0,648.0,703.27,542.2
2016,8,21,10,30,434.0,324.0,2.8,18.0,679.0,741.86,569.48
2016,8,21,10,45,435.0,334.0,2.8,18.5,698.0,766.59,584.96
2016,8,21,11,0,436.0,344.0,2.8,19.0,717.0,789.42,599.06
2016,8,21,11,15,322.5,389.5,2.85,19.0,668.5,722.44,548.69
2016,8,21,11,30,209.0,435.0,2.9,19.0,620.0,648.4,493.01
2016,8,21,11,45,149.0,432.5,3.0,19.0,564.5,588.75,449.03
2016,8,21,12,0,89.0,430.0,3.1,19.0,509.0,511.5,391.41
2016,8,21,12,15,76.5,421.0,3.2,19.0,489.0,489.79,375.64
2016,8,21,12,30,64.0,412.0,3.3,19.0,469.0,467.66,359.18
2016,8,21,12,45,66.5,410.5,3.4,19.0,469.5,468.0,359.9
2016,8,21,13,0,69.0,409.0,3.5,19.0,470.0,467.92,360.23
2016,8,21,13,15,72.5,404.0,3.6,19.0,467.0,464.73,358.38
2016,8,21,13,30,76.0,399.0,3.7,19.0,464.0,461.07,356.22
2016,8,21,13,45,66.5,380.5,3.85,19.0,436.5,430.96,333.94
2016,8,21,14,0,57.0,362.0,4.0,19.0,409.0,401.15,311.79
2016,8,21,14,15,70.5,357.0,4.05,18.5,413.0,405.53,316.72
2016,8,21,14,30,84.0,352.0,4.1,18.0,417.0,408.75,320.67
2016,8,21,14,45,51.5,302.0,4.2,18.0,341.5,328.73,258.8
2016,8,21,15,0,19.0,252.0,4.3,18.0,266.0,243.55,191.86
2016,8,21,15,15,17.5,237.0,4.35,17.5,249.5,227.42,179.97
2016,8,21,15,30,16.0,222.0,4.4,17.0,233.0,211.45,167.94
2016,8,21,15,45,9.0,194.0,4.5,17.0,200.0,180.18,143.03
2016,8,21,16,0,2.0,166.0,4.6,17.0,167.0,149.86,118.68
2016,8,21,16,15,1.0,139.0,4.65,16.5,139.5,124.5,98.43
2016,8,21,16,30,0.0,112.0,4.7,16.0,112.0,99.5,78.16
2016,8,21,16,45,0.0,99.0,4.8,16.0,99.0,87.77,68.61
2016,8,21,17,0,0.0,86.0,4.9,16.0,86.0,76.1,58.98
2016,8,21,17,15,0.0,72.0,4.85,15.5,72.0,63.62,48.62
2016,8,21,17,30,0.0,58.0,4.8,15.0,58.0,51.22,38.14
2016,8,21,17,45,132.0,59.5,4.8,15.0,82.5,72.35,49.93
2016,8,21,18,0,264.0,61.0,4.8,15.0,107.0,72.91,45.66
2016,8,21,18,15,184.5,42.5,4.65,14.5,69.5,35.61,22.07
2016,8,21,18,30,105.0,24.0,4.5,14.0,32.0,18.77,6.0
2016,8,21,18,45,52.5,12.0,4.4,14.0,16.0,10.91,0.0
2016,8,21,19,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,5.5,3.3,13.5,5.5,5.0,0.0
2016,8,22,6,0,0.0,11.0,3.3,14.0,11.0,9.66,0.71
2016,8,22,6,15,0.0,24.5,3.25,14.0,24.5,21.58,12.13
2016,8,22,6,30,0.0,38.0,3.2,14.0,38.0,33.53,22.73
2016,8,22,6,45,0.0,54.0,3.2,14.5,54.0,47.57,34.95
2016,8,22,7,0,0.0,70.0,3.2,15.0,70.0,61.71,47.08
2016,8,22,7,15,0.0,87.0,3.1,15.0,87.0,76.87,59.95
2016,8,22,7,30,0.0,104.0,3.0,15.0,104.0,92.15,72.73
2016,8,22,7,45,4.5,130.5,2.95,15.5,133.0,117.89,93.83
2016,8,22,8,0,9.0,157.0,2.9,16.0,162.0,144.43,115.27
2016,8,22,8,15,13.0,176.5,2.9,16.5,183.5,165.01,131.55
2016,8,22,8,30,17.0,196.0,2.9,17.0,205.0,186.13,148.07
2016,8,22,8,45,24.5,220.5,2.9,17.5,235.5,214.6,170.33
2016,8,22,9,0,32.0,245.0,2.9,18.0,266.0,251.44,198.89
2016,8,22,9,15,59.5,281.5,2.95,18.0,322.5,309.11,244.2
2016,8,22,9,30,87.0,318.0,3.0,18.0,379.0,369.64,291.0
2016,8,22,9,45,83.5,334.0,3.05,18.5,395.0,387.08,303.0
2016,8,22,10,0,80.0,350.0,3.1,19.0,411.0,404.06,314.69
2016,8,22,10,15,162.0,369.0,3.15,19.0,499.0,511.03,396.71
2016,8,22,10,30,244.0,388.0,3.2,19.0,587.0,624.09,480.64
2016,8,22,10,45,222.5,403.0,3.3,19.0,588.5,614.08,472.05
2016,8,22,11,0,201.0,418.0,3.4,19.0,590.0,615.21,472.07
2016,8,22,11,15,131.0,409.5,3.45,19.0,522.5,543.0,417.22
2016,8,22,11,30,61.0,401.0,3.5,19.0,455.0,452.31,348.1
2016,8,22,11,45,66.5,409.5,3.55,19.0,468.5,467.53,359.91
2016,8,22,12,0,72.0,418.0,3.6,19.0,482.0,482.49,371.09
2016,8,22,12,15,87.5,426.0,3.65,19.0,504.0,506.63,389.47
2016,8,22,12,30,103.0,434.0,3.7,19.0,526.0,530.3,407.42
2016,8,22,12,45,126.0,434.5,3.8,19.0,546.0,568.5,436.3
2016,8,22,13,0,149.0,435.0,3.9,19.0,566.0,589.74,452.77
2016,8,22,13,15,97.0,400.5,3.95,19.0,485.0,485.42,374.83
2016,8,22,13,30,45.0,366.0,4.0,19.0,404.0,398.07,308.27
2016,8,22,13,45,35.0,336.5,4.1,19.0,365.5,357.19,277.6
2016,8,22,14,0,25.0,307.0,4.2,19.0,327.0,304.61,237.42
2016,8,22,14,15,26.5,301.0,4.25,18.5,322.0,311.01,243.37
2016,8,22,14,30,28.0,295.0,4.3,18.0,317.0,304.85,239.49
2016,8,22,14,45,33.0,289.5,4.35,18.0,314.0,301.8,237.73
2016,8,22,15,0,38.0,284.0,4.4,18.0,311.0,298.24,235.57
2016,8,22,15,15,33.5,262.5,4.4,18.0,285.0,271.57,214.95
2016,8,22,15,30,29.0,241.0,4.4,18.0,259.0,245.4,194.63
2016,8,22,15,45,22.0,216.0,4.45,18.0,229.0,208.76,165.69
2016,8,22,16,0,15.0,191.0,4.5,18.0,199.0,180.31,143.1
2016,8,22,16,15,7.5,159.5,4.45,17.5,163.5,146.56,116.18
2016,8,22,16,30,0.0,128.0,4.4,17.0,128.0,113.98,89.87
2016,8,22,16,45,0.0,103.5,4.35,16.5,103.5,91.82,71.86
2016,8,22,17,0,0.0,79.0,4.3,16.0,79.0,69.89,53.74
2016,8,22,17,15,182.5,86.5,4.15,15.5,135.5,130.37,99.16
2016,8,22,17,30,365.0,94.0,4.0,15.0,192.0,162.9,117.32
2016,8,22,17,45,308.5,77.0,3.9,15.0,147.5,113.23,76.29
2016,8,22,18,0,252.0,60.0,3.8,15.0,103.0,70.85,44.37
2016,8,22,18,15,172.5,41.0,3.6,14.5,66.0,33.99,20.88
2016,8,22,18,30,93.0,22.0,3.4,14.0,29.0,17.99,3.99
2016,8,22,18,45,46.5,11.0,3.2,14.0,14.5,10.01,0.0
2016,8,22,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,23,5,45,73.5,12.5,2.3,13.5,17.5,11.37,0.0
2016,8,23,6,0,147.0,25.0,2.3,14.0,35.0,19.62,6.47
2016,8,23,6,15,242.5,40.0,2.25,14.0,74.5,36.35,21.24
2016,8,23,6,30,338.0,55.0,2.2,14.0,114.0,76.2,45.37
2016,8,23,6,45,407.5,66.5,2.2,14.5,161.0,121.47,79.04
2016,8,23,7,0,477.0,78.0,2.2,15.0,208.0,177.83,125.41
2016,8,23,7,15,238.5,71.5,2.1,15.0,136.5,136.34,102.52
2016,8,23,7,30,0.0,65.0,2.0,15.0,65.0,57.44,43.35
2016,8,23,7,45,0.0,99.0,1.95,15.5,99.0,87.8,68.75
2016,8,23,8,0,0.0,133.0,1.9,16.0,133.0,118.56,93.88
2016,8,23,8,15,0.0,138.5,1.85,16.0,138.5,123.62,97.67
2016,8,23,8,30,0.0,144.0,1.8,16.0,144.0,128.68,101.48
2016,8,23,8,45,4.5,173.5,1.8,16.5,176.5,158.63,125.35
2016,8,23,9,0,9.0,203.0,1.8,17.0,209.0,189.29,149.38
2016,8,23,9,15,13.0,223.0,1.8,17.0,232.0,211.36,166.55
2016,8,23,9,30,17.0,243.0,1.8,17.0,255.0,233.87,183.97
2016,8,23,9,45,18.5,259.0,1.8,17.5,272.5,250.99,196.59
2016,8,23,10,0,20.0,275.0,1.8,18.0,290.0,268.24,209.21
2016,8,23,10,15,23.0,293.0,1.85,18.0,311.5,288.83,224.82
2016,8,23,10,30,26.0,311.0,1.9,18.0,333.0,322.32,250.16
2016,8,23,10,45,42.0,346.5,1.95,18.5,382.5,374.4,289.13
2016,8,23,11,0,58.0,382.0,2.0,19.0,432.0,427.52,328.08
2016,8,23,11,15,53.0,383.0,2.05,19.0,429.0,425.17,325.76
2016,8,23,11,30,48.0,384.0,2.1,19.0,426.0,422.37,323.44
2016,8,23,11,45,50.0,385.5,2.2,19.5,430.0,426.68,326.2
2016,8,23,12,0,52.0,387.0,2.3,20.0,434.0,430.71,328.74
2016,8,23,12,15,74.5,408.5,2.35,20.0,475.5,475.84,362.66
2016,8,23,12,30,97.0,430.0,2.4,20.0,517.0,520.67,395.81
2016,8,23,12,45,99.0,422.5,2.5,20.0,510.5,514.0,391.23
2016,8,23,13,0,101.0,415.0,2.6,20.0,504.0,506.78,386.59
2016,8,23,13,15,63.0,368.0,2.7,19.5,423.5,419.3,322.27
2016,8,23,13,30,25.0,321.0,2.8,19.0,343.0,333.52,257.76
2016,8,23,13,45,26.5,317.5,2.9,19.0,340.0,330.38,256.09
2016,8,23,14,0,28.0,314.0,3.0,19.0,337.0,327.03,253.99
2016,8,23,14,15,26.0,299.0,3.1,19.0,319.5,308.86,240.44
2016,8,23,14,30,24.0,284.0,3.2,19.0,302.0,280.1,218.67
2016,8,23,14,45,25.5,274.5,3.3,19.0,293.5,271.25,212.36
2016,8,23,15,0,27.0,265.0,3.4,19.0,285.0,271.37,212.97
2016,8,23,15,15,22.0,242.0,3.5,18.5,257.5,235.6,185.6
2016,8,23,15,30,17.0,219.0,3.6,18.0,230.0,209.54,165.63
2016,8,23,15,45,18.0,207.5,3.7,18.0,218.0,198.48,157.27
2016,8,23,16,0,19.0,196.0,3.8,18.0,206.0,187.3,148.7
2016,8,23,16,15,9.5,150.5,3.85,17.5,155.5,139.4,110.28
2016,8,23,16,30,0.0,105.0,3.9,17.0,105.0,93.24,72.65
2016,8,23,16,45,0.0,88.5,4.0,17.0,88.5,78.4,60.52
2016,8,23,17,0,0.0,72.0,4.1,17.0,72.0,63.67,48.3
2016,8,23,17,15,210.0,77.5,4.1,16.5,133.5,129.26,96.96
2016,8,23,17,30,420.0,83.0,4.1,16.0,195.0,163.86,115.41
2016,8,23,17,45,352.5,69.5,4.15,15.5,149.0,112.45,73.51
2016,8,23,18,0,285.0,56.0,4.2,15.0,103.0,69.6,42.14
2016,8,23,18,15,196.5,38.5,4.1,15.0,65.5,31.93,21.27
2016,8,23,18,30,108.0,21.0,4.0,15.0,28.0,16.47,1.16
2016,8,23,18,45,54.0,10.5,3.95,15.0,14.0,9.55,0.0
2016,8,23,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.15,13.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,8,24,5,45,95.0,12.0,2.85,12.5,18.5,10.91,0.0
2016,8,24,6,0,190.0,24.0,2.9,13.0,37.0,18.9,5.14
2016,8,24,6,15,297.5,37.5,2.95,13.5,78.5,37.02,20.88
2016,8,24,6,30,405.0,51.0,3.0,14.0,120.0,80.52,46.27
2016,8,24,6,45,477.5,60.0,3.05,14.5,169.0,128.55,81.9
2016,8,24,7,0,550.0,69.0,3.1,15.0,218.0,185.7,129.33
2016,8,24,7,15,350.0,107.5,3.05,15.0,210.0,201.23,153.15
2016,8,24,7,30,150.0,146.0,3.0,15.0,202.0,186.53,148.26
2016,8,24,7,45,433.0,120.5,3.0,15.5,313.5,295.11,234.61
2016,8,24,8,0,716.0,95.0,3.0,16.0,425.0,431.58,343.84
2016,8,24,8,15,485.5,162.5,2.95,16.0,397.5,418.2,335.48
2016,8,24,8,30,255.0,230.0,2.9,16.0,370.0,374.15,300.35
2016,8,24,8,45,299.0,243.0,2.85,16.5,420.5,429.97,344.03
2016,8,24,9,0,343.0,256.0,2.8,17.0,471.0,489.57,389.27
2016,8,24,9,15,343.0,275.5,2.8,17.0,503.0,527.32,417.22
2016,8,24,9,30,343.0,295.0,2.8,17.0,535.0,564.15,444.09
2016,8,24,9,45,309.0,321.5,2.85,17.5,546.0,579.66,453.28
2016,8,24,10,0,275.0,348.0,2.9,18.0,557.0,591.6,459.7
2016,8,24,10,15,164.0,351.5,2.95,18.0,478.0,496.43,386.35
2016,8,24,10,30,53.0,355.0,3.0,18.0,399.0,391.94,304.53
2016,8,24,10,45,42.0,346.5,3.05,18.5,382.0,374.84,290.84
2016,8,24,11,0,31.0,338.0,3.1,19.0,365.0,357.01,276.26
2016,8,24,11,15,23.0,309.0,3.15,19.0,329.0,307.01,237.88
2016,8,24,11,30,15.0,280.0,3.2,19.0,293.0,271.66,210.5
2016,8,24,11,45,40.0,344.0,3.3,19.0,379.5,374.39,289.92
2016,8,24,12,0,65.0,408.0,3.4,19.0,466.0,466.11,358.93
2016,8,24,12,15,43.0,363.0,3.5,19.0,401.5,397.44,306.74
2016,8,24,12,30,21.0,318.0,3.6,19.0,337.0,314.55,243.48
2016,8,24,12,45,30.0,342.0,3.7,19.0,368.5,362.28,280.55
2016,8,24,13,0,39.0,366.0,3.8,19.0,400.0,395.24,305.83
2016,8,24,13,15,44.5,368.0,3.9,19.0,406.0,401.73,311.11
2016,8,24,13,30,50.0,370.0,4.0,19.0,412.0,407.79,316.19
2016,8,24,13,45,34.0,325.0,4.15,19.0,353.5,345.28,268.61
2016,8,24,14,0,18.0,280.0,4.3,19.0,295.0,272.73,212.7
2016,8,24,14,15,18.0,272.5,4.35,19.0,287.0,264.94,207.1
2016,8,24,14,30,18.0,265.0,4.4,19.0,279.0,257.1,201.34
2016,8,24,14,45,16.0,248.0,4.5,19.0,260.0,238.61,187.17
2016,8,24,15,0,14.0,231.0,4.6,19.0,241.0,220.32,173.09
2016,8,24,15,15,11.5,214.5,4.65,18.5,222.5,202.36,159.46
2016,8,24,15,30,9.0,198.0,4.7,18.0,204.0,184.69,145.92
2016,8,24,15,45,4.5,173.5,4.8,18.0,176.5,158.68,125.21
2016,8,24,16,0,0.0,149.0,4.9,18.0,149.0,133.32,104.86
2016,8,24,16,15,0.0,127.0,4.95,17.5,127.0,113.21,88.85
2016,8,24,16,30,0.0,105.0,5.0,17.0,105.0,93.26,72.75
2016,8,24,16,45,0.0,85.5,5.05,17.0,85.5,75.72,58.31
2016,8,24,17,0,0.0,66.0,5.1,17.0,66.0,58.33,43.82
2016,8,24,17,15,256.0,68.5,5.1,16.5,135.5,135.69,100.93
2016,8,24,17,30,512.0,71.0,5.1,16.0,205.0,173.3,119.61
2016,8,24,17,45,445.0,60.0,5.1,16.0,157.5,118.2,74.09
2016,8,24,18,0,378.0,49.0,5.1,16.0,110.0,71.63,40.33
2016,8,24,18,15,266.0,35.0,5.1,15.5,70.5,29.35,18.84
2016,8,24,18,30,154.0,21.0,5.1,15.0,31.0,16.56,0.0
2016,8,24,18,45,77.0,10.5,5.1,15.0,15.5,9.55,0.0
2016,8,24,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,8,25,5,45,112.5,11.0,3.25,13.5,18.5,10.01,0.0
2016,8,25,6,0,225.0,22.0,3.2,14.0,37.0,18.05,3.52
2016,8,25,6,15,337.5,33.5,3.1,14.0,78.5,34.59,18.05
2016,8,25,6,30,450.0,45.0,3.0,14.0,120.0,79.41,43.45
2016,8,25,6,45,522.0,52.5,2.95,14.5,169.5,128.92,80.23
2016,8,25,7,0,594.0,60.0,2.9,15.0,219.0,187.4,129.05
2016,8,25,7,15,297.0,56.5,2.8,15.5,136.0,139.07,103.07
2016,8,25,7,30,0.0,53.0,2.7,16.0,53.0,46.78,34.17
2016,8,25,7,45,0.0,61.0,2.6,16.5,61.0,53.89,40.06
2016,8,25,8,0,0.0,69.0,2.5,17.0,69.0,61.01,45.8
2016,8,25,8,15,0.0,95.0,2.45,17.0,95.0,84.25,64.97
2016,8,25,8,30,0.0,121.0,2.4,17.0,121.0,107.78,84.14
2016,8,25,8,45,5.0,163.0,2.4,17.5,166.5,149.39,117.64
2016,8,25,9,0,10.0,205.0,2.4,18.0,212.0,192.07,151.35
2016,8,25,9,15,15.5,229.0,2.4,18.0,240.0,219.09,172.46
2016,8,25,9,30,21.0,253.0,2.4,18.0,268.0,246.74,193.91
2016,8,25,9,45,45.0,296.5,2.4,18.0,330.0,319.74,250.81
2016,8,25,10,0,69.0,340.0,2.4,18.0,392.0,386.22,301.47
2016,8,25,10,15,85.0,361.5,2.4,18.0,428.5,425.13,330.5
2016,8,25,10,30,101.0,383.0,2.4,18.0,465.0,464.93,360.01
2016,8,25,10,45,106.0,396.0,2.4,18.5,484.5,486.25,374.59
2016,8,25,11,0,111.0,409.0,2.4,19.0,504.0,507.44,389.06
2016,8,25,11,15,90.5,406.5,2.4,19.0,485.0,487.26,373.23
2016,8,25,11,30,70.0,404.0,2.4,19.0,466.0,465.97,356.79
2016,8,25,11,45,72.0,406.5,2.4,19.0,470.0,471.55,360.94
2016,8,25,12,0,74.0,409.0,2.4,19.0,474.0,476.76,364.71
2016,8,25,12,15,64.0,402.5,2.45,19.0,459.0,460.05,352.17
2016,8,25,12,30,54.0,396.0,2.5,19.0,444.0,442.98,339.45
2016,8,25,12,45,52.5,390.5,2.6,19.0,437.0,435.22,334.06
2016,8,25,13,0,51.0,385.0,2.7,19.0,430.0,427.19,328.43
2016,8,25,13,15,73.5,394.0,2.8,19.0,457.0,457.33,352.03
2016,8,25,13,30,96.0,403.0,2.9,19.0,484.0,486.34,374.54
2016,8,25,13,45,82.0,384.0,3.0,19.0,452.0,450.87,348.24
2016,8,25,14,0,68.0,365.0,3.1,19.0,420.0,415.9,322.35
2016,8,25,14,15,64.0,347.5,3.15,18.5,398.0,391.85,305.33
2016,8,25,14,30,60.0,330.0,3.2,18.0,376.0,367.95,288.18
2016,8,25,14,45,66.0,317.5,3.3,18.0,365.5,357.28,280.85
2016,8,25,15,0,72.0,305.0,3.4,18.0,355.0,345.98,272.91
2016,8,25,15,15,40.0,249.5,3.4,18.0,277.5,264.18,208.86
2016,8,25,15,30,8.0,194.0,3.4,18.0,200.0,180.38,142.08
2016,8,25,15,45,6.5,182.0,3.45,18.0,186.5,167.87,132.5
2016,8,25,16,0,5.0,170.0,3.5,18.0,173.0,155.54,122.88
2016,8,25,16,15,2.5,132.0,3.5,17.5,133.5,119.06,93.61
2016,8,25,16,30,0.0,94.0,3.5,17.0,94.0,83.36,64.48
2016,8,25,16,45,0.0,73.0,3.5,16.5,73.0,64.56,49.05
2016,8,25,17,0,0.0,52.0,3.5,16.0,52.0,45.9,33.48
2016,8,25,17,15,280.0,57.5,3.45,15.5,129.5,131.27,96.71
2016,8,25,17,30,560.0,63.0,3.4,15.0,207.0,174.83,119.03
2016,8,25,17,45,484.0,54.0,3.35,15.0,158.0,117.4,71.82
2016,8,25,18,0,408.0,45.0,3.3,15.0,109.0,69.6,37.79
2016,8,25,18,15,289.5,32.5,3.1,14.5,69.0,28.1,17.65
2016,8,25,18,30,171.0,20.0,2.9,14.0,29.0,16.58,0.0
2016,8,25,18,45,85.5,10.0,2.75,14.0,14.5,9.1,0.0
2016,8,25,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,8,26,5,45,99.0,11.0,1.6,13.5,17.5,10.01,0.0
2016,8,26,6,0,198.0,22.0,1.6,14.0,35.0,18.13,2.22
2016,8,26,6,15,311.5,34.5,1.65,14.0,76.0,35.48,18.86
2016,8,26,6,30,425.0,47.0,1.7,14.0,117.0,79.77,44.6
2016,8,26,6,45,497.5,55.5,1.8,14.5,166.0,128.82,81.1
2016,8,26,7,0,570.0,64.0,1.9,15.0,215.0,186.96,129.41
2016,8,26,7,15,285.0,66.5,1.95,15.0,142.0,145.98,109.27
2016,8,26,7,30,0.0,69.0,2.0,15.0,69.0,61.0,46.37
2016,8,26,7,45,0.0,81.0,2.05,15.5,81.0,71.7,55.26
2016,8,26,8,0,0.0,93.0,2.1,16.0,93.0,82.47,63.96
2016,8,26,8,15,0.0,108.5,2.15,16.0,108.5,96.46,75.36
2016,8,26,8,30,0.0,124.0,2.2,16.0,124.0,110.54,86.72
2016,8,26,8,45,0.0,143.0,2.25,16.5,143.5,127.92,100.49
2016,8,26,9,0,0.0,162.0,2.3,17.0,163.0,145.42,114.17
2016,8,26,9,15,1.5,169.0,2.25,17.0,170.5,153.0,119.98
2016,8,26,9,30,3.0,176.0,2.2,17.0,178.0,160.74,125.94
2016,8,26,9,45,7.0,206.0,2.2,17.5,211.5,192.11,150.52
2016,8,26,10,0,11.0,236.0,2.2,18.0,245.0,224.05,175.14
2016,8,26,10,15,9.5,226.0,2.2,18.0,234.0,213.72,166.64
2016,8,26,10,30,8.0,216.0,2.2,18.0,223.0,203.31,158.23
2016,8,26,10,45,10.0,234.5,2.2,18.5,243.0,222.9,173.15
2016,8,26,11,0,12.0,253.0,2.2,19.0,263.0,242.66,187.97
2016,8,26,11,15,14.0,270.5,2.25,19.0,283.0,261.59,202.46
2016,8,26,11,30,16.0,288.0,2.3,19.0,303.0,280.6,216.97
2016,8,26,11,45,16.0,288.0,2.35,19.0,303.0,280.81,217.02
2016,8,26,12,0,16.0,288.0,2.4,19.0,303.0,280.94,217.11
2016,8,26,12,15,37.0,343.5,2.45,19.0,376.5,372.09,287.01
2016,8,26,12,30,58.0,399.0,2.5,19.0,450.0,450.63,345.76
2016,8,26,12,45,56.5,393.5,2.55,19.0,443.0,442.82,339.75
2016,8,26,13,0,55.0,388.0,2.6,19.0,436.0,434.73,334.01
2016,8,26,13,15,33.5,321.0,2.6,19.0,350.0,343.59,265.41
2016,8,26,13,30,12.0,254.0,2.6,19.0,264.0,243.54,188.59
2016,8,26,13,45,10.5,237.5,2.6,19.0,246.5,226.13,175.49
2016,8,26,14,0,9.0,221.0,2.6,19.0,229.0,208.85,162.19
2016,8,26,14,15,30.0,271.0,2.55,18.5,294.5,285.12,222.93
2016,8,26,14,30,51.0,321.0,2.5,18.0,360.0,351.65,275.11
2016,8,26,14,45,33.5,279.5,2.5,18.0,305.0,293.41,230.01
2016,8,26,15,0,16.0,238.0,2.5,18.0,250.0,228.7,179.57
2016,8,26,15,15,9.0,206.0,2.45,18.0,213.0,192.81,151.5
2016,8,26,15,30,2.0,174.0,2.4,18.0,176.0,157.87,123.79
2016,8,26,15,45,1.0,160.5,2.35,18.0,161.5,144.66,113.51
2016,8,26,16,0,0.0,147.0,2.3,18.0,147.0,131.6,103.26
2016,8,26,16,15,0.0,124.0,2.25,17.5,124.0,110.55,86.54
2016,8,26,16,30,0.0,101.0,2.2,17.0,101.0,89.69,69.73
2016,8,26,16,45,0.0,88.0,2.15,17.0,88.0,77.99,60.2
2016,8,26,17,0,0.0,75.0,2.1,17.0,75.0,66.35,50.58
2016,8,26,17,15,268.5,70.0,2.05,16.5,137.5,140.05,103.77
2016,8,26,17,30,537.0,65.0,2.0,16.0,200.0,171.51,116.34
2016,8,26,17,45,460.0,55.0,1.95,15.5,151.5,114.52,70.17
2016,8,26,18,0,383.0,45.0,1.9,15.0,103.0,67.35,36.86
2016,8,26,18,15,266.0,31.5,1.85,14.5,64.0,26.69,16.19
2016,8,26,18,30,149.0,18.0,1.8,14.0,25.0,14.23,0.0
2016,8,26,18,45,74.5,9.0,1.75,14.0,12.5,8.19,0.0
2016,8,26,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,8,27,5,45,89.0,10.5,2.0,13.5,16.0,9.55,0.0
2016,8,27,6,0,178.0,21.0,2.0,14.0,32.0,17.27,0.26
2016,8,27,6,15,288.5,34.5,2.05,14.0,72.5,35.49,18.89
2016,8,27,6,30,399.0,48.0,2.1,14.0,113.0,79.09,44.92
2016,8,27,6,45,472.5,57.5,2.15,14.5,162.0,127.66,81.25
2016,8,27,7,0,546.0,67.0,2.2,15.0,211.0,185.52,129.3
2016,8,27,7,15,273.0,61.0,2.15,15.0,133.0,137.85,102.97
2016,8,27,7,30,0.0,55.0,2.1,15.0,55.0,48.56,35.83
2016,8,27,7,45,0.0,65.5,2.1,15.5,65.5,57.89,43.62
2016,8,27,8,0,0.0,76.0,2.1,16.0,76.0,67.23,51.23
2016,8,27,8,15,0.0,108.5,2.1,16.0,108.5,96.48,75.41
2016,8,27,8,30,0.0,141.0,2.1,16.0,141.0,126.13,99.56
2016,8,27,8,45,0.0,146.5,2.1,16.5,146.5,131.18,103.12
2016,8,27,9,0,0.0,152.0,2.1,17.0,152.0,136.25,106.72
2016,8,27,9,15,1.0,162.0,2.15,17.0,163.0,146.22,114.52
2016,8,27,9,30,2.0,172.0,2.2,17.0,174.0,156.32,122.39
2016,8,27,9,45,2.0,167.0,2.25,17.5,169.0,151.81,118.28
2016,8,27,10,0,2.0,162.0,2.3,18.0,164.0,147.31,114.26
2016,8,27,10,15,6.0,198.0,2.35,18.0,203.5,184.43,143.74
2016,8,27,10,30,10.0,234.0,2.4,18.0,243.0,222.19,173.3
2016,8,27,10,45,10.0,234.0,2.45,18.5,243.0,222.53,172.96
2016,8,27,11,0,10.0,234.0,2.5,19.0,243.0,222.82,172.72
2016,8,27,11,15,12.0,251.5,2.55,19.0,262.0,241.64,187.28
2016,8,27,11,30,14.0,269.0,2.6,19.0,281.0,260.54,201.82
2016,8,27,11,45,14.5,276.0,2.65,19.0,289.0,267.93,207.42
2016,8,27,12,0,15.0,283.0,2.7,19.0,297.0,275.27,213.03
2016,8,27,12,15,13.5,265.5,2.7,19.0,277.5,257.02,198.92
2016,8,27,12,30,12.0,248.0,2.7,19.0,258.0,238.79,184.85
2016,8,27,12,45,14.5,268.5,2.75,19.0,281.0,260.71,202.02
2016,8,27,13,0,17.0,289.0,2.8,19.0,304.0,282.63,219.03
2016,8,27,13,15,16.5,283.5,2.8,19.0,298.0,276.54,214.4
2016,8,27,13,30,16.0,278.0,2.8,19.0,292.0,270.39,209.84
2016,8,27,13,45,27.0,303.5,2.85,19.0,325.5,317.9,247.01
2016,8,27,14,0,38.0,329.0,2.9,19.0,359.0,352.68,274.04
2016,8,27,14,15,42.0,321.5,2.9,18.5,354.0,346.9,270.54
2016,8,27,14,30,46.0,314.0,2.9,18.0,349.0,340.72,266.88
2016,8,27,14,45,46.0,299.0,2.9,18.0,332.5,323.33,253.97
2016,8,27,15,0,46.0,284.0,2.9,18.0,316.0,305.88,240.97
2016,8,27,15,15,31.0,248.5,2.9,17.5,269.5,257.31,203.53
2016,8,27,15,30,16.0,213.0,2.9,17.0,223.0,203.72,161.5
2016,8,27,15,45,13.5,196.5,2.9,17.0,204.5,185.89,147.63
2016,8,27,16,0,11.0,180.0,2.9,17.0,186.0,168.36,133.82
2016,8,27,16,15,5.5,147.0,2.9,16.5,150.0,134.43,106.64
2016,8,27,16,30,0.0,114.0,2.9,16.0,114.0,101.49,79.88
2016,8,27,16,45,0.0,99.5,2.95,16.0,99.5,88.36,69.16
2016,8,27,17,0,0.0,85.0,3.0,16.0,85.0,75.3,58.34
2016,8,27,17,15,0.0,70.5,2.95,15.5,70.5,62.32,47.51
2016,8,27,17,30,0.0,56.0,2.9,15.0,56.0,49.44,36.55
2016,8,27,17,45,0.0,42.5,2.9,15.0,42.5,37.51,26.15
2016,8,27,18,0,0.0,29.0,2.9,15.0,29.0,25.56,15.64
2016,8,27,18,15,0.0,17.5,2.9,14.5,17.5,15.4,6.72
2016,8,27,18,30,0.0,6.0,2.9,14.0,6.0,5.26,0.0
2016,8,27,18,45,0.0,3.0,2.9,14.0,3.0,2.73,0.0
2016,8,27,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,2.65,13.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,8,28,5,45,135.0,9.5,1.35,12.5,17.5,8.64,0.0
2016,8,28,6,0,270.0,19.0,1.3,13.0,35.0,15.58,0.0
2016,8,28,6,15,389.0,29.0,1.25,13.5,77.5,33.22,15.33
2016,8,28,6,30,508.0,39.0,1.2,14.0,120.0,80.95,42.03
2016,8,28,6,45,579.0,45.5,1.15,14.5,170.5,134.67,82.24
2016,8,28,7,0,650.0,52.0,1.1,15.0,221.0,195.68,133.25
2016,8,28,7,15,325.0,60.0,1.05,15.0,144.5,151.99,112.87
2016,8,28,7,30,0.0,68.0,1.0,15.0,68.0,60.11,45.58
2016,8,28,7,45,0.0,84.5,1.0,15.5,84.5,74.86,57.92
2016,8,28,8,0,0.0,101.0,1.0,16.0,101.0,89.72,69.98
2016,8,28,8,15,0.0,130.0,1.05,16.0,130.0,116.1,91.5
2016,8,28,8,30,0.0,159.0,1.1,16.0,159.0,142.78,112.93
2016,8,28,8,45,5.5,182.5,1.2,16.5,186.0,168.06,132.83
2016,8,28,9,0,11.0,206.0,1.3,17.0,213.0,194.07,153.07
2016,8,28,9,15,28.0,245.5,1.4,17.5,265.0,252.94,199.13
2016,8,28,9,30,45.0,285.0,1.5,18.0,317.0,307.15,240.51
2016,8,28,9,45,97.5,321.0,1.6,18.5,393.0,388.46,302.67
2016,8,28,10,0,150.0,357.0,1.7,19.0,469.0,486.39,375.24
2016,8,28,10,15,538.5,226.5,1.8,19.0,653.0,727.73,558.45
2016,8,28,10,30,927.0,96.0,1.9,19.0,837.0,955.74,714.16
2016,8,28,10,45,931.5,97.0,2.05,19.0,860.0,985.53,732.15
2016,8,28,11,0,936.0,98.0,2.2,19.0,883.0,1011.81,750.12
2016,8,28,11,15,939.0,98.5,2.3,19.0,897.5,1032.45,763.9
2016,8,28,11,30,942.0,99.0,2.4,19.0,912.0,1049.27,775.34
2016,8,28,11,45,943.5,99.5,2.5,19.5,919.5,1060.7,781.92
2016,8,28,12,0,945.0,100.0,2.6,20.0,927.0,1068.13,786.06
2016,8,28,12,15,944.5,99.5,2.65,20.0,926.0,1068.45,786.69
2016,8,28,12,30,944.0,99.0,2.7,20.0,925.0,1064.72,784.9
2016,8,28,12,45,946.5,96.0,2.8,20.0,917.0,1057.28,781.35
2016,8,28,13,0,949.0,93.0,2.9,20.0,909.0,1045.78,775.25
2016,8,28,13,15,945.5,92.5,2.9,19.5,892.5,1027.08,765.0
2016,8,28,13,30,942.0,92.0,2.9,19.0,876.0,1004.59,752.32
2016,8,28,13,45,936.0,91.0,2.9,19.0,852.0,975.56,733.85
2016,8,28,14,0,930.0,90.0,2.9,19.0,828.0,943.12,713.09
2016,8,28,14,15,922.5,89.0,2.9,19.0,797.0,906.15,689.14
2016,8,28,14,30,915.0,88.0,2.9,19.0,766.0,866.24,663.02
2016,8,28,14,45,904.0,86.5,2.95,19.0,728.5,820.27,632.74
2016,8,28,15,0,893.0,85.0,3.0,19.0,691.0,772.08,600.49
2016,8,28,15,15,879.0,83.0,3.0,18.5,648.0,719.28,565.23
2016,8,28,15,30,865.0,81.0,3.0,18.0,605.0,665.09,526.84
2016,8,28,15,45,845.5,79.0,3.0,18.0,557.5,606.43,481.98
2016,8,28,16,0,826.0,77.0,3.0,18.0,510.0,549.58,437.07
2016,8,28,16,15,801.5,74.0,3.05,17.5,459.5,486.65,386.92
2016,8,28,16,30,777.0,71.0,3.1,17.0,409.0,424.74,335.63
2016,8,28,16,45,740.0,67.5,3.15,17.0,356.5,358.88,278.93
2016,8,28,17,0,703.0,64.0,3.2,17.0,304.0,296.22,223.41
2016,8,28,17,15,652.5,58.5,3.2,16.5,251.5,231.64,166.36
2016,8,28,17,30,602.0,53.0,3.2,16.0,199.0,171.51,113.54
2016,8,28,17,45,519.0,45.5,3.25,16.0,149.5,112.2,65.5
2016,8,28,18,0,436.0,38.0,3.3,16.0,100.0,63.36,31.77
2016,8,28,18,15,305.0,26.5,3.3,15.5,61.0,21.5,11.1
2016,8,28,18,30,174.0,15.0,3.3,15.0,22.0,13.64,0.0
2016,8,28,18,45,87.0,7.5,3.3,14.5,11.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,8,29,5,45,102.0,9.5,4.15,13.5,15.5,8.64,0.0
2016,8,29,6,0,204.0,19.0,4.2,14.0,31.0,15.61,0.0
2016,8,29,6,15,324.5,30.5,4.25,14.0,71.5,33.63,16.21
2016,8,29,6,30,445.0,42.0,4.3,14.0,112.0,78.89,42.67
2016,8,29,6,45,521.5,49.0,4.4,14.5,161.0,128.7,80.06
2016,8,29,7,0,598.0,56.0,4.5,15.0,210.0,188.06,130.01
2016,8,29,7,15,645.5,61.5,4.5,15.5,261.5,247.0,182.82
2016,8,29,7,30,693.0,67.0,4.5,16.0,313.0,311.92,240.68
2016,8,29,7,45,729.0,70.0,4.55,16.5,365.0,373.5,295.17
2016,8,29,8,0,765.0,73.0,4.6,17.0,417.0,438.06,350.57
2016,8,29,8,15,789.0,76.5,4.6,17.0,466.5,499.51,402.52
2016,8,29,8,30,813.0,80.0,4.6,17.0,516.0,561.86,453.63
2016,8,29,8,45,833.0,81.5,4.6,17.5,562.5,617.18,497.05
2016,8,29,9,0,853.0,83.0,4.6,18.0,609.0,674.57,540.63
2016,8,29,9,15,866.5,85.0,4.6,18.0,650.5,727.19,578.96
2016,8,29,9,30,880.0,87.0,4.6,18.0,692.0,778.32,615.06
2016,8,29,9,45,897.5,85.5,4.65,18.0,729.5,827.16,649.35
2016,8,29,10,0,915.0,84.0,4.7,18.0,767.0,874.21,682.05
2016,8,29,10,15,922.5,85.0,4.75,18.0,797.0,913.05,708.68
2016,8,29,10,30,930.0,86.0,4.8,18.0,827.0,948.89,733.13
2016,8,29,10,45,498.5,234.0,4.85,18.5,633.0,732.8,573.33
2016,8,29,11,0,67.0,382.0,4.9,19.0,439.0,439.39,341.17
2016,8,29,11,15,507.0,235.5,4.95,19.0,671.0,771.25,602.73
2016,8,29,11,30,947.0,89.0,5.0,19.0,903.0,1044.43,796.5
2016,8,29,11,45,948.5,89.0,5.1,19.0,910.5,1055.29,802.59
2016,8,29,12,0,950.0,89.0,5.2,19.0,918.0,1062.14,807.89
2016,8,29,12,15,745.0,205.5,5.25,19.0,855.5,998.61,764.27
2016,8,29,12,30,540.0,322.0,5.3,19.0,793.0,905.45,695.41
2016,8,29,12,45,423.0,361.0,5.4,19.0,727.5,823.18,634.65
2016,8,29,13,0,306.0,400.0,5.5,19.0,662.0,728.88,564.04
2016,8,29,13,15,604.0,254.5,5.55,19.0,760.0,881.02,684.55
2016,8,29,13,30,902.0,109.0,5.6,19.0,858.0,984.92,760.12
2016,8,29,13,45,899.0,106.5,5.7,19.0,834.5,957.93,741.86
2016,8,29,14,0,896.0,104.0,5.8,19.0,811.0,927.52,721.83
2016,8,29,14,15,888.0,102.5,5.85,19.0,780.5,890.53,696.66
2016,8,29,14,30,880.0,101.0,5.9,19.0,750.0,850.75,669.31
2016,8,29,14,45,871.0,98.5,5.95,19.0,713.5,806.54,638.46
2016,8,29,15,0,862.0,96.0,6.0,19.0,677.0,760.06,605.61
2016,8,29,15,15,768.0,116.5,6.05,19.0,610.0,679.79,545.74
2016,8,29,15,30,674.0,137.0,6.1,19.0,543.0,601.72,484.43
2016,8,29,15,45,393.5,180.5,6.15,19.0,413.0,432.34,348.79
2016,8,29,16,0,113.0,224.0,6.2,19.0,283.0,280.32,224.68
2016,8,29,16,15,61.0,185.5,6.2,18.5,217.0,203.18,162.68
2016,8,29,16,30,9.0,147.0,6.2,18.0,151.0,135.82,107.83
2016,8,29,16,45,4.5,129.0,6.25,18.0,131.0,116.98,92.52
2016,8,29,17,0,0.0,111.0,6.3,18.0,111.0,98.78,77.57
2016,8,29,17,15,0.0,91.5,6.2,17.5,91.5,81.05,62.86
2016,8,29,17,30,0.0,72.0,6.1,17.0,72.0,63.49,48.0
2016,8,29,17,45,0.0,53.5,6.1,16.5,53.5,46.99,33.81
2016,8,29,18,0,0.0,35.0,6.1,16.0,35.0,30.76,19.69
2016,8,29,18,15,0.0,21.0,6.05,15.5,21.0,18.51,8.24
2016,8,29,18,30,0.0,7.0,6.0,15.0,7.0,6.37,0.0
2016,8,29,18,45,0.0,3.5,5.95,15.0,3.5,0.0,0.0
2016,8,29,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
