Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,21,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.9,14.5,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,5.95,14.5,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,15.0,5.6,14.5,15.0,13.64,0.0
2016,8,30,6,0,0.0,30.0,5.6,15.0,30.0,24.14,0.0
2016,8,30,6,15,244.5,34.0,5.6,15.0,71.5,34.17,17.47
2016,8,30,6,30,489.0,38.0,5.6,15.0,113.0,79.81,41.38
2016,8,30,6,45,565.5,44.0,5.6,15.5,163.5,132.77,81.26
2016,8,30,7,0,642.0,50.0,5.6,16.0,214.0,193.84,132.89
2016,8,30,7,15,415.5,93.5,5.55,16.5,209.0,211.03,159.56
2016,8,30,7,30,189.0,137.0,5.5,17.0,204.0,194.31,153.7
2016,8,30,7,45,497.0,101.0,5.5,17.5,314.0,311.08,247.41
2016,8,30,8,0,805.0,65.0,5.5,18.0,424.0,449.45,359.83
2016,8,30,8,15,827.5,67.5,5.5,18.5,473.5,509.67,410.24
2016,8,30,8,30,850.0,70.0,5.5,19.0,523.0,571.57,460.42
2016,8,30,8,45,868.0,71.5,5.5,19.5,569.5,629.83,506.19
2016,8,30,9,0,886.0,73.0,5.5,20.0,616.0,687.56,550.13
2016,8,30,9,15,897.5,75.0,5.55,20.0,657.5,740.25,588.27
2016,8,30,9,30,909.0,77.0,5.6,20.0,699.0,791.17,624.59
2016,8,30,9,45,918.0,78.0,5.65,20.5,734.5,836.93,655.51
2016,8,30,10,0,927.0,79.0,5.7,21.0,770.0,880.2,684.29
2016,8,30,10,15,933.0,80.5,5.7,21.0,799.0,918.63,710.45
2016,8,30,10,30,939.0,82.0,5.7,21.0,828.0,953.92,734.26
2016,8,30,10,45,944.5,82.0,5.75,21.5,850.5,983.78,753.02
2016,8,30,11,0,950.0,82.0,5.8,22.0,873.0,1010.11,769.3
2016,8,30,11,15,952.5,82.5,5.8,22.0,887.0,1030.39,782.59
2016,8,30,11,30,955.0,83.0,5.8,22.0,901.0,1046.78,793.31
2016,8,30,11,45,957.0,82.0,5.8,22.0,908.0,1057.04,799.94
2016,8,30,12,0,959.0,81.0,5.8,22.0,915.0,1063.26,803.96
2016,8,30,12,15,958.5,81.0,5.8,21.5,914.0,1063.96,805.97
2016,8,30,12,30,958.0,81.0,5.8,21.0,913.0,1060.56,805.32
2016,8,30,12,45,952.5,83.0,5.8,21.0,903.5,1050.26,798.49
2016,8,30,13,0,947.0,85.0,5.8,21.0,894.0,1036.03,789.09
2016,8,30,13,15,943.5,84.5,5.8,21.0,877.5,1017.16,776.6
2016,8,30,13,30,940.0,84.0,5.8,21.0,861.0,994.51,761.56
2016,8,30,13,45,936.5,82.5,5.8,21.0,837.5,967.1,743.24
2016,8,30,14,0,933.0,81.0,5.8,21.0,814.0,936.15,722.43
2016,8,30,14,15,925.5,79.5,5.75,21.0,783.0,898.34,696.41
2016,8,30,14,30,918.0,78.0,5.7,21.0,752.0,857.59,668.2
2016,8,30,14,45,909.5,76.5,5.7,21.0,715.0,813.32,637.5
2016,8,30,15,0,901.0,75.0,5.7,21.0,678.0,766.62,604.76
2016,8,30,15,15,888.0,73.0,5.7,20.5,636.0,714.02,568.36
2016,8,30,15,30,875.0,71.0,5.7,20.0,594.0,659.92,529.08
2016,8,30,15,45,858.0,69.0,5.7,20.0,547.0,602.19,483.56
2016,8,30,16,0,841.0,67.0,5.7,20.0,500.0,543.96,436.37
2016,8,30,16,15,817.5,64.0,5.7,19.5,450.0,481.23,384.99
2016,8,30,16,30,794.0,61.0,5.7,19.0,400.0,420.22,333.18
2016,8,30,16,45,759.5,58.0,5.7,19.0,348.0,354.91,275.81
2016,8,30,17,0,725.0,55.0,5.7,19.0,296.0,292.49,219.58
2016,8,30,17,15,676.0,50.5,5.65,18.5,244.5,228.07,161.98
2016,8,30,17,30,627.0,46.0,5.6,18.0,193.0,169.07,109.74
2016,8,30,17,45,542.5,40.0,5.6,18.0,143.5,109.82,62.0
2016,8,30,18,0,458.0,34.0,5.6,18.0,94.0,59.78,28.07
2016,8,30,18,15,229.0,26.0,5.55,17.5,56.0,21.3,9.39
2016,8,30,18,30,0.0,18.0,5.5,17.0,18.0,16.37,0.0
2016,8,30,18,45,0.0,9.0,5.5,17.0,9.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,5.45,16.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,4.85,15.5,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,5.15,14.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,6.3,13.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,8,31,5,45,113.5,8.5,6.5,13.5,14.5,7.73,0.0
2016,8,31,6,0,227.0,17.0,6.6,14.0,29.0,13.93,0.0
2016,8,31,6,15,356.0,27.0,6.7,14.5,70.0,32.31,13.89
2016,8,31,6,30,485.0,37.0,6.8,15.0,111.0,79.26,40.94
2016,8,31,6,45,557.5,44.0,6.9,15.5,160.5,131.18,80.32
2016,8,31,7,0,630.0,51.0,7.0,16.0,210.0,193.13,133.02
2016,8,31,7,15,315.0,72.0,6.95,16.0,151.5,162.75,122.93
2016,8,31,7,30,0.0,93.0,6.9,16.0,93.0,82.61,64.51
2016,8,31,7,45,2.5,120.0,6.9,16.5,121.0,108.18,85.72
2016,8,31,8,0,5.0,147.0,6.9,17.0,149.0,134.34,107.06
2016,8,31,8,15,15.5,173.0,6.85,17.5,181.0,164.29,131.3
2016,8,31,8,30,26.0,199.0,6.8,18.0,213.0,195.61,156.41
2016,8,31,8,45,36.0,224.5,6.75,18.5,245.5,234.83,187.61
2016,8,31,9,0,46.0,250.0,6.7,19.0,278.0,269.13,214.46
2016,8,31,9,15,57.0,274.5,6.7,19.0,312.0,304.27,242.16
2016,8,31,9,30,68.0,299.0,6.7,19.0,346.0,340.49,270.49
2016,8,31,9,45,109.0,326.0,6.7,19.5,405.0,404.67,320.72
2016,8,31,10,0,150.0,353.0,6.7,20.0,464.0,484.6,382.09
2016,8,31,10,15,217.0,360.0,6.7,20.0,528.0,557.44,438.9
2016,8,31,10,30,284.0,367.0,6.7,20.0,592.0,647.82,507.92
2016,8,31,10,45,437.0,322.0,6.75,20.5,679.0,767.58,599.51
2016,8,31,11,0,590.0,277.0,6.8,21.0,766.0,880.61,684.13
2016,8,31,11,15,472.5,330.5,6.8,21.0,727.0,832.27,644.69
2016,8,31,11,30,355.0,384.0,6.8,21.0,688.0,764.45,591.63
2016,8,31,11,45,652.0,236.5,6.8,21.0,800.0,933.75,723.66
2016,8,31,12,0,949.0,89.0,6.8,21.0,912.0,1062.72,814.18
2016,8,31,12,15,948.5,89.0,6.8,21.0,910.5,1063.33,813.92
2016,8,31,12,30,948.0,89.0,6.8,21.0,909.0,1059.86,811.6
2016,8,31,12,45,941.5,91.5,6.85,21.0,899.0,1049.07,804.59
2016,8,31,13,0,935.0,94.0,6.9,21.0,889.0,1034.39,794.99
2016,8,31,13,15,931.5,93.5,6.9,21.0,872.0,1015.61,782.33
2016,8,31,13,30,928.0,93.0,6.9,21.0,855.0,993.1,767.11
2016,8,31,13,45,924.0,91.0,6.95,21.0,831.5,964.86,748.1
2016,8,31,14,0,920.0,89.0,7.0,21.0,808.0,933.17,726.6
2016,8,31,14,15,912.0,87.5,7.0,21.0,777.0,895.23,700.27
2016,8,31,14,30,904.0,86.0,7.0,21.0,746.0,854.43,671.75
2016,8,31,14,45,601.0,187.5,7.05,21.0,617.0,693.25,550.83
2016,8,31,15,0,298.0,289.0,7.1,21.0,488.0,523.59,415.51
2016,8,31,15,15,172.0,265.0,7.15,20.5,378.5,384.53,306.71
2016,8,31,15,30,46.0,241.0,7.2,20.0,269.0,259.06,205.8
2016,8,31,15,45,91.0,231.0,7.25,20.0,280.0,273.84,218.99
2016,8,31,16,0,136.0,221.0,7.3,20.0,291.0,290.61,233.1
2016,8,31,16,15,455.0,143.5,7.25,19.5,342.0,377.88,304.58
2016,8,31,16,30,774.0,66.0,7.2,19.0,393.0,415.9,331.45
2016,8,31,16,45,739.5,62.0,7.15,19.0,341.5,350.63,273.52
2016,8,31,17,0,705.0,58.0,7.1,19.0,290.0,288.31,217.1
2016,8,31,17,15,654.0,53.0,7.0,18.5,238.0,224.08,159.58
2016,8,31,17,30,603.0,48.0,6.9,18.0,186.0,165.57,107.81
2016,8,31,17,45,520.0,41.0,6.85,17.5,137.5,105.92,59.85
2016,8,31,18,0,437.0,34.0,6.8,17.0,89.0,57.83,27.37
2016,8,31,18,15,289.0,23.0,6.7,16.5,52.0,18.76,6.63
2016,8,31,18,30,141.0,12.0,6.6,16.0,15.0,10.91,0.0
2016,8,31,18,45,70.5,6.0,6.5,16.0,7.5,0.0,0.0
2016,8,31,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,6.1,14.5,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,9,1,5,45,94.0,8.5,6.1,13.5,13.0,7.73,0.0
2016,9,1,6,0,188.0,17.0,6.1,14.0,26.0,13.99,0.0
2016,9,1,6,15,319.0,28.5,6.05,14.0,66.5,33.27,14.9
2016,9,1,6,30,450.0,40.0,6.0,14.0,107.0,79.61,42.65
2016,9,1,6,45,522.0,48.5,5.95,14.5,156.0,130.79,81.8
2016,9,1,7,0,594.0,57.0,5.9,15.0,205.0,191.0,133.04
2016,9,1,7,15,317.0,94.0,5.8,15.5,175.0,185.07,141.62
2016,9,1,7,30,40.0,131.0,5.7,16.0,145.0,134.11,107.02
2016,9,1,7,45,49.0,153.5,5.6,16.5,173.0,162.0,130.11
2016,9,1,8,0,58.0,176.0,5.5,17.0,201.0,191.13,153.85
2016,9,1,8,15,89.5,202.5,5.4,17.0,247.0,237.16,191.51
2016,9,1,8,30,121.0,229.0,5.3,17.0,293.0,294.28,237.75
2016,9,1,8,45,136.0,251.5,5.25,17.5,329.5,333.83,268.72
2016,9,1,9,0,151.0,274.0,5.2,18.0,366.0,374.76,300.31
2016,9,1,9,15,242.5,281.0,5.15,18.0,440.5,467.39,373.89
2016,9,1,9,30,334.0,288.0,5.1,18.0,515.0,558.04,444.59
2016,9,1,9,45,607.0,197.0,5.1,18.5,636.0,720.77,571.71
2016,9,1,10,0,880.0,106.0,5.1,19.0,757.0,871.7,681.08
2016,9,1,10,15,888.0,107.5,5.25,19.0,786.5,910.29,707.66
2016,9,1,10,30,896.0,109.0,5.4,19.0,816.0,946.01,732.82
2016,9,1,10,45,896.0,113.0,5.55,19.5,837.0,973.75,750.89
2016,9,1,11,0,896.0,117.0,5.7,20.0,858.0,997.87,766.46
2016,9,1,11,15,899.5,118.0,5.9,20.0,872.5,1018.58,781.56
2016,9,1,11,30,903.0,119.0,6.1,20.0,887.0,1035.63,794.24
2016,9,1,11,45,900.0,121.5,6.3,20.0,893.0,1043.96,800.95
2016,9,1,12,0,897.0,124.0,6.5,20.0,899.0,1048.39,805.09
2016,9,1,12,15,896.5,124.0,6.5,20.0,897.5,1048.85,805.36
2016,9,1,12,30,896.0,124.0,6.5,20.0,896.0,1045.46,803.08
2016,9,1,12,45,621.0,253.5,6.5,20.0,786.0,917.67,711.52
2016,9,1,13,0,346.0,383.0,6.5,20.0,676.0,752.75,584.1
2016,9,1,13,15,420.0,344.0,6.5,20.0,692.5,790.95,615.32
2016,9,1,13,30,494.0,305.0,6.5,20.0,709.0,811.94,633.34
2016,9,1,13,45,394.5,330.5,6.55,20.0,647.0,718.06,562.35
2016,9,1,14,0,295.0,356.0,6.6,20.0,585.0,642.37,503.89
2016,9,1,14,15,452.0,285.0,6.7,20.0,621.0,707.0,557.88
2016,9,1,14,30,609.0,214.0,6.8,20.0,657.0,752.16,596.34
2016,9,1,14,45,511.0,235.5,6.9,20.0,594.0,665.22,529.42
2016,9,1,15,0,413.0,257.0,7.0,20.0,531.0,588.38,469.45
2016,9,1,15,15,611.5,178.0,7.0,19.5,553.5,633.05,509.15
2016,9,1,15,30,810.0,99.0,7.0,19.0,576.0,649.44,525.65
2016,9,1,15,45,787.0,96.0,7.05,19.0,528.5,589.28,477.46
2016,9,1,16,0,764.0,93.0,7.1,19.0,481.0,529.43,428.51
2016,9,1,16,15,735.5,89.0,7.1,18.5,430.5,466.57,376.51
2016,9,1,16,30,707.0,85.0,7.1,18.0,380.0,405.06,324.01
2016,9,1,16,45,666.0,79.5,7.15,18.0,328.0,339.3,266.27
2016,9,1,17,0,625.0,74.0,7.2,18.0,276.0,277.44,210.78
2016,9,1,17,15,566.5,67.0,7.2,17.5,225.0,213.92,154.56
2016,9,1,17,30,508.0,60.0,7.2,17.0,174.0,157.23,105.09
2016,9,1,17,45,416.5,50.0,7.2,17.0,126.5,100.78,60.13
2016,9,1,18,0,325.0,40.0,7.2,17.0,79.0,56.14,29.57
2016,9,1,18,15,162.5,25.5,7.15,16.5,45.0,20.06,5.92
2016,9,1,18,30,0.0,11.0,7.1,16.0,11.0,10.01,0.0
2016,9,1,18,45,0.0,5.5,7.05,15.5,5.5,0.0,0.0
2016,9,1,19,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,6.9,14.5,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,9,2,5,45,64.0,8.0,7.05,13.5,11.0,7.28,0.0
2016,9,2,6,0,128.0,16.0,7.1,14.0,22.0,12.65,0.0
2016,9,2,6,15,250.5,29.5,7.05,14.0,59.5,32.84,15.31
2016,9,2,6,30,373.0,43.0,7.0,14.0,97.0,75.97,42.58
2016,9,2,6,45,454.5,51.5,6.95,14.5,144.5,123.82,78.93
2016,9,2,7,0,536.0,60.0,6.9,15.0,192.0,181.98,127.9
2016,9,2,7,15,588.0,66.5,6.8,15.5,243.0,239.71,179.65
2016,9,2,7,30,640.0,73.0,6.7,16.0,294.0,303.27,236.51
2016,9,2,7,45,556.5,103.5,6.65,16.5,318.0,340.75,272.71
2016,9,2,8,0,473.0,134.0,6.6,17.0,342.0,363.18,294.06
2016,9,2,8,15,624.5,111.0,6.6,17.5,419.0,453.99,369.2
2016,9,2,8,30,776.0,88.0,6.6,18.0,496.0,554.02,450.68
2016,9,2,8,45,799.0,89.5,6.6,18.5,542.0,612.42,497.05
2016,9,2,9,0,822.0,91.0,6.6,19.0,588.0,670.92,542.3
2016,9,2,9,15,836.0,93.0,6.65,19.0,629.0,718.5,578.14
2016,9,2,9,30,850.0,95.0,6.7,19.0,670.0,768.68,614.76
2016,9,2,9,45,866.0,94.5,6.75,19.5,707.0,816.15,647.75
2016,9,2,10,0,882.0,94.0,6.8,20.0,744.0,861.8,679.01
2016,9,2,10,15,725.0,178.0,6.8,20.0,726.5,854.35,672.24
2016,9,2,10,30,568.0,262.0,6.8,20.0,709.0,815.23,639.78
2016,9,2,10,45,737.5,180.5,6.85,20.5,777.5,912.32,711.83
2016,9,2,11,0,907.0,99.0,6.9,21.0,846.0,990.3,765.51
2016,9,2,11,15,910.5,99.5,6.9,21.0,861.0,1010.6,778.97
2016,9,2,11,30,914.0,100.0,6.9,21.0,876.0,1027.2,790.16
2016,9,2,11,45,563.0,261.5,6.9,21.5,741.0,871.12,674.63
2016,9,2,12,0,212.0,423.0,6.9,22.0,606.0,652.8,503.17
2016,9,2,12,15,281.0,408.0,6.95,22.0,649.5,723.61,558.04
2016,9,2,12,30,350.0,393.0,7.0,22.0,693.0,776.17,598.51
2016,9,2,12,45,439.5,351.5,7.05,22.0,724.5,833.09,642.71
2016,9,2,13,0,529.0,310.0,7.1,22.0,756.0,873.15,674.73
2016,9,2,13,15,711.5,208.0,7.2,21.5,795.5,940.64,729.75
2016,9,2,13,30,894.0,106.0,7.3,21.0,835.0,975.03,756.77
2016,9,2,13,45,890.5,104.0,7.45,21.0,812.0,947.89,738.53
2016,9,2,14,0,887.0,102.0,7.6,21.0,789.0,917.38,718.03
2016,9,2,14,15,879.0,100.5,7.65,21.0,758.0,880.28,692.2
2016,9,2,14,30,871.0,99.0,7.7,21.0,727.0,840.43,664.22
2016,9,2,14,45,860.0,97.0,7.8,21.0,690.5,795.12,632.11
2016,9,2,15,0,849.0,95.0,7.9,21.0,654.0,747.76,598.12
2016,9,2,15,15,834.0,92.5,7.95,20.5,611.5,699.56,564.1
2016,9,2,15,30,819.0,90.0,8.0,20.0,569.0,645.22,522.58
2016,9,2,15,45,686.0,115.0,8.05,20.0,493.5,548.23,444.25
2016,9,2,16,0,553.0,140.0,8.1,20.0,418.0,455.94,368.79
2016,9,2,16,15,633.5,105.0,8.05,19.5,391.5,431.85,348.4
2016,9,2,16,30,714.0,70.0,8.0,19.0,365.0,392.19,313.23
2016,9,2,16,45,671.0,70.0,8.0,18.5,317.5,330.77,259.17
2016,9,2,17,0,628.0,70.0,8.0,18.0,270.0,273.67,207.75
2016,9,2,17,15,569.0,63.5,7.95,17.5,219.5,210.43,151.55
2016,9,2,17,30,510.0,57.0,7.9,17.0,169.0,154.07,102.27
2016,9,2,17,45,415.5,47.5,7.85,16.5,122.5,97.74,57.7
2016,9,2,18,0,321.0,38.0,7.8,16.0,76.0,53.59,27.72
2016,9,2,18,15,160.5,19.0,7.7,15.5,38.0,15.25,1.47
2016,9,2,18,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,7.2,14.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,7.5,13.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,7.15,12.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,10.0,6.8,12.5,10.0,9.1,0.0
2016,9,3,6,0,0.0,20.0,6.8,13.0,20.0,18.19,0.0
2016,9,3,6,15,165.5,33.0,6.75,13.0,57.0,32.77,16.39
2016,9,3,6,30,331.0,46.0,6.7,13.0,94.0,73.88,42.58
2016,9,3,6,45,409.0,57.5,6.65,13.5,141.0,123.0,80.49
2016,9,3,7,0,487.0,69.0,6.6,14.0,188.0,180.51,129.02
2016,9,3,7,15,357.5,99.0,6.5,14.5,197.5,202.84,156.11
2016,9,3,7,30,228.0,129.0,6.4,15.0,207.0,206.53,164.77
2016,9,3,7,45,451.0,113.5,6.3,15.5,299.5,304.49,245.2
2016,9,3,8,0,674.0,98.0,6.2,16.0,392.0,427.1,346.38
2016,9,3,8,15,505.5,150.5,6.05,16.0,386.0,427.24,348.51
2016,9,3,8,30,337.0,203.0,5.9,16.0,380.0,403.15,328.9
2016,9,3,8,45,357.5,219.5,5.8,16.5,422.0,452.33,367.9
2016,9,3,9,0,378.0,236.0,5.7,17.0,464.0,502.78,406.84
2016,9,3,9,15,245.0,272.5,5.65,17.0,424.0,462.29,372.07
2016,9,3,9,30,112.0,309.0,5.6,17.0,384.0,386.56,309.13
2016,9,3,9,45,111.5,326.5,5.6,17.5,404.5,409.08,325.75
2016,9,3,10,0,111.0,344.0,5.6,18.0,425.0,431.31,341.73
2016,9,3,10,15,94.5,352.5,5.6,18.0,423.5,429.55,339.31
2016,9,3,10,30,78.0,361.0,5.6,18.0,422.0,426.43,335.9
2016,9,3,10,45,95.0,378.5,5.7,18.5,455.0,463.26,363.76
2016,9,3,11,0,112.0,396.0,5.8,19.0,488.0,500.64,391.67
2016,9,3,11,15,124.0,406.0,5.9,19.0,509.5,541.51,422.53
2016,9,3,11,30,136.0,416.0,6.0,19.0,531.0,566.46,441.45
2016,9,3,11,45,221.0,409.0,6.15,19.0,598.0,646.33,504.14
2016,9,3,12,0,306.0,402.0,6.3,19.0,665.0,743.04,578.0
2016,9,3,12,15,271.0,409.5,6.4,19.0,642.0,715.9,556.83
2016,9,3,12,30,236.0,417.0,6.5,19.0,619.0,670.75,522.93
2016,9,3,12,45,311.5,389.5,6.6,19.0,653.5,731.42,570.84
2016,9,3,13,0,387.0,362.0,6.7,19.0,688.0,772.43,603.9
2016,9,3,13,15,392.0,351.0,6.75,19.0,675.0,758.37,594.19
2016,9,3,13,30,397.0,340.0,6.8,19.0,662.0,742.36,583.22
2016,9,3,13,45,420.0,319.5,6.9,19.0,651.5,744.67,586.36
2016,9,3,14,0,443.0,299.0,7.0,19.0,641.0,730.56,577.47
2016,9,3,14,15,469.0,275.5,7.1,19.0,624.0,712.78,565.92
2016,9,3,14,30,495.0,252.0,7.2,19.0,607.0,691.38,551.47
2016,9,3,14,45,669.0,178.5,7.3,19.0,632.0,738.1,591.81
2016,9,3,15,0,843.0,105.0,7.4,19.0,657.0,758.71,610.19
2016,9,3,15,15,827.5,102.5,7.5,18.5,614.0,705.26,571.63
2016,9,3,15,30,812.0,100.0,7.6,18.0,571.0,650.7,529.89
2016,9,3,15,45,786.5,98.0,7.75,18.0,523.0,589.81,481.0
2016,9,3,16,0,761.0,96.0,7.9,18.0,475.0,529.47,431.26
2016,9,3,16,15,731.5,91.5,7.9,17.5,424.5,465.84,378.14
2016,9,3,16,30,702.0,87.0,7.9,17.0,374.0,403.48,324.49
2016,9,3,16,45,657.5,82.0,7.95,17.0,321.5,337.14,265.83
2016,9,3,17,0,613.0,77.0,8.0,17.0,269.0,275.11,209.9
2016,9,3,17,15,550.5,69.0,8.0,16.5,217.5,210.38,152.53
2016,9,3,17,30,488.0,61.0,8.0,16.0,166.0,153.05,102.57
2016,9,3,17,45,387.5,50.0,8.0,15.5,119.0,96.08,57.69
2016,9,3,18,0,287.0,39.0,8.0,15.0,72.0,50.67,26.42
2016,9,3,18,15,143.5,19.5,7.95,14.5,36.0,15.34,0.0
2016,9,3,18,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,7.9,13.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,8.05,13.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,8.25,13.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,8.5,13.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,8.45,13.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,8.35,12.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,9,4,5,45,36.0,7.5,7.35,12.0,9.0,0.0,0.0
2016,9,4,6,0,72.0,15.0,7.3,12.0,18.0,13.64,0.0
2016,9,4,6,15,191.5,31.5,7.2,12.5,55.0,32.67,15.42
2016,9,4,6,30,311.0,48.0,7.1,13.0,92.0,74.37,43.66
2016,9,4,6,45,407.0,58.5,7.05,13.5,141.0,124.34,81.68
2016,9,4,7,0,503.0,69.0,7.0,14.0,190.0,184.97,132.23
2016,9,4,7,15,559.5,77.0,6.9,14.0,242.0,243.74,185.05
2016,9,4,7,30,616.0,85.0,6.8,14.0,294.0,308.98,243.72
2016,9,4,7,45,665.0,88.5,6.7,14.5,347.5,372.7,300.25
2016,9,4,8,0,714.0,92.0,6.6,15.0,401.0,441.01,359.25
2016,9,4,8,15,742.0,96.0,6.55,15.5,451.0,502.92,411.62
2016,9,4,8,30,770.0,100.0,6.5,16.0,501.0,565.48,462.9
2016,9,4,8,45,796.0,101.5,6.45,16.5,548.5,625.73,510.88
2016,9,4,9,0,822.0,103.0,6.4,17.0,596.0,686.36,557.76
2016,9,4,9,15,837.0,106.0,6.35,17.0,638.0,740.52,598.72
2016,9,4,9,30,852.0,109.0,6.3,17.0,680.0,793.37,636.94
2016,9,4,9,45,870.5,107.5,6.3,17.5,717.5,836.04,666.04
2016,9,4,10,0,889.0,106.0,6.3,18.0,755.0,882.97,697.94
2016,9,4,10,15,896.5,107.5,6.35,18.0,784.5,921.31,724.84
2016,9,4,10,30,904.0,109.0,6.4,18.0,814.0,956.69,749.55
2016,9,4,10,45,909.5,110.0,6.45,18.5,836.5,986.5,768.72
2016,9,4,11,0,915.0,111.0,6.5,19.0,859.0,1012.89,785.42
2016,9,4,11,15,918.5,111.5,6.6,19.0,873.5,1033.21,799.69
2016,9,4,11,30,922.0,112.0,6.7,19.0,888.0,1049.77,811.44
2016,9,4,11,45,923.0,112.5,6.8,19.0,894.5,1059.98,818.85
2016,9,4,12,0,924.0,113.0,6.9,19.0,901.0,1066.24,823.64
2016,9,4,12,15,923.5,113.0,6.95,19.0,900.0,1066.47,824.04
2016,9,4,12,30,923.0,113.0,7.0,19.0,899.0,1062.72,821.8
2016,9,4,12,45,922.0,111.5,7.05,19.0,889.5,1052.9,815.41
2016,9,4,13,0,921.0,110.0,7.1,19.0,880.0,1039.16,806.38
2016,9,4,13,15,917.0,109.5,7.1,19.0,863.0,1019.71,793.11
2016,9,4,13,30,913.0,109.0,7.1,19.0,846.0,996.58,777.31
2016,9,4,13,45,905.5,108.0,7.15,19.0,821.0,966.13,756.51
2016,9,4,14,0,898.0,107.0,7.2,19.0,796.0,932.45,733.34
2016,9,4,14,15,889.0,105.5,7.2,19.0,764.0,893.92,706.31
2016,9,4,14,30,880.0,104.0,7.2,19.0,732.0,852.67,677.15
2016,9,4,14,45,867.0,102.5,7.25,19.0,693.5,805.76,643.71
2016,9,4,15,0,854.0,101.0,7.3,19.0,655.0,762.19,612.51
2016,9,4,15,15,837.5,98.5,7.3,18.5,611.5,707.49,573.19
2016,9,4,15,30,821.0,96.0,7.3,18.0,568.0,651.76,530.38
2016,9,4,15,45,796.0,93.5,7.3,18.0,520.0,590.18,480.8
2016,9,4,16,0,771.0,91.0,7.3,18.0,472.0,529.11,430.39
2016,9,4,16,15,740.5,87.0,7.35,17.5,421.0,464.65,376.73
2016,9,4,16,30,710.0,83.0,7.4,17.0,370.0,402.08,322.96
2016,9,4,16,45,662.0,78.5,7.5,17.0,316.5,334.53,263.36
2016,9,4,17,0,614.0,74.0,7.6,17.0,263.0,271.7,206.83
2016,9,4,17,15,550.5,66.0,7.55,16.5,211.5,206.75,149.28
2016,9,4,17,30,487.0,58.0,7.5,16.0,160.0,149.34,99.33
2016,9,4,17,45,385.5,47.5,7.45,15.5,113.5,92.95,55.08
2016,9,4,18,0,284.0,37.0,7.4,15.0,67.0,48.32,24.48
2016,9,4,18,15,142.0,18.5,7.3,14.5,33.5,14.58,0.0
2016,9,4,18,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,6.7,13.5,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,5,5,45,55.5,7.0,3.65,12.5,9.0,0.0,0.0
2016,9,5,6,0,111.0,14.0,3.6,13.0,18.0,12.73,0.0
2016,9,5,6,15,239.0,28.0,3.55,13.5,55.0,32.57,13.91
2016,9,5,6,30,367.0,42.0,3.5,14.0,92.0,76.46,42.78
2016,9,5,6,45,449.5,51.5,3.45,14.5,140.0,125.38,80.19
2016,9,5,7,0,532.0,61.0,3.4,15.0,188.0,184.79,130.01
2016,9,5,7,15,586.0,68.0,3.3,15.5,239.0,243.64,182.13
2016,9,5,7,30,640.0,75.0,3.2,16.0,290.0,308.58,239.2
2016,9,5,7,45,677.5,80.5,3.1,16.5,341.5,370.88,293.31
2016,9,5,8,0,715.0,86.0,3.0,17.0,393.0,436.48,348.32
2016,9,5,8,15,742.0,90.0,2.9,17.0,442.5,497.48,398.64
2016,9,5,8,30,769.0,94.0,2.8,17.0,492.0,559.94,448.39
2016,9,5,8,45,789.0,97.5,2.75,17.5,538.0,618.34,492.68
2016,9,5,9,0,809.0,101.0,2.7,18.0,584.0,676.57,535.31
2016,9,5,9,15,824.0,103.5,2.75,18.5,625.5,729.56,572.51
2016,9,5,9,30,839.0,106.0,2.8,19.0,667.0,781.26,607.03
2016,9,5,9,45,859.0,104.0,2.85,19.5,704.5,824.1,634.76
2016,9,5,10,0,879.0,102.0,2.9,20.0,742.0,871.29,665.21
2016,9,5,10,15,887.0,103.5,3.0,20.0,771.5,909.69,690.87
2016,9,5,10,30,895.0,105.0,3.1,20.0,801.0,945.19,714.54
2016,9,5,10,45,898.5,107.5,3.25,20.0,823.0,974.42,734.33
2016,9,5,11,0,902.0,110.0,3.4,20.0,845.0,1000.18,751.86
2016,9,5,11,15,906.0,110.5,3.55,20.0,859.5,1020.69,765.96
2016,9,5,11,30,910.0,111.0,3.7,20.0,874.0,1037.52,777.73
2016,9,5,11,45,909.0,113.0,3.9,20.5,880.5,1047.13,783.66
2016,9,5,12,0,908.0,115.0,4.1,21.0,887.0,1052.81,787.09
2016,9,5,12,15,908.0,115.0,4.25,21.0,886.0,1053.45,788.45
2016,9,5,12,30,908.0,115.0,4.4,21.0,885.0,1050.16,787.32
2016,9,5,12,45,898.0,119.0,4.6,21.0,873.5,1037.2,780.61
2016,9,5,13,0,888.0,123.0,4.8,21.0,862.0,1020.57,771.63
2016,9,5,13,15,884.0,122.0,4.95,21.0,845.0,1001.02,760.16
2016,9,5,13,30,880.0,121.0,5.1,21.0,828.0,977.93,746.18
2016,9,5,13,45,873.5,119.5,5.25,21.0,803.5,948.57,727.73
2016,9,5,14,0,867.0,118.0,5.4,21.0,779.0,916.06,706.89
2016,9,5,14,15,857.5,116.0,5.55,20.5,747.5,885.18,688.37
2016,9,5,14,30,848.0,114.0,5.7,20.0,716.0,843.3,661.54
2016,9,5,14,45,837.0,111.0,5.85,20.0,678.5,796.78,629.6
2016,9,5,15,0,826.0,108.0,6.0,20.0,641.0,748.27,595.71
2016,9,5,15,15,809.0,105.0,5.95,20.0,598.0,693.82,555.54
2016,9,5,15,30,792.0,102.0,5.9,20.0,555.0,638.47,512.65
2016,9,5,15,45,771.5,98.0,5.9,20.0,508.0,579.4,466.0
2016,9,5,16,0,751.0,94.0,5.9,20.0,461.0,520.45,418.18
2016,9,5,16,15,720.0,89.0,5.9,19.5,410.5,456.1,365.47
2016,9,5,16,30,689.0,84.0,5.9,19.0,360.0,393.23,312.31
2016,9,5,16,45,644.5,78.5,5.9,19.0,307.5,327.21,254.77
2016,9,5,17,0,600.0,73.0,5.9,19.0,255.0,265.58,199.91
2016,9,5,17,15,536.5,65.0,5.9,18.0,204.5,201.57,144.18
2016,9,5,17,30,473.0,57.0,5.9,17.0,154.0,145.13,95.77
2016,9,5,17,45,371.5,46.0,5.9,16.5,108.0,89.34,52.36
2016,9,5,18,0,270.0,35.0,5.9,16.0,62.0,45.39,22.24
2016,9,5,18,15,135.0,17.5,5.85,15.5,31.0,13.81,0.0
2016,9,5,18,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,8.0,3.9,13.5,8.0,0.0,0.0
2016,9,6,6,0,0.0,16.0,3.8,14.0,16.0,14.55,0.0
2016,9,6,6,15,179.0,28.0,3.75,14.5,52.0,29.99,12.46
2016,9,6,6,30,358.0,40.0,3.7,15.0,88.0,74.37,41.12
2016,9,6,6,45,437.5,50.5,3.7,15.5,135.5,123.27,78.63
2016,9,6,7,0,517.0,61.0,3.7,16.0,183.0,182.3,128.12
2016,9,6,7,15,571.5,68.0,3.7,16.5,233.5,240.43,179.49
2016,9,6,7,30,626.0,75.0,3.7,17.0,284.0,304.73,235.93
2016,9,6,7,45,663.5,80.5,3.75,17.5,335.0,366.24,289.49
2016,9,6,8,0,701.0,86.0,3.8,18.0,386.0,431.07,344.18
2016,9,6,8,15,728.5,90.5,3.75,18.5,435.0,492.46,394.38
2016,9,6,8,30,756.0,95.0,3.7,19.0,484.0,554.59,443.41
2016,9,6,8,45,777.0,98.5,3.65,19.5,530.0,612.96,487.95
2016,9,6,9,0,798.0,102.0,3.6,20.0,576.0,671.3,531.0
2016,9,6,9,15,813.5,104.5,3.5,20.0,617.0,724.15,568.88
2016,9,6,9,30,829.0,107.0,3.4,20.0,658.0,775.77,604.09
2016,9,6,9,45,845.5,106.5,3.35,20.5,695.0,823.41,634.9
2016,9,6,10,0,862.0,106.0,3.3,21.0,732.0,862.1,658.96
2016,9,6,10,15,870.5,108.0,3.35,21.0,761.0,900.88,684.73
2016,9,6,10,30,879.0,110.0,3.4,21.0,790.0,936.84,708.44
2016,9,6,10,45,886.5,110.0,3.5,21.5,812.5,966.71,726.89
2016,9,6,11,0,894.0,110.0,3.6,22.0,835.0,993.34,743.15
2016,9,6,11,15,898.0,110.5,3.8,22.0,850.0,1013.64,757.35
2016,9,6,11,30,902.0,111.0,4.0,22.0,865.0,1030.28,769.23
2016,9,6,11,45,905.5,110.5,4.25,22.5,872.0,1041.59,776.48
2016,9,6,12,0,909.0,110.0,4.5,23.0,879.0,1049.05,781.23
2016,9,6,12,15,909.0,110.0,4.7,23.0,878.0,1049.6,783.43
2016,9,6,12,30,909.0,110.0,4.9,23.0,877.0,1046.22,783.1
2016,9,6,12,45,907.5,109.0,5.1,23.0,868.0,1036.34,778.42
2016,9,6,13,0,906.0,108.0,5.3,23.0,859.0,1022.62,771.15
2016,9,6,13,15,902.0,107.0,5.45,22.5,841.5,1002.67,760.73
2016,9,6,13,30,898.0,106.0,5.6,22.0,824.0,979.12,747.73
2016,9,6,13,45,894.5,103.5,5.75,22.0,800.5,950.93,729.88
2016,9,6,14,0,891.0,101.0,5.9,22.0,777.0,919.36,709.52
2016,9,6,14,15,882.0,99.5,5.95,22.0,745.5,880.87,683.5
2016,9,6,14,30,873.0,98.0,6.0,22.0,714.0,839.7,655.37
2016,9,6,14,45,864.0,95.0,6.05,22.0,677.0,794.46,624.02
2016,9,6,15,0,855.0,92.0,6.1,22.0,640.0,747.01,590.69
2016,9,6,15,15,839.0,89.5,6.1,22.0,597.0,697.55,555.3
2016,9,6,15,30,823.0,87.0,6.1,22.0,554.0,642.03,512.62
2016,9,6,15,45,804.0,83.5,6.1,22.0,507.0,582.89,466.07
2016,9,6,16,0,785.0,80.0,6.1,22.0,460.0,523.66,418.15
2016,9,6,16,15,756.0,76.0,6.1,21.5,409.5,459.22,365.48
2016,9,6,16,30,727.0,72.0,6.1,21.0,359.0,396.5,312.46
2016,9,6,16,45,686.0,67.0,6.1,21.0,307.0,330.36,254.78
2016,9,6,17,0,645.0,62.0,6.1,21.0,255.0,267.64,198.89
2016,9,6,17,15,583.0,55.5,6.1,20.0,204.0,202.9,142.44
2016,9,6,17,30,521.0,49.0,6.1,19.0,153.0,145.46,93.14
2016,9,6,17,45,417.5,39.5,6.1,18.5,107.0,87.98,48.8
2016,9,6,18,0,314.0,30.0,6.1,18.0,61.0,43.87,19.36
2016,9,6,18,15,157.0,15.0,6.1,17.5,30.5,12.16,0.0
2016,9,6,18,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,6.05,16.5,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,5.65,15.5,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,7,5,45,48.0,5.5,2.65,16.0,7.0,0.0,0.0
2016,9,7,6,0,96.0,11.0,2.7,16.0,14.0,10.01,0.0
2016,9,7,6,15,221.0,25.5,2.75,16.5,50.0,30.44,11.24
2016,9,7,6,30,346.0,40.0,2.8,17.0,86.0,73.85,40.67
2016,9,7,6,45,430.0,50.5,2.85,17.5,133.0,122.82,77.89
2016,9,7,7,0,514.0,61.0,2.9,18.0,180.0,182.52,127.33
2016,9,7,7,15,568.5,68.0,2.9,18.5,231.0,240.55,178.11
2016,9,7,7,30,623.0,75.0,2.9,19.0,282.0,304.75,233.84
2016,9,7,7,45,663.0,80.5,2.9,19.5,333.0,367.18,287.35
2016,9,7,8,0,703.0,86.0,2.9,20.0,384.0,433.22,342.11
2016,9,7,8,15,730.5,90.5,2.85,20.5,433.5,494.76,391.55
2016,9,7,8,30,758.0,95.0,2.8,21.0,483.0,556.96,439.72
2016,9,7,8,45,779.5,98.0,2.75,21.5,528.5,615.25,483.27
2016,9,7,9,0,801.0,101.0,2.7,22.0,574.0,673.53,525.31
2016,9,7,9,15,816.0,103.5,2.7,22.5,615.5,726.13,561.36
2016,9,7,9,30,831.0,106.0,2.7,23.0,657.0,777.44,594.8
2016,9,7,9,45,839.5,109.5,2.7,23.5,691.5,822.95,623.6
2016,9,7,10,0,848.0,113.0,2.7,24.0,726.0,866.11,650.37
2016,9,7,10,15,856.5,115.0,2.75,24.0,755.0,896.87,670.13
2016,9,7,10,30,865.0,117.0,2.8,24.0,784.0,932.38,693.12
2016,9,7,10,45,872.0,117.5,2.85,24.5,806.5,961.92,710.63
2016,9,7,11,0,879.0,118.0,2.9,25.0,829.0,988.23,726.01
2016,9,7,11,15,883.0,119.0,2.95,25.0,843.5,1008.74,739.04
2016,9,7,11,30,887.0,120.0,3.0,25.0,858.0,1025.64,749.86
2016,9,7,11,45,889.5,119.5,3.15,25.0,864.5,1035.73,757.27
2016,9,7,12,0,892.0,119.0,3.3,25.0,871.0,1042.03,762.37
2016,9,7,12,15,891.5,119.5,3.45,25.0,870.0,1042.5,763.81
2016,9,7,12,30,891.0,120.0,3.6,25.0,869.0,1039.12,762.87
2016,9,7,12,45,869.0,130.0,3.75,25.0,854.0,1020.38,751.92
2016,9,7,13,0,847.0,140.0,3.9,25.0,839.0,1009.68,746.4
2016,9,7,13,15,842.0,139.0,4.0,25.0,821.5,989.18,734.01
2016,9,7,13,30,837.0,138.0,4.1,25.0,804.0,965.26,719.38
2016,9,7,13,45,830.0,136.5,4.25,25.0,779.5,935.66,701.13
2016,9,7,14,0,823.0,135.0,4.4,25.0,755.0,903.04,680.68
2016,9,7,14,15,812.5,132.5,4.45,24.5,723.5,863.48,656.08
2016,9,7,14,30,802.0,130.0,4.5,24.0,692.0,821.55,629.6
2016,9,7,14,45,788.0,127.0,4.55,24.0,654.5,774.18,597.7
2016,9,7,15,0,774.0,124.0,4.6,24.0,617.0,725.21,564.23
2016,9,7,15,15,755.5,120.5,4.6,23.5,574.0,673.44,527.52
2016,9,7,15,30,737.0,117.0,4.6,23.0,531.0,618.61,487.36
2016,9,7,15,45,712.5,112.5,4.65,23.0,484.5,558.88,441.55
2016,9,7,16,0,688.0,108.0,4.7,23.0,438.0,499.87,394.98
2016,9,7,16,15,654.0,102.0,4.6,22.5,388.0,435.74,343.52
2016,9,7,16,30,620.0,96.0,4.5,22.0,338.0,374.15,292.56
2016,9,7,16,45,575.0,88.5,4.45,21.5,287.5,309.9,238.32
2016,9,7,17,0,530.0,81.0,4.4,21.0,237.0,250.27,186.77
2016,9,7,17,15,462.5,71.0,4.3,20.5,187.5,187.77,133.35
2016,9,7,17,30,395.0,61.0,4.2,20.0,138.0,131.56,86.29
2016,9,7,17,45,295.5,47.0,4.1,19.5,94.5,78.93,46.21
2016,9,7,18,0,196.0,33.0,4.0,19.0,51.0,39.19,18.33
2016,9,7,18,15,98.0,16.5,3.9,18.5,25.5,15.01,0.0
2016,9,7,18,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,3.7,17.5,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,0.65,15.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,8,5,45,28.0,5.0,1.15,13.5,6.0,0.0,0.0
2016,9,8,6,0,56.0,10.0,1.1,14.0,12.0,9.1,0.0
2016,9,8,6,15,172.5,26.5,1.05,14.0,46.0,29.1,10.63
2016,9,8,6,30,289.0,43.0,1.0,14.0,80.0,70.13,40.31
2016,9,8,6,45,375.0,54.5,1.0,14.5,126.0,118.28,77.22
2016,9,8,7,0,461.0,66.0,1.0,15.0,172.0,176.03,124.83
2016,9,8,7,15,230.5,67.0,0.95,15.5,120.0,138.34,104.61
2016,9,8,7,30,0.0,68.0,0.9,16.0,68.0,60.16,45.49
2016,9,8,7,45,0.0,78.0,0.85,16.5,78.0,69.12,52.96
2016,9,8,8,0,0.0,88.0,0.8,17.0,88.0,78.12,60.19
2016,9,8,8,15,0.0,113.0,0.8,17.0,113.0,100.96,78.87
2016,9,8,8,30,0.0,138.0,0.8,17.0,138.0,124.05,97.45
2016,9,8,8,45,1.0,155.0,0.8,17.5,155.5,140.47,110.19
2016,9,8,9,0,2.0,172.0,0.8,18.0,173.0,157.09,122.93
2016,9,8,9,15,4.0,185.0,0.8,18.0,188.0,170.84,133.53
2016,9,8,9,30,6.0,198.0,0.8,18.0,203.0,184.83,144.26
2016,9,8,9,45,13.5,231.0,0.85,18.5,241.5,222.77,173.55
2016,9,8,10,0,21.0,264.0,0.9,19.0,280.0,261.63,202.92
2016,9,8,10,15,20.0,269.0,0.95,19.0,284.5,266.19,205.94
2016,9,8,10,30,19.0,274.0,1.0,19.0,289.0,270.66,209.1
2016,9,8,10,45,16.0,265.0,1.05,19.5,278.0,259.48,199.92
2016,9,8,11,0,13.0,256.0,1.1,20.0,267.0,248.17,190.75
2016,9,8,11,15,11.0,238.0,1.15,20.0,247.0,229.06,176.06
2016,9,8,11,30,9.0,220.0,1.2,20.0,227.0,209.99,161.36
2016,9,8,11,45,9.0,221.5,1.25,20.5,229.0,211.52,162.28
2016,9,8,12,0,9.0,223.0,1.3,21.0,231.0,213.0,163.11
2016,9,8,12,15,24.0,287.5,1.35,21.0,308.0,305.44,233.9
2016,9,8,12,30,39.0,352.0,1.4,21.0,385.0,388.14,295.34
2016,9,8,12,45,50.0,361.5,1.5,21.0,403.0,408.86,310.82
2016,9,8,13,0,61.0,371.0,1.6,21.0,421.0,429.15,326.35
2016,9,8,13,15,78.5,372.5,1.7,20.5,436.0,446.62,340.8
2016,9,8,13,30,96.0,374.0,1.8,20.0,451.0,463.11,354.61
2016,9,8,13,45,97.0,362.0,1.95,20.0,437.5,448.66,344.8
2016,9,8,14,0,98.0,350.0,2.1,20.0,424.0,433.83,334.81
2016,9,8,14,15,253.0,314.0,2.2,20.0,493.5,553.86,428.57
2016,9,8,14,30,408.0,278.0,2.3,20.0,563.0,633.72,490.46
2016,9,8,14,45,598.0,196.5,2.45,20.0,588.0,699.01,542.34
2016,9,8,15,0,788.0,115.0,2.6,20.0,613.0,725.75,565.66
2016,9,8,15,15,622.0,154.0,2.75,19.5,530.5,614.54,483.84
2016,9,8,15,30,456.0,193.0,2.9,19.0,448.0,507.76,403.08
2016,9,8,15,45,583.0,145.5,3.1,19.0,441.5,514.19,409.98
2016,9,8,16,0,710.0,98.0,3.3,19.0,435.0,500.71,399.48
2016,9,8,16,15,677.0,92.5,3.4,18.5,385.0,436.47,347.7
2016,9,8,16,30,644.0,87.0,3.5,18.0,335.0,374.61,296.22
2016,9,8,16,45,602.0,79.5,3.6,18.0,284.5,310.17,240.67
2016,9,8,17,0,560.0,72.0,3.7,18.0,234.0,249.97,187.5
2016,9,8,17,15,494.0,63.5,3.7,17.5,185.0,187.57,133.35
2016,9,8,17,30,428.0,55.0,3.7,17.0,136.0,133.15,87.03
2016,9,8,17,45,328.5,42.0,3.7,16.5,92.5,79.1,45.41
2016,9,8,18,0,229.0,29.0,3.7,16.0,49.0,36.84,15.34
2016,9,8,18,15,114.5,14.5,3.65,15.5,24.5,13.19,0.0
2016,9,8,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
