Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,8,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,9,5,45,26.5,5.0,1.2,13.0,5.5,0.0,0.0
2016,9,9,6,0,53.0,10.0,1.2,13.0,11.0,9.1,0.0
2016,9,9,6,15,175.5,26.0,1.15,13.5,45.0,29.08,9.71
2016,9,9,6,30,298.0,42.0,1.1,14.0,79.0,70.73,40.27
2016,9,9,6,45,387.0,53.0,1.1,14.5,125.5,119.58,77.75
2016,9,9,7,0,476.0,64.0,1.1,15.0,172.0,178.43,126.34
2016,9,9,7,15,238.0,79.5,1.05,15.0,133.5,149.14,113.6
2016,9,9,7,30,0.0,95.0,1.0,15.0,95.0,84.9,66.52
2016,9,9,7,45,0.0,115.0,1.0,15.5,115.0,103.26,81.75
2016,9,9,8,0,0.0,135.0,1.0,16.0,135.0,121.75,96.63
2016,9,9,8,15,0.0,133.5,1.05,16.5,133.5,120.1,94.75
2016,9,9,8,30,0.0,132.0,1.1,17.0,132.0,118.51,92.98
2016,9,9,8,45,6.5,166.5,1.15,17.5,170.5,154.96,122.2
2016,9,9,9,0,13.0,201.0,1.2,18.0,209.0,192.49,151.66
2016,9,9,9,15,10.5,202.5,1.3,18.0,209.0,192.47,151.14
2016,9,9,9,30,8.0,204.0,1.4,18.0,209.0,192.25,150.61
2016,9,9,9,45,11.5,224.5,1.5,18.5,232.5,215.02,168.08
2016,9,9,10,0,15.0,245.0,1.6,19.0,256.0,238.16,185.59
2016,9,9,10,15,13.5,244.5,1.65,19.5,255.0,236.73,183.75
2016,9,9,10,30,12.0,244.0,1.7,20.0,254.0,235.2,181.95
2016,9,9,10,45,31.5,297.5,1.8,20.5,323.0,320.99,247.63
2016,9,9,11,0,51.0,351.0,1.9,21.0,392.0,397.18,304.14
2016,9,9,11,15,92.0,377.5,1.95,21.0,453.0,467.08,356.37
2016,9,9,11,30,133.0,404.0,2.0,21.0,514.0,555.13,420.53
2016,9,9,11,45,147.5,408.5,2.15,21.0,531.5,576.19,435.86
2016,9,9,12,0,162.0,413.0,2.3,21.0,549.0,596.65,451.25
2016,9,9,12,15,165.0,409.5,2.4,21.0,548.0,595.96,451.18
2016,9,9,12,30,168.0,406.0,2.5,21.0,547.0,594.38,450.65
2016,9,9,12,45,164.5,402.0,2.6,21.0,538.5,584.82,444.25
2016,9,9,13,0,161.0,398.0,2.7,21.0,530.0,574.48,437.34
2016,9,9,13,15,106.0,370.5,2.75,20.5,456.5,471.75,362.32
2016,9,9,13,30,51.0,343.0,2.8,20.0,383.0,387.65,299.33
2016,9,9,13,45,51.0,332.5,2.85,20.0,371.5,375.08,290.64
2016,9,9,14,0,51.0,322.0,2.9,20.0,360.0,362.37,281.51
2016,9,9,14,15,38.0,291.5,2.95,19.5,319.5,317.32,247.72
2016,9,9,14,30,25.0,261.0,3.0,19.0,279.0,261.76,205.28
2016,9,9,14,45,47.5,266.5,3.05,19.0,298.0,295.78,233.12
2016,9,9,15,0,70.0,272.0,3.1,19.0,317.0,316.22,250.01
2016,9,9,15,15,35.5,217.5,3.1,18.5,240.5,232.86,184.51
2016,9,9,15,30,1.0,163.0,3.1,18.0,164.0,148.12,116.52
2016,9,9,15,45,1.5,157.0,3.1,18.0,158.0,142.9,112.77
2016,9,9,16,0,2.0,151.0,3.1,18.0,152.0,137.67,108.86
2016,9,9,16,15,1.0,115.5,3.1,17.5,116.0,103.98,81.57
2016,9,9,16,30,0.0,80.0,3.1,17.0,80.0,70.94,54.36
2016,9,9,16,45,0.0,67.5,3.15,17.0,67.5,59.71,45.02
2016,9,9,17,0,0.0,55.0,3.2,17.0,55.0,48.57,35.61
2016,9,9,17,15,202.5,55.5,3.2,16.5,93.0,106.66,77.16
2016,9,9,17,30,405.0,56.0,3.2,16.0,131.0,129.39,85.11
2016,9,9,17,45,300.0,42.5,3.2,15.5,88.0,74.47,42.86
2016,9,9,18,0,195.0,29.0,3.2,15.0,45.0,34.73,13.71
2016,9,9,18,15,97.5,14.5,3.1,14.5,22.5,13.19,0.0
2016,9,9,18,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,10,5,45,19.0,4.5,2.0,12.5,5.0,0.0,0.0
2016,9,10,6,0,38.0,9.0,2.0,13.0,10.0,8.19,0.0
2016,9,10,6,15,154.5,25.0,2.0,13.0,42.5,27.74,8.22
2016,9,10,6,30,271.0,41.0,2.0,13.0,75.0,67.67,38.86
2016,9,10,6,45,355.5,53.5,2.05,13.5,120.0,113.67,74.56
2016,9,10,7,0,440.0,66.0,2.1,14.0,165.0,172.83,123.92
2016,9,10,7,15,499.0,74.5,2.05,14.5,214.5,229.34,173.41
2016,9,10,7,30,558.0,83.0,2.0,15.0,264.0,292.69,228.41
2016,9,10,7,45,279.0,87.0,2.0,15.5,177.5,211.99,169.55
2016,9,10,8,0,0.0,91.0,2.0,16.0,91.0,80.9,62.66
2016,9,10,8,15,0.0,105.0,1.95,16.0,105.0,93.65,73.25
2016,9,10,8,30,0.0,119.0,1.9,16.0,119.0,106.46,83.61
2016,9,10,8,45,2.5,149.5,1.85,16.5,151.0,136.42,107.76
2016,9,10,9,0,5.0,180.0,1.8,17.0,183.0,166.98,131.96
2016,9,10,9,15,6.0,190.5,1.8,17.0,194.5,177.79,140.24
2016,9,10,9,30,7.0,201.0,1.8,17.0,206.0,188.72,148.64
2016,9,10,9,45,18.5,240.0,1.85,17.5,253.5,235.97,185.74
2016,9,10,10,0,30.0,279.0,1.9,18.0,301.0,297.56,233.12
2016,9,10,10,15,30.0,290.0,1.95,18.0,313.0,310.15,242.22
2016,9,10,10,30,30.0,301.0,2.0,18.0,325.0,322.69,251.49
2016,9,10,10,45,65.0,340.5,2.05,18.5,392.5,398.56,309.33
2016,9,10,11,0,100.0,380.0,2.1,19.0,460.0,476.45,366.97
2016,9,10,11,15,71.5,365.5,2.15,19.0,423.5,434.51,334.53
2016,9,10,11,30,43.0,351.0,2.2,19.0,387.0,391.51,301.64
2016,9,10,11,45,59.0,369.5,2.25,19.0,419.0,427.96,329.56
2016,9,10,12,0,75.0,388.0,2.3,19.0,451.0,464.48,356.93
2016,9,10,12,15,101.5,397.0,2.35,19.0,482.0,501.15,384.73
2016,9,10,12,30,128.0,406.0,2.4,19.0,513.0,554.64,424.38
2016,9,10,12,45,133.5,401.5,2.45,19.5,512.0,553.87,423.22
2016,9,10,13,0,139.0,397.0,2.5,20.0,511.0,552.27,421.86
2016,9,10,13,15,98.5,372.5,2.5,19.5,452.5,467.13,359.6
2016,9,10,13,30,58.0,348.0,2.5,19.0,394.0,400.11,309.7
2016,9,10,13,45,55.5,335.0,2.55,19.0,378.0,382.36,297.01
2016,9,10,14,0,53.0,322.0,2.6,19.0,362.0,364.61,284.02
2016,9,10,14,15,38.0,289.5,2.6,19.0,318.0,315.6,246.61
2016,9,10,14,30,23.0,257.0,2.6,19.0,274.0,256.38,200.84
2016,9,10,14,45,21.0,241.0,2.65,19.0,255.5,238.48,187.34
2016,9,10,15,0,19.0,225.0,2.7,19.0,237.0,220.76,173.79
2016,9,10,15,15,9.5,191.5,2.7,18.5,197.5,181.16,142.74
2016,9,10,15,30,0.0,158.0,2.7,18.0,158.0,142.84,112.27
2016,9,10,15,45,0.0,148.5,2.7,18.0,148.5,134.08,105.54
2016,9,10,16,0,0.0,139.0,2.7,18.0,139.0,125.36,98.75
2016,9,10,16,15,0.0,108.5,2.7,17.5,108.5,97.05,75.84
2016,9,10,16,30,0.0,78.0,2.7,17.0,78.0,69.14,52.86
2016,9,10,16,45,0.0,65.5,2.75,17.0,65.5,57.91,43.51
2016,9,10,17,0,0.0,53.0,2.8,17.0,53.0,46.79,34.1
2016,9,10,17,15,164.0,56.0,2.85,16.5,85.5,94.41,68.17
2016,9,10,17,30,328.0,59.0,2.9,16.0,118.0,116.45,77.5
2016,9,10,17,45,233.0,43.0,2.95,15.5,78.0,67.27,39.61
2016,9,10,18,0,138.0,27.0,3.0,15.0,38.0,30.03,10.4
2016,9,10,18,15,69.0,13.5,2.95,14.5,19.0,12.28,0.0
2016,9,10,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,9,11,5,45,8.5,3.0,2.85,12.5,3.5,0.0,0.0
2016,9,11,6,0,17.0,6.0,2.9,13.0,7.0,5.46,0.0
2016,9,11,6,15,101.0,25.0,2.95,13.0,37.0,25.84,6.81
2016,9,11,6,30,185.0,44.0,3.0,13.0,67.0,62.11,37.67
2016,9,11,6,45,261.5,60.5,3.05,13.5,109.5,105.14,71.5
2016,9,11,7,0,338.0,77.0,3.1,14.0,152.0,158.13,115.63
2016,9,11,7,15,396.5,89.5,3.05,14.0,199.5,211.61,162.36
2016,9,11,7,30,455.0,102.0,3.0,14.0,247.0,272.07,215.12
2016,9,11,7,45,227.5,91.0,2.95,14.5,163.5,188.55,151.8
2016,9,11,8,0,0.0,80.0,2.9,15.0,80.0,70.86,54.54
2016,9,11,8,15,0.0,94.0,2.85,15.0,94.0,83.55,65.14
2016,9,11,8,30,0.0,108.0,2.8,15.0,108.0,96.32,75.58
2016,9,11,8,45,0.0,110.5,2.75,15.5,110.5,98.54,77.01
2016,9,11,9,0,0.0,113.0,2.7,16.0,113.0,100.78,78.47
2016,9,11,9,15,0.0,132.0,2.7,16.0,132.0,118.3,92.64
2016,9,11,9,30,0.0,151.0,2.7,16.0,151.0,135.96,106.79
2016,9,11,9,45,2.5,172.5,2.7,16.5,174.5,158.19,124.38
2016,9,11,10,0,5.0,194.0,2.7,17.0,198.0,180.77,142.04
2016,9,11,10,15,5.0,191.5,2.75,17.0,195.5,178.52,139.98
2016,9,11,10,30,5.0,189.0,2.8,17.0,193.0,176.28,138.02
2016,9,11,10,45,7.0,205.5,2.85,17.0,211.0,193.99,152.04
2016,9,11,11,0,9.0,222.0,2.9,17.0,229.0,211.87,166.1
2016,9,11,11,15,9.5,226.0,2.95,17.0,233.5,216.37,169.52
2016,9,11,11,30,10.0,230.0,3.0,17.0,238.0,220.84,172.98
2016,9,11,11,45,9.0,219.0,3.1,17.5,226.5,209.38,163.55
2016,9,11,12,0,8.0,208.0,3.2,18.0,215.0,197.91,154.19
2016,9,11,12,15,16.0,259.5,3.25,18.0,273.0,255.61,199.8
2016,9,11,12,30,24.0,311.0,3.3,18.0,331.0,314.25,245.4
2016,9,11,12,45,44.0,339.0,3.4,18.0,375.0,380.24,296.65
2016,9,11,13,0,64.0,367.0,3.5,18.0,419.0,429.37,334.58
2016,9,11,13,15,65.0,358.0,3.6,17.5,410.0,419.46,327.96
2016,9,11,13,30,66.0,349.0,3.7,17.0,401.0,409.27,321.34
2016,9,11,13,45,49.0,321.0,3.8,17.0,359.0,361.91,284.94
2016,9,11,14,0,32.0,293.0,3.9,17.0,317.0,315.61,249.04
2016,9,11,14,15,171.0,295.5,3.95,17.0,413.5,450.74,358.78
2016,9,11,14,30,310.0,298.0,4.0,17.0,510.0,574.29,455.87
2016,9,11,14,45,239.5,289.5,4.1,17.0,448.0,483.57,385.64
2016,9,11,15,0,169.0,281.0,4.2,17.0,386.0,411.04,328.94
2016,9,11,15,15,92.5,236.5,4.25,16.5,293.5,292.61,235.5
2016,9,11,15,30,16.0,192.0,4.3,16.0,201.0,185.83,148.76
2016,9,11,15,45,8.0,144.0,4.35,16.0,148.5,134.69,107.18
2016,9,11,16,0,0.0,96.0,4.4,16.0,96.0,85.39,66.39
2016,9,11,16,15,0.0,84.0,4.45,15.5,84.0,74.51,57.61
2016,9,11,16,30,0.0,72.0,4.5,15.0,72.0,63.69,48.72
2016,9,11,16,45,270.0,71.5,4.55,15.0,145.5,175.68,138.97
2016,9,11,17,0,540.0,71.0,4.6,15.0,219.0,240.6,182.56
2016,9,11,17,15,470.0,62.0,4.6,14.5,170.5,178.25,127.59
2016,9,11,17,30,400.0,53.0,4.6,14.0,122.0,124.45,81.52
2016,9,11,17,45,289.5,39.5,4.6,14.0,80.5,69.74,39.34
2016,9,11,18,0,179.0,26.0,4.6,14.0,39.0,30.46,7.95
2016,9,11,18,15,89.5,13.0,4.55,13.5,19.5,11.82,0.0
2016,9,11,18,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,4.7,11.5,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,12,6,15,121.0,22.5,4.9,12.0,36.5,24.78,4.62
2016,9,12,6,30,242.0,45.0,5.0,12.0,73.0,69.5,41.32
2016,9,12,6,45,345.5,56.5,5.15,12.5,120.0,116.27,77.48
2016,9,12,7,0,449.0,68.0,5.3,13.0,167.0,178.4,129.3
2016,9,12,7,15,514.0,77.0,5.35,13.5,218.0,238.01,182.23
2016,9,12,7,30,579.0,86.0,5.4,14.0,269.0,305.19,241.69
2016,9,12,7,45,289.5,97.0,5.45,14.5,188.5,228.04,184.87
2016,9,12,8,0,0.0,108.0,5.5,15.0,108.0,96.7,76.38
2016,9,12,8,15,8.0,143.0,5.5,15.0,147.0,133.65,107.24
2016,9,12,8,30,16.0,178.0,5.5,15.0,186.0,171.98,138.82
2016,9,12,8,45,13.5,187.0,5.5,15.5,194.5,179.5,144.29
2016,9,12,9,0,11.0,196.0,5.5,16.0,203.0,186.79,149.53
2016,9,12,9,15,13.0,210.0,5.5,16.0,218.5,202.04,161.6
2016,9,12,9,30,15.0,224.0,5.5,16.0,234.0,217.5,173.8
2016,9,12,9,45,26.5,256.5,5.55,16.0,275.5,259.15,207.29
2016,9,12,10,0,38.0,289.0,5.6,16.0,317.0,315.78,252.3
2016,9,12,10,15,29.0,281.0,5.6,16.0,302.5,300.66,239.54
2016,9,12,10,30,20.0,273.0,5.6,16.0,288.0,271.43,215.73
2016,9,12,10,45,27.5,298.0,5.7,16.5,319.5,318.89,252.92
2016,9,12,11,0,35.0,323.0,5.8,17.0,351.0,353.32,279.36
2016,9,12,11,15,33.0,325.0,5.8,17.0,352.0,354.19,279.68
2016,9,12,11,30,31.0,327.0,5.8,17.0,353.0,354.85,279.95
2016,9,12,11,45,28.5,321.5,5.8,17.0,345.5,346.83,273.51
2016,9,12,12,0,26.0,316.0,5.8,17.0,338.0,338.64,267.0
2016,9,12,12,15,23.5,308.5,5.8,17.0,328.5,311.57,245.77
2016,9,12,12,30,21.0,301.0,5.8,17.0,319.0,301.51,237.88
2016,9,12,12,45,19.0,290.5,5.8,17.0,306.5,288.97,228.05
2016,9,12,13,0,17.0,280.0,5.8,17.0,294.0,276.43,218.24
2016,9,12,13,15,14.0,259.5,5.7,16.5,271.0,253.17,200.25
2016,9,12,13,30,11.0,239.0,5.6,16.0,248.0,230.12,182.33
2016,9,12,13,45,8.0,214.0,5.6,16.0,220.5,202.99,160.71
2016,9,12,14,0,5.0,189.0,5.6,16.0,193.0,176.23,139.26
2016,9,12,14,15,4.5,187.5,5.5,16.0,191.0,174.25,137.88
2016,9,12,14,30,4.0,186.0,5.4,16.0,189.0,172.32,136.54
2016,9,12,14,45,5.5,189.5,5.3,16.0,193.5,176.8,140.51
2016,9,12,15,0,7.0,193.0,5.2,16.0,198.0,181.21,144.46
2016,9,12,15,15,3.5,170.5,5.1,15.5,173.0,157.15,125.28
2016,9,12,15,30,0.0,148.0,5.0,15.0,148.0,133.58,106.33
2016,9,12,15,45,3.0,150.0,4.9,15.0,151.5,137.5,109.99
2016,9,12,16,0,6.0,152.0,4.8,15.0,155.0,141.2,113.41
2016,9,12,16,15,3.0,126.0,4.65,14.5,127.5,115.06,92.01
2016,9,12,16,30,0.0,100.0,4.5,14.0,100.0,89.53,70.84
2016,9,12,16,45,0.0,83.5,4.4,14.0,83.5,74.47,58.15
2016,9,12,17,0,0.0,67.0,4.3,14.0,67.0,59.51,45.35
2016,9,12,17,15,0.0,51.5,4.2,13.5,51.5,45.57,33.31
2016,9,12,17,30,0.0,36.0,4.1,13.0,36.0,31.76,21.23
2016,9,12,17,45,0.0,23.0,4.05,13.0,23.0,20.26,10.89
2016,9,12,18,0,0.0,10.0,4.0,13.0,10.0,8.78,0.0
2016,9,12,18,15,0.0,5.0,3.85,12.5,5.0,4.55,0.0
2016,9,12,18,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,2.45,12.5,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,13,6,15,112.5,21.0,2.55,13.0,34.0,23.35,2.48
2016,9,13,6,30,225.0,42.0,2.6,13.0,68.0,65.52,38.42
2016,9,13,6,45,311.0,56.5,2.7,13.5,112.5,111.09,74.2
2016,9,13,7,0,397.0,71.0,2.8,14.0,157.0,167.76,121.47
2016,9,13,7,15,458.5,81.0,2.8,14.0,206.0,223.49,170.57
2016,9,13,7,30,520.0,91.0,2.8,14.0,255.0,289.67,228.47
2016,9,13,7,45,566.0,98.5,2.8,14.5,305.0,351.09,281.51
2016,9,13,8,0,612.0,106.0,2.8,15.0,355.0,416.97,336.71
2016,9,13,8,15,644.0,112.0,2.8,15.5,403.5,477.84,386.35
2016,9,13,8,30,676.0,118.0,2.8,16.0,452.0,540.75,435.94
2016,9,13,8,45,544.0,166.0,2.85,16.5,451.5,537.24,431.6
2016,9,13,9,0,412.0,214.0,2.9,17.0,451.0,523.75,418.63
2016,9,13,9,15,589.0,173.0,2.95,17.0,538.0,640.16,509.62
2016,9,13,9,30,766.0,132.0,3.0,17.0,625.0,764.14,602.08
2016,9,13,9,45,774.0,137.0,3.1,17.5,659.0,804.69,628.42
2016,9,13,10,0,782.0,142.0,3.2,18.0,693.0,846.49,656.0
2016,9,13,10,15,792.0,144.5,3.2,18.0,721.5,885.05,681.67
2016,9,13,10,30,802.0,147.0,3.2,18.0,750.0,921.06,705.43
2016,9,13,10,45,814.5,145.5,3.25,18.5,773.0,952.46,724.89
2016,9,13,11,0,827.0,144.0,3.3,19.0,796.0,980.94,742.3
2016,9,13,11,15,831.5,145.0,3.25,19.0,810.0,1001.1,754.73
2016,9,13,11,30,836.0,146.0,3.2,19.0,824.0,1017.75,764.9
2016,9,13,11,45,844.5,142.5,3.2,19.0,832.0,1029.92,772.61
2016,9,13,12,0,853.0,139.0,3.2,19.0,840.0,1038.39,778.01
2016,9,13,12,15,852.5,139.0,3.1,19.0,838.0,1037.78,776.65
2016,9,13,12,30,852.0,139.0,3.0,19.0,836.0,1033.36,772.97
2016,9,13,12,45,854.0,136.0,2.95,19.5,827.0,1024.34,765.39
2016,9,13,13,0,856.0,133.0,2.9,20.0,818.0,1011.51,755.48
2016,9,13,13,15,850.5,132.0,2.8,20.0,800.0,989.82,740.84
2016,9,13,13,30,845.0,131.0,2.7,20.0,782.0,964.71,724.06
2016,9,13,13,45,841.0,127.5,2.65,20.0,757.5,934.96,704.68
2016,9,13,14,0,837.0,124.0,2.6,20.0,733.0,902.03,683.15
2016,9,13,14,15,826.0,122.0,2.5,19.5,701.0,861.67,657.32
2016,9,13,14,30,815.0,120.0,2.4,19.0,669.0,818.93,629.65
2016,9,13,14,45,803.0,116.0,2.35,19.0,631.0,771.15,597.33
2016,9,13,15,0,791.0,112.0,2.3,19.0,593.0,721.61,563.41
2016,9,13,15,15,771.5,108.5,2.2,19.0,549.5,665.9,522.99
2016,9,13,15,30,752.0,105.0,2.1,19.0,506.0,611.34,481.99
2016,9,13,15,45,728.0,100.0,2.05,19.0,459.0,550.49,435.47
2016,9,13,16,0,704.0,95.0,2.0,19.0,412.0,490.34,388.12
2016,9,13,16,15,668.0,89.5,1.95,18.5,362.0,424.95,335.89
2016,9,13,16,30,632.0,84.0,1.9,18.0,312.0,362.36,284.07
2016,9,13,16,45,581.5,77.0,1.85,17.5,261.0,296.19,228.02
2016,9,13,17,0,531.0,70.0,1.8,17.0,210.0,235.35,175.13
2016,9,13,17,15,456.0,60.5,1.65,16.5,161.5,172.1,120.89
2016,9,13,17,30,381.0,51.0,1.5,16.0,113.0,118.09,75.77
2016,9,13,17,45,267.5,36.5,1.4,16.0,72.5,63.89,34.61
2016,9,13,18,0,154.0,22.0,1.3,16.0,32.0,25.16,0.0
2016,9,13,18,15,77.0,11.0,1.25,15.5,16.0,10.01,0.0
2016,9,13,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,14,6,15,115.5,20.0,1.3,13.5,33.0,22.81,0.39
2016,9,14,6,30,231.0,40.0,1.3,14.0,66.0,64.87,37.27
2016,9,14,6,45,319.0,54.0,1.3,14.5,110.5,110.76,73.15
2016,9,14,7,0,407.0,68.0,1.3,15.0,155.0,168.01,120.5
2016,9,14,7,15,468.0,78.0,1.3,15.0,204.0,226.94,171.71
2016,9,14,7,30,529.0,88.0,1.3,15.0,253.0,290.97,227.04
2016,9,14,7,45,571.5,96.0,1.3,15.5,303.0,351.95,278.77
2016,9,14,8,0,614.0,104.0,1.3,16.0,353.0,416.98,332.06
2016,9,14,8,15,646.0,110.0,1.3,16.0,401.5,477.96,381.15
2016,9,14,8,30,678.0,116.0,1.3,16.0,450.0,540.97,430.21
2016,9,14,8,45,701.0,121.0,1.3,16.5,495.0,598.75,472.95
2016,9,14,9,0,724.0,126.0,1.3,17.0,540.0,656.87,514.51
2016,9,14,9,15,742.0,129.5,1.3,17.0,580.5,709.64,551.96
2016,9,14,9,30,760.0,133.0,1.3,17.0,621.0,761.57,587.04
2016,9,14,9,45,809.0,119.5,1.3,17.5,664.0,816.09,621.73
2016,9,14,10,0,858.0,106.0,1.3,18.0,707.0,866.53,652.9
2016,9,14,10,15,867.0,107.5,1.35,18.0,735.5,904.66,677.36
2016,9,14,10,30,876.0,109.0,1.4,18.0,764.0,940.0,700.0
2016,9,14,10,45,883.0,109.5,1.45,18.5,786.0,969.33,717.33
2016,9,14,11,0,890.0,110.0,1.5,19.0,808.0,995.36,732.53
2016,9,14,11,15,894.0,110.5,1.55,19.0,822.0,1014.98,745.04
2016,9,14,11,30,898.0,111.0,1.6,19.0,836.0,1030.93,755.38
2016,9,14,11,45,900.5,110.5,1.65,19.5,842.0,1040.49,760.35
2016,9,14,12,0,903.0,110.0,1.7,20.0,848.0,1046.19,763.04
2016,9,14,12,15,902.5,110.0,1.7,20.0,846.0,1045.49,762.53
2016,9,14,12,30,902.0,110.0,1.7,20.0,844.0,1040.87,759.75
2016,9,14,12,45,897.5,110.5,1.75,20.0,833.5,1028.91,753.2
2016,9,14,13,0,893.0,111.0,1.8,20.0,823.0,1013.2,744.38
2016,9,14,13,15,888.5,110.0,1.8,20.0,805.0,992.19,731.55
2016,9,14,13,30,884.0,109.0,1.8,20.0,787.0,967.66,716.51
2016,9,14,13,45,879.0,107.0,1.85,20.0,762.5,938.18,698.85
2016,9,14,14,0,874.0,105.0,1.9,20.0,738.0,905.48,678.95
2016,9,14,14,15,864.5,103.0,1.95,20.0,705.5,865.84,654.19
2016,9,14,14,30,855.0,101.0,2.0,20.0,673.0,823.65,627.4
2016,9,14,14,45,844.0,97.5,2.05,20.0,635.5,782.34,600.85
2016,9,14,15,0,833.0,94.0,2.1,20.0,598.0,732.36,567.72
2016,9,14,15,15,815.0,91.5,2.1,19.5,554.0,676.95,530.26
2016,9,14,15,30,797.0,89.0,2.1,19.0,510.0,620.79,489.67
2016,9,14,15,45,775.5,84.5,2.15,19.0,463.0,559.98,443.55
2016,9,14,16,0,754.0,80.0,2.2,19.0,416.0,499.49,396.03
2016,9,14,16,15,720.5,75.5,2.25,18.5,365.5,433.9,343.5
2016,9,14,16,30,687.0,71.0,2.3,18.0,315.0,370.91,290.98
2016,9,14,16,45,641.0,65.0,2.4,18.0,263.5,304.32,233.54
2016,9,14,17,0,595.0,59.0,2.5,18.0,212.0,242.42,178.73
2016,9,14,17,15,521.5,51.0,2.55,17.5,162.5,177.23,122.31
2016,9,14,17,30,448.0,43.0,2.6,17.0,113.0,121.02,74.95
2016,9,14,17,45,328.5,31.0,2.65,16.5,72.0,65.71,33.19
2016,9,14,18,0,209.0,19.0,2.7,16.0,31.0,24.83,0.0
2016,9,14,18,15,104.5,9.5,2.75,15.5,15.5,8.64,0.0
2016,9,14,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.7,13.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,9,15,6,15,181.5,16.0,2.9,13.5,36.0,22.85,0.0
2016,9,15,6,30,363.0,32.0,2.9,14.0,72.0,73.45,38.48
2016,9,15,6,45,455.5,41.5,2.95,14.5,119.0,124.85,79.05
2016,9,15,7,0,548.0,51.0,3.0,15.0,166.0,188.04,132.45
2016,9,15,7,15,606.5,57.0,2.95,15.0,217.0,248.82,187.06
2016,9,15,7,30,665.0,63.0,2.9,15.0,268.0,316.18,247.06
2016,9,15,7,45,332.5,77.5,2.9,15.5,180.0,228.03,183.17
2016,9,15,8,0,0.0,92.0,2.9,16.0,92.0,81.97,63.65
2016,9,15,8,15,0.0,104.5,2.9,16.5,104.5,93.37,72.99
2016,9,15,8,30,0.0,117.0,2.9,17.0,117.0,104.83,82.09
2016,9,15,8,45,4.0,151.5,2.95,17.5,153.5,139.73,110.36
2016,9,15,9,0,8.0,186.0,3.0,18.0,190.0,175.51,138.86
2016,9,15,9,15,7.0,190.5,3.0,18.0,195.0,179.19,141.37
2016,9,15,9,30,6.0,195.0,3.0,18.0,200.0,182.81,143.89
2016,9,15,9,45,14.0,227.0,3.0,18.5,237.0,220.51,173.53
2016,9,15,10,0,22.0,259.0,3.0,19.0,274.0,259.15,203.38
2016,9,15,10,15,20.5,264.0,3.05,19.0,278.5,263.23,206.11
2016,9,15,10,30,19.0,269.0,3.1,19.0,283.0,267.2,208.87
2016,9,15,10,45,16.5,262.5,3.2,19.5,275.0,258.76,201.64
2016,9,15,11,0,14.0,256.0,3.3,20.0,267.0,250.22,194.41
2016,9,15,11,15,21.0,285.0,3.4,20.0,302.0,285.91,222.2
2016,9,15,11,30,28.0,314.0,3.5,20.0,337.0,339.27,263.15
2016,9,15,11,45,28.5,315.5,3.65,20.0,339.0,341.66,264.86
2016,9,15,12,0,29.0,317.0,3.8,20.0,341.0,343.92,266.66
2016,9,15,12,15,44.5,341.0,3.9,20.0,377.5,385.36,298.8
2016,9,15,12,30,60.0,365.0,4.0,20.0,414.0,426.78,330.58
2016,9,15,12,45,61.0,361.0,4.15,20.0,410.0,422.85,327.82
2016,9,15,13,0,62.0,357.0,4.3,20.0,406.0,418.65,325.1
2016,9,15,13,15,55.0,342.5,4.4,20.0,385.5,395.02,307.39
2016,9,15,13,30,48.0,328.0,4.5,20.0,365.0,371.53,289.75
2016,9,15,13,45,42.0,310.5,4.65,20.0,342.0,345.98,270.52
2016,9,15,14,0,36.0,293.0,4.8,20.0,319.0,320.75,251.39
2016,9,15,14,15,28.0,267.5,4.9,20.0,287.5,285.76,224.41
2016,9,15,14,30,20.0,242.0,5.0,20.0,256.0,240.16,188.81
2016,9,15,14,45,15.5,221.5,5.15,20.0,232.0,216.01,170.02
2016,9,15,15,0,11.0,201.0,5.3,20.0,208.0,192.34,151.43
2016,9,15,15,15,8.0,185.0,5.35,19.5,189.5,174.58,137.74
2016,9,15,15,30,5.0,169.0,5.4,19.0,171.0,157.18,124.19
2016,9,15,15,45,2.5,154.0,5.45,19.0,155.0,141.41,111.64
2016,9,15,16,0,0.0,139.0,5.5,19.0,139.0,125.98,99.28
2016,9,15,16,15,0.0,121.5,5.5,18.5,121.5,109.73,86.3
2016,9,15,16,30,0.0,104.0,5.5,18.0,104.0,93.56,73.18
2016,9,15,16,45,282.0,83.0,5.55,18.0,154.0,190.81,149.46
2016,9,15,17,0,564.0,62.0,5.6,18.0,204.0,235.48,175.13
2016,9,15,17,15,485.0,53.5,5.55,17.5,155.0,170.54,118.48
2016,9,15,17,30,406.0,45.0,5.5,17.0,106.0,115.32,72.03
2016,9,15,17,45,276.5,32.0,5.5,16.5,66.0,61.02,31.03
2016,9,15,18,0,147.0,19.0,5.5,16.0,26.0,21.58,0.0
2016,9,15,18,15,73.5,9.5,5.5,15.5,13.0,8.64,0.0
2016,9,15,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,5.15,13.5,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,3.4,12.5,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,16,6,15,165.0,16.5,2.05,13.5,34.0,22.9,0.0
2016,9,16,6,30,330.0,33.0,1.9,14.0,68.0,71.46,37.93
2016,9,16,6,45,428.0,42.5,1.75,14.5,114.5,121.83,77.58
2016,9,16,7,0,526.0,52.0,1.6,15.0,161.0,184.71,130.12
2016,9,16,7,15,585.5,58.5,1.45,15.5,211.5,245.01,183.28
2016,9,16,7,30,645.0,65.0,1.3,16.0,262.0,312.05,241.34
2016,9,16,7,45,322.5,95.0,1.15,16.5,193.5,242.8,192.99
2016,9,16,8,0,0.0,125.0,1.0,17.0,125.0,113.06,88.86
2016,9,16,8,15,1.5,141.0,0.9,17.5,141.5,128.73,101.58
2016,9,16,8,30,3.0,157.0,0.8,18.0,158.0,144.64,113.9
2016,9,16,8,45,35.0,198.5,0.7,18.5,218.0,213.68,168.86
2016,9,16,9,0,67.0,240.0,0.6,19.0,278.0,280.68,220.26
2016,9,16,9,15,158.5,261.5,0.6,19.5,360.0,385.72,300.32
2016,9,16,9,30,250.0,283.0,0.6,20.0,442.0,500.81,384.14
2016,9,16,9,45,564.0,190.0,0.65,20.5,574.0,693.66,524.69
2016,9,16,10,0,878.0,97.0,0.7,21.0,706.0,875.62,644.14
2016,9,16,10,15,886.0,98.5,0.85,21.0,735.0,913.37,667.52
2016,9,16,10,30,894.0,100.0,1.0,21.0,764.0,948.18,691.07
2016,9,16,10,45,899.5,101.0,1.15,21.5,785.0,976.91,709.39
2016,9,16,11,0,905.0,102.0,1.3,22.0,806.0,1002.22,725.56
2016,9,16,11,15,908.5,102.5,1.45,22.0,820.0,1021.42,739.29
2016,9,16,11,30,912.0,103.0,1.6,22.0,834.0,1036.87,750.78
2016,9,16,11,45,751.5,186.5,1.75,22.0,791.0,992.42,724.15
2016,9,16,12,0,591.0,270.0,1.9,22.0,748.0,916.22,675.0
2016,9,16,12,15,453.5,320.5,2.05,22.0,687.0,830.06,616.12
2016,9,16,12,30,316.0,371.0,2.2,22.0,626.0,727.61,544.37
2016,9,16,12,45,246.0,377.5,2.35,22.0,574.5,661.34,498.11
2016,9,16,13,0,176.0,384.0,2.5,22.0,523.0,578.32,438.63
2016,9,16,13,15,164.5,374.5,2.55,22.0,502.0,553.18,421.28
2016,9,16,13,30,153.0,365.0,2.6,22.0,481.0,527.76,403.25
2016,9,16,13,45,122.0,347.0,2.7,22.0,438.0,475.02,364.65
2016,9,16,14,0,91.0,329.0,2.8,22.0,395.0,408.9,315.67
2016,9,16,14,15,86.5,312.5,2.85,22.0,372.5,384.33,297.94
2016,9,16,14,30,82.0,296.0,2.9,22.0,350.0,359.9,280.0
2016,9,16,14,45,75.5,276.0,3.0,22.0,323.5,330.39,258.02
2016,9,16,15,0,69.0,256.0,3.1,22.0,297.0,301.37,236.18
2016,9,16,15,15,44.5,223.0,3.15,21.5,249.0,246.88,194.12
2016,9,16,15,30,20.0,190.0,3.2,21.0,201.0,187.35,147.31
2016,9,16,15,45,11.0,166.0,3.3,21.0,172.5,158.15,124.18
2016,9,16,16,0,2.0,142.0,3.4,21.0,144.0,130.08,101.69
2016,9,16,16,15,1.0,125.0,3.5,20.5,126.0,113.68,88.77
2016,9,16,16,30,0.0,108.0,3.6,20.0,108.0,97.48,75.78
2016,9,16,16,45,289.5,83.5,3.7,20.0,155.0,193.71,150.08
2016,9,16,17,0,579.0,59.0,3.8,20.0,202.0,235.95,172.91
2016,9,16,17,15,499.0,50.5,3.95,19.5,153.0,170.0,116.08
2016,9,16,17,30,419.0,42.0,4.1,19.0,104.0,113.92,69.44
2016,9,16,17,45,209.5,33.0,4.25,18.5,64.0,53.97,27.21
2016,9,16,18,0,0.0,24.0,4.4,18.0,24.0,20.31,0.0
2016,9,16,18,15,0.0,12.0,4.5,17.5,12.0,10.91,0.0
2016,9,16,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,9,17,6,15,171.0,15.5,1.95,13.5,33.0,22.51,0.0
2016,9,17,6,30,342.0,31.0,1.8,14.0,66.0,71.55,37.15
2016,9,17,6,45,441.0,40.0,1.7,14.5,112.5,122.44,77.46
2016,9,17,7,0,540.0,49.0,1.6,15.0,159.0,185.96,130.68
2016,9,17,7,15,599.5,55.0,1.45,15.5,209.5,246.62,184.3
2016,9,17,7,30,659.0,61.0,1.3,16.0,260.0,313.98,242.79
2016,9,17,7,45,347.0,105.5,1.2,16.5,212.0,264.78,210.47
2016,9,17,8,0,35.0,150.0,1.1,17.0,164.0,159.87,127.29
2016,9,17,8,15,35.0,168.5,1.05,17.5,184.0,180.26,143.73
2016,9,17,8,30,35.0,187.0,1.0,18.0,204.0,200.75,159.47
2016,9,17,8,45,112.0,217.5,1.0,18.5,279.5,293.44,232.98
2016,9,17,9,0,189.0,248.0,1.0,19.0,355.0,385.52,303.43
2016,9,17,9,15,206.5,266.5,1.05,19.5,390.5,427.54,333.74
2016,9,17,9,30,224.0,285.0,1.1,20.0,426.0,470.63,364.63
2016,9,17,9,45,226.0,302.0,1.2,20.5,451.5,500.09,385.01
2016,9,17,10,0,228.0,319.0,1.3,21.0,477.0,529.01,404.85
2016,9,17,10,15,566.5,205.5,1.5,21.0,618.0,755.96,574.1
2016,9,17,10,30,905.0,92.0,1.7,21.0,759.0,950.06,704.97
2016,9,17,10,45,533.0,233.5,1.9,21.5,629.5,781.47,587.8
2016,9,17,11,0,161.0,375.0,2.1,22.0,500.0,551.73,417.19
2016,9,17,11,15,362.5,324.0,2.25,22.0,611.0,715.69,541.34
2016,9,17,11,30,564.0,273.0,2.4,22.0,722.0,884.89,661.58
2016,9,17,11,45,339.0,331.5,2.6,22.5,602.0,708.66,533.69
2016,9,17,12,0,114.0,390.0,2.8,23.0,482.0,510.47,386.61
2016,9,17,12,15,129.0,391.0,2.9,23.0,495.0,544.65,412.98
2016,9,17,12,30,144.0,392.0,3.0,23.0,508.0,560.11,424.77
2016,9,17,12,45,144.5,384.5,3.2,23.0,499.5,550.74,418.71
2016,9,17,13,0,145.0,377.0,3.4,23.0,491.0,540.65,412.23
2016,9,17,13,15,183.0,368.0,3.55,23.0,508.5,564.52,431.57
2016,9,17,13,30,221.0,359.0,3.7,23.0,526.0,586.08,449.04
2016,9,17,13,45,143.5,337.5,3.85,23.0,444.5,484.99,373.45
2016,9,17,14,0,66.0,316.0,4.0,23.0,363.0,373.02,288.28
2016,9,17,14,15,80.0,306.5,4.1,22.5,361.0,372.74,289.99
2016,9,17,14,30,94.0,297.0,4.2,22.0,359.0,371.27,290.43
2016,9,17,14,45,89.0,277.5,4.3,22.0,333.5,342.94,269.17
2016,9,17,15,0,84.0,258.0,4.4,22.0,308.0,314.93,248.03
2016,9,17,15,15,58.0,228.0,4.5,22.0,261.0,261.77,206.43
2016,9,17,15,30,32.0,198.0,4.6,22.0,214.0,211.38,166.52
2016,9,17,15,45,21.5,174.0,4.7,22.0,184.5,172.29,135.49
2016,9,17,16,0,11.0,150.0,4.8,22.0,155.0,142.75,111.83
2016,9,17,16,15,6.5,132.5,4.85,21.5,135.5,123.65,96.7
2016,9,17,16,30,2.0,115.0,4.9,21.0,116.0,105.16,81.85
2016,9,17,16,45,278.0,87.0,5.0,21.0,154.5,192.96,149.23
2016,9,17,17,0,554.0,59.0,5.1,21.0,193.0,227.84,166.57
2016,9,17,17,15,471.5,50.0,5.1,20.0,145.0,162.54,110.74
2016,9,17,17,30,389.0,41.0,5.1,19.0,97.0,107.49,65.31
2016,9,17,17,45,256.5,28.0,5.2,18.5,58.5,54.53,24.99
2016,9,17,18,0,124.0,15.0,5.3,18.0,20.0,17.31,0.0
2016,9,17,18,15,62.0,7.5,5.35,18.0,10.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,5.4,18.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,5.45,18.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,5.5,18.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,5.45,17.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,5.35,17.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,5.2,16.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,18,6,15,165.5,14.5,1.95,16.5,31.5,21.59,0.0
2016,9,18,6,30,331.0,29.0,1.9,17.0,63.0,69.06,34.79
2016,9,18,6,45,430.0,38.0,1.9,18.0,108.5,119.29,74.26
2016,9,18,7,0,529.0,47.0,1.9,19.0,154.0,182.18,126.13
2016,9,18,7,15,588.5,53.5,1.8,19.5,204.0,242.67,179.01
2016,9,18,7,30,648.0,60.0,1.7,20.0,254.0,309.91,236.88
2016,9,18,7,45,689.0,64.0,1.6,20.5,304.5,372.67,290.02
2016,9,18,8,0,730.0,68.0,1.5,21.0,355.0,439.12,343.98
2016,9,18,8,15,758.0,71.5,1.45,21.5,403.5,501.11,392.58
2016,9,18,8,30,786.0,75.0,1.4,22.0,452.0,564.4,440.1
2016,9,18,8,45,807.0,77.5,1.4,22.5,497.5,622.93,482.6
2016,9,18,9,0,828.0,80.0,1.4,23.0,543.0,676.69,519.93
2016,9,18,9,15,843.0,82.0,1.45,23.5,583.0,728.84,553.88
2016,9,18,9,30,858.0,84.0,1.5,24.0,623.0,779.6,586.24
2016,9,18,9,45,876.5,82.5,1.55,24.5,659.5,827.61,616.21
2016,9,18,10,0,895.0,81.0,1.6,25.0,696.0,873.85,644.56
2016,9,18,10,15,902.5,82.0,1.8,25.0,724.0,910.97,669.65
2016,9,18,10,30,910.0,83.0,2.0,25.0,752.0,945.06,692.79
2016,9,18,10,45,915.5,84.0,2.2,25.5,773.0,974.02,711.21
2016,9,18,11,0,921.0,85.0,2.4,26.0,794.0,999.49,727.36
2016,9,18,11,15,924.0,85.5,2.65,26.0,807.5,1018.27,741.17
2016,9,18,11,30,927.0,86.0,2.9,26.0,821.0,1033.23,752.58
2016,9,18,11,45,928.0,86.0,3.2,26.5,826.0,1041.67,758.77
2016,9,18,12,0,929.0,86.0,3.5,27.0,831.0,1046.12,762.37
2016,9,18,12,15,928.5,86.0,3.7,27.0,828.5,1045.03,763.15
2016,9,18,12,30,928.0,86.0,3.9,27.0,826.0,1039.91,761.4
2016,9,18,12,45,923.5,86.5,4.1,27.0,815.0,1027.38,754.85
2016,9,18,13,0,919.0,87.0,4.3,27.0,804.0,1011.0,745.8
2016,9,18,13,15,914.5,86.5,4.4,26.5,785.5,989.73,734.38
2016,9,18,13,30,910.0,86.0,4.5,26.0,767.0,964.85,720.5
2016,9,18,13,45,903.5,85.0,4.65,26.0,741.5,934.08,701.67
2016,9,18,14,0,897.0,84.0,4.8,26.0,716.0,900.1,680.6
2016,9,18,14,15,887.0,82.5,4.9,26.0,684.0,859.53,654.35
2016,9,18,14,30,877.0,81.0,5.0,26.0,652.0,816.39,625.98
2016,9,18,14,45,864.5,79.0,5.1,26.0,613.5,768.42,593.75
2016,9,18,15,0,852.0,77.0,5.2,26.0,575.0,718.6,559.68
2016,9,18,15,15,834.0,74.5,5.25,25.5,531.5,662.86,521.52
2016,9,18,15,30,816.0,72.0,5.3,25.0,488.0,610.07,482.26
2016,9,18,15,45,792.5,69.0,5.35,25.0,440.5,548.8,434.39
2016,9,18,16,0,769.0,66.0,5.4,25.0,393.0,488.05,385.45
2016,9,18,16,15,735.5,62.5,5.45,24.5,343.0,422.89,332.2
2016,9,18,16,30,702.0,59.0,5.5,24.0,293.0,360.1,279.0
2016,9,18,16,45,652.5,54.0,5.55,23.5,242.5,292.87,220.94
2016,9,18,17,0,603.0,49.0,5.6,23.0,192.0,230.73,166.04
2016,9,18,17,15,523.0,42.0,5.6,22.5,143.5,165.22,109.74
2016,9,18,17,30,443.0,35.0,5.6,22.0,95.0,109.58,63.68
2016,9,18,17,45,303.0,24.0,5.6,21.5,57.0,54.28,21.62
2016,9,18,18,0,163.0,13.0,5.6,21.0,19.0,16.38,0.0
2016,9,18,18,15,81.5,6.5,5.55,20.5,9.5,0.0,0.0
2016,9,18,18,30,0.0,0.0,5.5,20.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,5.45,19.5,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,4.9,18.5,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,4.8,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,4.75,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,4.65,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,4.55,17.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,4.6,17.0,0.0,0.0,0.0
