Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,2,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,29,6,15,89.5,12.5,4.95,12.0,18.5,16.8,0.0
2016,9,29,6,30,179.0,25.0,5.0,12.0,37.0,50.11,14.38
2016,9,29,6,45,299.5,38.0,5.05,12.5,79.0,102.48,65.96
2016,9,29,7,0,420.0,51.0,5.1,13.0,121.0,167.49,120.82
2016,9,29,7,15,493.0,59.5,5.1,13.0,169.5,228.26,175.58
2016,9,29,7,30,566.0,68.0,5.1,13.0,218.0,297.46,237.78
2016,9,29,7,45,283.0,62.5,5.1,13.5,137.5,198.63,162.15
2016,9,29,8,0,0.0,57.0,5.1,14.0,57.0,50.33,37.49
2016,9,29,8,15,0.0,76.5,5.05,14.5,76.5,67.73,52.16
2016,9,29,8,30,0.0,96.0,5.0,15.0,96.0,85.74,67.08
2016,9,29,8,45,0.0,106.5,5.0,15.5,106.5,95.39,74.82
2016,9,29,9,0,0.0,117.0,5.0,16.0,117.0,105.09,82.51
2016,9,29,9,15,0.5,143.5,5.0,16.0,144.0,130.53,103.32
2016,9,29,9,30,1.0,170.0,5.0,16.0,171.0,156.34,124.24
2016,9,29,9,45,3.5,183.0,5.05,16.5,185.5,170.87,135.62
2016,9,29,10,0,6.0,196.0,5.1,17.0,200.0,185.64,147.15
2016,9,29,10,15,8.0,209.5,5.1,17.0,215.5,200.7,159.09
2016,9,29,10,30,10.0,223.0,5.1,17.0,231.0,215.93,171.14
2016,9,29,10,45,11.5,232.0,5.2,17.5,241.0,226.34,179.0
2016,9,29,11,0,13.0,241.0,5.3,18.0,251.0,236.84,186.9
2016,9,29,11,15,14.5,250.5,5.35,18.0,262.0,247.91,195.6
2016,9,29,11,30,16.0,260.0,5.4,18.0,273.0,259.02,204.34
2016,9,29,11,45,16.5,261.5,5.45,18.0,274.5,261.08,205.93
2016,9,29,12,0,17.0,263.0,5.5,18.0,276.0,263.12,207.55
2016,9,29,12,15,40.0,300.0,5.55,18.0,330.0,342.38,270.76
2016,9,29,12,30,63.0,337.0,5.6,18.0,384.0,406.37,321.2
2016,9,29,12,45,64.0,331.0,5.7,18.0,378.5,400.08,316.5
2016,9,29,13,0,65.0,325.0,5.8,18.0,373.0,393.56,311.82
2016,9,29,13,15,43.5,292.0,5.85,18.0,323.5,335.29,265.92
2016,9,29,13,30,22.0,259.0,5.9,18.0,274.0,263.34,208.73
2016,9,29,13,45,18.5,243.5,6.0,18.0,256.0,244.23,193.8
2016,9,29,14,0,15.0,228.0,6.1,18.0,238.0,225.37,178.94
2016,9,29,14,15,10.0,206.0,6.1,17.5,213.0,199.05,158.21
2016,9,29,14,30,5.0,184.0,6.1,17.0,188.0,173.26,137.72
2016,9,29,14,45,6.5,181.0,6.2,17.0,185.0,171.69,136.85
2016,9,29,15,0,8.0,178.0,6.3,17.0,182.0,170.09,135.94
2016,9,29,15,15,4.0,152.5,6.35,16.5,154.5,142.39,113.6
2016,9,29,15,30,0.0,127.0,6.4,16.0,127.0,115.34,91.54
2016,9,29,15,45,11.0,131.0,6.45,16.0,135.0,126.14,101.02
2016,9,29,16,0,22.0,135.0,6.5,16.0,143.0,136.15,109.63
2016,9,29,16,15,307.0,100.0,6.45,15.5,185.5,254.14,207.77
2016,9,29,16,30,592.0,65.0,6.4,15.0,228.0,312.03,249.52
2016,9,29,16,45,522.0,57.5,6.35,15.0,179.0,242.61,186.94
2016,9,29,17,0,452.0,50.0,6.3,15.0,130.0,181.14,131.39
2016,9,29,17,15,340.5,38.5,6.2,14.5,87.0,115.84,75.77
2016,9,29,17,30,229.0,27.0,6.1,14.0,44.0,63.35,26.82
2016,9,29,17,45,114.5,13.5,6.0,14.0,22.0,20.66,0.0
2016,9,29,18,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,5.75,13.5,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,9,30,6,15,104.5,11.5,5.2,12.0,18.0,16.94,0.0
2016,9,30,6,30,209.0,23.0,5.3,12.0,36.0,52.78,11.56
2016,9,30,6,45,329.5,34.0,5.45,12.5,77.5,104.9,66.44
2016,9,30,7,0,450.0,45.0,5.6,13.0,119.0,169.88,121.79
2016,9,30,7,15,522.0,53.0,5.65,13.0,167.5,231.5,177.73
2016,9,30,7,30,594.0,61.0,5.7,13.0,216.0,301.44,241.07
2016,9,30,7,45,643.5,66.0,5.8,13.5,266.0,366.12,299.22
2016,9,30,8,0,693.0,71.0,5.9,14.0,316.0,435.4,359.67
2016,9,30,8,15,725.5,75.0,5.95,14.0,364.5,497.08,413.05
2016,9,30,8,30,758.0,79.0,6.0,14.0,413.0,561.71,467.33
2016,9,30,8,45,783.0,81.5,6.1,14.5,458.0,621.08,515.23
2016,9,30,9,0,808.0,84.0,6.2,15.0,503.0,680.62,561.62
2016,9,30,9,15,825.0,86.5,6.2,15.0,543.0,733.95,601.4
2016,9,30,9,30,842.0,89.0,6.2,15.0,583.0,786.03,639.73
2016,9,30,9,45,856.0,90.5,6.2,15.5,617.5,825.78,667.04
2016,9,30,10,0,870.0,92.0,6.2,16.0,652.0,869.96,697.39
2016,9,30,10,15,879.0,93.5,6.15,16.0,680.0,907.29,723.44
2016,9,30,10,30,888.0,95.0,6.1,16.0,708.0,941.72,747.24
2016,9,30,10,45,893.5,97.0,6.1,16.5,728.0,970.29,765.52
2016,9,30,11,0,899.0,99.0,6.1,17.0,748.0,995.43,781.27
2016,9,30,11,15,903.0,99.5,6.1,17.0,761.0,1013.79,793.73
2016,9,30,11,30,907.0,100.0,6.1,17.0,774.0,1028.42,803.65
2016,9,30,11,45,909.5,99.5,6.15,17.0,779.0,1036.57,809.45
2016,9,30,12,0,912.0,99.0,6.2,17.0,784.0,1040.8,812.66
2016,9,30,12,15,911.5,99.0,6.25,17.0,780.5,1038.64,811.49
2016,9,30,12,30,911.0,99.0,6.3,17.0,777.0,1032.53,807.71
2016,9,30,12,45,909.5,98.0,6.35,17.0,766.0,1020.38,799.75
2016,9,30,13,0,908.0,97.0,6.4,17.0,755.0,1004.38,789.18
2016,9,30,13,15,903.0,96.0,6.4,16.5,736.0,981.29,774.79
2016,9,30,13,30,898.0,95.0,6.4,16.0,717.0,954.67,757.86
2016,9,30,13,45,892.5,92.5,6.45,16.0,691.0,922.52,735.64
2016,9,30,14,0,887.0,90.0,6.5,16.0,665.0,887.18,710.99
2016,9,30,14,15,876.0,88.5,6.45,16.0,631.5,845.38,680.94
2016,9,30,14,30,865.0,87.0,6.4,16.0,598.0,801.18,648.91
2016,9,30,14,45,848.5,85.0,6.4,16.0,558.0,756.01,616.08
2016,9,30,15,0,832.0,83.0,6.4,16.0,518.0,702.89,576.72
2016,9,30,15,15,810.0,80.0,6.3,15.5,473.5,643.86,531.62
2016,9,30,15,30,788.0,77.0,6.2,15.0,429.0,584.6,484.24
2016,9,30,15,45,755.0,73.5,6.15,15.0,380.0,518.72,429.35
2016,9,30,16,0,722.0,70.0,6.1,15.0,331.0,454.51,374.32
2016,9,30,16,15,677.0,65.0,6.0,14.5,280.5,386.49,315.23
2016,9,30,16,30,632.0,60.0,5.9,14.0,230.0,321.32,256.88
2016,9,30,16,45,557.5,53.5,5.85,14.0,180.0,249.27,191.9
2016,9,30,17,0,483.0,47.0,5.8,14.0,130.0,185.65,134.19
2016,9,30,17,15,368.0,36.0,5.7,13.5,86.5,118.43,76.55
2016,9,30,17,30,253.0,25.0,5.6,13.0,43.0,63.85,22.45
2016,9,30,17,45,126.5,12.5,5.5,13.0,21.5,20.46,0.0
2016,9,30,18,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,3.3,11.5,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,1,6,15,104.0,11.0,2.4,11.5,17.5,16.59,0.0
2016,10,1,6,30,208.0,22.0,2.4,12.0,35.0,51.8,7.04
2016,10,1,6,45,334.0,33.5,2.45,12.5,77.0,105.8,66.55
2016,10,1,7,0,460.0,45.0,2.5,13.0,119.0,173.04,123.5
2016,10,1,7,15,535.0,52.5,2.5,13.5,168.5,235.78,179.47
2016,10,1,7,30,610.0,60.0,2.5,14.0,218.0,307.15,242.46
2016,10,1,7,45,658.0,65.5,2.55,14.5,268.5,372.66,299.91
2016,10,1,8,0,706.0,71.0,2.6,15.0,319.0,442.58,359.09
2016,10,1,8,15,739.0,75.0,2.65,15.0,367.5,505.17,411.36
2016,10,1,8,30,772.0,79.0,2.7,15.0,416.0,570.8,464.33
2016,10,1,8,45,796.0,82.0,2.75,15.5,461.0,630.74,510.43
2016,10,1,9,0,820.0,85.0,2.8,16.0,506.0,690.73,554.74
2016,10,1,9,15,837.0,87.5,2.85,16.0,546.5,744.55,592.91
2016,10,1,9,30,854.0,90.0,2.9,16.0,587.0,797.08,629.61
2016,10,1,9,45,872.5,89.0,2.95,16.5,622.5,838.05,656.36
2016,10,1,10,0,891.0,88.0,3.0,17.0,658.0,883.75,686.21
2016,10,1,10,15,899.5,89.5,3.1,17.0,685.5,921.2,711.59
2016,10,1,10,30,908.0,91.0,3.2,17.0,713.0,955.64,734.89
2016,10,1,10,45,914.0,92.0,3.3,17.5,733.5,983.92,752.53
2016,10,1,11,0,920.0,93.0,3.4,18.0,754.0,1008.71,767.82
2016,10,1,11,15,923.5,93.5,3.55,18.0,766.5,1026.8,780.49
2016,10,1,11,30,927.0,94.0,3.7,18.0,779.0,1041.07,790.74
2016,10,1,11,45,927.5,94.5,3.85,18.5,783.5,1048.41,794.94
2016,10,1,12,0,928.0,95.0,4.0,19.0,788.0,1051.74,796.6
2016,10,1,12,15,927.5,95.0,4.2,19.0,784.0,1049.46,796.48
2016,10,1,12,30,927.0,95.0,4.4,19.0,780.0,1043.18,793.72
2016,10,1,12,45,925.0,93.5,4.6,19.0,768.5,1029.71,786.9
2016,10,1,13,0,923.0,92.0,4.8,19.0,757.0,1012.34,777.39
2016,10,1,13,15,917.5,91.5,4.9,19.0,737.5,989.0,762.81
2016,10,1,13,30,912.0,91.0,5.0,19.0,718.0,962.11,745.73
2016,10,1,13,45,904.5,89.5,5.15,19.0,691.0,928.86,724.39
2016,10,1,14,0,897.0,88.0,5.3,19.0,664.0,892.51,700.59
2016,10,1,14,15,885.5,86.0,5.4,18.5,630.0,849.33,672.55
2016,10,1,14,30,874.0,84.0,5.5,18.0,596.0,803.77,642.27
2016,10,1,14,45,858.5,82.0,5.6,18.0,556.5,753.05,606.36
2016,10,1,15,0,843.0,80.0,5.7,18.0,517.0,706.08,572.75
2016,10,1,15,15,821.0,77.0,5.8,17.5,472.0,646.55,528.59
2016,10,1,15,30,799.0,74.0,5.9,17.0,427.0,586.78,481.82
2016,10,1,15,45,767.5,70.5,6.0,17.0,378.0,521.24,427.95
2016,10,1,16,0,736.0,67.0,6.1,17.0,329.0,457.19,373.6
2016,10,1,16,15,690.5,62.0,6.05,16.5,278.5,387.16,313.25
2016,10,1,16,30,645.0,57.0,6.0,16.0,228.0,322.12,255.26
2016,10,1,16,45,573.5,50.5,6.0,16.0,178.0,250.45,190.8
2016,10,1,17,0,502.0,44.0,6.0,16.0,128.0,186.87,133.22
2016,10,1,17,15,379.5,33.5,5.85,15.5,84.0,117.75,74.33
2016,10,1,17,30,257.0,23.0,5.7,15.0,40.0,61.61,15.36
2016,10,1,17,45,128.5,11.5,5.6,14.5,20.0,19.53,0.0
2016,10,1,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,6,15,101.5,10.5,3.7,12.5,16.5,16.1,0.0
2016,10,2,6,30,203.0,21.0,3.8,13.0,33.0,50.29,1.49
2016,10,2,6,45,320.0,32.5,3.95,13.5,73.0,102.69,63.98
2016,10,2,7,0,437.0,44.0,4.1,14.0,113.0,166.79,118.8
2016,10,2,7,15,511.5,51.5,4.1,14.0,161.0,227.93,173.79
2016,10,2,7,30,586.0,59.0,4.1,14.0,209.0,297.67,236.22
2016,10,2,7,45,368.0,99.5,4.15,14.5,200.5,278.0,226.15
2016,10,2,8,0,150.0,140.0,4.2,15.0,192.0,219.74,179.8
2016,10,2,8,15,80.5,146.0,4.25,15.0,174.5,187.32,153.05
2016,10,2,8,30,11.0,152.0,4.3,15.0,157.0,147.37,118.75
2016,10,2,8,45,68.5,187.5,4.35,15.0,222.5,230.49,188.32
2016,10,2,9,0,126.0,223.0,4.4,15.0,288.0,323.74,264.68
2016,10,2,9,15,129.5,242.0,4.35,15.0,313.0,353.03,287.45
2016,10,2,9,30,133.0,261.0,4.3,15.0,338.0,382.4,310.16
2016,10,2,9,45,144.0,278.0,4.3,15.5,365.5,415.76,335.44
2016,10,2,10,0,155.0,295.0,4.3,16.0,393.0,449.56,360.71
2016,10,2,10,15,156.5,308.5,4.3,16.0,411.5,471.12,376.72
2016,10,2,10,30,158.0,322.0,4.3,16.0,430.0,492.26,392.37
2016,10,2,10,45,523.5,211.5,4.35,16.0,583.0,754.83,600.59
2016,10,2,11,0,889.0,101.0,4.4,16.0,736.0,987.64,767.97
2016,10,2,11,15,894.0,101.5,4.4,16.0,749.5,1006.67,778.9
2016,10,2,11,30,899.0,102.0,4.4,16.0,763.0,1022.02,789.01
2016,10,2,11,45,904.0,101.0,4.45,16.5,768.5,1031.87,794.42
2016,10,2,12,0,909.0,100.0,4.5,17.0,774.0,1037.85,797.34
2016,10,2,12,15,908.0,100.0,4.6,17.0,770.5,1035.03,796.4
2016,10,2,12,30,907.0,100.0,4.7,17.0,767.0,1028.29,792.93
2016,10,2,12,45,901.5,100.5,4.85,17.0,754.5,1013.81,784.63
2016,10,2,13,0,896.0,101.0,5.0,17.0,742.0,995.63,773.78
2016,10,2,13,15,889.5,100.0,5.1,16.5,722.0,971.2,759.57
2016,10,2,13,30,883.0,99.0,5.2,16.0,702.0,943.37,742.85
2016,10,2,13,45,872.5,98.0,5.3,16.0,674.5,908.71,719.6
2016,10,2,14,0,862.0,97.0,5.4,16.0,647.0,879.18,699.97
2016,10,2,14,15,849.5,95.0,5.4,16.0,613.0,835.73,669.3
2016,10,2,14,30,837.0,93.0,5.4,16.0,579.0,790.06,636.76
2016,10,2,14,45,819.5,90.5,5.45,16.0,539.5,738.08,599.3
2016,10,2,15,0,802.0,88.0,5.5,16.0,500.0,684.87,560.34
2016,10,2,15,15,778.5,84.5,5.5,15.5,455.5,625.64,515.12
2016,10,2,15,30,755.0,81.0,5.5,15.0,411.0,566.43,468.18
2016,10,2,15,45,725.5,76.0,5.55,15.0,363.5,502.61,415.32
2016,10,2,16,0,696.0,71.0,5.6,15.0,316.0,441.57,363.09
2016,10,2,16,15,648.5,65.5,5.55,15.0,266.0,372.37,302.6
2016,10,2,16,30,601.0,60.0,5.5,15.0,216.0,307.51,244.28
2016,10,2,16,45,532.0,52.0,5.5,15.0,167.5,237.8,181.54
2016,10,2,17,0,463.0,44.0,5.5,15.0,119.0,175.98,125.56
2016,10,2,17,15,338.5,33.0,5.4,14.5,77.0,108.68,68.22
2016,10,2,17,30,214.0,22.0,5.3,14.0,35.0,54.11,5.96
2016,10,2,17,45,107.0,11.0,5.2,14.0,17.5,17.42,0.0
2016,10,2,18,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,9.5,1.8,12.0,9.5,8.64,0.0
2016,10,3,6,30,0.0,19.0,1.9,12.0,19.0,16.96,0.0
2016,10,3,6,45,39.5,37.5,2.0,12.5,43.5,46.7,30.2
2016,10,3,7,0,79.0,56.0,2.1,13.0,68.0,78.11,57.34
2016,10,3,7,15,97.0,77.0,2.15,13.0,97.5,110.48,85.93
2016,10,3,7,30,115.0,98.0,2.2,13.0,127.0,145.09,116.39
2016,10,3,7,45,126.5,118.0,2.3,13.5,156.5,177.93,144.82
2016,10,3,8,0,138.0,138.0,2.4,14.0,186.0,212.09,173.72
2016,10,3,8,15,79.5,148.5,2.5,14.0,177.0,189.89,155.31
2016,10,3,8,30,21.0,159.0,2.6,14.0,168.0,160.8,130.31
2016,10,3,8,45,10.5,158.0,2.75,14.5,162.5,152.91,123.12
2016,10,3,9,0,0.0,157.0,2.9,15.0,157.0,144.25,115.17
2016,10,3,9,15,0.0,138.0,3.05,15.0,138.0,125.18,99.19
2016,10,3,9,30,0.0,119.0,3.2,15.0,119.0,106.81,83.8
2016,10,3,9,45,1.0,147.0,3.35,15.0,147.5,134.19,106.24
2016,10,3,10,0,2.0,175.0,3.5,15.0,176.0,162.06,128.82
2016,10,3,10,15,1.0,156.0,3.65,15.0,156.5,142.61,112.68
2016,10,3,10,30,0.0,137.0,3.8,15.0,137.0,123.5,96.87
2016,10,3,10,45,2.5,166.0,3.95,15.0,168.0,153.52,121.41
2016,10,3,11,0,5.0,195.0,4.1,15.0,199.0,184.1,146.17
2016,10,3,11,15,6.0,203.5,4.25,15.0,208.5,193.43,153.62
2016,10,3,11,30,7.0,212.0,4.4,15.0,218.0,202.8,161.16
2016,10,3,11,45,27.0,264.5,4.55,15.0,285.0,291.94,233.22
2016,10,3,12,0,47.0,317.0,4.7,15.0,352.0,370.29,295.49
2016,10,3,12,15,25.5,253.0,4.75,15.0,272.5,277.94,221.84
2016,10,3,12,30,4.0,189.0,4.8,15.0,193.0,177.25,140.39
2016,10,3,12,45,3.5,186.5,4.9,15.0,190.0,174.33,138.22
2016,10,3,13,0,3.0,184.0,5.0,15.0,187.0,171.42,135.96
2016,10,3,13,15,3.0,183.0,4.95,15.0,185.5,170.48,135.33
2016,10,3,13,30,3.0,182.0,4.9,15.0,184.0,169.57,134.74
2016,10,3,13,45,1.5,152.0,4.85,15.0,153.0,139.22,110.06
2016,10,3,14,0,0.0,122.0,4.8,15.0,122.0,109.44,85.69
2016,10,3,14,15,0.0,109.0,4.7,15.0,109.0,97.32,75.83
2016,10,3,14,30,0.0,96.0,4.6,15.0,96.0,85.27,65.99
2016,10,3,14,45,0.0,99.5,4.5,15.0,99.5,88.61,68.95
2016,10,3,15,0,0.0,103.0,4.4,15.0,103.0,92.03,72.0
2016,10,3,15,15,0.0,65.0,4.2,15.0,65.0,57.46,43.12
2016,10,3,15,30,0.0,27.0,4.0,15.0,27.0,23.79,14.67
2016,10,3,15,45,310.5,54.0,3.85,15.0,161.5,245.84,204.82
2016,10,3,16,0,621.0,81.0,3.7,15.0,296.0,414.05,338.94
2016,10,3,16,15,570.0,74.5,3.4,14.5,248.0,346.39,280.14
2016,10,3,16,30,519.0,68.0,3.1,14.0,200.0,283.59,224.85
2016,10,3,16,45,441.5,59.0,2.85,14.0,153.5,215.02,164.23
2016,10,3,17,0,364.0,50.0,2.6,14.0,107.0,155.42,111.47
2016,10,3,17,15,244.0,36.0,2.35,14.0,68.0,91.76,57.64
2016,10,3,17,30,124.0,22.0,2.1,14.0,29.0,41.0,0.0
2016,10,3,17,45,62.0,11.0,1.9,14.0,14.5,14.23,0.0
2016,10,3,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,0.45,13.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,0.35,13.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.4,13.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,3.85,12.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,14.0,3.75,12.0,14.0,12.73,0.0
2016,10,4,6,30,0.0,28.0,3.8,12.0,28.0,26.13,0.0
2016,10,4,6,45,219.0,35.5,3.85,12.5,68.5,86.23,54.12
2016,10,4,7,0,438.0,43.0,3.9,13.0,109.0,167.19,119.28
2016,10,4,7,15,516.0,50.5,3.9,13.0,157.5,229.56,175.49
2016,10,4,7,30,594.0,58.0,3.9,13.0,206.0,300.93,239.52
2016,10,4,7,45,650.5,62.0,3.9,13.5,256.5,367.48,298.6
2016,10,4,8,0,707.0,66.0,3.9,14.0,307.0,438.18,359.39
2016,10,4,8,15,741.0,70.0,3.85,14.0,355.5,502.45,413.8
2016,10,4,8,30,775.0,74.0,3.8,14.0,404.0,568.58,467.94
2016,10,4,8,45,802.5,76.0,3.8,14.5,449.5,629.59,515.68
2016,10,4,9,0,830.0,78.0,3.8,15.0,495.0,690.94,561.41
2016,10,4,9,15,847.5,80.0,3.75,15.5,535.5,744.7,598.76
2016,10,4,9,30,865.0,82.0,3.7,16.0,576.0,790.73,629.66
2016,10,4,9,45,878.0,84.0,3.7,16.5,610.5,837.27,660.66
2016,10,4,10,0,891.0,86.0,3.7,17.0,645.0,881.59,689.59
2016,10,4,10,15,900.0,87.5,3.7,17.0,672.5,919.23,714.77
2016,10,4,10,30,909.0,89.0,3.7,17.0,700.0,953.89,737.77
2016,10,4,10,45,917.0,89.0,3.75,17.5,721.0,982.66,755.52
2016,10,4,11,0,925.0,89.0,3.8,18.0,742.0,1008.0,770.91
2016,10,4,11,15,928.5,89.5,3.95,18.0,754.0,1025.9,783.43
2016,10,4,11,30,932.0,90.0,4.1,18.0,766.0,1039.96,793.5
2016,10,4,11,45,934.0,89.5,4.3,18.0,770.5,1047.4,799.55
2016,10,4,12,0,936.0,89.0,4.5,18.0,775.0,1050.83,803.48
2016,10,4,12,15,935.0,89.0,4.75,18.0,771.0,1047.8,803.9
2016,10,4,12,30,934.0,89.0,5.0,18.0,767.0,1040.75,801.56
2016,10,4,12,45,926.5,90.5,5.25,18.0,753.5,1025.08,793.17
2016,10,4,13,0,919.0,92.0,5.5,18.0,740.0,1005.66,782.08
2016,10,4,13,15,913.0,91.0,5.65,18.0,720.0,981.15,766.56
2016,10,4,13,30,907.0,90.0,5.8,18.0,700.0,953.15,748.47
2016,10,4,13,45,897.5,89.0,5.95,18.0,672.5,918.67,725.54
2016,10,4,14,0,888.0,88.0,6.1,18.0,645.0,881.25,700.26
2016,10,4,14,15,876.0,86.0,6.15,18.0,611.0,837.86,669.81
2016,10,4,14,30,864.0,84.0,6.2,18.0,577.0,792.18,637.36
2016,10,4,14,45,844.5,82.5,6.3,18.0,536.5,745.31,603.82
2016,10,4,15,0,825.0,81.0,6.4,18.0,496.0,690.81,563.88
2016,10,4,15,15,801.5,78.0,6.4,17.5,451.5,631.15,518.38
2016,10,4,15,30,778.0,75.0,6.4,17.0,407.0,571.46,470.88
2016,10,4,15,45,739.0,72.5,6.45,17.0,357.5,504.02,414.86
2016,10,4,16,0,700.0,70.0,6.5,17.0,308.0,440.4,360.33
2016,10,4,16,15,650.0,64.5,6.4,16.5,258.0,370.02,299.35
2016,10,4,16,30,600.0,59.0,6.3,16.0,208.0,304.27,240.64
2016,10,4,16,45,511.5,52.0,6.25,16.0,158.5,229.68,174.19
2016,10,4,17,0,423.0,45.0,6.2,16.0,109.0,165.28,116.89
2016,10,4,17,15,288.0,32.5,6.1,15.5,68.5,97.5,59.2
2016,10,4,17,30,153.0,20.0,6.0,15.0,28.0,42.25,0.0
2016,10,4,17,45,76.5,10.0,5.95,14.5,14.0,14.23,0.0
2016,10,4,18,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,10,5,6,15,108.0,9.0,4.85,11.5,14.0,15.57,0.0
2016,10,5,6,30,216.0,18.0,4.9,12.0,28.0,49.31,0.0
2016,10,5,6,45,357.0,28.5,4.95,12.5,70.0,107.45,64.75
2016,10,5,7,0,498.0,39.0,5.0,13.0,112.0,179.12,127.12
2016,10,5,7,15,574.5,45.5,4.95,13.0,162.0,243.53,185.98
2016,10,5,7,30,651.0,52.0,4.9,13.0,212.0,315.6,251.48
2016,10,5,7,45,700.5,56.5,4.85,13.5,262.5,382.95,311.99
2016,10,5,8,0,750.0,61.0,4.8,14.0,313.0,454.68,374.19
2016,10,5,8,15,782.0,64.0,4.7,14.5,362.0,518.95,428.24
2016,10,5,8,30,814.0,67.0,4.6,15.0,411.0,584.74,481.44
2016,10,5,8,45,837.5,69.5,4.6,15.5,456.5,645.48,529.12
2016,10,5,9,0,861.0,72.0,4.6,16.0,502.0,700.93,570.1
2016,10,5,9,15,876.5,74.0,4.5,16.5,542.0,753.86,606.69
2016,10,5,9,30,892.0,76.0,4.4,17.0,582.0,805.26,641.28
2016,10,5,9,45,903.5,77.5,4.3,17.5,616.0,850.91,670.9
2016,10,5,10,0,915.0,79.0,4.2,18.0,650.0,894.13,698.62
2016,10,5,10,15,923.0,80.5,4.2,18.0,677.0,931.52,723.66
2016,10,5,10,30,931.0,82.0,4.2,18.0,704.0,965.79,746.42
2016,10,5,10,45,936.5,82.5,4.25,18.5,724.0,993.17,763.19
2016,10,5,11,0,942.0,83.0,4.3,19.0,744.0,1016.96,777.5
2016,10,5,11,15,945.0,83.5,4.45,19.0,756.0,1034.53,789.9
2016,10,5,11,30,948.0,84.0,4.6,19.0,768.0,1048.18,800.17
2016,10,5,11,45,948.5,84.0,4.8,19.0,771.5,1054.73,806.22
2016,10,5,12,0,949.0,84.0,5.0,19.0,775.0,1057.19,809.62
2016,10,5,12,15,947.5,84.0,5.15,19.0,770.5,1053.56,808.5
2016,10,5,12,30,946.0,84.0,5.3,19.0,766.0,1045.86,804.7
2016,10,5,12,45,934.0,87.5,5.5,19.0,751.5,1027.97,794.25
2016,10,5,13,0,922.0,91.0,5.7,19.0,737.0,1006.39,781.19
2016,10,5,13,15,915.5,90.0,5.8,19.0,717.0,981.3,764.9
2016,10,5,13,30,909.0,89.0,5.9,19.0,697.0,952.72,746.1
2016,10,5,13,45,898.0,88.5,6.05,19.0,668.5,917.39,722.59
2016,10,5,14,0,887.0,88.0,6.2,19.0,640.0,879.2,696.78
2016,10,5,14,15,874.5,86.0,6.25,19.0,606.0,835.41,666.08
2016,10,5,14,30,862.0,84.0,6.3,19.0,572.0,789.37,633.42
2016,10,5,14,45,841.0,83.0,6.4,19.0,531.0,742.05,599.58
2016,10,5,15,0,820.0,82.0,6.5,19.0,490.0,687.21,559.43
2016,10,5,15,15,795.5,79.0,6.5,18.5,445.0,627.13,513.54
2016,10,5,15,30,771.0,76.0,6.5,18.0,400.0,567.12,465.86
2016,10,5,15,45,733.0,72.5,6.55,18.0,351.0,499.54,409.84
2016,10,5,16,0,695.0,69.0,6.6,18.0,302.0,435.76,355.28
2016,10,5,16,15,643.5,63.5,6.6,17.5,252.0,365.11,294.26
2016,10,5,16,30,592.0,58.0,6.6,17.0,202.0,299.29,235.65
2016,10,5,16,45,506.5,50.5,6.65,16.5,153.5,225.8,170.54
2016,10,5,17,0,421.0,43.0,6.7,16.0,105.0,162.2,114.06
2016,10,5,17,15,283.5,30.5,6.7,15.5,65.0,94.4,55.65
2016,10,5,17,30,146.0,18.0,6.7,15.0,25.0,38.85,0.0
2016,10,5,17,45,73.0,9.0,6.7,15.0,12.5,8.19,0.0
2016,10,5,18,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,6.65,14.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,6,6,15,96.5,8.5,2.2,12.5,13.0,14.45,0.0
2016,10,6,6,30,193.0,17.0,2.2,13.0,26.0,45.41,0.0
2016,10,6,6,45,335.0,27.5,2.25,13.5,66.5,102.71,60.73
2016,10,6,7,0,477.0,38.0,2.3,14.0,107.0,173.26,121.93
2016,10,6,7,15,554.0,45.0,2.35,14.0,155.5,237.03,179.33
2016,10,6,7,30,631.0,52.0,2.4,14.0,204.0,308.48,243.14
2016,10,6,7,45,681.5,56.0,2.45,14.5,254.0,374.53,301.41
2016,10,6,8,0,732.0,60.0,2.5,15.0,304.0,445.07,361.38
2016,10,6,8,15,764.0,63.5,2.5,15.5,352.0,508.83,413.85
2016,10,6,8,30,796.0,67.0,2.5,16.0,400.0,574.18,465.54
2016,10,6,8,45,819.5,69.5,2.5,16.5,445.0,633.94,511.11
2016,10,6,9,0,843.0,72.0,2.5,17.0,490.0,688.42,550.19
2016,10,6,9,15,859.0,74.0,2.4,17.5,529.5,740.84,585.13
2016,10,6,9,30,875.0,76.0,2.3,18.0,569.0,791.83,618.11
2016,10,6,9,45,890.5,76.0,2.25,18.5,603.5,838.28,647.49
2016,10,6,10,0,906.0,76.0,2.2,19.0,638.0,882.64,674.86
2016,10,6,10,15,914.5,77.5,2.15,19.0,665.0,920.11,698.38
2016,10,6,10,30,923.0,79.0,2.1,19.0,692.0,954.53,719.66
2016,10,6,10,45,928.5,79.5,2.1,19.5,711.5,981.63,735.11
2016,10,6,11,0,934.0,80.0,2.1,20.0,731.0,1005.17,748.23
2016,10,6,11,15,937.0,80.5,2.2,20.0,742.5,1022.54,760.01
2016,10,6,11,30,940.0,81.0,2.3,20.0,754.0,1036.02,769.43
2016,10,6,11,45,941.0,80.5,2.4,20.0,758.0,1042.33,774.34
2016,10,6,12,0,942.0,80.0,2.5,20.0,762.0,1044.6,776.81
2016,10,6,12,15,941.0,80.0,2.65,20.0,757.5,1041.41,776.4
2016,10,6,12,30,940.0,80.0,2.8,20.0,753.0,1034.18,773.43
2016,10,6,12,45,688.0,177.5,3.0,20.0,666.0,905.67,688.8
2016,10,6,13,0,436.0,275.0,3.2,20.0,579.0,750.88,578.05
2016,10,6,13,15,671.5,179.5,3.35,20.0,632.5,866.56,667.47
2016,10,6,13,30,907.0,84.0,3.5,20.0,686.0,943.85,722.13
2016,10,6,13,45,897.0,83.5,3.65,20.0,658.0,909.45,699.58
2016,10,6,14,0,887.0,83.0,3.8,20.0,630.0,872.14,675.62
2016,10,6,14,15,874.5,81.0,3.95,20.0,596.0,828.33,646.69
2016,10,6,14,30,862.0,79.0,4.1,20.0,562.0,782.29,615.7
2016,10,6,14,45,843.0,77.5,4.25,20.0,522.0,735.83,583.87
2016,10,6,15,0,824.0,76.0,4.4,20.0,482.0,681.83,545.94
2016,10,6,15,15,800.5,73.0,4.55,19.5,437.5,622.31,502.53
2016,10,6,15,30,777.0,70.0,4.7,19.0,393.0,562.8,456.79
2016,10,6,15,45,740.0,67.0,4.85,19.0,344.5,496.18,402.8
2016,10,6,16,0,703.0,64.0,5.0,19.0,296.0,431.73,348.7
2016,10,6,16,15,653.0,58.5,5.05,18.5,246.5,362.73,289.71
2016,10,6,16,30,603.0,53.0,5.1,18.0,197.0,297.15,231.8
2016,10,6,16,45,518.0,46.0,5.2,17.5,149.0,223.98,167.41
2016,10,6,17,0,433.0,39.0,5.3,17.0,101.0,160.69,111.4
2016,10,6,17,15,293.5,27.5,5.35,16.5,61.5,93.1,52.33
2016,10,6,17,30,154.0,16.0,5.4,16.0,22.0,33.8,0.0
2016,10,6,17,45,77.0,8.0,5.45,15.5,11.0,0.0,0.0
2016,10,6,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,8.5,2.0,13.5,8.5,7.73,0.0
2016,10,7,6,30,0.0,17.0,2.0,14.0,17.0,15.46,0.0
2016,10,7,6,45,92.5,33.0,2.0,14.5,46.0,56.67,33.8
2016,10,7,7,0,185.0,49.0,2.0,15.0,75.0,103.31,73.77
2016,10,7,7,15,215.5,67.5,2.0,15.0,110.0,144.63,110.64
2016,10,7,7,30,246.0,86.0,2.0,15.0,145.0,189.62,150.49
2016,10,7,7,45,273.0,102.5,2.0,15.5,181.5,234.32,189.27
2016,10,7,8,0,300.0,119.0,2.0,16.0,218.0,281.88,229.42
2016,10,7,8,15,328.0,135.0,1.95,16.5,258.0,332.05,270.5
2016,10,7,8,30,356.0,151.0,1.9,17.0,298.0,384.67,312.29
2016,10,7,8,45,589.0,112.0,1.85,17.5,387.5,532.49,428.7
2016,10,7,9,0,822.0,73.0,1.8,18.0,477.0,680.18,538.96
2016,10,7,9,15,839.0,75.5,1.75,18.5,516.5,727.67,569.1
2016,10,7,9,30,856.0,78.0,1.7,19.0,556.0,779.13,602.2
2016,10,7,9,45,720.5,129.0,1.65,20.0,548.0,769.23,590.73
2016,10,7,10,0,585.0,180.0,1.6,21.0,540.0,733.86,561.54
2016,10,7,10,15,724.5,139.0,1.55,21.0,604.5,833.97,630.29
2016,10,7,10,30,864.0,98.0,1.5,21.0,669.0,922.02,686.57
2016,10,7,10,45,745.5,149.5,1.45,21.5,652.0,904.21,670.97
2016,10,7,11,0,627.0,201.0,1.4,22.0,635.0,861.49,640.33
2016,10,7,11,15,757.0,150.5,1.45,22.0,683.5,943.14,694.73
2016,10,7,11,30,887.0,100.0,1.5,22.0,732.0,1005.25,734.15
2016,10,7,11,45,889.5,99.5,1.6,22.5,736.0,1012.68,738.0
2016,10,7,12,0,892.0,99.0,1.7,23.0,740.0,1016.29,740.19
2016,10,7,12,15,891.0,98.5,1.85,23.0,736.0,1012.56,739.93
2016,10,7,12,30,890.0,98.0,2.0,23.0,732.0,1005.0,737.29
2016,10,7,12,45,871.5,104.5,2.15,23.5,716.5,984.62,724.9
2016,10,7,13,0,853.0,111.0,2.3,24.0,701.0,971.09,717.04
2016,10,7,13,15,846.5,109.5,2.45,24.0,681.0,946.22,702.94
2016,10,7,13,30,840.0,108.0,2.6,24.0,661.0,918.09,686.57
2016,10,7,13,45,828.5,107.0,2.8,24.0,634.0,882.96,665.6
2016,10,7,14,0,817.0,106.0,3.0,24.0,607.0,845.21,642.42
2016,10,7,14,15,803.0,104.0,3.1,23.5,573.5,801.85,615.49
2016,10,7,14,30,789.0,102.0,3.2,23.0,540.0,756.55,586.64
2016,10,7,14,45,722.5,106.0,3.35,23.0,485.0,680.3,533.71
2016,10,7,15,0,656.0,110.0,3.5,23.0,430.0,604.03,477.84
2016,10,7,15,15,637.0,102.5,3.6,22.5,389.5,549.89,438.12
2016,10,7,15,30,618.0,95.0,3.7,22.0,349.0,495.83,396.94
2016,10,7,15,45,567.5,94.0,3.8,22.0,305.0,431.81,345.61
2016,10,7,16,0,517.0,93.0,3.9,22.0,261.0,371.45,295.85
2016,10,7,16,15,470.5,82.5,4.0,21.0,216.0,304.46,240.64
2016,10,7,16,30,424.0,72.0,4.1,20.0,171.0,246.22,190.82
2016,10,7,16,45,355.5,59.0,4.2,19.5,128.0,183.53,136.64
2016,10,7,17,0,287.0,46.0,4.3,19.0,85.0,129.18,89.46
2016,10,7,17,15,143.5,31.5,4.3,18.5,51.0,67.38,36.74
2016,10,7,17,30,0.0,17.0,4.3,18.0,17.0,15.46,0.0
2016,10,7,17,45,0.0,8.5,4.35,18.0,8.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,4.3,17.5,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,4.15,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,2.8,15.5,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,8,6,15,60.5,7.5,1.55,14.5,10.0,0.0,0.0
2016,10,8,6,30,121.0,15.0,1.6,15.0,20.0,29.56,0.0
2016,10,8,6,45,253.5,28.0,1.65,15.5,57.0,88.22,50.22
2016,10,8,7,0,386.0,41.0,1.7,16.0,94.0,153.75,107.68
2016,10,8,7,15,469.0,49.5,1.7,16.0,141.0,215.6,162.07
2016,10,8,7,30,552.0,58.0,1.7,16.0,188.0,287.12,224.49
2016,10,8,7,45,601.0,65.0,1.7,16.5,236.0,351.15,279.92
2016,10,8,8,0,650.0,72.0,1.7,17.0,284.0,419.81,337.17
2016,10,8,8,15,686.5,76.5,1.6,17.5,331.5,482.84,387.67
2016,10,8,8,30,723.0,81.0,1.5,18.0,379.0,548.16,437.74
2016,10,8,8,45,747.0,85.0,1.4,19.0,422.5,604.36,478.04
2016,10,8,9,0,771.0,89.0,1.3,20.0,466.0,662.76,517.99
2016,10,8,9,15,790.0,92.0,1.2,20.5,505.0,716.05,551.96
2016,10,8,9,30,809.0,95.0,1.1,21.0,544.0,768.33,584.12
2016,10,8,9,45,844.5,89.0,1.0,21.5,582.5,822.44,616.43
2016,10,8,10,0,880.0,83.0,0.9,22.0,621.0,868.09,642.04
2016,10,8,10,15,889.0,84.0,0.8,22.0,647.5,904.45,662.22
2016,10,8,10,30,898.0,85.0,0.7,22.0,674.0,937.87,680.17
2016,10,8,10,45,903.5,86.0,0.6,22.5,693.5,964.84,692.39
2016,10,8,11,0,909.0,87.0,0.5,23.0,713.0,988.33,702.28
2016,10,8,11,15,912.5,87.5,0.5,23.0,725.0,1005.66,712.0
2016,10,8,11,30,916.0,88.0,0.5,23.0,737.0,1019.22,719.61
2016,10,8,11,45,917.0,88.5,0.55,23.5,740.5,1026.42,723.35
2016,10,8,12,0,918.0,89.0,0.6,24.0,744.0,1029.69,724.94
2016,10,8,12,15,917.0,88.5,0.8,24.0,740.0,1025.81,727.2
2016,10,8,12,30,916.0,88.0,1.0,24.0,736.0,1018.01,726.91
2016,10,8,12,45,913.5,87.5,1.2,24.0,724.0,1004.84,722.99
2016,10,8,13,0,911.0,87.0,1.4,24.0,712.0,987.88,716.37
2016,10,8,13,15,905.0,86.0,1.6,24.0,692.0,963.32,704.52
2016,10,8,13,30,899.0,85.0,1.8,24.0,672.0,935.33,690.03
2016,10,8,13,45,890.0,83.5,2.05,24.0,644.5,900.78,671.24
2016,10,8,14,0,881.0,82.0,2.3,24.0,617.0,863.33,649.81
2016,10,8,14,15,868.5,80.5,2.5,24.0,583.5,820.29,623.44
2016,10,8,14,30,856.0,79.0,2.7,24.0,550.0,775.04,594.86
2016,10,8,14,45,838.0,77.0,2.9,24.0,510.0,729.02,564.99
2016,10,8,15,0,820.0,75.0,3.1,24.0,470.0,675.38,528.79
2016,10,8,15,15,795.5,72.0,3.2,23.5,425.5,615.46,485.93
2016,10,8,15,30,771.0,69.0,3.3,23.0,381.0,555.66,441.03
2016,10,8,15,45,736.0,65.0,3.45,22.5,333.0,489.46,389.51
2016,10,8,16,0,701.0,61.0,3.6,22.0,285.0,425.26,337.44
2016,10,8,16,15,650.0,56.0,3.7,21.5,236.0,355.45,278.92
2016,10,8,16,30,599.0,51.0,3.8,21.0,187.0,291.76,223.45
2016,10,8,16,45,516.0,43.5,3.95,20.5,139.5,219.28,160.57
2016,10,8,17,0,433.0,36.0,4.1,20.0,92.0,156.5,105.54
2016,10,8,17,15,290.0,24.5,4.1,19.0,54.5,87.46,42.63
2016,10,8,17,30,147.0,13.0,4.1,18.0,17.0,29.8,0.0
2016,10,8,17,45,73.5,6.5,4.2,17.5,8.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,3.95,16.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.9,16.5,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.85,15.5,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
