Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,4,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,9,6,15,80.0,7.0,0.75,14.0,10.0,0.0,0.0
2016,10,9,6,30,160.0,14.0,0.8,14.0,20.0,33.92,0.0
2016,10,9,6,45,298.0,25.5,0.9,14.5,58.0,94.46,51.89
2016,10,9,7,0,436.0,37.0,1.0,15.0,96.0,163.18,113.64
2016,10,9,7,15,517.0,45.0,1.05,15.5,143.5,226.77,169.65
2016,10,9,7,30,598.0,53.0,1.1,16.0,191.0,299.78,232.95
2016,10,9,7,45,647.5,58.5,1.2,16.5,240.0,364.93,289.27
2016,10,9,8,0,697.0,64.0,1.3,17.0,289.0,433.17,346.25
2016,10,9,8,15,731.5,68.0,1.25,17.5,336.5,496.93,397.08
2016,10,9,8,30,766.0,72.0,1.2,18.0,384.0,562.58,447.13
2016,10,9,8,45,789.5,75.5,1.2,18.5,428.0,621.88,490.78
2016,10,9,9,0,813.0,79.0,1.2,19.0,472.0,681.18,532.26
2016,10,9,9,15,830.5,81.5,1.15,19.5,511.5,734.43,566.39
2016,10,9,9,30,848.0,84.0,1.1,20.0,551.0,786.41,598.73
2016,10,9,9,45,864.0,84.5,1.1,20.5,585.5,825.99,622.54
2016,10,9,10,0,880.0,85.0,1.1,21.0,620.0,870.23,649.2
2016,10,9,10,15,889.0,86.5,1.1,21.5,647.0,907.1,670.53
2016,10,9,10,30,898.0,88.0,1.1,22.0,674.0,941.03,689.79
2016,10,9,10,45,902.0,90.0,1.15,22.5,693.0,967.68,705.11
2016,10,9,11,0,906.0,92.0,1.2,23.0,712.0,990.8,718.26
2016,10,9,11,15,909.5,92.5,1.2,23.0,723.5,1008.01,728.29
2016,10,9,11,30,913.0,93.0,1.2,23.0,735.0,1021.45,736.12
2016,10,9,11,45,911.5,94.0,1.25,23.0,738.0,1026.66,739.89
2016,10,9,12,0,910.0,95.0,1.3,23.0,741.0,1027.94,741.45
2016,10,9,12,15,908.5,95.0,1.35,23.0,736.5,1024.12,740.0
2016,10,9,12,30,907.0,95.0,1.4,23.0,732.0,1016.41,736.28
2016,10,9,12,45,903.5,94.5,1.45,23.0,719.5,1002.3,728.65
2016,10,9,13,0,900.0,94.0,1.5,23.0,707.0,984.48,718.78
2016,10,9,13,15,893.5,93.0,1.55,22.5,687.0,959.61,705.78
2016,10,9,13,30,887.0,92.0,1.6,22.0,667.0,931.38,690.52
2016,10,9,13,45,876.0,91.0,1.65,22.0,639.5,895.94,669.03
2016,10,9,14,0,865.0,90.0,1.7,22.0,612.0,857.75,645.51
2016,10,9,14,15,851.5,88.0,1.75,22.0,577.5,821.02,622.69
2016,10,9,14,30,838.0,86.0,1.8,22.0,543.0,774.42,592.67
2016,10,9,14,45,819.5,83.5,1.85,22.0,503.5,721.69,557.83
2016,10,9,15,0,801.0,81.0,1.9,22.0,464.0,667.86,521.48
2016,10,9,15,15,775.5,77.5,1.9,21.5,419.0,607.56,478.17
2016,10,9,15,30,750.0,74.0,1.9,21.0,374.0,547.53,433.38
2016,10,9,15,45,714.0,69.5,1.95,20.5,326.5,481.3,382.27
2016,10,9,16,0,678.0,65.0,2.0,20.0,279.0,418.88,331.97
2016,10,9,16,15,624.5,59.5,2.0,19.5,230.0,348.79,273.63
2016,10,9,16,30,571.0,54.0,2.0,19.0,181.0,283.81,217.52
2016,10,9,16,45,487.0,45.5,2.0,18.5,134.0,211.72,155.28
2016,10,9,17,0,403.0,37.0,2.0,18.0,87.0,149.49,100.83
2016,10,9,17,15,201.5,26.0,1.95,17.5,51.0,70.62,31.2
2016,10,9,17,30,0.0,15.0,1.9,17.0,15.0,13.64,0.0
2016,10,9,17,45,0.0,7.5,1.85,16.5,7.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,0.9,14.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,3.5,1.05,13.0,3.5,0.0,0.0
2016,10,10,6,30,0.0,7.0,1.0,13.0,7.0,6.37,0.0
2016,10,10,6,45,0.0,23.5,1.0,13.5,23.5,21.04,9.13
2016,10,10,7,0,0.0,40.0,1.0,14.0,40.0,36.55,24.65
2016,10,10,7,15,3.0,59.5,1.0,14.0,60.5,56.0,41.68
2016,10,10,7,30,6.0,79.0,1.0,14.0,81.0,75.79,58.87
2016,10,10,7,45,13.0,98.5,1.0,14.5,102.5,97.73,77.51
2016,10,10,8,0,20.0,118.0,1.0,15.0,124.0,120.54,96.59
2016,10,10,8,15,25.0,136.0,1.0,15.0,145.0,148.7,119.94
2016,10,10,8,30,30.0,154.0,1.0,15.0,166.0,171.42,138.46
2016,10,10,8,45,15.0,124.5,1.0,15.5,130.5,123.55,98.37
2016,10,10,9,0,0.0,95.0,1.0,16.0,95.0,84.71,65.58
2016,10,10,9,15,0.0,111.0,1.05,16.0,111.0,99.69,77.88
2016,10,10,9,30,0.0,127.0,1.1,16.0,127.0,114.81,90.08
2016,10,10,9,45,10.5,176.0,1.15,16.5,182.5,171.36,135.91
2016,10,10,10,0,21.0,225.0,1.2,17.0,238.0,230.18,182.32
2016,10,10,10,15,102.5,264.0,1.25,17.0,330.0,360.66,285.9
2016,10,10,10,30,184.0,303.0,1.3,17.0,422.0,499.27,390.97
2016,10,10,10,45,95.0,252.0,1.4,17.5,313.5,360.9,283.52
2016,10,10,11,0,6.0,201.0,1.5,18.0,205.0,191.9,149.63
2016,10,10,11,15,9.5,218.0,1.55,18.0,224.5,212.32,166.33
2016,10,10,11,30,13.0,235.0,1.6,18.0,244.0,232.98,182.55
2016,10,10,11,45,19.0,252.5,1.65,18.0,266.0,256.87,201.33
2016,10,10,12,0,25.0,270.0,1.7,18.0,288.0,280.98,220.19
2016,10,10,12,15,49.5,293.5,1.75,18.0,328.0,349.57,273.75
2016,10,10,12,30,74.0,317.0,1.8,18.0,368.0,400.54,313.03
2016,10,10,12,45,72.0,311.0,1.9,18.0,360.5,391.1,305.96
2016,10,10,13,0,70.0,305.0,2.0,18.0,353.0,381.53,299.14
2016,10,10,13,15,69.5,296.0,2.05,18.0,342.5,369.82,290.66
2016,10,10,13,30,69.0,287.0,2.1,18.0,332.0,357.99,282.1
2016,10,10,13,45,229.0,265.5,2.2,18.0,404.0,490.12,388.37
2016,10,10,14,0,389.0,244.0,2.3,18.0,476.0,611.07,482.19
2016,10,10,14,15,397.5,223.5,2.3,17.5,449.0,580.44,460.58
2016,10,10,14,30,406.0,203.0,2.3,17.0,422.0,561.72,448.32
2016,10,10,14,45,564.0,154.0,2.35,17.0,434.0,606.55,485.95
2016,10,10,15,0,722.0,105.0,2.4,17.0,446.0,641.69,514.65
2016,10,10,15,15,693.0,100.5,2.45,16.5,402.0,581.32,469.17
2016,10,10,15,30,664.0,96.0,2.5,16.0,358.0,521.78,423.43
2016,10,10,15,45,620.5,90.5,2.55,16.0,310.5,454.47,369.15
2016,10,10,16,0,577.0,85.0,2.6,16.0,263.0,390.31,315.67
2016,10,10,16,15,517.0,76.5,2.6,15.5,215.0,319.59,255.86
2016,10,10,16,30,457.0,68.0,2.6,15.0,167.0,254.86,199.43
2016,10,10,16,45,368.0,55.5,2.65,14.5,122.0,182.77,136.98
2016,10,10,17,0,279.0,43.0,2.7,14.0,77.0,123.66,85.3
2016,10,10,17,15,156.0,26.5,2.65,13.5,43.5,62.17,23.62
2016,10,10,17,30,33.0,10.0,2.6,13.0,10.0,13.06,0.0
2016,10,10,17,45,16.5,5.0,2.6,13.0,5.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,2.5,12.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,7.5,1.2,12.0,7.5,0.0,0.0
2016,10,11,6,30,0.0,15.0,1.2,12.0,15.0,13.64,0.0
2016,10,11,6,45,170.5,28.5,1.3,12.5,50.5,71.19,36.73
2016,10,11,7,0,341.0,42.0,1.4,13.0,86.0,144.04,101.69
2016,10,11,7,15,427.5,52.0,1.4,13.0,131.5,205.96,156.44
2016,10,11,7,30,514.0,62.0,1.4,13.0,177.0,277.99,219.57
2016,10,11,7,45,573.0,68.5,1.45,13.5,225.5,343.79,276.81
2016,10,11,8,0,632.0,75.0,1.5,14.0,274.0,415.3,336.92
2016,10,11,8,15,480.5,115.0,1.45,14.5,280.5,406.69,331.04
2016,10,11,8,30,329.0,155.0,1.4,15.0,287.0,374.64,304.95
2016,10,11,8,45,339.5,171.5,1.4,15.5,321.0,416.98,338.08
2016,10,11,9,0,350.0,188.0,1.4,16.0,355.0,459.54,369.95
2016,10,11,9,15,363.5,199.5,1.35,16.0,385.5,498.72,399.1
2016,10,11,9,30,377.0,211.0,1.3,16.0,416.0,537.97,427.69
2016,10,11,9,45,623.0,149.0,1.3,16.5,512.0,710.62,556.84
2016,10,11,10,0,869.0,87.0,1.3,17.0,608.0,862.51,658.59
2016,10,11,10,15,716.0,144.0,1.3,17.0,585.5,831.65,634.54
2016,10,11,10,30,563.0,201.0,1.3,17.0,563.0,767.14,588.56
2016,10,11,10,45,731.0,146.5,1.3,17.0,631.0,886.05,670.95
2016,10,11,11,0,899.0,92.0,1.3,17.0,699.0,982.83,732.93
2016,10,11,11,15,902.0,92.5,1.3,17.0,710.5,999.29,741.79
2016,10,11,11,30,905.0,93.0,1.3,17.0,722.0,1012.02,749.42
2016,10,11,11,45,905.5,94.0,1.35,17.5,725.5,1019.04,753.02
2016,10,11,12,0,906.0,95.0,1.4,18.0,729.0,1022.17,754.33
2016,10,11,12,15,904.5,94.5,1.45,18.0,724.5,1017.64,752.32
2016,10,11,12,30,903.0,94.0,1.5,18.0,720.0,1009.25,748.02
2016,10,11,12,45,888.5,98.0,1.6,18.0,705.0,989.68,737.34
2016,10,11,13,0,874.0,102.0,1.7,18.0,690.0,966.7,724.45
2016,10,11,13,15,867.5,101.0,1.85,18.0,669.5,951.7,717.43
2016,10,11,13,30,861.0,100.0,2.0,18.0,649.0,923.56,701.31
2016,10,11,13,45,849.0,99.0,2.15,18.0,621.5,887.39,679.5
2016,10,11,14,0,837.0,98.0,2.3,18.0,594.0,848.58,655.46
2016,10,11,14,15,822.5,95.5,2.4,17.5,560.0,803.57,627.33
2016,10,11,14,30,808.0,93.0,2.5,17.0,526.0,756.63,597.19
2016,10,11,14,45,628.5,125.5,2.65,17.0,446.5,628.71,503.97
2016,10,11,15,0,449.0,158.0,2.8,17.0,367.0,503.25,407.06
2016,10,11,15,15,552.5,119.5,2.85,16.5,352.0,509.84,415.07
2016,10,11,15,30,656.0,81.0,2.9,16.0,337.0,499.29,407.9
2016,10,11,15,45,597.0,82.0,3.0,16.0,292.0,431.68,352.36
2016,10,11,16,0,538.0,83.0,3.1,16.0,247.0,368.45,299.08
2016,10,11,16,15,522.0,70.5,3.1,15.5,206.0,314.94,252.49
2016,10,11,16,30,506.0,58.0,3.1,15.0,165.0,262.47,204.93
2016,10,11,16,45,411.0,48.0,3.15,15.0,120.0,189.57,140.99
2016,10,11,17,0,316.0,38.0,3.2,15.0,75.0,127.97,86.53
2016,10,11,17,15,158.0,19.0,3.2,14.5,37.5,54.97,14.27
2016,10,11,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,2.95,13.5,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,12,6,15,37.5,5.5,2.8,12.0,6.5,0.0,0.0
2016,10,12,6,30,75.0,11.0,2.6,12.0,13.0,20.12,0.0
2016,10,12,6,45,206.0,25.5,2.4,12.5,48.0,75.67,36.12
2016,10,12,7,0,337.0,40.0,2.2,13.0,83.0,141.46,99.54
2016,10,12,7,15,423.0,50.5,2.05,13.0,128.5,203.37,154.62
2016,10,12,7,30,509.0,61.0,1.9,13.0,174.0,275.39,218.03
2016,10,12,7,45,564.0,68.5,1.8,13.5,221.5,340.14,274.59
2016,10,12,8,0,619.0,76.0,1.7,14.0,269.0,410.19,333.51
2016,10,12,8,15,310.0,104.0,1.75,14.0,200.5,300.14,246.85
2016,10,12,8,30,1.0,132.0,1.8,14.0,132.0,123.1,98.43
2016,10,12,8,45,1.5,143.0,1.85,14.5,143.5,133.59,107.09
2016,10,12,9,0,2.0,154.0,1.9,15.0,155.0,144.25,115.4
2016,10,12,9,15,26.0,188.5,2.1,15.0,202.5,196.9,158.95
2016,10,12,9,30,50.0,223.0,2.3,15.0,250.0,265.71,214.74
2016,10,12,9,45,35.0,221.5,2.5,15.0,241.0,252.4,203.13
2016,10,12,10,0,20.0,220.0,2.7,15.0,232.0,224.67,180.15
2016,10,12,10,15,28.0,239.5,2.75,15.0,257.0,267.19,214.24
2016,10,12,10,30,36.0,259.0,2.8,15.0,282.0,296.76,237.56
2016,10,12,10,45,43.0,273.5,2.9,15.5,302.0,320.18,255.48
2016,10,12,11,0,50.0,288.0,3.0,16.0,322.0,343.9,273.52
2016,10,12,11,15,105.0,308.5,3.0,16.0,380.5,421.63,335.39
2016,10,12,11,30,160.0,329.0,3.0,16.0,439.0,518.96,410.43
2016,10,12,11,45,204.0,326.5,3.05,16.5,468.0,560.59,441.83
2016,10,12,12,0,248.0,324.0,3.1,17.0,497.0,601.67,472.77
2016,10,12,12,15,223.0,325.0,3.15,17.0,480.0,577.41,453.96
2016,10,12,12,30,198.0,326.0,3.2,17.0,463.0,552.44,434.95
2016,10,12,12,45,145.5,316.5,3.3,17.0,416.0,488.08,385.5
2016,10,12,13,0,93.0,307.0,3.4,17.0,369.0,406.99,322.68
2016,10,12,13,15,73.0,289.0,3.55,17.0,337.0,366.07,291.17
2016,10,12,13,30,53.0,271.0,3.7,17.0,305.0,325.98,259.77
2016,10,12,13,45,69.0,266.0,3.9,17.0,308.0,333.72,267.09
2016,10,12,14,0,85.0,261.0,4.1,17.0,311.0,340.46,273.46
2016,10,12,14,15,171.0,244.0,4.15,16.5,337.0,403.57,326.81
2016,10,12,14,30,257.0,227.0,4.2,16.0,363.0,458.59,373.04
2016,10,12,14,45,516.0,153.0,4.3,16.0,400.0,568.71,464.98
2016,10,12,15,0,775.0,79.0,4.4,16.0,437.0,643.91,527.22
2016,10,12,15,15,748.0,75.5,4.2,16.0,393.0,584.02,478.66
2016,10,12,15,30,721.0,72.0,4.0,16.0,349.0,524.64,430.29
2016,10,12,15,45,683.5,67.5,3.8,16.0,302.5,461.1,377.25
2016,10,12,16,0,646.0,63.0,3.6,16.0,256.0,398.28,323.34
2016,10,12,16,15,589.0,57.0,3.5,15.5,208.5,328.33,262.91
2016,10,12,16,30,532.0,51.0,3.4,15.0,161.0,263.99,205.6
2016,10,12,16,45,443.5,42.0,3.3,15.0,116.5,192.91,142.55
2016,10,12,17,0,355.0,33.0,3.2,15.0,72.0,132.39,87.86
2016,10,12,17,15,177.5,16.5,3.05,14.5,36.0,55.13,6.5
2016,10,12,17,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.3,12.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.15,12.5,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,4.0,2.6,12.0,4.0,0.0,0.0
2016,10,13,6,30,0.0,8.0,2.6,12.0,8.0,7.28,0.0
2016,10,13,6,45,39.5,25.0,2.6,12.5,30.0,34.62,13.64
2016,10,13,7,0,79.0,42.0,2.6,13.0,52.0,66.23,46.28
2016,10,13,7,15,100.0,62.0,2.65,13.0,80.0,98.95,75.57
2016,10,13,7,30,121.0,82.0,2.7,13.0,108.0,134.11,106.83
2016,10,13,7,45,133.0,102.0,2.8,13.5,137.5,167.72,136.37
2016,10,13,8,0,145.0,122.0,2.9,14.0,167.0,202.65,166.39
2016,10,13,8,15,151.0,142.5,2.9,14.0,196.0,236.05,194.71
2016,10,13,8,30,157.0,163.0,2.9,14.0,225.0,269.94,222.82
2016,10,13,8,45,99.5,175.0,2.95,14.5,216.0,242.03,198.59
2016,10,13,9,0,42.0,187.0,3.0,15.0,207.0,218.1,177.14
2016,10,13,9,15,33.0,194.5,3.0,15.0,211.0,220.29,178.38
2016,10,13,9,30,24.0,202.0,3.0,15.0,215.0,209.68,169.12
2016,10,13,9,45,39.0,226.0,3.0,15.5,248.5,261.26,210.49
2016,10,13,10,0,54.0,250.0,3.0,16.0,282.0,301.95,242.38
2016,10,13,10,15,72.0,269.0,3.0,16.0,314.0,340.65,272.92
2016,10,13,10,30,90.0,288.0,3.0,16.0,346.0,380.34,303.94
2016,10,13,10,45,174.0,296.5,3.05,16.5,411.5,487.9,388.22
2016,10,13,11,0,258.0,305.0,3.1,17.0,477.0,599.55,472.67
2016,10,13,11,15,224.0,315.0,3.1,17.0,466.5,563.83,444.3
2016,10,13,11,30,190.0,325.0,3.1,17.0,456.0,544.31,428.53
2016,10,13,11,45,194.5,324.0,3.15,17.0,458.0,548.69,432.11
2016,10,13,12,0,199.0,323.0,3.2,17.0,460.0,552.26,435.03
2016,10,13,12,15,162.5,323.0,3.25,17.0,434.5,515.62,406.5
2016,10,13,12,30,126.0,323.0,3.3,17.0,409.0,478.65,377.71
2016,10,13,12,45,192.5,313.0,3.4,17.0,442.0,530.06,419.51
2016,10,13,13,0,259.0,303.0,3.5,17.0,475.0,596.7,471.6
2016,10,13,13,15,245.0,295.0,3.55,17.0,454.0,551.47,437.81
2016,10,13,13,30,231.0,287.0,3.6,17.0,433.0,523.72,417.25
2016,10,13,13,45,178.5,276.0,3.65,17.0,386.0,458.35,366.53
2016,10,13,14,0,126.0,265.0,3.7,17.0,339.0,395.51,317.11
2016,10,13,14,15,78.0,234.5,3.75,17.0,279.5,302.83,243.69
2016,10,13,14,30,30.0,204.0,3.8,17.0,220.0,228.89,183.72
2016,10,13,14,45,136.0,197.0,3.85,17.0,260.0,311.28,253.49
2016,10,13,15,0,242.0,190.0,3.9,17.0,300.0,382.9,312.7
2016,10,13,15,15,233.5,171.5,3.9,16.5,269.5,344.49,282.3
2016,10,13,15,30,225.0,153.0,3.9,16.0,239.0,306.45,251.86
2016,10,13,15,45,211.0,134.0,3.95,16.0,206.0,265.38,217.71
2016,10,13,16,0,197.0,115.0,4.0,16.0,173.0,225.55,183.83
2016,10,13,16,15,175.5,95.0,3.95,16.0,140.0,182.77,146.8
2016,10,13,16,30,154.0,75.0,3.9,16.0,107.0,142.38,111.24
2016,10,13,16,45,114.5,56.0,3.9,16.0,76.0,100.22,74.48
2016,10,13,17,0,75.0,37.0,3.9,16.0,45.0,58.85,38.27
2016,10,13,17,15,37.5,18.5,3.9,15.5,22.5,25.79,0.0
2016,10,13,17,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,2.5,4.05,15.0,2.5,0.0,0.0
2016,10,14,6,30,0.0,5.0,3.7,15.0,5.0,4.55,0.0
2016,10,14,6,45,0.0,20.5,3.4,15.0,20.5,18.33,3.95
2016,10,14,7,0,0.0,36.0,3.1,15.0,36.0,33.04,21.22
2016,10,14,7,15,7.0,56.0,2.8,15.0,57.5,54.52,39.94
2016,10,14,7,30,14.0,76.0,2.5,15.0,79.0,76.74,59.23
2016,10,14,7,45,24.0,95.0,2.25,15.0,102.0,105.17,83.62
2016,10,14,8,0,34.0,114.0,2.0,15.0,125.0,130.76,105.38
2016,10,14,8,15,38.5,133.0,1.85,15.0,147.0,154.5,125.26
2016,10,14,8,30,43.0,152.0,1.7,15.0,169.0,178.82,145.26
2016,10,14,8,45,31.0,162.0,1.55,15.5,175.0,182.59,147.48
2016,10,14,9,0,19.0,172.0,1.4,16.0,181.0,175.34,140.61
2016,10,14,9,15,9.5,136.5,1.25,16.0,141.0,131.97,104.67
2016,10,14,9,30,0.0,101.0,1.1,16.0,101.0,90.16,69.82
2016,10,14,9,45,0.0,120.5,1.0,16.0,120.5,108.57,84.88
2016,10,14,10,0,0.0,140.0,0.9,16.0,140.0,127.21,99.85
2016,10,14,10,15,1.5,160.5,0.85,16.0,161.5,148.39,116.8
2016,10,14,10,30,3.0,181.0,0.8,16.0,183.0,169.9,133.83
2016,10,14,10,45,4.5,189.0,0.75,16.5,192.5,179.14,140.68
2016,10,14,11,0,6.0,197.0,0.7,17.0,202.0,188.48,147.63
2016,10,14,11,15,12.5,222.5,0.65,17.0,231.5,220.56,172.84
2016,10,14,11,30,19.0,248.0,0.6,17.0,261.0,253.2,198.03
2016,10,14,11,45,36.0,273.0,0.6,17.0,298.0,314.71,245.42
2016,10,14,12,0,53.0,298.0,0.6,17.0,335.0,360.3,279.82
2016,10,14,12,15,34.5,268.5,0.65,17.0,292.5,308.1,239.78
2016,10,14,12,30,16.0,239.0,0.7,17.0,250.0,240.94,188.17
2016,10,14,12,45,8.0,196.5,0.8,17.0,202.0,189.88,148.59
2016,10,14,13,0,0.0,154.0,0.9,17.0,154.0,140.28,109.19
2016,10,14,13,15,16.5,201.5,1.0,17.0,212.0,203.01,160.27
2016,10,14,13,30,33.0,249.0,1.1,17.0,270.0,283.55,223.94
2016,10,14,13,45,22.5,224.0,1.2,17.0,238.0,231.57,183.04
2016,10,14,14,0,12.0,199.0,1.3,17.0,206.0,196.69,155.63
2016,10,14,14,15,10.5,188.0,1.3,17.0,194.0,184.44,146.21
2016,10,14,14,30,9.0,177.0,1.3,17.0,182.0,172.37,136.81
2016,10,14,14,45,77.5,185.5,1.35,17.0,221.0,243.31,196.15
2016,10,14,15,0,146.0,194.0,1.4,17.0,260.0,309.73,250.2
2016,10,14,15,15,78.5,163.5,1.4,16.5,198.5,214.96,173.69
2016,10,14,15,30,11.0,133.0,1.4,16.0,137.0,131.07,104.63
2016,10,14,15,45,5.5,116.0,1.4,16.0,118.0,111.36,88.49
2016,10,14,16,0,0.0,99.0,1.4,16.0,99.0,92.35,72.59
2016,10,14,16,15,0.0,80.0,1.3,15.5,80.0,74.26,57.37
2016,10,14,16,30,0.0,61.0,1.2,15.0,61.0,56.2,41.89
2016,10,14,16,45,0.0,43.0,1.15,15.0,43.0,39.19,27.02
2016,10,14,17,0,0.0,25.0,1.1,15.0,25.0,22.07,11.61
2016,10,14,17,15,0.0,12.5,1.1,14.5,12.5,11.0,0.0
2016,10,14,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,15,6,45,167.5,17.5,4.0,13.5,37.0,59.22,17.42
2016,10,15,7,0,335.0,35.0,4.1,14.0,74.0,137.07,94.63
2016,10,15,7,15,425.5,44.0,4.3,14.0,117.5,198.52,150.15
2016,10,15,7,30,516.0,53.0,4.5,14.0,161.0,270.62,214.54
2016,10,15,7,45,280.5,84.5,4.75,14.5,145.5,229.27,186.7
2016,10,15,8,0,45.0,116.0,5.0,15.0,130.0,139.0,112.54
2016,10,15,8,15,51.0,135.0,5.3,15.0,153.0,164.19,134.08
2016,10,15,8,30,57.0,154.0,5.6,15.0,176.0,190.1,155.84
2016,10,15,8,45,32.0,155.5,5.9,15.5,168.5,176.32,143.47
2016,10,15,9,0,7.0,157.0,6.2,16.0,161.0,151.51,121.73
2016,10,15,9,15,3.5,138.0,6.45,16.0,140.0,129.08,102.79
2016,10,15,9,30,0.0,119.0,6.7,16.0,119.0,107.41,84.45
2016,10,15,9,45,2.5,152.0,7.0,16.0,153.5,141.48,112.59
2016,10,15,10,0,5.0,185.0,7.3,16.0,188.0,176.42,141.2
2016,10,15,10,15,6.5,192.5,7.45,16.0,196.5,185.05,148.07
2016,10,15,10,30,8.0,200.0,7.6,16.0,205.0,193.82,155.09
2016,10,15,10,45,18.5,229.5,7.75,16.5,241.5,233.79,187.52
2016,10,15,11,0,29.0,259.0,7.9,17.0,278.0,292.02,234.23
2016,10,15,11,15,35.5,271.0,7.95,17.0,294.5,312.15,250.37
2016,10,15,11,30,42.0,283.0,8.0,17.0,311.0,332.45,266.68
2016,10,15,11,45,21.0,201.0,8.1,17.0,215.0,220.31,175.97
2016,10,15,12,0,0.0,119.0,8.2,17.0,119.0,106.72,82.58
2016,10,15,12,15,0.0,140.0,8.2,17.0,140.0,126.68,99.01
2016,10,15,12,30,0.0,161.0,8.2,17.0,161.0,147.03,115.67
2016,10,15,12,45,2.0,173.5,8.25,17.0,174.5,161.31,127.48
2016,10,15,13,0,4.0,186.0,8.3,17.0,188.0,175.74,139.44
2016,10,15,13,15,2.0,136.0,8.35,17.0,137.0,124.89,97.91
2016,10,15,13,30,0.0,86.0,8.4,17.0,86.0,76.21,57.8
2016,10,15,13,45,0.0,103.0,8.5,17.0,103.0,91.82,70.85
2016,10,15,14,0,0.0,120.0,8.6,17.0,120.0,108.04,84.41
2016,10,15,14,15,0.0,76.5,8.45,16.5,76.5,67.71,51.16
2016,10,15,14,30,0.0,33.0,8.3,16.0,33.0,29.12,18.94
2016,10,15,14,45,0.0,37.5,8.25,16.0,37.5,33.09,22.36
2016,10,15,15,0,0.0,42.0,8.2,16.0,42.0,37.06,25.79
2016,10,15,15,15,0.0,31.5,7.9,16.0,31.5,27.76,17.97
2016,10,15,15,30,0.0,21.0,7.6,16.0,21.0,18.48,10.11
2016,10,15,15,45,0.0,17.5,7.35,16.0,17.5,15.39,7.49
2016,10,15,16,0,0.0,14.0,7.1,16.0,14.0,12.3,4.85
2016,10,15,16,15,0.0,11.0,6.8,16.0,11.0,9.66,2.57
2016,10,15,16,30,0.0,8.0,6.5,16.0,8.0,7.02,0.27
2016,10,15,16,45,0.0,5.5,6.2,16.0,5.5,4.82,0.0
2016,10,15,17,0,0.0,3.0,5.9,16.0,3.0,2.63,0.0
2016,10,15,17,15,0.0,1.5,5.6,15.5,1.5,1.31,0.0
2016,10,15,17,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,16,6,45,190.0,16.0,2.05,13.5,37.5,61.83,12.95
2016,10,16,7,0,380.0,32.0,2.1,14.0,75.0,146.17,99.73
2016,10,16,7,15,470.0,40.0,2.2,14.0,119.5,208.95,156.87
2016,10,16,7,30,560.0,48.0,2.3,14.0,164.0,282.28,222.02
2016,10,16,7,45,612.5,54.0,2.4,14.5,211.0,346.66,279.26
2016,10,16,8,0,665.0,60.0,2.5,15.0,258.0,414.22,337.42
2016,10,16,8,15,402.0,109.0,2.55,15.0,234.5,358.03,294.18
2016,10,16,8,30,139.0,158.0,2.6,15.0,211.0,254.72,208.89
2016,10,16,8,45,111.5,175.5,2.7,15.5,221.5,262.63,214.8
2016,10,16,9,0,84.0,193.0,2.8,16.0,232.0,256.11,208.34
2016,10,16,9,15,52.0,193.5,2.85,16.0,218.5,234.72,189.97
2016,10,16,9,30,20.0,194.0,2.9,16.0,205.0,198.99,159.78
2016,10,16,9,45,44.0,222.5,3.0,16.5,248.0,262.81,211.36
2016,10,16,10,0,68.0,251.0,3.1,17.0,291.0,316.76,253.94
2016,10,16,10,15,34.0,192.5,3.15,17.0,212.5,221.75,177.11
2016,10,16,10,30,0.0,134.0,3.2,17.0,134.0,121.21,94.51
2016,10,16,10,45,0.0,122.5,3.25,17.0,122.5,110.13,85.48
2016,10,16,11,0,0.0,111.0,3.3,17.0,111.0,99.23,76.49
2016,10,16,11,15,0.0,114.5,3.35,17.0,114.5,102.51,79.12
2016,10,16,11,30,0.0,118.0,3.4,17.0,118.0,105.8,81.76
2016,10,16,11,45,0.0,117.0,3.5,17.0,117.0,104.85,80.97
2016,10,16,12,0,0.0,116.0,3.6,17.0,116.0,103.91,80.2
2016,10,16,12,15,202.0,195.0,3.75,17.0,330.0,425.16,343.79
2016,10,16,12,30,404.0,274.0,3.9,17.0,544.0,712.91,563.86
2016,10,16,12,45,330.0,285.0,4.1,17.0,503.0,649.37,513.92
2016,10,16,13,0,256.0,296.0,4.3,17.0,462.0,586.36,465.72
2016,10,16,13,15,545.5,196.5,4.55,17.0,536.0,753.5,601.04
2016,10,16,13,30,835.0,97.0,4.8,17.0,610.0,890.44,703.87
2016,10,16,13,45,417.5,118.5,5.05,17.0,375.0,529.47,432.15
2016,10,16,14,0,0.0,140.0,5.3,17.0,140.0,127.49,100.0
2016,10,16,14,15,0.0,113.0,5.5,17.0,113.0,101.56,79.16
2016,10,16,14,30,0.0,86.0,5.7,17.0,86.0,76.15,58.23
2016,10,16,14,45,0.0,59.0,5.95,17.0,59.0,52.13,38.28
2016,10,16,15,0,0.0,32.0,6.2,17.0,32.0,28.21,18.22
2016,10,16,15,15,0.0,48.5,6.25,16.5,48.5,42.8,30.69
2016,10,16,15,30,0.0,65.0,6.3,16.0,65.0,57.44,43.25
2016,10,16,15,45,0.0,55.5,6.35,16.0,55.5,49.0,36.13
2016,10,16,16,0,0.0,46.0,6.4,16.0,46.0,40.58,28.95
2016,10,16,16,15,0.0,37.0,6.3,15.5,37.0,32.61,22.12
2016,10,16,16,30,0.0,28.0,6.2,15.0,28.0,24.65,15.19
2016,10,16,16,45,0.0,19.5,6.15,15.0,19.5,17.15,8.56
2016,10,16,17,0,0.0,11.0,6.1,15.0,11.0,9.66,1.55
2016,10,16,17,15,0.0,5.5,6.1,15.0,5.5,5.0,0.0
2016,10,16,17,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,5.8,14.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,10,17,6,45,136.0,19.5,2.3,13.5,34.0,53.35,4.96
2016,10,17,7,0,272.0,39.0,2.3,14.0,68.0,124.59,85.33
2016,10,17,7,15,369.5,49.5,2.3,14.0,111.5,186.2,140.44
2016,10,17,7,30,467.0,60.0,2.3,14.0,155.0,259.4,204.55
2016,10,17,7,45,536.0,66.0,2.3,14.5,202.5,326.25,263.06
2016,10,17,8,0,605.0,72.0,2.3,15.0,250.0,399.82,325.51
2016,10,17,8,15,646.0,77.0,2.3,15.0,295.5,463.04,378.58
2016,10,17,8,30,687.0,82.0,2.3,15.0,341.0,529.02,432.13
2016,10,17,8,45,720.0,84.5,2.3,15.5,384.5,589.13,478.68
2016,10,17,9,0,753.0,87.0,2.3,16.0,428.0,647.46,522.44
2016,10,17,9,15,773.0,90.0,2.3,16.0,466.0,700.06,560.01
2016,10,17,9,30,793.0,93.0,2.3,16.0,504.0,751.73,596.15
2016,10,17,9,45,809.0,94.5,2.3,16.5,536.5,797.12,626.01
2016,10,17,10,0,825.0,96.0,2.3,17.0,569.0,840.63,654.08
2016,10,17,10,15,835.0,97.5,2.35,17.0,594.5,876.66,678.24
2016,10,17,10,30,845.0,99.0,2.4,17.0,620.0,909.95,700.46
2016,10,17,10,45,852.0,99.5,2.45,17.0,638.5,936.26,717.88
2016,10,17,11,0,859.0,100.0,2.5,17.0,657.0,959.31,733.17
2016,10,17,11,15,862.5,100.5,2.55,17.0,668.0,975.55,743.94
2016,10,17,11,30,866.0,101.0,2.6,17.0,679.0,977.89,745.47
2016,10,17,11,45,867.0,101.0,2.65,17.0,681.5,983.63,749.62
2016,10,17,12,0,868.0,101.0,2.7,17.0,684.0,985.68,751.38
2016,10,17,12,15,866.0,101.0,2.75,17.0,679.0,981.06,748.81
2016,10,17,12,30,864.0,101.0,2.8,17.0,674.0,972.77,743.93
2016,10,17,12,45,863.0,98.5,2.85,17.0,662.0,958.86,735.37
2016,10,17,13,0,862.0,96.0,2.9,17.0,650.0,941.37,724.46
2016,10,17,13,15,855.0,95.0,2.95,17.0,630.0,925.77,714.97
2016,10,17,13,30,848.0,94.0,3.0,17.0,610.0,897.4,696.57
2016,10,17,13,45,837.5,92.0,3.05,17.0,582.5,861.71,673.0
2016,10,17,14,0,827.0,90.0,3.1,17.0,555.0,823.4,647.39
2016,10,17,14,15,811.5,88.0,3.15,17.0,521.5,778.63,616.81
2016,10,17,14,30,796.0,86.0,3.2,17.0,488.0,732.07,584.52
2016,10,17,14,45,775.0,83.5,3.25,17.0,449.0,679.42,547.12
2016,10,17,15,0,754.0,81.0,3.3,17.0,410.0,626.04,507.77
2016,10,17,15,15,724.5,77.0,3.3,16.5,366.5,565.18,461.1
2016,10,17,15,30,695.0,73.0,3.3,16.0,323.0,507.5,415.28
2016,10,17,15,45,653.5,68.0,3.3,16.0,277.0,441.21,360.29
2016,10,17,16,0,612.0,63.0,3.3,16.0,231.0,377.9,306.0
2016,10,17,16,15,547.0,56.5,3.2,15.5,184.5,306.5,244.15
2016,10,17,16,30,482.0,50.0,3.1,15.0,138.0,241.66,186.41
2016,10,17,16,45,375.5,40.0,3.05,15.0,95.5,167.98,121.78
2016,10,17,17,0,269.0,30.0,3.0,15.0,53.0,106.62,62.49
2016,10,17,17,15,134.5,15.0,3.05,14.5,26.5,36.86,0.0
2016,10,17,17,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,3.2,13.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,2.95,12.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,18,6,45,172.0,16.5,3.3,12.5,34.5,58.41,0.0
2016,10,18,7,0,344.0,33.0,3.3,13.0,69.0,138.21,93.5
2016,10,18,7,15,441.5,42.0,3.35,13.0,113.5,202.36,152.59
2016,10,18,7,30,539.0,51.0,3.4,13.0,158.0,277.97,219.98
2016,10,18,7,45,600.5,56.5,3.5,13.5,206.0,344.58,279.61
2016,10,18,8,0,662.0,62.0,3.6,14.0,254.0,417.1,342.51
2016,10,18,8,15,700.5,66.0,3.6,14.5,300.5,478.47,394.53
2016,10,18,8,30,739.0,70.0,3.6,15.0,347.0,544.33,448.21
2016,10,18,8,45,767.0,73.5,3.65,15.5,390.0,604.61,495.8
2016,10,18,9,0,795.0,77.0,3.7,16.0,433.0,665.32,541.78
2016,10,18,9,15,814.0,79.0,3.7,16.0,471.5,717.58,579.68
2016,10,18,9,30,833.0,81.0,3.7,16.0,510.0,768.72,616.16
2016,10,18,9,45,854.5,80.0,3.7,16.5,544.0,809.55,643.37
2016,10,18,10,0,876.0,79.0,3.7,17.0,578.0,855.54,673.97
2016,10,18,10,15,885.5,80.5,3.7,17.0,604.0,891.98,698.6
2016,10,18,10,30,895.0,82.0,3.7,17.0,630.0,925.54,721.11
2016,10,18,10,45,904.5,81.5,3.7,17.5,649.5,953.57,738.29
2016,10,18,11,0,914.0,81.0,3.7,18.0,669.0,978.3,753.15
2016,10,18,11,15,917.5,81.0,3.75,18.0,680.0,994.35,763.83
2016,10,18,11,30,921.0,81.0,3.8,18.0,691.0,1006.63,772.13
2016,10,18,11,45,924.5,80.0,3.85,18.0,695.0,1013.84,777.12
2016,10,18,12,0,928.0,79.0,3.9,18.0,699.0,1017.14,779.62
2016,10,18,12,15,927.0,79.0,4.0,18.0,694.0,1013.28,777.74
2016,10,18,12,30,926.0,79.0,4.1,18.0,689.0,1005.5,773.35
2016,10,18,12,45,920.0,79.5,4.25,18.0,676.0,989.64,763.79
2016,10,18,13,0,914.0,80.0,4.4,18.0,663.0,970.1,751.88
2016,10,18,13,15,907.5,79.0,4.55,18.0,642.5,944.72,736.22
2016,10,18,13,30,901.0,78.0,4.7,18.0,622.0,915.98,718.05
2016,10,18,13,45,888.0,77.5,4.85,18.0,593.5,878.97,693.7
2016,10,18,14,0,875.0,77.0,5.0,18.0,565.0,839.35,667.13
2016,10,18,14,15,861.0,75.0,5.1,18.0,531.0,794.75,636.21
2016,10,18,14,30,847.0,73.0,5.2,18.0,497.0,748.16,603.34
2016,10,18,14,45,823.0,72.0,5.3,18.0,456.5,699.61,568.43
2016,10,18,15,0,799.0,71.0,5.4,18.0,416.0,644.06,527.24
2016,10,18,15,15,771.5,67.5,5.45,17.5,372.0,583.1,479.65
2016,10,18,15,30,744.0,64.0,5.5,17.0,328.0,522.67,430.85
2016,10,18,15,45,701.5,60.0,5.55,17.0,281.0,454.62,373.41
2016,10,18,16,0,659.0,56.0,5.6,17.0,234.0,389.46,316.58
2016,10,18,16,15,596.0,50.0,5.7,16.5,186.5,318.98,254.5
2016,10,18,16,30,533.0,44.0,5.8,16.0,139.0,252.93,194.78
2016,10,18,16,45,425.5,35.0,5.95,15.5,95.5,177.32,127.73
2016,10,18,17,0,318.0,26.0,6.1,15.0,52.0,113.28,62.41
2016,10,18,17,15,159.0,13.0,6.1,14.5,26.0,39.11,0.0
2016,10,18,17,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
