Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,3,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,19,6,45,203.5,14.0,2.6,12.5,34.5,61.71,0.0
2016,10,19,7,0,407.0,28.0,2.6,13.0,69.0,149.98,99.69
2016,10,19,7,15,498.5,35.5,2.6,13.5,114.0,211.98,158.37
2016,10,19,7,30,590.0,43.0,2.6,14.0,159.0,286.92,225.09
2016,10,19,7,45,645.5,48.0,2.65,14.5,206.0,353.16,284.3
2016,10,19,8,0,701.0,53.0,2.7,15.0,253.0,424.44,345.79
2016,10,19,8,15,736.5,56.5,2.55,15.0,299.0,487.52,399.0
2016,10,19,8,30,772.0,60.0,2.4,15.0,345.0,552.55,451.65
2016,10,19,8,45,796.0,62.5,2.3,15.5,387.5,610.35,496.04
2016,10,19,9,0,820.0,65.0,2.2,16.0,430.0,668.15,537.64
2016,10,19,9,15,837.5,67.5,2.15,16.5,468.0,714.7,568.96
2016,10,19,9,30,855.0,70.0,2.1,17.0,506.0,765.47,602.65
2016,10,19,9,45,865.0,72.0,2.05,17.5,537.5,807.88,629.57
2016,10,19,10,0,875.0,74.0,2.0,18.0,569.0,847.9,654.37
2016,10,19,10,15,883.5,75.5,1.95,18.0,594.5,883.34,676.87
2016,10,19,10,30,892.0,77.0,1.9,18.0,620.0,915.86,697.17
2016,10,19,10,45,895.0,79.0,1.9,18.5,637.5,940.72,711.44
2016,10,19,11,0,898.0,81.0,1.9,19.0,655.0,962.07,723.4
2016,10,19,11,15,901.5,81.5,1.9,19.0,665.5,978.45,733.51
2016,10,19,11,30,905.0,82.0,1.9,19.0,676.0,991.13,741.34
2016,10,19,11,45,906.0,81.5,1.95,19.5,679.0,996.36,743.66
2016,10,19,12,0,907.0,81.0,2.0,20.0,682.0,997.74,743.69
2016,10,19,12,15,905.5,81.0,2.15,20.0,677.5,993.42,742.76
2016,10,19,12,30,904.0,81.0,2.3,20.0,673.0,985.28,739.38
2016,10,19,12,45,899.0,81.0,2.45,20.0,660.0,969.99,731.25
2016,10,19,13,0,894.0,81.0,2.6,20.0,647.0,951.1,720.7
2016,10,19,13,15,887.5,80.0,2.75,20.0,626.5,926.11,705.91
2016,10,19,13,30,881.0,79.0,2.9,20.0,606.0,897.84,688.74
2016,10,19,13,45,870.5,77.5,3.1,20.0,579.0,862.36,666.64
2016,10,19,14,0,860.0,76.0,3.3,20.0,552.0,824.2,642.25
2016,10,19,14,15,846.0,74.0,3.45,20.0,518.0,780.15,612.89
2016,10,19,14,30,832.0,72.0,3.6,20.0,484.0,740.55,586.29
2016,10,19,14,45,811.0,70.0,3.75,20.0,445.0,687.26,548.96
2016,10,19,15,0,790.0,68.0,3.9,20.0,406.0,633.19,510.07
2016,10,19,15,15,762.0,65.0,3.95,19.5,362.5,573.05,464.15
2016,10,19,15,30,734.0,62.0,4.0,19.0,319.0,513.51,417.05
2016,10,19,15,45,693.0,57.5,4.1,19.0,272.5,446.36,361.52
2016,10,19,16,0,652.0,53.0,4.2,19.0,226.0,382.0,306.38
2016,10,19,16,15,589.0,47.5,4.2,18.0,179.5,312.52,246.48
2016,10,19,16,30,526.0,42.0,4.2,17.0,133.0,247.68,188.81
2016,10,19,16,45,420.5,33.0,4.25,16.5,90.5,173.33,123.24
2016,10,19,17,0,315.0,24.0,4.3,16.0,48.0,109.47,55.17
2016,10,19,17,15,157.5,12.0,4.35,15.5,24.0,37.79,0.0
2016,10,19,17,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,20,6,45,198.0,14.0,1.55,14.0,33.5,60.41,0.0
2016,10,20,7,0,396.0,28.0,1.6,14.0,67.0,147.37,96.2
2016,10,20,7,15,490.5,36.0,1.6,14.5,111.5,212.17,157.33
2016,10,20,7,30,585.0,44.0,1.6,15.0,156.0,286.04,222.43
2016,10,20,7,45,643.5,48.5,1.6,15.5,204.0,352.81,281.19
2016,10,20,8,0,702.0,53.0,1.6,16.0,252.0,424.87,342.22
2016,10,20,8,15,738.5,57.0,1.6,16.5,298.0,489.08,394.89
2016,10,20,8,30,775.0,61.0,1.6,17.0,344.0,555.34,446.99
2016,10,20,8,45,801.5,63.5,1.65,17.5,387.0,614.87,492.33
2016,10,20,9,0,828.0,66.0,1.7,18.0,430.0,674.61,535.32
2016,10,20,9,15,845.5,68.0,1.7,18.5,468.5,720.79,565.95
2016,10,20,9,30,863.0,70.0,1.7,19.0,507.0,771.18,599.0
2016,10,20,9,45,878.0,70.5,1.75,19.5,539.5,816.07,627.97
2016,10,20,10,0,893.0,71.0,1.8,20.0,572.0,858.87,655.12
2016,10,20,10,15,901.5,72.5,1.9,20.0,597.5,894.78,679.11
2016,10,20,10,30,910.0,74.0,2.0,20.0,623.0,927.69,701.09
2016,10,20,10,45,915.0,75.0,2.1,20.5,641.5,953.52,716.97
2016,10,20,11,0,920.0,76.0,2.2,21.0,660.0,975.84,730.6
2016,10,20,11,15,923.0,76.0,2.35,21.0,670.5,991.36,741.75
2016,10,20,11,30,926.0,76.0,2.5,21.0,681.0,1003.09,750.57
2016,10,20,11,45,926.5,76.5,2.65,21.5,684.0,1009.12,754.31
2016,10,20,12,0,927.0,77.0,2.8,22.0,687.0,1011.22,755.59
2016,10,20,12,15,925.0,77.0,3.0,22.0,682.0,1006.31,754.24
2016,10,20,12,30,923.0,77.0,3.2,22.0,677.0,997.51,750.35
2016,10,20,12,45,918.0,77.0,3.4,22.0,663.5,981.99,741.95
2016,10,20,13,0,913.0,77.0,3.6,22.0,650.0,962.8,731.02
2016,10,20,13,15,906.5,76.0,3.75,22.0,630.0,937.42,715.47
2016,10,20,13,30,900.0,75.0,3.9,22.0,610.0,908.7,697.52
2016,10,20,13,45,890.5,73.5,4.05,22.0,582.5,873.57,674.91
2016,10,20,14,0,881.0,72.0,4.2,22.0,555.0,835.64,650.05
2016,10,20,14,15,867.0,70.5,4.3,22.0,521.0,791.5,620.18
2016,10,20,14,30,853.0,69.0,4.4,22.0,487.0,745.36,588.47
2016,10,20,14,45,833.5,66.5,4.55,22.0,447.5,692.3,551.47
2016,10,20,15,0,814.0,64.0,4.7,22.0,408.0,643.51,516.84
2016,10,20,15,15,786.5,61.0,4.8,21.5,364.0,582.66,470.52
2016,10,20,15,30,759.0,58.0,4.9,21.0,320.0,522.32,422.85
2016,10,20,15,45,717.5,54.5,5.05,20.5,273.5,454.9,367.75
2016,10,20,16,0,676.0,51.0,5.2,20.0,227.0,390.24,312.73
2016,10,20,16,15,612.5,45.5,5.25,19.5,179.5,317.46,249.34
2016,10,20,16,30,549.0,40.0,5.3,19.0,132.0,250.84,189.61
2016,10,20,16,45,436.0,31.5,5.35,18.5,89.0,175.91,123.4
2016,10,20,17,0,323.0,23.0,5.4,18.0,46.0,109.22,48.5
2016,10,20,17,15,161.5,11.5,5.45,17.5,23.0,37.87,0.0
2016,10,20,17,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,5.55,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,5.5,16.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,5.1,15.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,21,6,45,192.0,13.5,4.25,14.5,31.5,58.44,0.0
2016,10,21,7,0,384.0,27.0,4.3,15.0,63.0,143.43,91.92
2016,10,21,7,15,479.5,35.0,4.2,15.0,107.0,207.68,154.21
2016,10,21,7,30,575.0,43.0,4.1,15.0,151.0,281.17,220.22
2016,10,21,7,45,631.5,48.0,4.05,15.5,198.0,346.91,279.35
2016,10,21,8,0,688.0,53.0,4.0,16.0,245.0,417.78,340.93
2016,10,21,8,15,371.5,98.5,3.9,16.5,204.5,330.33,271.72
2016,10,21,8,30,55.0,144.0,3.8,17.0,164.0,180.1,145.88
2016,10,21,8,45,76.0,164.5,3.7,17.5,196.0,218.24,177.43
2016,10,21,9,0,97.0,185.0,3.6,18.0,228.0,258.41,209.8
2016,10,21,9,15,153.0,201.5,3.55,18.0,276.0,334.34,271.43
2016,10,21,9,30,209.0,218.0,3.5,18.0,324.0,402.99,326.2
2016,10,21,9,45,182.5,235.0,3.5,18.5,331.5,408.27,328.19
2016,10,21,10,0,156.0,252.0,3.5,19.0,339.0,411.21,328.5
2016,10,21,10,15,231.0,255.5,3.55,19.0,391.0,485.79,387.62
2016,10,21,10,30,306.0,259.0,3.6,19.0,443.0,580.85,460.49
2016,10,21,10,45,279.0,273.0,3.7,19.5,444.5,579.18,456.78
2016,10,21,11,0,252.0,287.0,3.8,20.0,446.0,575.32,451.96
2016,10,21,11,15,258.5,291.0,3.95,20.0,456.5,590.02,463.14
2016,10,21,11,30,265.0,295.0,4.1,20.0,467.0,603.72,473.52
2016,10,21,11,45,266.5,295.0,4.25,20.5,469.0,606.71,475.05
2016,10,21,12,0,268.0,295.0,4.4,21.0,471.0,608.48,475.91
2016,10,21,12,15,247.5,297.0,4.6,21.0,458.5,571.27,448.62
2016,10,21,12,30,227.0,299.0,4.8,21.0,446.0,552.04,434.4
2016,10,21,12,45,361.5,259.0,5.05,21.0,487.5,649.11,512.17
2016,10,21,13,0,496.0,219.0,5.3,21.0,529.0,741.36,584.81
2016,10,21,13,15,680.5,152.0,5.45,21.0,562.0,832.24,654.98
2016,10,21,13,30,865.0,85.0,5.6,21.0,595.0,888.18,696.88
2016,10,21,13,45,853.0,84.0,5.85,21.0,567.0,860.54,678.84
2016,10,21,14,0,841.0,83.0,6.1,21.0,539.0,821.82,652.78
2016,10,21,14,15,609.5,133.0,6.2,20.5,453.0,667.59,539.16
2016,10,21,14,30,378.0,183.0,6.3,20.0,367.0,500.94,407.48
2016,10,21,14,45,514.0,137.5,6.4,20.0,365.5,544.75,445.34
2016,10,21,15,0,650.0,92.0,6.5,20.0,364.0,567.09,464.97
2016,10,21,15,15,612.5,90.0,6.55,19.5,324.0,508.41,418.03
2016,10,21,15,30,575.0,88.0,6.6,19.0,284.0,451.48,371.39
2016,10,21,15,45,600.0,72.5,6.65,19.0,250.0,415.0,339.57
2016,10,21,16,0,625.0,57.0,6.7,19.0,216.0,374.3,302.44
2016,10,21,16,15,557.0,50.5,6.65,18.0,170.0,301.55,238.9
2016,10,21,16,30,489.0,44.0,6.6,17.0,124.0,235.74,179.89
2016,10,21,16,45,375.5,34.0,6.55,16.5,83.0,160.52,113.07
2016,10,21,17,0,262.0,24.0,6.5,16.0,42.0,94.96,35.37
2016,10,21,17,15,131.0,12.0,6.5,15.5,21.0,33.05,0.0
2016,10,21,17,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,6.5,14.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,5.4,13.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,10,22,6,45,73.5,16.0,4.8,12.5,22.5,29.23,0.0
2016,10,22,7,0,147.0,32.0,4.8,13.0,45.0,85.99,54.76
2016,10,22,7,15,196.0,49.5,4.8,13.0,78.5,130.51,98.34
2016,10,22,7,30,245.0,67.0,4.8,13.0,112.0,181.08,143.83
2016,10,22,7,45,278.0,83.0,4.8,13.0,148.5,228.58,186.78
2016,10,22,8,0,311.0,99.0,4.8,13.0,185.0,279.57,231.97
2016,10,22,8,15,338.5,111.5,4.7,13.5,220.0,326.83,272.63
2016,10,22,8,30,366.0,124.0,4.6,14.0,255.0,376.32,313.99
2016,10,22,8,45,352.0,144.0,4.55,14.5,282.5,396.92,330.48
2016,10,22,9,0,338.0,164.0,4.5,15.0,310.0,426.75,353.54
2016,10,22,9,15,370.5,174.0,4.4,15.0,347.5,477.29,393.96
2016,10,22,9,30,403.0,184.0,4.3,15.0,385.0,543.97,445.84
2016,10,22,9,45,326.0,213.0,4.25,15.5,382.5,515.34,420.1
2016,10,22,10,0,249.0,242.0,4.2,16.0,380.0,494.79,400.57
2016,10,22,10,15,220.0,257.5,4.15,16.0,383.5,478.8,386.95
2016,10,22,10,30,191.0,273.0,4.1,16.0,387.0,476.15,383.44
2016,10,22,10,45,307.0,259.5,4.1,16.5,449.0,589.54,472.45
2016,10,22,11,0,423.0,246.0,4.1,17.0,511.0,706.55,560.91
2016,10,22,11,15,664.0,171.5,4.1,17.0,595.0,868.39,682.74
2016,10,22,11,30,905.0,97.0,4.1,17.0,679.0,1005.91,778.55
2016,10,22,11,45,792.0,131.5,4.15,17.0,642.5,950.97,739.05
2016,10,22,12,0,679.0,166.0,4.2,17.0,606.0,888.26,695.15
2016,10,22,12,15,572.0,203.0,4.25,17.0,572.0,815.72,643.19
2016,10,22,12,30,465.0,240.0,4.3,17.0,538.0,749.57,592.66
2016,10,22,12,45,511.5,217.5,4.35,17.0,539.0,762.65,604.78
2016,10,22,13,0,558.0,195.0,4.4,17.0,540.0,771.77,613.57
2016,10,22,13,15,543.0,193.0,4.4,17.0,519.5,743.72,593.03
2016,10,22,13,30,528.0,191.0,4.4,17.0,499.0,714.0,571.36
2016,10,22,13,45,538.5,177.5,4.45,17.0,479.5,691.88,556.26
2016,10,22,14,0,549.0,164.0,4.5,17.0,460.0,667.02,538.85
2016,10,22,14,15,379.5,185.5,4.5,17.0,384.0,519.66,423.12
2016,10,22,14,30,210.0,207.0,4.5,17.0,308.0,387.34,316.06
2016,10,22,14,45,430.5,149.0,4.55,17.0,333.5,497.09,408.28
2016,10,22,15,0,651.0,91.0,4.6,17.0,359.0,565.78,465.22
2016,10,22,15,15,612.5,89.5,4.55,16.5,319.5,507.09,418.01
2016,10,22,15,30,574.0,88.0,4.5,16.0,280.0,450.18,371.44
2016,10,22,15,45,544.0,78.0,4.5,16.0,238.5,390.95,321.2
2016,10,22,16,0,514.0,68.0,4.5,16.0,197.0,333.78,271.14
2016,10,22,16,15,453.0,58.5,4.45,15.5,154.5,266.8,212.32
2016,10,22,16,30,392.0,49.0,4.4,15.0,112.0,206.14,157.82
2016,10,22,16,45,302.5,36.0,4.35,14.5,74.0,140.84,99.1
2016,10,22,17,0,213.0,23.0,4.3,14.0,36.0,81.8,22.08
2016,10,22,17,15,106.5,11.5,4.3,13.5,18.0,28.38,0.0
2016,10,22,17,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,3.2,11.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,10,23,6,45,171.5,14.0,1.55,11.5,29.0,47.0,0.0
2016,10,23,7,0,343.0,28.0,1.6,12.0,58.0,133.75,82.62
2016,10,23,7,15,447.0,36.5,1.6,12.0,101.5,199.12,148.18
2016,10,23,7,30,551.0,45.0,1.6,12.0,145.0,276.5,216.99
2016,10,23,7,45,611.0,51.5,1.65,12.5,192.0,343.76,276.91
2016,10,23,8,0,671.0,58.0,1.7,13.0,239.0,414.43,337.84
2016,10,23,8,15,379.0,101.0,1.75,13.0,207.0,337.56,278.48
2016,10,23,8,30,87.0,144.0,1.8,13.0,175.0,200.41,164.74
2016,10,23,8,45,237.5,149.0,1.9,13.5,247.5,328.26,271.98
2016,10,23,9,0,388.0,154.0,2.0,14.0,320.0,463.2,380.36
2016,10,23,9,15,349.5,177.0,2.1,14.0,337.0,465.33,380.71
2016,10,23,9,30,311.0,200.0,2.2,14.0,354.0,476.33,388.18
2016,10,23,9,45,354.0,205.5,2.3,14.0,391.5,529.61,429.99
2016,10,23,10,0,397.0,211.0,2.4,14.0,429.0,584.72,472.36
2016,10,23,10,15,297.5,240.5,2.5,14.0,408.0,543.7,437.95
2016,10,23,10,30,198.0,270.0,2.6,14.0,387.0,479.32,385.92
2016,10,23,10,45,401.0,225.0,2.75,14.5,471.0,654.09,523.53
2016,10,23,11,0,604.0,180.0,2.9,15.0,555.0,810.07,640.4
2016,10,23,11,15,759.5,132.0,2.95,15.0,612.0,913.82,712.92
2016,10,23,11,30,915.0,84.0,3.0,15.0,669.0,998.67,771.1
2016,10,23,11,45,916.5,84.0,3.15,15.0,671.5,1004.87,775.64
2016,10,23,12,0,918.0,84.0,3.3,15.0,674.0,1007.21,778.41
2016,10,23,12,15,776.5,130.0,3.35,15.0,626.5,937.67,730.4
2016,10,23,12,30,635.0,176.0,3.4,15.0,579.0,848.0,667.76
2016,10,23,12,45,763.0,132.0,3.5,15.5,607.0,911.63,713.75
2016,10,23,13,0,891.0,88.0,3.6,16.0,635.0,951.59,741.38
2016,10,23,13,15,760.0,121.5,3.6,16.0,577.0,867.68,682.2
2016,10,23,13,30,629.0,155.0,3.6,16.0,519.0,770.1,612.78
2016,10,23,13,45,540.5,173.0,3.6,16.0,475.5,687.85,552.18
2016,10,23,14,0,452.0,191.0,3.6,16.0,432.0,616.04,497.0
2016,10,23,14,15,489.0,168.5,3.6,16.0,414.5,603.01,489.06
2016,10,23,14,30,526.0,146.0,3.6,16.0,397.0,585.34,476.95
2016,10,23,14,45,606.5,113.5,3.6,16.0,379.5,589.42,481.81
2016,10,23,15,0,687.0,81.0,3.6,16.0,362.0,577.37,473.56
2016,10,23,15,15,643.5,81.5,3.5,15.5,321.0,516.6,425.16
2016,10,23,15,30,600.0,82.0,3.4,15.0,280.0,457.91,377.27
2016,10,23,15,45,560.0,73.5,3.35,15.0,237.0,393.83,323.21
2016,10,23,16,0,520.0,65.0,3.3,15.0,194.0,332.84,270.11
2016,10,23,16,15,458.5,55.5,3.15,14.5,151.0,265.49,211.02
2016,10,23,16,30,397.0,46.0,3.0,14.0,108.0,204.58,156.26
2016,10,23,16,45,291.5,34.0,2.85,13.5,70.5,135.53,94.47
2016,10,23,17,0,186.0,22.0,2.7,13.0,33.0,73.81,9.57
2016,10,23,17,15,93.0,11.0,2.7,13.0,16.5,25.6,0.0
2016,10,23,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,7.5,7.2,14.0,7.5,6.82,0.0
2016,10,24,7,0,0.0,15.0,7.4,14.0,15.0,13.19,3.68
2016,10,24,7,15,0.0,27.5,7.4,14.0,27.5,24.24,14.38
2016,10,24,7,30,0.0,40.0,7.4,14.0,40.0,35.31,24.21
2016,10,24,7,45,0.0,54.0,7.45,14.5,54.0,48.37,35.57
2016,10,24,8,0,0.0,68.0,7.5,15.0,68.0,61.45,46.82
2016,10,24,8,15,0.0,82.0,7.45,15.0,82.0,74.58,58.05
2016,10,24,8,30,0.0,96.0,7.4,15.0,96.0,87.78,69.2
2016,10,24,8,45,2.0,120.0,7.4,15.0,121.0,112.66,90.13
2016,10,24,9,0,4.0,144.0,7.4,15.0,146.0,138.01,111.26
2016,10,24,9,15,2.0,135.5,7.45,15.0,136.5,126.78,101.55
2016,10,24,9,30,0.0,127.0,7.5,15.0,127.0,116.05,92.28
2016,10,24,9,45,0.0,107.5,7.55,15.0,107.5,96.57,75.8
2016,10,24,10,0,0.0,88.0,7.6,15.0,88.0,77.95,60.06
2016,10,24,10,15,0.0,49.5,7.65,15.0,49.5,43.75,31.27
2016,10,24,10,30,0.0,11.0,7.7,15.0,11.0,9.7,2.53
2016,10,24,10,45,0.0,88.5,7.8,15.5,89.0,78.43,60.1
2016,10,24,11,0,0.0,166.0,7.9,16.0,167.0,153.03,121.54
2016,10,24,11,15,2.5,179.0,7.95,16.0,181.5,168.35,134.09
2016,10,24,11,30,5.0,192.0,8.0,16.0,196.0,183.88,146.83
2016,10,24,11,45,2.5,169.5,8.05,16.0,171.5,158.67,126.04
2016,10,24,12,0,0.0,147.0,8.1,16.0,147.0,133.97,105.65
2016,10,24,12,15,0.0,147.5,8.05,16.0,147.5,134.48,106.1
2016,10,24,12,30,0.0,148.0,8.0,16.0,148.0,135.02,106.59
2016,10,24,12,45,0.0,152.0,7.95,16.0,152.0,139.05,109.97
2016,10,24,13,0,0.0,156.0,7.9,16.0,156.0,143.16,113.45
2016,10,24,13,15,5.0,176.0,7.85,15.5,179.0,168.12,134.59
2016,10,24,13,30,10.0,196.0,7.8,15.0,202.0,193.57,156.19
2016,10,24,13,45,5.0,111.0,7.8,15.0,114.0,104.01,81.99
2016,10,24,14,0,0.0,26.0,7.8,15.0,26.0,22.93,13.77
2016,10,24,14,15,0.0,20.5,7.55,15.0,20.5,18.07,9.69
2016,10,24,14,30,0.0,15.0,7.3,15.0,15.0,13.21,5.59
2016,10,24,14,45,0.0,10.0,7.05,15.0,10.0,8.8,1.85
2016,10,24,15,0,0.0,5.0,6.8,15.0,5.0,4.4,0.0
2016,10,24,15,15,0.0,4.5,6.6,15.0,4.5,3.95,0.0
2016,10,24,15,30,0.0,4.0,6.4,15.0,4.0,3.51,0.0
2016,10,24,15,45,0.0,3.5,6.2,15.0,3.5,3.07,0.0
2016,10,24,16,0,0.0,3.0,6.0,15.0,3.0,2.63,0.0
2016,10,24,16,15,0.0,2.0,5.9,14.5,2.0,1.75,0.0
2016,10,24,16,30,0.0,1.0,5.8,14.0,1.0,0.88,0.0
2016,10,24,16,45,0.0,0.5,5.7,14.0,0.5,0.44,0.0
2016,10,24,17,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,17,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,17,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,9.0,5.9,14.5,9.0,8.19,0.0
2016,10,25,7,0,0.0,18.0,5.9,15.0,18.0,15.85,5.05
2016,10,25,7,15,0.0,33.5,5.85,15.0,33.5,30.13,19.09
2016,10,25,7,30,0.0,49.0,5.8,15.0,49.0,44.82,32.06
2016,10,25,7,45,0.0,67.0,5.8,15.0,67.0,62.13,47.12
2016,10,25,8,0,0.0,85.0,5.8,15.0,85.0,79.43,62.06
2016,10,25,8,15,1.0,102.0,5.8,15.0,102.5,96.25,76.41
2016,10,25,8,30,2.0,119.0,5.8,15.0,120.0,113.26,90.74
2016,10,25,8,45,1.0,89.5,5.8,15.0,90.0,81.24,63.55
2016,10,25,9,0,0.0,60.0,5.8,15.0,60.0,53.0,39.51
2016,10,25,9,15,0.0,77.5,5.9,15.0,77.5,68.57,52.58
2016,10,25,9,30,0.0,95.0,6.0,15.0,95.0,84.82,66.12
2016,10,25,9,45,0.0,77.5,6.1,15.5,77.5,68.59,52.23
2016,10,25,10,0,0.0,60.0,6.2,16.0,60.0,53.05,39.02
2016,10,25,10,15,0.0,98.0,6.3,16.0,98.0,87.27,67.51
2016,10,25,10,30,0.0,136.0,6.4,16.0,136.0,123.75,97.62
2016,10,25,10,45,0.0,124.5,6.55,16.0,124.5,112.41,88.11
2016,10,25,11,0,0.0,113.0,6.7,16.0,113.0,101.31,78.86
2016,10,25,11,15,0.0,123.5,6.7,16.0,123.5,111.31,87.07
2016,10,25,11,30,0.0,134.0,6.7,16.0,134.0,121.4,95.33
2016,10,25,11,45,0.0,137.0,6.75,16.0,137.0,124.29,97.68
2016,10,25,12,0,0.0,140.0,6.8,16.0,140.0,127.2,100.07
2016,10,25,12,15,7.0,180.0,6.7,16.0,184.5,173.75,138.58
2016,10,25,12,30,14.0,220.0,6.6,16.0,229.0,221.85,178.04
2016,10,25,12,45,19.0,225.5,6.55,16.5,237.5,232.55,186.63
2016,10,25,13,0,24.0,231.0,6.5,17.0,246.0,243.24,195.25
2016,10,25,13,15,23.5,223.5,6.4,17.0,237.5,234.89,188.65
2016,10,25,13,30,23.0,216.0,6.3,17.0,229.0,226.61,182.15
2016,10,25,13,45,15.5,197.5,6.25,17.0,206.0,200.62,160.99
2016,10,25,14,0,8.0,179.0,6.2,17.0,183.0,175.23,140.24
2016,10,25,14,15,37.0,187.5,6.15,17.0,205.0,220.65,178.77
2016,10,25,14,30,66.0,196.0,6.1,17.0,227.0,252.89,206.2
2016,10,25,14,45,42.5,172.0,6.05,17.0,191.5,206.84,168.08
2016,10,25,15,0,19.0,148.0,6.0,17.0,156.0,153.53,123.71
2016,10,25,15,15,15.0,131.5,5.95,16.5,137.5,134.17,107.9
2016,10,25,15,30,11.0,115.0,5.9,16.0,119.0,115.28,92.25
2016,10,25,15,45,5.5,98.0,5.85,16.0,100.0,95.56,75.51
2016,10,25,16,0,0.0,81.0,5.8,16.0,81.0,76.51,59.18
2016,10,25,16,15,0.0,62.0,5.7,16.0,62.0,58.13,43.27
2016,10,25,16,30,0.0,43.0,5.6,16.0,43.0,39.66,27.21
2016,10,25,16,45,0.0,27.0,5.6,16.0,27.0,24.33,13.2
2016,10,25,17,0,0.0,11.0,5.6,16.0,11.0,9.67,0.0
2016,10,25,17,15,0.0,5.5,5.55,15.5,5.5,5.0,0.0
2016,10,25,17,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.8,13.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,26,6,45,147.5,12.5,4.2,13.5,24.0,40.85,0.0
2016,10,26,7,0,295.0,25.0,4.3,14.0,48.0,116.15,61.31
2016,10,26,7,15,404.0,34.0,4.35,14.0,89.5,182.8,134.24
2016,10,26,7,30,513.0,43.0,4.4,14.0,131.0,259.71,203.3
2016,10,26,7,45,577.5,49.0,4.45,14.5,176.5,325.87,263.14
2016,10,26,8,0,642.0,55.0,4.5,15.0,222.0,398.32,326.76
2016,10,26,8,15,683.0,59.5,4.5,15.0,267.0,459.64,380.32
2016,10,26,8,30,724.0,64.0,4.5,15.0,312.0,525.9,436.14
2016,10,26,8,45,753.0,67.0,4.55,15.5,353.5,584.77,483.7
2016,10,26,9,0,782.0,70.0,4.6,16.0,395.0,644.17,529.83
2016,10,26,9,15,802.0,72.5,4.6,16.0,432.5,696.46,568.68
2016,10,26,9,30,822.0,75.0,4.6,16.0,470.0,747.78,606.17
2016,10,26,9,45,840.0,75.0,4.7,16.5,502.0,793.03,637.94
2016,10,26,10,0,858.0,75.0,4.8,17.0,534.0,828.77,662.33
2016,10,26,10,15,867.5,76.5,4.8,17.0,559.0,864.1,686.97
2016,10,26,10,30,877.0,78.0,4.8,17.0,584.0,896.64,709.45
2016,10,26,10,45,881.0,79.5,4.85,17.5,601.5,921.08,725.01
2016,10,26,11,0,885.0,81.0,4.9,18.0,619.0,942.14,738.2
2016,10,26,11,15,888.5,81.5,4.9,18.0,629.5,957.99,748.82
2016,10,26,11,30,892.0,82.0,4.9,18.0,640.0,970.22,757.03
2016,10,26,11,45,890.5,83.0,4.95,18.0,642.0,974.53,760.19
2016,10,26,12,0,889.0,84.0,5.0,18.0,644.0,975.09,760.91
2016,10,26,12,15,600.0,177.0,4.9,18.0,554.0,817.83,646.92
2016,10,26,12,30,311.0,270.0,4.8,18.0,464.0,617.69,491.4
2016,10,26,12,45,308.5,265.0,4.7,18.0,454.0,605.54,483.07
2016,10,26,13,0,306.0,260.0,4.6,18.0,444.0,592.16,472.99
2016,10,26,13,15,581.0,172.5,4.45,18.0,506.5,752.19,600.17
2016,10,26,13,30,856.0,85.0,4.3,18.0,569.0,882.34,694.25
2016,10,26,13,45,842.5,84.5,4.15,18.0,542.0,845.89,667.38
2016,10,26,14,0,829.0,84.0,4.0,18.0,515.0,807.0,639.81
2016,10,26,14,15,813.5,81.5,3.85,17.5,481.5,761.91,608.67
2016,10,26,14,30,798.0,79.0,3.7,17.0,448.0,715.08,575.83
2016,10,26,14,45,773.0,77.0,3.6,17.0,409.0,660.59,535.82
2016,10,26,15,0,748.0,75.0,3.5,17.0,370.0,605.73,493.77
2016,10,26,15,15,715.5,71.0,3.3,16.5,327.0,543.94,445.03
2016,10,26,15,30,683.0,67.0,3.1,16.0,284.0,486.08,397.81
2016,10,26,15,45,631.5,62.0,2.95,16.0,238.0,416.14,338.88
2016,10,26,16,0,580.0,57.0,2.8,16.0,192.0,350.3,281.65
2016,10,26,16,15,502.0,49.5,2.6,15.5,147.0,275.51,216.52
2016,10,26,16,30,424.0,42.0,2.4,15.0,102.0,208.86,157.07
2016,10,26,16,45,212.0,34.0,2.25,15.0,64.0,112.06,74.06
2016,10,26,17,0,0.0,26.0,2.1,15.0,26.0,26.52,0.0
2016,10,26,17,15,0.0,13.0,2.05,14.5,13.0,11.82,0.0
2016,10,26,17,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,11.5,5.3,14.0,11.5,10.46,0.0
2016,10,27,7,0,0.0,23.0,5.5,14.0,23.0,21.14,6.86
2016,10,27,7,15,17.0,41.0,5.45,14.0,44.0,47.69,32.96
2016,10,27,7,30,34.0,59.0,5.4,14.0,65.0,73.57,55.81
2016,10,27,7,45,44.5,78.5,5.35,14.5,88.5,100.31,79.26
2016,10,27,8,0,55.0,98.0,5.3,15.0,112.0,128.18,103.44
2016,10,27,8,15,62.0,116.5,5.1,15.0,135.5,154.04,125.77
2016,10,27,8,30,69.0,135.0,4.9,15.0,159.0,180.68,148.39
2016,10,27,8,45,34.5,132.5,4.7,15.0,144.5,156.18,127.24
2016,10,27,9,0,0.0,130.0,4.5,15.0,130.0,121.2,96.92
2016,10,27,9,15,48.5,168.0,4.25,15.0,191.5,207.27,169.59
2016,10,27,9,30,97.0,206.0,4.0,15.0,253.0,290.26,238.06
2016,10,27,9,45,61.5,205.5,3.8,15.5,236.0,262.47,213.44
2016,10,27,10,0,26.0,205.0,3.6,16.0,219.0,218.33,175.81
2016,10,27,10,15,27.5,214.0,3.4,16.0,229.5,229.1,184.31
2016,10,27,10,30,29.0,223.0,3.2,16.0,240.0,255.74,205.37
2016,10,27,10,45,26.0,226.0,3.0,16.0,241.5,240.36,192.56
2016,10,27,11,0,23.0,229.0,2.8,16.0,243.0,240.66,192.44
2016,10,27,11,15,19.0,224.5,2.75,16.0,236.5,231.95,185.16
2016,10,27,11,30,15.0,220.0,2.7,16.0,230.0,223.26,177.94
2016,10,27,11,45,15.5,221.0,2.65,16.0,231.5,224.75,179.11
2016,10,27,12,0,16.0,222.0,2.6,16.0,233.0,226.28,180.33
2016,10,27,12,15,8.0,174.0,2.4,16.0,179.5,168.91,133.88
2016,10,27,12,30,0.0,126.0,2.2,16.0,126.0,113.79,88.8
2016,10,27,12,45,0.0,141.5,2.05,16.0,141.5,128.96,101.34
2016,10,27,13,0,0.0,157.0,1.9,16.0,157.0,144.5,114.05
2016,10,27,13,15,0.0,134.5,1.65,15.5,134.5,122.36,96.22
2016,10,27,13,30,0.0,112.0,1.4,15.0,112.0,100.64,78.65
2016,10,27,13,45,0.0,96.5,1.2,15.0,96.5,85.95,66.62
2016,10,27,14,0,0.0,81.0,1.0,15.0,81.0,71.7,54.89
2016,10,27,14,15,0.0,100.5,0.8,15.0,100.5,90.11,70.39
2016,10,27,14,30,0.0,120.0,0.6,15.0,120.0,109.74,86.77
2016,10,27,14,45,0.0,65.0,0.45,15.0,65.0,57.45,43.2
2016,10,27,15,0,0.0,10.0,0.3,15.0,10.0,8.79,1.91
2016,10,27,15,15,0.0,8.5,0.3,15.0,8.5,7.47,0.8
2016,10,27,15,30,0.0,7.0,0.3,15.0,7.0,6.15,0.0
2016,10,27,15,45,0.0,6.0,0.35,15.0,6.0,5.27,0.0
2016,10,27,16,0,0.0,5.0,0.4,15.0,5.0,4.39,0.0
2016,10,27,16,15,0.0,3.5,0.45,15.0,3.5,3.07,0.0
2016,10,27,16,30,0.0,2.0,0.5,15.0,2.0,1.75,0.0
2016,10,27,16,45,0.0,1.0,0.55,15.0,1.0,0.88,0.0
2016,10,27,17,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,17,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,27,17,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,0.75,14.5,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,6.5,1.05,14.0,6.5,5.91,0.0
2016,10,28,7,0,0.0,13.0,1.1,14.0,13.0,11.43,0.43
2016,10,28,7,15,0.0,27.0,1.1,14.0,27.0,23.81,13.79
2016,10,28,7,30,0.0,41.0,1.1,14.0,41.0,36.79,25.38
2016,10,28,7,45,0.0,57.0,1.1,14.5,57.0,52.03,38.62
2016,10,28,8,0,0.0,73.0,1.1,15.0,73.0,67.26,51.69
2016,10,28,8,15,0.0,89.0,1.1,15.0,89.0,82.53,64.69
2016,10,28,8,30,0.0,105.0,1.1,15.0,105.0,97.87,77.54
2016,10,28,8,45,0.0,118.0,1.1,15.0,118.0,110.12,87.63
2016,10,28,9,0,0.0,131.0,1.1,15.0,131.0,122.47,97.69
2016,10,28,9,15,0.0,117.0,1.15,15.0,117.0,107.08,84.7
2016,10,28,9,30,0.0,103.0,1.2,15.0,103.0,92.7,72.6
2016,10,28,9,45,10.0,149.5,1.3,15.5,155.0,146.96,117.45
2016,10,28,10,0,20.0,196.0,1.4,16.0,207.0,203.84,163.28
2016,10,28,10,15,11.5,186.5,1.55,16.0,193.0,186.0,148.25
2016,10,28,10,30,3.0,177.0,1.7,16.0,179.0,168.15,133.4
2016,10,28,10,45,29.5,217.5,1.9,16.0,235.5,250.15,200.21
2016,10,28,11,0,56.0,258.0,2.1,16.0,292.0,322.7,257.97
2016,10,28,11,15,34.0,234.5,2.25,16.0,255.5,274.21,218.8
2016,10,28,11,30,12.0,211.0,2.4,16.0,219.0,211.12,167.91
2016,10,28,11,45,6.0,189.0,2.55,16.0,193.0,182.4,144.76
2016,10,28,12,0,0.0,167.0,2.7,16.0,167.0,154.21,121.76
2016,10,28,12,15,0.0,161.0,2.7,16.0,161.0,148.23,116.98
2016,10,28,12,30,0.0,155.0,2.7,16.0,155.0,142.31,112.23
2016,10,28,12,45,0.0,152.5,2.7,16.0,152.5,139.94,110.38
2016,10,28,13,0,0.0,150.0,2.7,16.0,150.0,137.61,108.59
2016,10,28,13,15,3.0,166.0,2.65,16.0,167.5,156.74,124.45
2016,10,28,13,30,6.0,182.0,2.6,16.0,185.0,176.3,140.62
2016,10,28,13,45,3.0,116.5,2.55,16.0,118.0,107.79,84.57
2016,10,28,14,0,0.0,51.0,2.5,16.0,51.0,45.05,32.38
2016,10,28,14,15,0.0,68.5,2.4,16.0,68.5,60.57,45.55
2016,10,28,14,30,0.0,86.0,2.3,16.0,86.0,76.46,58.97
2016,10,28,14,45,0.0,80.0,2.2,16.0,80.0,70.97,54.48
2016,10,28,15,0,0.0,74.0,2.1,16.0,74.0,65.53,50.02
2016,10,28,15,15,358.0,67.0,1.95,15.5,177.5,319.15,265.83
2016,10,28,15,30,716.0,60.0,1.8,15.0,281.0,492.68,402.39
2016,10,28,15,45,671.5,54.5,1.65,15.0,235.5,424.33,343.38
2016,10,28,16,0,627.0,49.0,1.5,15.0,190.0,359.2,286.85
2016,10,28,16,15,549.0,42.5,1.4,14.5,144.5,285.86,223.04
2016,10,28,16,30,471.0,36.0,1.3,14.0,99.0,218.24,162.48
2016,10,28,16,45,235.5,29.5,1.25,14.0,61.0,114.03,71.09
2016,10,28,17,0,0.0,23.0,1.2,14.0,23.0,20.92,0.0
2016,10,28,17,15,0.0,11.5,1.2,13.5,11.5,10.46,0.0
2016,10,28,17,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.7,13.5,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
