Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,3.0,2.65,14.0,3.0,2.73,0.0
2016,10,29,7,0,0.0,6.0,2.8,14.0,6.0,5.26,0.0
2016,10,29,7,15,0.0,12.5,2.9,14.0,12.5,10.98,3.25
2016,10,29,7,30,0.0,19.0,3.0,14.0,19.0,16.7,8.42
2016,10,29,7,45,0.0,26.5,3.2,14.5,26.5,23.32,14.22
2016,10,29,8,0,0.0,34.0,3.4,15.0,34.0,29.95,19.98
2016,10,29,8,15,0.0,41.5,3.5,15.0,41.5,36.59,25.71
2016,10,29,8,30,0.0,49.0,3.6,15.0,49.0,43.23,31.39
2016,10,29,8,45,0.0,83.0,3.75,15.5,83.0,74.5,57.77
2016,10,29,9,0,0.0,117.0,3.9,16.0,117.0,108.06,85.68
2016,10,29,9,15,8.5,144.5,3.95,16.0,149.0,141.96,113.91
2016,10,29,9,30,17.0,172.0,4.0,16.0,181.0,176.99,142.79
2016,10,29,9,45,10.5,171.5,4.1,16.0,177.0,170.59,137.0
2016,10,29,10,0,4.0,171.0,4.2,16.0,173.0,164.01,131.13
2016,10,29,10,15,16.5,196.0,4.2,16.0,205.5,200.7,161.36
2016,10,29,10,30,29.0,221.0,4.2,16.0,238.0,254.27,204.83
2016,10,29,10,45,77.5,247.5,4.2,16.5,294.0,330.16,266.41
2016,10,29,11,0,126.0,274.0,4.2,17.0,350.0,425.77,341.78
2016,10,29,11,15,262.5,260.0,4.2,17.0,420.0,558.31,447.49
2016,10,29,11,30,399.0,246.0,4.2,17.0,490.0,675.09,538.5
2016,10,29,11,45,288.0,267.0,4.2,17.0,443.5,595.22,474.54
2016,10,29,12,0,177.0,288.0,4.2,17.0,397.0,495.07,395.34
2016,10,29,12,15,94.0,247.5,4.15,17.0,305.5,347.68,279.13
2016,10,29,12,30,11.0,207.0,4.1,17.0,214.0,206.25,163.9
2016,10,29,12,45,101.0,238.0,4.1,17.0,297.5,341.93,276.02
2016,10,29,13,0,191.0,269.0,4.1,17.0,381.0,478.94,385.17
2016,10,29,13,15,151.0,259.0,4.05,17.0,345.5,427.17,343.58
2016,10,29,13,30,111.0,249.0,4.0,17.0,310.0,360.6,290.83
2016,10,29,13,45,152.0,236.0,3.95,17.0,315.5,393.67,318.67
2016,10,29,14,0,193.0,223.0,3.9,17.0,321.0,407.84,331.3
2016,10,29,14,15,166.0,208.5,3.85,17.0,289.0,363.27,295.75
2016,10,29,14,30,139.0,194.0,3.8,17.0,257.0,320.32,261.29
2016,10,29,14,45,200.5,172.0,3.8,17.0,253.5,332.93,273.34
2016,10,29,15,0,262.0,150.0,3.8,17.0,250.0,351.51,289.29
2016,10,29,15,15,249.5,134.0,3.75,16.5,220.0,312.79,257.88
2016,10,29,15,30,237.0,118.0,3.7,16.0,190.0,274.82,226.47
2016,10,29,15,45,218.0,100.0,3.7,16.0,158.0,231.98,189.81
2016,10,29,16,0,199.0,82.0,3.7,16.0,126.0,190.88,153.83
2016,10,29,16,15,171.0,64.0,3.65,15.5,95.0,148.05,116.11
2016,10,29,16,30,143.0,46.0,3.6,15.0,64.0,108.26,80.38
2016,10,29,16,45,71.5,30.0,3.55,14.5,39.0,61.05,35.52
2016,10,29,17,0,0.0,14.0,3.5,14.0,14.0,12.73,0.0
2016,10,29,17,15,0.0,7.0,3.55,14.0,7.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,4.85,13.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,5.5,7.25,14.0,5.5,5.0,0.0
2016,10,30,7,0,0.0,11.0,7.3,14.0,11.0,9.67,0.0
2016,10,30,7,15,0.0,23.5,7.25,14.0,23.5,20.71,10.99
2016,10,30,7,30,0.0,36.0,7.2,14.0,36.0,31.8,21.02
2016,10,30,7,45,0.0,50.5,7.15,14.5,50.5,45.5,32.97
2016,10,30,8,0,0.0,65.0,7.1,15.0,65.0,59.18,44.8
2016,10,30,8,15,0.0,80.0,7.05,15.0,80.0,73.43,57.05
2016,10,30,8,30,0.0,95.0,7.0,15.0,95.0,87.73,69.2
2016,10,30,8,45,0.0,108.5,7.0,15.0,108.5,100.55,79.95
2016,10,30,9,0,0.0,122.0,7.0,15.0,122.0,113.45,90.67
2016,10,30,9,15,76.0,162.5,6.9,15.0,197.5,222.18,183.56
2016,10,30,9,30,152.0,203.0,6.8,15.0,273.0,344.12,285.34
2016,10,30,9,45,130.0,216.5,6.75,15.5,279.5,347.03,285.89
2016,10,30,10,0,108.0,230.0,6.7,16.0,286.0,333.09,273.01
2016,10,30,10,15,134.5,243.0,6.65,16.0,316.0,389.4,318.68
2016,10,30,10,30,161.0,256.0,6.6,16.0,346.0,431.73,352.75
2016,10,30,10,45,80.5,160.0,6.55,16.0,205.0,247.41,202.21
2016,10,30,11,0,0.0,64.0,6.5,16.0,64.0,56.63,41.79
2016,10,30,11,15,169.0,161.5,6.45,16.0,264.0,351.76,290.27
2016,10,30,11,30,338.0,259.0,6.4,16.0,464.0,632.06,513.81
2016,10,30,11,45,571.0,188.5,6.4,16.0,537.0,794.23,643.55
2016,10,30,12,0,804.0,118.0,6.4,16.0,610.0,938.92,751.34
2016,10,30,12,15,802.0,117.5,6.4,16.0,604.5,933.59,746.83
2016,10,30,12,30,800.0,117.0,6.4,16.0,599.0,924.79,740.66
2016,10,30,12,45,792.5,116.5,6.4,16.5,586.0,907.4,726.86
2016,10,30,13,0,785.0,116.0,6.4,17.0,573.0,886.83,710.89
2016,10,30,13,15,591.5,164.0,6.3,16.5,501.5,756.03,613.85
2016,10,30,13,30,398.0,212.0,6.2,16.0,430.0,602.19,492.71
2016,10,30,13,45,569.5,159.5,6.15,16.0,454.5,692.82,568.2
2016,10,30,14,0,741.0,107.0,6.1,16.0,479.0,761.65,622.32
2016,10,30,14,15,721.5,104.5,5.9,16.0,446.5,716.32,587.54
2016,10,30,14,30,702.0,102.0,5.7,16.0,414.0,669.82,552.06
2016,10,30,14,45,688.0,94.5,5.55,16.0,377.5,620.56,513.47
2016,10,30,15,0,674.0,87.0,5.4,16.0,341.0,570.37,472.89
2016,10,30,15,15,636.0,82.0,5.25,15.5,299.0,507.61,421.86
2016,10,30,15,30,598.0,77.0,5.1,15.0,257.0,446.76,370.95
2016,10,30,15,45,556.0,68.5,4.95,15.0,214.5,382.37,315.1
2016,10,30,16,0,514.0,60.0,4.8,15.0,172.0,321.27,260.54
2016,10,30,16,15,426.0,51.5,4.75,14.5,128.5,245.38,193.68
2016,10,30,16,30,338.0,43.0,4.7,14.0,85.0,178.67,133.65
2016,10,30,16,45,201.5,29.0,4.7,14.0,51.0,101.82,57.87
2016,10,30,17,0,65.0,15.0,4.7,14.0,17.0,28.07,0.0
2016,10,30,17,15,32.5,7.5,4.7,14.0,8.5,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.95,12.5,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,31,6,45,4.0,10.5,2.75,12.5,10.5,10.35,0.0
2016,10,31,7,0,8.0,21.0,2.8,13.0,21.0,23.06,0.0
2016,10,31,7,15,52.0,39.0,2.9,13.0,46.5,63.41,43.94
2016,10,31,7,30,96.0,57.0,3.0,13.0,72.0,102.35,78.78
2016,10,31,7,45,121.0,76.0,3.2,13.5,101.5,139.27,111.52
2016,10,31,8,0,146.0,95.0,3.4,14.0,131.0,178.85,146.2
2016,10,31,8,15,160.0,114.0,3.5,14.0,160.0,215.01,177.73
2016,10,31,8,30,174.0,133.0,3.6,14.0,189.0,252.44,209.72
2016,10,31,8,45,189.5,148.0,3.75,14.0,216.5,287.04,238.91
2016,10,31,9,0,205.0,163.0,3.9,14.0,244.0,322.83,268.61
2016,10,31,9,15,102.5,150.0,4.05,14.0,190.5,239.48,198.13
2016,10,31,9,30,0.0,137.0,4.2,14.0,137.0,127.24,101.91
2016,10,31,9,45,86.5,183.0,4.35,14.5,227.0,257.71,212.29
2016,10,31,10,0,173.0,229.0,4.5,15.0,317.0,402.08,329.83
2016,10,31,10,15,159.0,241.0,4.6,15.0,325.5,408.7,333.86
2016,10,31,10,30,145.0,253.0,4.7,15.0,334.0,414.13,337.37
2016,10,31,10,45,91.0,245.5,4.8,15.0,297.0,341.05,277.47
2016,10,31,11,0,37.0,238.0,4.9,15.0,260.0,282.45,228.41
2016,10,31,11,15,75.5,258.0,5.0,15.0,303.5,342.87,278.35
2016,10,31,11,30,114.0,278.0,5.1,15.0,347.0,404.34,328.33
2016,10,31,11,45,74.5,262.0,5.2,15.5,307.5,347.19,280.91
2016,10,31,12,0,35.0,246.0,5.3,16.0,268.0,290.03,233.41
2016,10,31,12,15,140.5,258.5,5.4,16.0,343.0,424.27,344.36
2016,10,31,12,30,246.0,271.0,5.5,16.0,418.0,538.93,437.21
2016,10,31,12,45,127.0,231.5,5.6,16.0,307.5,376.7,306.39
2016,10,31,13,0,8.0,192.0,5.7,16.0,197.0,188.52,150.83
2016,10,31,13,15,77.0,219.0,5.8,16.0,261.5,296.15,241.44
2016,10,31,13,30,146.0,246.0,5.9,16.0,326.0,404.75,330.72
2016,10,31,13,45,77.0,208.5,6.0,16.0,250.5,281.84,230.13
2016,10,31,14,0,8.0,171.0,6.1,16.0,175.0,168.29,135.25
2016,10,31,14,15,37.0,177.0,6.1,15.5,194.0,210.8,172.03
2016,10,31,14,30,66.0,183.0,6.1,15.0,213.0,240.19,197.71
2016,10,31,14,45,33.0,123.0,6.2,15.0,138.0,145.49,118.4
2016,10,31,15,0,0.0,63.0,6.3,15.0,63.0,55.66,41.86
2016,10,31,15,15,0.0,55.0,6.25,15.0,55.0,48.56,35.9
2016,10,31,15,30,0.0,47.0,6.2,15.0,47.0,41.46,29.85
2016,10,31,15,45,0.0,38.5,6.2,15.0,38.5,33.93,23.36
2016,10,31,16,0,0.0,30.0,6.2,15.0,30.0,26.42,16.82
2016,10,31,16,15,0.0,22.0,6.15,15.0,22.0,19.35,10.62
2016,10,31,16,30,0.0,14.0,6.1,15.0,14.0,12.3,4.4
2016,10,31,16,45,0.0,8.0,6.05,15.0,8.0,7.02,0.0
2016,10,31,17,0,0.0,2.0,6.0,15.0,2.0,1.82,0.0
2016,10,31,17,15,0.0,1.0,5.85,14.5,1.0,0.0,0.0
2016,10,31,17,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,4.4,12.5,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,1,6,45,86.0,11.0,3.75,12.0,16.0,27.14,0.0
2016,11,1,7,0,172.0,22.0,3.6,12.0,32.0,76.72,0.0
2016,11,1,7,15,299.5,33.5,3.5,12.5,70.0,148.46,104.9
2016,11,1,7,30,427.0,45.0,3.4,13.0,108.0,228.14,177.1
2016,11,1,7,45,505.0,52.0,3.35,13.5,152.5,296.22,238.21
2016,11,1,8,0,583.0,59.0,3.3,14.0,197.0,372.01,304.39
2016,11,1,8,15,632.0,64.5,3.3,14.0,241.5,437.56,361.34
2016,11,1,8,30,681.0,70.0,3.3,14.0,286.0,506.69,419.42
2016,11,1,8,45,714.0,73.5,3.3,14.5,328.0,566.22,467.33
2016,11,1,9,0,747.0,77.0,3.3,15.0,370.0,623.6,512.1
2016,11,1,9,15,770.5,80.0,3.15,15.0,407.5,677.27,551.65
2016,11,1,9,30,794.0,83.0,3.0,15.0,445.0,730.31,589.41
2016,11,1,9,45,812.0,84.5,2.95,15.0,477.0,776.15,621.54
2016,11,1,10,0,830.0,86.0,2.9,15.0,509.0,820.25,651.96
2016,11,1,10,15,841.0,87.5,2.8,15.0,534.0,856.26,675.8
2016,11,1,10,30,852.0,89.0,2.7,15.0,559.0,889.6,697.5
2016,11,1,10,45,858.0,90.5,2.65,15.5,576.5,915.48,712.86
2016,11,1,11,0,864.0,92.0,2.6,16.0,594.0,938.11,725.9
2016,11,1,11,15,867.5,92.5,2.55,16.0,604.5,953.73,735.48
2016,11,1,11,30,871.0,93.0,2.5,16.0,615.0,965.78,742.76
2016,11,1,11,45,871.5,93.5,2.45,16.0,617.5,971.3,745.71
2016,11,1,12,0,872.0,94.0,2.4,16.0,620.0,973.11,746.34
2016,11,1,12,15,870.0,93.5,2.35,16.0,614.5,967.56,742.15
2016,11,1,12,30,868.0,93.0,2.3,16.0,609.0,958.32,735.67
2016,11,1,12,45,865.5,91.0,2.25,16.5,596.5,943.13,723.95
2016,11,1,13,0,863.0,89.0,2.2,17.0,584.0,924.39,710.02
2016,11,1,13,15,854.5,88.0,2.15,16.5,563.5,898.05,693.62
2016,11,1,13,30,846.0,87.0,2.1,16.0,543.0,868.64,675.11
2016,11,1,13,45,831.5,86.0,2.1,16.0,515.0,831.25,650.11
2016,11,1,14,0,817.0,85.0,2.1,16.0,487.0,791.52,623.28
2016,11,1,14,15,798.5,82.5,2.1,16.0,453.5,744.8,591.07
2016,11,1,14,30,780.0,80.0,2.1,16.0,420.0,696.61,557.31
2016,11,1,14,45,752.0,77.5,2.15,16.0,381.0,640.55,517.3
2016,11,1,15,0,724.0,75.0,2.2,16.0,342.0,587.7,477.13
2016,11,1,15,15,687.0,70.5,2.3,15.5,299.5,524.2,428.12
2016,11,1,15,30,650.0,66.0,2.4,15.0,257.0,462.45,378.5
2016,11,1,15,45,597.5,60.0,2.5,15.0,212.5,393.19,320.23
2016,11,1,16,0,545.0,54.0,2.6,15.0,168.0,328.2,263.5
2016,11,1,16,15,456.5,45.5,2.65,14.5,124.5,250.89,196.1
2016,11,1,16,30,368.0,37.0,2.7,14.0,81.0,183.04,134.86
2016,11,1,16,45,224.5,24.5,2.8,14.0,47.5,102.34,48.8
2016,11,1,17,0,81.0,12.0,2.9,14.0,14.0,28.82,0.0
2016,11,1,17,15,40.5,6.0,2.85,13.5,7.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.25,12.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,2,6,45,107.5,9.5,2.85,11.0,15.0,30.04,0.0
2016,11,2,7,0,215.0,19.0,2.9,11.0,30.0,84.53,0.0
2016,11,2,7,15,340.5,29.5,2.95,11.5,69.0,157.58,110.01
2016,11,2,7,30,466.0,40.0,3.0,12.0,108.0,237.49,184.23
2016,11,2,7,45,538.0,47.0,3.15,12.5,152.0,304.69,245.33
2016,11,2,8,0,610.0,54.0,3.3,13.0,196.0,379.04,310.98
2016,11,2,8,15,657.0,59.0,3.3,13.0,240.5,444.07,367.9
2016,11,2,8,30,704.0,64.0,3.3,13.0,285.0,509.61,423.53
2016,11,2,8,45,735.5,67.5,3.3,13.5,327.0,569.2,471.78
2016,11,2,9,0,767.0,71.0,3.3,14.0,369.0,629.56,518.98
2016,11,2,9,15,789.0,73.5,3.25,14.5,406.0,682.19,556.92
2016,11,2,9,30,811.0,76.0,3.2,15.0,443.0,734.03,593.27
2016,11,2,9,45,833.0,76.0,3.15,15.5,475.5,781.65,625.67
2016,11,2,10,0,855.0,76.0,3.1,16.0,508.0,827.72,656.32
2016,11,2,10,15,865.5,77.5,3.0,16.0,533.0,855.7,674.39
2016,11,2,10,30,876.0,79.0,2.9,16.0,558.0,888.69,696.0
2016,11,2,10,45,881.0,80.5,2.85,16.0,575.5,913.74,712.17
2016,11,2,11,0,886.0,82.0,2.8,16.0,593.0,935.48,726.05
2016,11,2,11,15,889.5,82.5,2.65,16.0,603.5,951.12,734.86
2016,11,2,11,30,893.0,83.0,2.5,16.0,614.0,963.18,741.23
2016,11,2,11,45,892.0,84.0,2.4,16.5,616.0,967.9,741.74
2016,11,2,12,0,891.0,85.0,2.3,17.0,618.0,968.9,739.89
2016,11,2,12,15,889.0,84.5,2.15,17.0,612.5,963.35,734.61
2016,11,2,12,30,887.0,84.0,2.0,17.0,607.0,954.13,727.0
2016,11,2,12,45,885.0,82.5,1.9,17.0,595.0,940.04,716.83
2016,11,2,13,0,883.0,81.0,1.8,17.0,583.0,922.4,704.43
2016,11,2,13,15,875.0,80.0,1.7,17.0,562.5,896.51,686.53
2016,11,2,13,30,867.0,79.0,1.6,17.0,542.0,867.54,666.64
2016,11,2,13,45,854.0,77.5,1.5,17.0,514.5,838.71,646.88
2016,11,2,14,0,841.0,76.0,1.4,17.0,487.0,799.07,619.53
2016,11,2,14,15,824.5,74.0,1.4,17.0,454.0,753.87,589.25
2016,11,2,14,30,808.0,72.0,1.4,17.0,421.0,706.99,557.31
2016,11,2,14,45,783.0,69.5,1.4,17.0,382.0,652.12,518.89
2016,11,2,15,0,758.0,67.0,1.4,17.0,343.0,596.91,478.17
2016,11,2,15,15,723.0,63.0,1.4,16.5,300.5,533.84,430.16
2016,11,2,15,30,688.0,59.0,1.4,16.0,258.0,472.13,381.29
2016,11,2,15,45,634.5,54.0,1.45,16.0,213.0,404.53,325.23
2016,11,2,16,0,581.0,49.0,1.5,16.0,168.0,338.58,268.52
2016,11,2,16,15,496.0,41.0,1.6,15.5,124.5,261.48,202.07
2016,11,2,16,30,411.0,33.0,1.7,15.0,81.0,193.54,140.58
2016,11,2,16,45,262.0,21.5,1.8,14.5,46.5,109.16,45.27
2016,11,2,17,0,113.0,10.0,1.9,14.0,12.0,34.04,0.0
2016,11,2,17,15,56.5,5.0,2.0,13.5,6.0,0.0,0.0
2016,11,2,17,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,14.0,2.85,11.0,14.0,12.73,0.0
2016,11,3,7,0,0.0,28.0,2.9,11.0,28.0,30.0,0.0
2016,11,3,7,15,230.0,33.5,2.95,11.5,65.5,126.14,86.73
2016,11,3,7,30,460.0,39.0,3.0,12.0,103.0,233.9,181.03
2016,11,3,7,45,533.5,45.5,3.05,12.5,147.0,300.67,241.74
2016,11,3,8,0,607.0,52.0,3.1,13.0,191.0,374.75,307.11
2016,11,3,8,15,654.0,57.0,2.95,13.5,235.5,439.45,362.85
2016,11,3,8,30,701.0,62.0,2.8,14.0,280.0,504.82,417.02
2016,11,3,8,45,733.5,65.5,2.7,14.5,321.5,564.76,464.87
2016,11,3,9,0,766.0,69.0,2.6,15.0,363.0,625.6,511.54
2016,11,3,9,15,788.0,71.5,2.45,15.0,400.0,678.07,549.3
2016,11,3,9,30,810.0,74.0,2.3,15.0,437.0,729.76,585.4
2016,11,3,9,45,773.5,85.0,2.15,15.5,451.0,743.62,591.86
2016,11,3,10,0,737.0,96.0,2.0,16.0,465.0,756.22,597.58
2016,11,3,10,15,803.5,87.5,1.85,16.5,508.0,821.42,640.55
2016,11,3,10,30,870.0,79.0,1.7,17.0,551.0,882.06,678.31
2016,11,3,10,45,877.5,79.5,1.55,17.5,569.0,907.98,691.33
2016,11,3,11,0,885.0,80.0,1.4,18.0,587.0,930.71,702.22
2016,11,3,11,15,663.5,151.5,1.3,18.0,535.5,834.97,635.4
2016,11,3,11,30,442.0,223.0,1.2,18.0,484.0,705.45,541.91
2016,11,3,11,45,440.5,225.0,1.15,18.5,486.0,708.75,543.92
2016,11,3,12,0,439.0,227.0,1.1,19.0,488.0,709.97,543.08
2016,11,3,12,15,664.0,154.5,1.1,19.0,545.0,847.1,640.86
2016,11,3,12,30,889.0,82.0,1.1,19.0,602.0,952.19,709.11
2016,11,3,12,45,883.5,81.5,1.1,19.0,589.0,936.08,697.55
2016,11,3,13,0,878.0,81.0,1.1,19.0,576.0,916.52,685.51
2016,11,3,13,15,870.0,80.0,1.15,19.0,556.0,890.78,670.23
2016,11,3,13,30,862.0,79.0,1.2,19.0,536.0,861.97,652.86
2016,11,3,13,45,770.5,93.0,1.3,19.0,486.0,785.67,603.27
2016,11,3,14,0,679.0,107.0,1.4,19.0,436.0,707.37,551.11
2016,11,3,14,15,603.5,116.5,1.4,19.0,394.0,634.48,500.23
2016,11,3,14,30,528.0,126.0,1.4,19.0,352.0,558.11,443.78
2016,11,3,14,45,588.0,101.5,1.45,19.0,331.5,555.32,443.51
2016,11,3,15,0,648.0,77.0,1.5,19.0,311.0,538.77,431.71
2016,11,3,15,15,605.5,74.5,1.55,18.5,272.0,478.02,384.87
2016,11,3,15,30,563.0,72.0,1.6,18.0,233.0,419.52,338.33
2016,11,3,15,45,512.5,64.5,1.65,18.0,191.5,354.16,284.11
2016,11,3,16,0,462.0,57.0,1.7,18.0,150.0,293.01,231.58
2016,11,3,16,15,392.0,46.0,1.8,17.5,110.5,225.25,173.11
2016,11,3,16,30,322.0,35.0,1.9,17.0,71.0,165.18,118.56
2016,11,3,16,45,161.0,17.5,2.0,17.0,35.5,75.8,24.18
2016,11,3,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,17,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,4,6,45,88.0,8.5,2.9,12.0,12.5,25.2,0.0
2016,11,4,7,0,176.0,17.0,2.8,12.0,25.0,71.22,0.0
2016,11,4,7,15,306.0,28.5,2.8,12.5,62.5,145.45,97.35
2016,11,4,7,30,436.0,40.0,2.8,13.0,100.0,225.64,173.41
2016,11,4,7,45,513.0,47.5,2.85,13.5,144.0,293.7,234.87
2016,11,4,8,0,590.0,55.0,2.9,14.0,188.0,369.48,301.26
2016,11,4,8,15,639.0,60.5,2.8,14.0,232.5,434.99,358.11
2016,11,4,8,30,688.0,66.0,2.7,14.0,277.0,504.08,415.89
2016,11,4,8,45,721.5,70.0,2.6,14.5,318.5,561.34,461.65
2016,11,4,9,0,755.0,74.0,2.5,15.0,360.0,622.92,508.89
2016,11,4,9,15,778.0,76.5,2.35,15.5,397.0,675.72,546.14
2016,11,4,9,30,801.0,79.0,2.2,16.0,434.0,727.81,581.31
2016,11,4,9,45,817.5,81.5,2.05,16.5,466.0,773.65,610.84
2016,11,4,10,0,834.0,84.0,1.9,17.0,498.0,817.68,638.22
2016,11,4,10,15,845.5,85.5,1.65,17.0,523.0,854.07,659.6
2016,11,4,10,30,857.0,87.0,1.4,17.0,548.0,887.82,678.29
2016,11,4,10,45,864.5,88.0,1.2,17.5,566.0,914.45,690.77
2016,11,4,11,0,872.0,89.0,1.0,18.0,584.0,937.86,700.54
2016,11,4,11,15,876.5,89.5,0.8,18.0,595.0,954.46,706.64
2016,11,4,11,30,881.0,90.0,0.6,18.0,606.0,967.5,710.11
2016,11,4,11,45,882.0,90.0,0.45,18.5,608.5,963.06,702.15
2016,11,4,12,0,883.0,90.0,0.3,19.0,611.0,964.72,698.56
2016,11,4,12,15,881.0,90.0,0.3,19.0,606.0,969.67,701.76
2016,11,4,12,30,879.0,90.0,0.3,19.0,601.0,961.04,696.54
2016,11,4,12,45,878.5,87.5,0.35,19.5,589.0,947.02,688.08
2016,11,4,13,0,878.0,85.0,0.4,20.0,577.0,920.24,671.69
2016,11,4,13,15,870.0,84.0,0.5,20.0,556.5,903.33,664.12
2016,11,4,13,30,862.0,83.0,0.6,20.0,536.0,874.17,648.32
2016,11,4,13,45,850.0,81.0,0.7,20.0,509.0,837.44,627.33
2016,11,4,14,0,838.0,79.0,0.8,20.0,482.0,798.21,604.22
2016,11,4,14,15,820.0,76.5,0.85,19.5,448.0,751.43,575.65
2016,11,4,14,30,802.0,74.0,0.9,19.0,414.0,703.1,545.25
2016,11,4,14,45,777.5,71.0,1.0,19.0,375.5,648.36,508.85
2016,11,4,15,0,753.0,68.0,1.1,19.0,337.0,593.24,469.6
2016,11,4,15,15,716.5,64.0,1.15,18.5,294.0,529.63,422.14
2016,11,4,15,30,680.0,60.0,1.2,18.0,251.0,467.51,373.72
2016,11,4,15,45,625.0,54.5,1.25,18.0,206.5,399.52,317.88
2016,11,4,16,0,570.0,49.0,1.3,18.0,162.0,332.97,261.2
2016,11,4,16,15,481.0,41.0,1.35,17.5,118.5,255.13,194.7
2016,11,4,16,30,392.0,33.0,1.4,17.0,75.0,186.83,132.67
2016,11,4,16,45,196.0,16.5,1.45,17.0,37.5,83.83,19.28
2016,11,4,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,2.0,14.5,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,0.55,13.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,0.5,13.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,8.5,0.45,13.0,8.5,7.73,0.0
2016,11,5,7,0,0.0,17.0,0.4,13.0,17.0,15.46,0.0
2016,11,5,7,15,84.0,32.0,0.35,13.0,43.5,72.08,45.85
2016,11,5,7,30,168.0,47.0,0.3,13.0,70.0,124.57,94.57
2016,11,5,7,45,196.5,64.5,0.25,13.5,101.0,166.21,131.47
2016,11,5,8,0,225.0,82.0,0.2,14.0,132.0,210.78,169.77
2016,11,5,8,15,244.0,98.5,0.15,14.0,163.5,251.74,204.41
2016,11,5,8,30,263.0,115.0,0.1,14.0,195.0,294.29,239.25
2016,11,5,8,45,279.5,129.0,0.1,14.5,225.0,333.56,270.2
2016,11,5,9,0,296.0,143.0,0.1,15.0,255.0,373.8,300.97
2016,11,5,9,15,220.0,166.0,0.15,15.0,254.0,358.71,287.68
2016,11,5,9,30,144.0,189.0,0.2,15.0,253.0,323.03,258.66
2016,11,5,9,45,178.5,201.5,0.3,15.5,286.5,369.83,295.5
2016,11,5,10,0,213.0,214.0,0.4,16.0,320.0,418.59,332.43
2016,11,5,10,15,197.0,227.0,0.5,16.0,329.0,425.99,337.25
2016,11,5,10,30,181.0,240.0,0.6,16.0,338.0,431.97,341.38
2016,11,5,10,45,138.5,247.0,0.75,16.5,323.0,405.19,319.84
2016,11,5,11,0,96.0,254.0,0.9,17.0,308.0,359.11,283.69
2016,11,5,11,15,190.5,254.5,1.05,17.0,364.5,466.58,368.52
2016,11,5,11,30,285.0,255.0,1.2,17.0,421.0,576.56,451.73
2016,11,5,11,45,300.0,253.5,1.35,17.0,428.5,590.47,462.18
2016,11,5,12,0,315.0,252.0,1.5,17.0,436.0,603.2,472.71
2016,11,5,12,15,247.5,258.5,1.55,17.0,402.5,545.92,429.07
2016,11,5,12,30,180.0,265.0,1.6,17.0,369.0,470.35,371.78
2016,11,5,12,45,168.5,259.5,1.65,17.0,355.0,451.1,357.88
2016,11,5,13,0,157.0,254.0,1.7,17.0,341.0,431.62,343.32
2016,11,5,13,15,156.5,244.5,1.7,17.0,329.0,416.96,332.64
2016,11,5,13,30,156.0,235.0,1.7,17.0,317.0,401.89,321.57
2016,11,5,13,45,160.0,222.0,1.7,17.0,302.0,385.88,309.91
2016,11,5,14,0,164.0,209.0,1.7,17.0,287.0,369.26,297.67
2016,11,5,14,15,138.0,194.0,1.7,17.0,256.5,326.14,263.72
2016,11,5,14,30,112.0,179.0,1.7,17.0,226.0,284.65,230.73
2016,11,5,14,45,68.5,156.0,1.75,17.0,184.0,211.02,171.02
2016,11,5,15,0,25.0,133.0,1.8,17.0,142.0,153.97,123.73
2016,11,5,15,15,20.0,117.0,1.75,16.5,123.5,124.82,99.88
2016,11,5,15,30,15.0,101.0,1.7,16.0,105.0,105.63,83.9
2016,11,5,15,45,7.5,84.0,1.7,16.0,86.0,84.6,65.94
2016,11,5,16,0,0.0,67.0,1.7,16.0,67.0,64.41,48.54
2016,11,5,16,15,0.0,48.5,1.65,15.5,48.5,46.16,32.75
2016,11,5,16,30,0.0,30.0,1.6,15.0,30.0,27.6,16.25
2016,11,5,16,45,0.0,15.0,1.55,15.0,15.0,13.21,0.0
2016,11,5,17,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.05,14.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,2.5,1.95,14.0,2.5,2.27,0.0
2016,11,6,7,0,0.0,5.0,1.9,14.0,5.0,4.55,0.0
2016,11,6,7,15,0.0,14.0,1.9,14.0,14.0,12.31,3.14
2016,11,6,7,30,0.0,23.0,1.9,14.0,23.0,20.25,11.12
2016,11,6,7,45,0.0,34.0,1.95,14.0,34.0,29.97,19.73
2016,11,6,8,0,0.0,45.0,2.0,14.0,45.0,39.72,28.3
2016,11,6,8,15,0.0,56.0,1.9,14.0,56.0,49.67,36.97
2016,11,6,8,30,0.0,67.0,1.8,14.0,67.0,59.91,45.77
2016,11,6,8,45,0.0,77.5,1.75,14.5,77.5,69.69,53.97
2016,11,6,9,0,0.0,88.0,1.7,15.0,88.0,79.54,62.09
2016,11,6,9,15,48.0,137.0,1.6,15.0,158.0,173.95,142.01
2016,11,6,9,30,96.0,186.0,1.5,15.0,228.0,269.75,220.49
2016,11,6,9,45,187.5,195.0,1.4,15.0,284.0,369.25,300.88
2016,11,6,10,0,279.0,204.0,1.3,15.0,340.0,476.8,384.55
2016,11,6,10,15,394.0,190.0,1.15,15.0,393.0,583.09,464.62
2016,11,6,10,30,509.0,176.0,1.0,15.0,446.0,679.7,534.54
2016,11,6,10,45,373.0,213.0,0.9,15.5,414.5,593.75,466.02
2016,11,6,11,0,237.0,250.0,0.8,16.0,383.0,502.07,394.2
2016,11,6,11,15,329.5,236.0,0.8,16.0,424.5,592.44,463.2
2016,11,6,11,30,422.0,222.0,0.8,16.0,466.0,683.86,529.13
2016,11,6,11,45,370.5,235.5,0.85,16.0,450.0,635.53,493.22
2016,11,6,12,0,319.0,249.0,0.9,16.0,434.0,603.29,469.64
2016,11,6,12,15,362.0,236.5,0.9,16.0,445.5,627.76,488.94
2016,11,6,12,30,405.0,224.0,0.9,16.0,457.0,650.27,506.14
2016,11,6,12,45,406.0,218.5,0.9,16.5,447.0,639.78,497.85
2016,11,6,13,0,407.0,213.0,0.9,17.0,437.0,627.62,488.79
2016,11,6,13,15,342.0,217.0,0.9,17.0,400.5,566.37,443.57
2016,11,6,13,30,277.0,221.0,0.9,17.0,364.0,506.66,399.14
2016,11,6,13,45,290.5,206.5,0.9,17.0,350.0,492.9,390.45
2016,11,6,14,0,304.0,192.0,0.9,17.0,336.0,477.38,379.87
2016,11,6,14,15,233.0,184.5,0.95,16.5,290.0,402.85,323.29
2016,11,6,14,30,162.0,177.0,1.0,16.0,244.0,319.57,258.73
2016,11,6,14,45,150.5,160.5,1.05,16.0,218.0,286.23,232.95
2016,11,6,15,0,139.0,144.0,1.1,16.0,192.0,253.64,206.91
2016,11,6,15,15,130.0,126.5,1.0,15.5,167.0,222.17,181.43
2016,11,6,15,30,121.0,109.0,0.9,15.0,142.0,191.45,155.94
2016,11,6,15,45,109.0,90.5,0.85,15.0,116.0,158.72,127.97
2016,11,6,16,0,97.0,72.0,0.8,15.0,90.0,127.15,100.44
2016,11,6,16,15,75.5,53.5,0.85,15.0,65.0,92.97,70.47
2016,11,6,16,30,54.0,35.0,0.9,15.0,40.0,60.82,41.07
2016,11,6,16,45,27.0,17.5,1.0,15.0,20.0,27.21,0.0
2016,11,6,17,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,6.5,3.25,13.0,6.5,0.0,0.0
2016,11,7,7,0,0.0,13.0,3.2,13.0,13.0,11.82,0.0
2016,11,7,7,15,70.5,28.5,3.25,13.5,37.5,62.3,35.67
2016,11,7,7,30,141.0,44.0,3.3,14.0,62.0,111.22,83.54
2016,11,7,7,45,171.5,61.5,3.35,14.5,92.0,152.18,120.51
2016,11,7,8,0,202.0,79.0,3.4,15.0,122.0,196.28,159.46
2016,11,7,8,15,220.5,95.5,3.35,15.0,152.5,235.69,194.16
2016,11,7,8,30,239.0,112.0,3.3,15.0,183.0,276.7,229.41
2016,11,7,8,45,250.5,128.0,3.25,15.5,211.5,314.04,260.31
2016,11,7,9,0,262.0,144.0,3.2,16.0,240.0,351.95,290.83
2016,11,7,9,15,248.5,161.5,3.1,16.0,260.5,374.04,308.0
2016,11,7,9,30,235.0,179.0,3.0,16.0,281.0,394.38,323.38
2016,11,7,9,45,281.5,186.5,2.95,16.5,317.0,448.64,366.03
2016,11,7,10,0,328.0,194.0,2.9,17.0,353.0,505.24,409.45
2016,11,7,10,15,418.5,184.5,2.8,17.0,397.5,597.45,480.54
2016,11,7,10,30,509.0,175.0,2.7,17.0,442.0,677.9,541.13
2016,11,7,10,45,457.0,195.0,2.65,17.5,441.5,665.65,528.37
2016,11,7,11,0,405.0,215.0,2.6,18.0,441.0,631.9,500.9
2016,11,7,11,15,589.5,162.0,2.55,18.0,496.5,773.26,607.34
2016,11,7,11,30,774.0,109.0,2.5,18.0,552.0,885.34,684.82
2016,11,7,11,45,778.0,108.0,2.45,18.5,555.5,891.98,686.44
2016,11,7,12,0,782.0,107.0,2.4,19.0,559.0,895.29,686.9
2016,11,7,12,15,599.0,163.5,2.35,19.0,507.5,791.53,614.01
2016,11,7,12,30,416.0,220.0,2.3,19.0,456.0,673.16,526.07
2016,11,7,12,45,441.0,208.0,2.3,19.0,453.5,677.36,531.11
2016,11,7,13,0,466.0,196.0,2.3,19.0,451.0,678.83,533.25
2016,11,7,13,15,356.0,209.5,2.2,19.0,400.5,569.64,450.74
2016,11,7,13,30,246.0,223.0,2.1,19.0,350.0,482.24,383.04
2016,11,7,13,45,304.0,201.5,2.05,19.0,349.5,498.22,397.64
2016,11,7,14,0,362.0,180.0,2.0,19.0,349.0,509.79,408.06
2016,11,7,14,15,332.5,170.5,1.9,19.0,317.5,463.12,371.99
2016,11,7,14,30,303.0,161.0,1.8,19.0,286.0,417.6,336.69
2016,11,7,14,45,293.0,147.0,1.75,19.0,258.5,381.67,308.86
2016,11,7,15,0,283.0,133.0,1.7,19.0,231.0,345.87,280.49
2016,11,7,15,15,268.5,117.0,1.65,18.5,200.5,305.15,248.01
2016,11,7,15,30,254.0,101.0,1.6,18.0,170.0,265.3,215.3
2016,11,7,15,45,229.0,84.5,1.55,18.0,138.0,220.57,177.28
2016,11,7,16,0,204.0,68.0,1.5,18.0,106.0,178.17,140.4
2016,11,7,16,15,162.0,51.0,1.5,17.5,76.0,130.93,99.4
2016,11,7,16,30,120.0,34.0,1.5,17.0,46.0,88.2,59.91
2016,11,7,16,45,60.0,17.0,1.5,17.0,23.0,39.02,0.0
2016,11,7,17,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,7.5,1.65,13.5,7.5,0.0,0.0
2016,11,8,7,0,0.0,15.0,1.7,14.0,15.0,13.64,0.0
2016,11,8,7,15,160.5,27.0,1.75,14.0,47.0,94.26,52.26
2016,11,8,7,30,321.0,39.0,1.8,14.0,79.0,180.47,135.9
2016,11,8,7,45,393.0,49.5,1.85,14.5,118.5,242.63,191.85
2016,11,8,8,0,465.0,60.0,1.9,15.0,158.0,312.29,252.47
2016,11,8,8,15,514.0,67.5,1.8,15.0,198.5,373.39,305.15
2016,11,8,8,30,563.0,75.0,1.7,15.0,239.0,438.28,359.13
