Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,8,45,610.5,76.0,1.65,15.5,277.5,498.09,406.93
2016,11,8,9,0,658.0,77.0,1.6,16.0,316.0,560.25,454.8
2016,11,8,9,15,667.5,83.5,1.5,16.5,347.5,603.86,486.28
2016,11,8,9,30,677.0,90.0,1.4,17.0,379.0,646.14,514.71
2016,11,8,9,45,749.0,83.5,1.3,17.5,425.0,716.7,562.61
2016,11,8,10,0,821.0,77.0,1.2,18.0,471.0,793.26,612.62
2016,11,8,10,15,832.5,78.5,1.15,18.0,495.5,829.05,634.73
2016,11,8,10,30,844.0,80.0,1.1,18.0,520.0,862.28,655.27
2016,11,8,10,45,844.5,83.5,1.05,18.5,536.0,885.34,667.52
2016,11,8,11,0,845.0,87.0,1.0,19.0,552.0,905.02,677.54
2016,11,8,11,15,849.5,87.5,0.95,19.0,562.5,921.23,686.55
2016,11,8,11,30,854.0,88.0,0.9,19.0,573.0,934.0,693.4
2016,11,8,11,45,848.5,90.5,0.9,19.5,574.5,936.3,693.21
2016,11,8,12,0,843.0,93.0,0.9,20.0,576.0,934.97,690.97
2016,11,8,12,15,841.5,93.0,0.85,20.0,571.5,930.74,687.42
2016,11,8,12,30,840.0,93.0,0.8,20.0,567.0,922.97,681.76
2016,11,8,12,45,849.0,87.5,0.8,20.0,557.5,914.6,676.87
2016,11,8,13,0,858.0,82.0,0.8,20.0,548.0,902.41,669.63
2016,11,8,13,15,850.0,80.5,0.75,20.0,528.5,876.36,652.51
2016,11,8,13,30,842.0,79.0,0.7,20.0,509.0,847.3,633.61
2016,11,8,13,45,822.5,79.5,0.7,20.0,481.0,808.22,608.84
2016,11,8,14,0,803.0,80.0,0.7,20.0,453.0,767.12,582.52
2016,11,8,14,15,784.5,77.5,0.8,20.0,420.5,721.45,554.05
2016,11,8,14,30,766.0,75.0,0.9,20.0,388.0,674.37,523.74
2016,11,8,14,45,735.5,73.0,1.0,20.0,350.0,618.4,485.96
2016,11,8,15,0,705.0,71.0,1.1,20.0,312.0,566.1,447.77
2016,11,8,15,15,666.5,66.5,1.35,19.5,270.5,503.31,401.68
2016,11,8,15,30,628.0,62.0,1.6,19.0,229.0,442.44,354.4
2016,11,8,15,45,568.5,55.5,1.9,19.0,186.0,370.98,295.84
2016,11,8,16,0,509.0,49.0,2.2,19.0,143.0,304.58,238.99
2016,11,8,16,15,417.0,40.0,2.45,18.0,102.0,228.28,173.58
2016,11,8,16,30,325.0,31.0,2.7,17.0,61.0,162.03,110.53
2016,11,8,16,45,162.5,15.5,3.0,16.5,30.5,71.48,0.0
2016,11,8,17,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,9,6,45,58.0,6.0,2.35,13.0,7.5,0.0,0.0
2016,11,9,7,0,116.0,12.0,2.3,13.0,15.0,40.09,0.0
2016,11,9,7,15,249.0,24.0,2.25,13.5,48.5,118.39,61.0
2016,11,9,7,30,382.0,36.0,2.2,14.0,82.0,199.75,149.63
2016,11,9,7,45,459.5,45.0,2.15,14.5,123.5,265.82,209.77
2016,11,9,8,0,537.0,54.0,2.1,15.0,165.0,339.89,274.32
2016,11,9,8,15,554.0,64.0,1.95,15.0,201.5,390.22,318.62
2016,11,9,8,30,571.0,74.0,1.8,15.0,238.0,441.11,361.49
2016,11,9,8,45,618.0,74.0,1.7,15.5,275.5,499.67,408.39
2016,11,9,9,0,665.0,74.0,1.6,16.0,313.0,560.41,455.07
2016,11,9,9,15,669.5,82.0,1.55,16.5,344.0,602.54,485.71
2016,11,9,9,30,674.0,90.0,1.5,17.0,375.0,642.91,513.23
2016,11,9,9,45,743.5,85.5,1.45,17.5,421.5,713.51,561.93
2016,11,9,10,0,813.0,81.0,1.4,18.0,468.0,790.31,613.1
2016,11,9,10,15,825.0,82.5,1.35,18.0,492.5,826.31,635.68
2016,11,9,10,30,837.0,84.0,1.3,18.0,517.0,859.79,656.67
2016,11,9,10,45,842.0,86.0,1.3,18.5,534.0,884.87,671.22
2016,11,9,11,0,847.0,88.0,1.3,19.0,551.0,906.75,683.67
2016,11,9,11,15,851.0,88.5,1.3,19.0,561.5,922.52,693.39
2016,11,9,11,30,855.0,89.0,1.3,19.0,572.0,934.85,701.01
2016,11,9,11,45,853.5,90.0,1.3,19.5,574.0,939.08,702.12
2016,11,9,12,0,852.0,91.0,1.3,20.0,576.0,939.7,701.11
2016,11,9,12,15,850.0,90.5,1.3,20.0,571.0,934.38,697.72
2016,11,9,12,30,848.0,90.0,1.3,20.0,566.0,925.5,692.22
2016,11,9,12,45,609.5,152.5,1.35,20.0,490.5,774.96,591.58
2016,11,9,13,0,371.0,215.0,1.4,20.0,415.0,596.69,463.67
2016,11,9,13,15,604.0,147.5,1.4,20.0,459.5,741.19,573.33
2016,11,9,13,30,837.0,80.0,1.4,20.0,504.0,843.18,643.25
2016,11,9,13,45,822.5,79.0,1.4,20.5,477.0,806.64,616.73
2016,11,9,14,0,808.0,78.0,1.4,21.0,450.0,767.83,590.1
2016,11,9,14,15,789.5,75.5,1.3,21.0,417.5,722.1,558.43
2016,11,9,14,30,771.0,73.0,1.2,21.0,385.0,674.95,525.43
2016,11,9,14,45,744.0,70.0,1.2,21.0,347.0,620.17,487.26
2016,11,9,15,0,717.0,67.0,1.2,21.0,309.0,565.31,446.5
2016,11,9,15,15,678.5,62.5,1.1,20.5,268.0,505.25,400.3
2016,11,9,15,30,640.0,58.0,1.0,20.0,227.0,444.0,351.64
2016,11,9,15,45,582.0,52.0,0.95,19.5,184.0,373.47,294.3
2016,11,9,16,0,524.0,46.0,0.9,19.0,141.0,307.84,238.84
2016,11,9,16,15,430.0,37.5,1.0,18.5,100.5,230.69,173.31
2016,11,9,16,30,336.0,29.0,1.1,18.0,60.0,163.87,108.99
2016,11,9,16,45,168.0,14.5,1.25,18.0,30.0,71.47,0.0
2016,11,9,17,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.55,16.5,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,10,6,45,0.0,0.5,2.3,14.0,0.5,0.0,0.0
2016,11,10,7,0,0.0,1.0,2.4,14.0,1.0,0.91,0.0
2016,11,10,7,15,0.0,5.5,2.4,14.0,5.5,4.82,0.0
2016,11,10,7,30,0.0,10.0,2.4,14.0,10.0,8.78,1.49
2016,11,10,7,45,0.0,15.0,2.45,14.5,15.0,13.18,5.44
2016,11,10,8,0,0.0,20.0,2.5,15.0,20.0,17.58,9.31
2016,11,10,8,15,0.0,25.5,2.3,15.0,25.5,22.44,13.56
2016,11,10,8,30,0.0,31.0,2.1,15.0,31.0,27.3,17.78
2016,11,10,8,45,0.0,36.0,1.95,15.5,36.0,31.72,21.53
2016,11,10,9,0,0.0,41.0,1.8,16.0,41.0,36.15,25.23
2016,11,10,9,15,374.5,56.5,1.6,16.5,213.5,356.73,297.44
2016,11,10,9,30,749.0,72.0,1.4,17.0,386.0,672.98,537.24
2016,11,10,9,45,778.5,75.0,1.25,17.5,423.0,727.46,569.8
2016,11,10,10,0,808.0,78.0,1.1,18.0,460.0,781.2,603.17
2016,11,10,10,15,819.5,80.0,1.1,18.0,484.0,817.19,626.41
2016,11,10,10,30,831.0,82.0,1.1,18.0,508.0,850.68,647.94
2016,11,10,10,45,836.5,83.5,1.1,18.5,525.0,875.43,662.21
2016,11,10,11,0,842.0,85.0,1.1,19.0,542.0,897.04,674.43
2016,11,10,11,15,845.5,85.5,1.15,19.0,552.0,912.27,684.56
2016,11,10,11,30,849.0,86.0,1.2,19.0,562.0,924.07,692.63
2016,11,10,11,45,847.5,87.0,1.3,19.5,564.0,928.3,695.34
2016,11,10,12,0,846.0,88.0,1.4,20.0,566.0,928.96,695.86
2016,11,10,12,15,843.5,88.0,1.4,20.0,561.0,923.85,692.59
2016,11,10,12,30,841.0,88.0,1.4,20.0,556.0,915.23,687.21
2016,11,10,12,45,839.0,86.0,1.4,20.5,544.0,901.1,677.03
2016,11,10,13,0,837.0,84.0,1.4,21.0,532.0,883.58,664.79
2016,11,10,13,15,828.0,82.5,1.3,21.0,512.5,857.17,646.62
2016,11,10,13,30,819.0,81.0,1.2,21.0,493.0,827.86,626.61
2016,11,10,13,45,806.0,79.5,1.2,21.0,466.5,792.5,603.75
2016,11,10,14,0,793.0,78.0,1.2,21.0,440.0,754.87,579.15
2016,11,10,14,15,774.0,75.5,1.2,21.0,408.0,709.34,548.66
2016,11,10,14,30,755.0,73.0,1.2,21.0,376.0,662.49,516.75
2016,11,10,14,45,728.5,69.5,1.2,21.0,339.0,608.21,478.74
2016,11,10,15,0,702.0,66.0,1.2,21.0,302.0,553.88,438.12
2016,11,10,15,15,663.5,62.0,1.25,20.5,261.0,495.23,393.67
2016,11,10,15,30,625.0,58.0,1.3,20.0,220.0,435.43,346.47
2016,11,10,15,45,566.0,52.0,1.4,20.0,178.0,365.27,288.82
2016,11,10,16,0,507.0,46.0,1.5,20.0,136.0,300.12,233.17
2016,11,10,16,15,413.0,37.0,1.6,19.5,96.0,223.46,167.56
2016,11,10,16,30,319.0,28.0,1.7,19.0,56.0,157.25,102.47
2016,11,10,16,45,159.5,14.0,1.8,18.5,28.0,68.18,0.0
2016,11,10,17,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,2.2,16.5,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,1.05,15.5,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,4.0,1.1,14.0,4.0,0.0,0.0
2016,11,11,7,0,0.0,8.0,1.2,14.0,8.0,7.28,0.0
2016,11,11,7,15,51.0,24.0,1.3,14.0,29.5,44.69,14.5
2016,11,11,7,30,102.0,40.0,1.4,14.0,51.0,93.08,67.79
2016,11,11,7,45,130.5,57.5,1.5,14.5,79.0,130.83,102.19
2016,11,11,8,0,159.0,75.0,1.6,15.0,107.0,171.53,137.97
2016,11,11,8,15,178.0,93.0,1.55,15.0,136.5,210.72,172.11
2016,11,11,8,30,197.0,111.0,1.5,15.0,166.0,251.6,206.89
2016,11,11,8,45,213.0,125.5,1.5,15.5,193.5,287.7,236.63
2016,11,11,9,0,229.0,140.0,1.5,16.0,221.0,324.94,266.51
2016,11,11,9,15,141.5,154.5,1.45,16.0,206.5,276.17,225.69
2016,11,11,9,30,54.0,169.0,1.4,16.0,192.0,218.94,177.33
2016,11,11,9,45,104.5,187.0,1.35,16.5,235.0,280.88,228.01
2016,11,11,10,0,155.0,205.0,1.3,17.0,278.0,360.92,290.9
2016,11,11,10,15,141.5,216.5,1.25,17.0,286.0,367.1,294.23
2016,11,11,10,30,128.0,228.0,1.2,17.0,294.0,372.22,297.16
2016,11,11,10,45,141.0,236.5,1.15,17.5,311.0,396.43,314.96
2016,11,11,11,0,154.0,245.0,1.1,18.0,328.0,420.76,332.48
2016,11,11,11,15,203.5,246.0,1.1,18.0,358.0,469.48,370.12
2016,11,11,11,30,253.0,247.0,1.1,18.0,388.0,536.73,420.29
2016,11,11,11,45,141.5,234.5,1.15,18.0,313.5,399.24,314.87
2016,11,11,12,0,30.0,222.0,1.2,18.0,239.0,261.19,205.92
2016,11,11,12,15,61.0,235.0,1.2,18.0,269.0,306.27,242.89
2016,11,11,12,30,92.0,248.0,1.2,18.0,299.0,351.33,278.49
2016,11,11,12,45,90.5,242.0,1.25,18.0,291.0,342.09,271.39
2016,11,11,13,0,89.0,236.0,1.3,18.0,283.0,332.8,264.58
2016,11,11,13,15,87.0,228.0,1.35,18.0,272.5,320.52,255.45
2016,11,11,13,30,85.0,220.0,1.4,18.0,262.0,308.27,246.31
2016,11,11,13,45,81.5,206.5,1.45,18.0,245.5,287.9,230.75
2016,11,11,14,0,78.0,193.0,1.5,18.0,229.0,267.72,215.22
2016,11,11,14,15,39.0,154.5,1.5,17.5,172.5,189.59,152.31
2016,11,11,14,30,0.0,116.0,1.5,17.0,116.0,107.81,84.8
2016,11,11,14,45,0.0,105.0,1.5,17.0,105.0,97.32,76.38
2016,11,11,15,0,0.0,94.0,1.5,17.0,94.0,86.93,67.82
2016,11,11,15,15,0.0,81.0,1.45,16.5,81.0,74.5,57.55
2016,11,11,15,30,0.0,68.0,1.4,16.0,68.0,62.13,47.16
2016,11,11,15,45,0.0,55.0,1.35,16.0,55.0,49.82,36.56
2016,11,11,16,0,0.0,42.0,1.3,16.0,42.0,37.51,25.87
2016,11,11,16,15,0.0,29.5,1.3,15.5,29.5,26.01,15.8
2016,11,11,16,30,0.0,17.0,1.3,15.0,17.0,14.96,5.27
2016,11,11,16,45,0.0,8.5,1.3,15.0,8.5,7.73,0.0
2016,11,11,17,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,1.55,14.5,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,3.15,14.5,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,6,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,7,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,12,7,15,187.5,16.0,1.2,14.0,36.5,87.7,24.55
2016,11,12,7,30,375.0,32.0,1.2,14.0,73.0,191.98,140.41
2016,11,12,7,45,462.5,39.5,1.25,14.5,113.5,259.52,202.65
2016,11,12,8,0,550.0,47.0,1.3,15.0,154.0,336.17,269.08
2016,11,12,8,15,604.0,52.0,1.35,15.5,196.0,400.52,324.21
2016,11,12,8,30,658.0,57.0,1.4,16.0,238.0,465.95,378.39
2016,11,12,8,45,545.0,84.5,1.45,16.5,250.0,463.29,376.62
2016,11,12,9,0,432.0,112.0,1.5,17.0,262.0,440.22,358.06
2016,11,12,9,15,377.5,135.0,1.55,17.0,276.5,447.37,363.3
2016,11,12,9,30,323.0,158.0,1.6,17.0,291.0,434.95,352.88
2016,11,12,9,45,249.0,180.0,1.65,17.0,287.5,414.86,335.58
2016,11,12,10,0,175.0,202.0,1.7,17.0,284.0,373.84,301.8
2016,11,12,10,15,124.0,210.0,1.8,17.0,270.0,344.37,277.42
2016,11,12,10,30,73.0,218.0,1.9,17.0,256.0,295.89,237.73
2016,11,12,10,45,159.0,227.0,2.05,17.5,311.5,400.93,322.13
2016,11,12,11,0,245.0,236.0,2.2,18.0,367.0,510.25,406.55
2016,11,12,11,15,257.0,239.0,2.35,18.0,379.0,528.27,419.98
2016,11,12,11,30,269.0,242.0,2.5,18.0,391.0,545.55,433.44
2016,11,12,11,45,319.0,233.5,2.7,18.0,411.0,583.45,463.78
2016,11,12,12,0,369.0,225.0,2.9,18.0,431.0,620.35,493.14
2016,11,12,12,15,619.5,150.5,3.05,18.0,492.5,791.98,624.29
2016,11,12,12,30,870.0,76.0,3.2,18.0,554.0,915.17,711.94
2016,11,12,12,45,856.5,78.5,3.4,18.0,540.0,896.17,699.25
2016,11,12,13,0,843.0,81.0,3.6,18.0,526.0,883.02,691.87
2016,11,12,13,15,834.5,79.5,3.6,18.0,506.5,857.08,674.14
2016,11,12,13,30,826.0,78.0,3.6,18.0,487.0,828.22,654.36
2016,11,12,13,45,578.0,127.5,3.65,18.0,406.0,662.2,532.87
2016,11,12,14,0,330.0,177.0,3.7,18.0,325.0,480.19,390.15
2016,11,12,14,15,321.5,165.5,3.8,18.0,301.0,448.66,366.66
2016,11,12,14,30,313.0,154.0,3.9,18.0,277.0,416.79,341.8
2016,11,12,14,45,305.0,139.0,4.0,18.0,249.5,380.73,313.18
2016,11,12,15,0,297.0,124.0,4.1,18.0,222.0,344.58,283.85
2016,11,12,15,15,462.5,90.0,4.25,17.5,219.0,401.62,331.33
2016,11,12,15,30,628.0,56.0,4.4,17.0,216.0,434.24,356.47
2016,11,12,15,45,565.5,50.5,4.6,17.0,173.5,363.01,294.73
2016,11,12,16,0,503.0,45.0,4.8,17.0,131.0,297.1,236.03
2016,11,12,16,15,402.5,36.0,4.7,16.5,91.5,218.32,166.2
2016,11,12,16,30,302.0,27.0,4.6,16.0,52.0,149.54,94.43
2016,11,12,16,45,151.0,13.5,4.5,15.5,26.0,54.04,0.0
2016,11,12,17,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,3.5,14.5,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,11,13,6,45,0.0,0.0,0.45,13.0,0.0,0.0,0.0
2016,11,13,7,0,0.0,0.0,0.3,13.0,0.0,0.0,0.0
2016,11,13,7,15,176.5,16.0,0.35,13.0,34.5,83.61,13.41
2016,11,13,7,30,353.0,32.0,0.4,13.0,69.0,183.57,132.94
2016,11,13,7,45,439.5,40.5,0.5,13.5,109.0,250.46,194.72
2016,11,13,8,0,526.0,49.0,0.6,14.0,149.0,326.42,260.17
2016,11,13,8,15,580.5,54.5,0.6,14.0,191.0,390.4,314.78
2016,11,13,8,30,635.0,60.0,0.6,14.0,233.0,458.62,370.83
2016,11,13,8,45,317.5,89.5,0.6,14.5,176.0,321.19,262.34
2016,11,13,9,0,0.0,119.0,0.6,15.0,119.0,113.73,89.89
2016,11,13,9,15,72.0,146.0,0.7,15.0,175.5,204.36,166.97
2016,11,13,9,30,144.0,173.0,0.8,15.0,232.0,305.55,249.26
2016,11,13,9,45,211.5,181.5,0.9,15.5,275.0,372.75,302.48
2016,11,13,10,0,279.0,190.0,1.0,16.0,318.0,459.39,369.28
2016,11,13,10,15,243.5,205.5,1.1,16.0,322.0,456.19,365.22
2016,11,13,10,30,208.0,221.0,1.2,16.0,326.0,433.85,347.52
2016,11,13,10,45,170.0,230.5,1.3,16.5,318.0,415.41,331.9
2016,11,13,11,0,132.0,240.0,1.4,17.0,310.0,395.03,314.64
2016,11,13,11,15,130.0,245.0,1.45,17.0,315.0,400.72,318.98
2016,11,13,11,30,128.0,250.0,1.5,17.0,320.0,406.01,322.88
2016,11,13,11,45,128.0,251.5,1.6,17.5,322.0,408.38,324.25
2016,11,13,12,0,128.0,253.0,1.7,18.0,324.0,410.37,325.39
2016,11,13,12,15,261.0,234.0,1.7,18.0,377.0,529.02,418.94
2016,11,13,12,30,394.0,215.0,1.7,18.0,430.0,627.28,494.16
2016,11,13,12,45,398.0,208.0,1.75,18.0,421.0,617.92,487.24
2016,11,13,13,0,402.0,201.0,1.8,18.0,412.0,606.88,480.03
2016,11,13,13,15,623.0,137.5,1.8,18.0,450.5,744.0,583.7
2016,11,13,13,30,844.0,74.0,1.8,18.0,489.0,837.68,649.39
2016,11,13,13,45,832.5,72.0,1.85,18.5,463.0,802.56,623.96
2016,11,13,14,0,821.0,70.0,1.9,19.0,437.0,765.03,597.98
2016,11,13,14,15,803.0,68.0,1.9,18.5,405.0,720.3,568.28
2016,11,13,14,30,785.0,66.0,1.9,18.0,373.0,674.09,536.9
2016,11,13,14,45,759.5,62.5,1.95,18.0,335.5,619.67,497.92
2016,11,13,15,0,734.0,59.0,2.0,18.0,298.0,565.04,456.34
2016,11,13,15,15,696.0,55.5,2.0,17.5,257.5,503.05,407.65
2016,11,13,15,30,658.0,52.0,2.0,17.0,217.0,442.7,358.35
2016,11,13,15,45,600.0,46.5,2.0,17.0,174.5,372.18,298.49
2016,11,13,16,0,542.0,41.0,2.0,17.0,132.0,309.91,243.37
2016,11,13,16,15,443.5,33.0,2.05,16.5,92.5,231.13,174.21
2016,11,13,16,30,345.0,25.0,2.1,16.0,53.0,161.33,98.54
2016,11,13,16,45,172.5,12.5,2.2,15.5,26.5,59.09,0.0
2016,11,13,17,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,2.55,14.5,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,14,6,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,14,7,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,11,14,7,15,198.5,15.0,2.85,12.5,35.0,88.29,0.98
2016,11,14,7,30,397.0,30.0,2.8,13.0,70.0,197.06,142.15
2016,11,14,7,45,486.0,37.5,2.75,13.5,111.0,265.99,208.65
2016,11,14,8,0,575.0,45.0,2.7,14.0,152.0,344.22,277.84
2016,11,14,8,15,628.5,50.0,2.6,14.0,194.5,406.03,332.83
2016,11,14,8,30,682.0,55.0,2.5,14.0,237.0,475.45,391.96
2016,11,14,8,45,352.5,91.5,2.4,14.5,186.5,345.14,286.34
2016,11,14,9,0,23.0,128.0,2.3,15.0,136.0,139.66,112.72
2016,11,14,9,15,87.0,149.5,2.15,15.5,184.0,219.8,180.61
2016,11,14,9,30,151.0,171.0,2.0,16.0,232.0,308.54,252.98
2016,11,14,9,45,491.0,122.0,1.85,16.5,342.0,549.89,447.34
2016,11,14,10,0,831.0,73.0,1.7,17.0,452.0,788.43,619.77
2016,11,14,10,15,843.0,74.0,1.55,17.0,476.5,824.09,639.79
2016,11,14,10,30,855.0,75.0,1.4,17.0,501.0,857.2,659.65
2016,11,14,10,45,599.0,145.0,1.25,17.5,448.5,736.53,571.43
2016,11,14,11,0,343.0,215.0,1.1,18.0,396.0,573.36,448.06
2016,11,14,11,15,260.0,231.5,1.1,18.0,370.0,521.76,409.31
2016,11,14,11,30,177.0,248.0,1.1,18.0,344.0,449.46,353.65
2016,11,14,11,45,245.5,240.5,1.1,18.0,375.0,523.05,410.6
2016,11,14,12,0,314.0,233.0,1.1,18.0,406.0,578.26,452.15
2016,11,14,12,15,275.5,237.0,1.25,18.0,387.5,546.3,428.34
2016,11,14,12,30,237.0,241.0,1.4,18.0,369.0,495.77,391.42
2016,11,14,12,45,305.5,223.0,1.6,18.0,384.5,551.49,436.23
2016,11,14,13,0,374.0,205.0,1.8,18.0,400.0,586.4,464.88
2016,11,14,13,15,609.5,140.5,2.0,18.0,444.0,734.69,578.84
2016,11,14,13,30,845.0,76.0,2.2,18.0,488.0,840.19,655.08
2016,11,14,13,45,830.5,74.5,2.4,18.0,461.5,803.26,630.35
2016,11,14,14,0,816.0,73.0,2.6,18.0,435.0,764.06,604.76
2016,11,14,14,15,797.0,71.0,2.75,17.5,403.0,718.78,574.84
2016,11,14,14,30,778.0,69.0,2.9,17.0,371.0,672.09,543.02
2016,11,14,14,45,750.5,66.0,3.1,17.0,333.5,617.21,503.16
2016,11,14,15,0,723.0,63.0,3.3,17.0,296.0,562.27,460.38
2016,11,14,15,15,683.0,58.5,3.35,16.5,255.0,498.39,409.17
2016,11,14,15,30,643.0,54.0,3.4,16.0,214.0,439.77,360.15
2016,11,14,15,45,583.5,48.0,3.5,16.0,172.0,368.9,299.0
2016,11,14,16,0,524.0,42.0,3.6,16.0,130.0,303.08,240.25
2016,11,14,16,15,422.5,33.5,3.6,15.5,90.0,223.59,169.49
2016,11,14,16,30,321.0,25.0,3.6,15.0,50.0,152.72,90.63
2016,11,14,16,45,160.5,12.5,3.65,14.5,25.0,55.8,0.0
2016,11,14,17,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,15,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,15,7,15,172.0,14.5,2.65,14.0,31.5,78.89,0.0
2016,11,15,7,30,344.0,29.0,2.7,14.0,63.0,176.52,124.98
2016,11,15,7,45,430.0,37.0,2.8,14.5,101.5,241.53,188.42
2016,11,15,8,0,516.0,45.0,2.9,15.0,140.0,315.71,254.13
2016,11,15,8,15,571.5,50.0,2.95,15.0,180.5,378.65,310.05
2016,11,15,8,30,627.0,55.0,3.0,15.0,221.0,446.0,368.01
2016,11,15,8,45,663.5,59.0,3.1,15.5,260.0,501.24,414.11
2016,11,15,9,0,700.0,63.0,3.2,16.0,299.0,561.12,462.26
2016,11,15,9,15,368.5,110.0,3.35,16.0,236.0,410.14,339.49
2016,11,15,9,30,37.0,157.0,3.5,16.0,173.0,192.93,156.59
2016,11,15,9,45,59.0,175.0,3.7,16.0,201.5,231.65,189.27
2016,11,15,10,0,81.0,193.0,3.9,16.0,230.0,271.95,222.45
2016,11,15,10,15,40.5,128.0,4.1,16.0,146.5,161.41,130.87
2016,11,15,10,30,0.0,63.0,4.3,16.0,63.0,55.69,41.34
2016,11,15,10,45,0.0,70.0,4.55,16.0,70.0,61.92,46.56
2016,11,15,11,0,0.0,77.0,4.8,16.0,77.0,68.15,51.72
2016,11,15,11,15,23.5,151.5,4.95,16.0,164.5,173.73,140.21
2016,11,15,11,30,47.0,226.0,5.1,16.0,252.0,283.7,230.22
2016,11,15,11,45,35.0,217.5,5.35,16.0,236.5,261.98,212.07
2016,11,15,12,0,23.0,209.0,5.6,16.0,221.0,223.89,180.81
2016,11,15,12,15,34.5,216.5,5.7,16.0,235.0,260.32,210.98
2016,11,15,12,30,46.0,224.0,5.8,16.0,249.0,280.34,227.7
2016,11,15,12,45,24.5,196.5,5.9,16.0,210.0,211.82,171.31
2016,11,15,13,0,3.0,169.0,6.0,16.0,171.0,162.69,130.3
2016,11,15,13,15,125.5,188.5,6.0,16.0,249.5,323.07,266.32
2016,11,15,13,30,248.0,208.0,6.0,16.0,328.0,466.56,384.77
2016,11,15,13,45,148.5,194.0,6.05,16.0,265.0,344.57,284.22
2016,11,15,14,0,49.0,180.0,6.1,16.0,202.0,229.83,187.94
2016,11,15,14,15,216.0,158.0,6.0,15.5,243.0,358.63,299.16
2016,11,15,14,30,383.0,136.0,5.9,15.0,284.0,460.24,385.49
2016,11,15,14,45,357.5,127.5,5.85,15.0,254.5,416.3,348.78
2016,11,15,15,0,332.0,119.0,5.8,15.0,225.0,361.44,303.07
2016,11,15,15,15,313.5,104.5,5.7,14.5,193.5,318.11,266.53
2016,11,15,15,30,295.0,90.0,5.6,14.0,162.0,286.26,238.41
2016,11,15,15,45,258.0,75.0,5.55,14.0,129.0,225.2,184.92
2016,11,15,16,0,221.0,60.0,5.5,14.0,96.0,178.05,142.36
2016,11,15,16,15,165.0,44.0,5.5,14.0,66.0,125.92,95.22
2016,11,15,16,30,109.0,28.0,5.5,14.0,36.0,77.28,42.64
2016,11,15,16,45,54.5,14.0,5.5,14.0,18.0,27.83,0.0
2016,11,15,17,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,5.5,13.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,5.6,12.5,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,5.65,11.5,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,11,16,7,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,11,16,7,15,185.0,15.0,5.25,10.5,32.5,82.69,0.0
2016,11,16,7,30,370.0,30.0,5.3,11.0,65.0,186.37,131.75
2016,11,16,7,45,464.5,38.0,5.4,11.5,106.0,256.39,202.75
2016,11,16,8,0,559.0,46.0,5.5,12.0,147.0,336.31,275.21
2016,11,16,8,15,615.5,51.5,5.6,12.0,189.5,402.61,335.84
2016,11,16,8,30,672.0,57.0,5.7,12.0,232.0,469.68,395.75
2016,11,16,8,45,708.5,61.0,5.8,12.5,272.5,530.28,447.87
2016,11,16,9,0,745.0,65.0,5.9,13.0,313.0,592.16,499.42
2016,11,16,9,15,770.0,68.0,6.0,13.0,349.5,645.66,542.92
2016,11,16,9,30,795.0,71.0,6.1,13.0,386.0,698.69,584.42
2016,11,16,9,45,812.0,73.0,6.2,13.0,416.5,743.45,618.86
2016,11,16,10,0,829.0,75.0,6.3,13.0,447.0,786.5,651.65
2016,11,16,10,15,841.0,76.5,6.3,13.0,471.5,822.73,678.52
2016,11,16,10,30,853.0,78.0,6.3,13.0,496.0,856.45,703.32
2016,11,16,10,45,848.0,83.5,6.35,13.5,511.5,877.38,717.18
2016,11,16,11,0,843.0,89.0,6.4,14.0,527.0,894.7,728.38
2016,11,16,11,15,847.5,89.5,6.4,14.0,537.5,910.98,740.03
2016,11,16,11,30,852.0,90.0,6.4,14.0,548.0,923.88,749.27
2016,11,16,11,45,838.5,95.5,6.4,14.0,548.0,922.66,748.07
2016,11,16,12,0,825.0,101.0,6.4,14.0,548.0,917.71,744.3
2016,11,16,12,15,822.5,100.5,6.35,14.0,543.5,912.32,740.14
2016,11,16,12,30,820.0,100.0,6.3,14.0,539.0,903.5,733.57
2016,11,16,12,45,830.0,94.0,6.3,14.0,529.5,896.12,728.51
2016,11,16,13,0,840.0,88.0,6.3,14.0,520.0,884.99,720.75
2016,11,16,13,15,831.0,86.5,6.3,14.0,500.5,858.93,701.78
2016,11,16,13,30,822.0,85.0,6.3,14.0,481.0,829.97,680.64
2016,11,16,13,45,794.0,87.0,6.3,14.0,452.5,786.68,648.39
2016,11,16,14,0,766.0,89.0,6.3,14.0,424.0,746.44,618.28
2016,11,16,14,15,745.0,86.0,6.3,13.5,392.0,700.04,584.08
2016,11,16,14,30,724.0,83.0,6.3,13.0,360.0,652.56,548.42
2016,11,16,14,45,688.0,80.0,6.3,13.0,322.0,593.96,501.18
2016,11,16,15,0,652.0,77.0,6.3,13.0,284.0,536.16,452.8
2016,11,16,15,15,607.5,71.5,6.3,13.0,243.5,471.58,397.64
2016,11,16,15,30,563.0,66.0,6.3,13.0,203.0,409.5,343.11
2016,11,16,15,45,502.0,58.0,6.3,13.0,162.0,339.42,280.64
2016,11,16,16,0,441.0,50.0,6.3,13.0,121.0,274.51,221.32
2016,11,16,16,15,336.5,38.5,6.2,12.5,82.5,195.1,149.43
2016,11,16,16,30,232.0,27.0,6.1,12.0,44.0,123.49,67.74
2016,11,16,16,45,116.0,13.5,6.1,11.5,22.0,44.46,0.0
2016,11,16,17,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,5.95,10.5,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,5.85,10.0,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,5.65,9.5,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,11,17,7,15,203.5,13.5,2.15,8.5,32.0,85.69,0.0
2016,11,17,7,30,407.0,27.0,2.0,9.0,64.0,196.16,136.11
2016,11,17,7,45,498.0,34.0,1.95,9.5,104.5,261.12,205.43
2016,11,17,8,0,589.0,41.0,1.9,10.0,145.0,340.08,276.38
2016,11,17,8,15,644.0,46.0,1.8,10.0,188.0,406.65,335.76
2016,11,17,8,30,699.0,51.0,1.7,10.0,231.0,477.23,396.21
2016,11,17,8,45,736.0,54.0,1.6,10.5,271.5,537.88,445.71
2016,11,17,9,0,773.0,57.0,1.5,11.0,312.0,599.84,494.02
2016,11,17,9,15,797.5,59.5,1.35,11.5,348.5,653.28,532.04
2016,11,17,9,30,822.0,62.0,1.2,12.0,385.0,706.18,567.54
2016,11,17,9,45,841.0,63.5,1.05,12.5,416.5,752.62,596.87
2016,11,17,10,0,860.0,65.0,0.9,13.0,448.0,789.97,618.64
2016,11,17,10,15,871.5,66.5,0.75,13.0,472.5,826.14,639.95
2016,11,17,10,30,883.0,68.0,0.6,13.0,497.0,859.75,658.77
2016,11,17,10,45,890.0,69.0,0.5,13.5,515.0,885.92,671.84
2016,11,17,11,0,897.0,70.0,0.4,14.0,533.0,908.93,682.66
2016,11,17,11,15,901.0,70.5,0.4,14.0,543.5,925.21,692.44
2016,11,17,11,30,905.0,71.0,0.4,14.0,554.0,937.99,700.13
2016,11,17,11,45,904.5,71.5,0.4,14.5,556.5,942.98,701.66
2016,11,17,12,0,904.0,72.0,0.4,15.0,559.0,944.29,701.08
2016,11,17,12,15,902.0,72.0,0.55,15.0,554.5,939.89,701.66
2016,11,17,12,30,900.0,72.0,0.7,15.0,550.0,931.84,699.97
2016,11,17,12,45,892.5,72.0,0.85,15.0,537.0,915.2,692.51
2016,11,17,13,0,885.0,72.0,1.0,15.0,524.0,895.2,682.66
2016,11,17,13,15,876.5,71.0,1.05,15.0,504.5,869.82,667.27
2016,11,17,13,30,868.0,70.0,1.1,15.0,485.0,841.43,649.74
2016,11,17,13,45,852.0,69.0,1.2,15.0,458.0,811.75,631.82
2016,11,17,14,0,836.0,68.0,1.3,15.0,431.0,771.7,606.15
2016,11,17,14,15,816.5,66.0,1.25,14.5,398.5,725.71,575.13
2016,11,17,14,30,797.0,64.0,1.2,14.0,366.0,678.31,542.51
2016,11,17,14,45,768.0,61.5,1.15,14.0,328.5,622.63,502.01
2016,11,17,15,0,739.0,59.0,1.1,14.0,291.0,566.96,459.06
2016,11,17,15,15,698.0,55.0,1.0,13.5,250.0,502.7,408.13
2016,11,17,15,30,657.0,51.0,0.9,13.0,209.0,440.35,356.88
2016,11,17,15,45,594.0,45.5,0.8,13.0,166.5,367.69,295.11
2016,11,17,16,0,531.0,40.0,0.7,13.0,124.0,304.15,238.81
2016,11,17,16,15,427.5,31.5,0.55,13.0,85.0,223.79,167.19
2016,11,17,16,30,324.0,23.0,0.4,13.0,46.0,150.31,77.14
2016,11,17,16,45,162.0,11.5,0.3,13.0,23.0,55.45,0.0
2016,11,17,17,0,0.0,0.0,0.2,13.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,0.2,12.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,0.2,12.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,0.25,12.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,0.3,12.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,0.4,12.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,3.45,10.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,5.1,9.5,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,4.85,8.5,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,18,7,15,175.0,13.5,4.85,8.0,29.0,64.38,0.0
2016,11,18,7,30,350.0,27.0,4.8,8.0,58.0,175.09,119.19
2016,11,18,7,45,442.5,36.0,4.8,8.5,98.0,243.86,193.48
2016,11,18,8,0,535.0,45.0,4.8,9.0,138.0,322.35,265.48
2016,11,18,8,15,594.0,51.0,4.75,9.5,180.5,389.03,326.16
2016,11,18,8,30,653.0,57.0,4.7,10.0,223.0,460.44,388.91
2016,11,18,8,45,691.0,61.5,4.7,10.5,263.0,517.59,438.21
2016,11,18,9,0,729.0,66.0,4.7,11.0,303.0,580.15,490.08
2016,11,18,9,15,755.0,69.0,4.75,11.5,339.0,633.62,532.64
2016,11,18,9,30,781.0,72.0,4.8,12.0,375.0,686.75,572.78
2016,11,18,9,45,804.0,73.0,4.9,12.5,407.0,734.42,608.11
2016,11,18,10,0,827.0,74.0,5.0,13.0,439.0,780.78,641.89
2016,11,18,10,15,838.5,75.5,5.05,13.5,463.5,816.5,666.9
