Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,12,30,773.0,109.0,7.3,14.0,495.0,866.58,711.76
2016,11,28,12,45,760.0,110.0,7.25,14.0,482.5,848.16,697.8
2016,11,28,13,0,747.0,111.0,7.2,14.0,470.0,826.89,681.78
2016,11,28,13,15,735.5,109.0,7.15,14.0,451.5,800.61,661.93
2016,11,28,13,30,724.0,107.0,7.1,14.0,433.0,771.85,640.15
2016,11,28,13,45,618.5,115.5,7.1,14.0,383.0,675.78,565.11
2016,11,28,14,0,513.0,124.0,7.1,14.0,333.0,576.85,485.61
2016,11,28,14,15,510.5,113.5,7.05,14.0,308.0,544.95,460.15
2016,11,28,14,30,508.0,103.0,7.0,14.0,283.0,511.53,432.81
2016,11,28,14,45,473.0,100.0,7.0,14.0,253.5,463.8,392.58
2016,11,28,15,0,438.0,97.0,7.0,14.0,224.0,417.5,352.79
2016,11,28,15,15,484.0,80.0,6.9,13.5,201.5,407.1,343.31
2016,11,28,15,30,530.0,63.0,6.8,13.0,179.0,389.46,326.16
2016,11,28,15,45,474.5,53.5,6.75,12.5,140.5,322.88,266.51
2016,11,28,16,0,419.0,44.0,6.7,12.0,102.0,261.0,209.39
2016,11,28,16,15,296.5,33.0,6.7,11.5,67.0,176.63,130.17
2016,11,28,16,30,174.0,22.0,6.7,11.0,32.0,96.58,5.53
2016,11,28,16,45,87.0,11.0,6.75,11.0,16.0,34.85,0.0
2016,11,28,17,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,28,17,15,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,28,17,30,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,6.8,11.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,6.75,10.5,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,6.55,10.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,6.45,10.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,6.25,9.5,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,6.2,9.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,6.15,9.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,6.05,9.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,5.15,8.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,4.95,8.0,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,11,29,7,15,167.5,9.0,4.4,8.5,17.5,55.3,0.0
2016,11,29,7,30,335.0,18.0,4.3,9.0,35.0,141.87,0.0
2016,11,29,7,45,449.5,25.5,4.25,9.5,72.5,222.84,161.82
2016,11,29,8,0,564.0,33.0,4.2,10.0,110.0,307.48,246.13
2016,11,29,8,15,628.0,37.5,4.1,10.0,151.0,375.07,309.37
2016,11,29,8,30,692.0,42.0,4.0,10.0,192.0,447.61,374.54
2016,11,29,8,45,731.0,45.5,3.9,10.5,231.5,508.58,427.61
2016,11,29,9,0,770.0,49.0,3.8,11.0,271.0,571.21,479.93
2016,11,29,9,15,797.0,51.5,3.6,11.0,307.0,625.58,523.75
2016,11,29,9,30,824.0,54.0,3.4,11.0,343.0,673.41,559.82
2016,11,29,9,45,840.5,56.0,3.25,11.5,374.0,717.86,591.45
2016,11,29,10,0,857.0,58.0,3.1,12.0,405.0,760.7,620.99
2016,11,29,10,15,869.5,59.5,2.95,12.0,430.0,797.68,646.6
2016,11,29,10,30,882.0,61.0,2.8,12.0,455.0,832.25,670.0
2016,11,29,10,45,888.0,62.5,2.7,12.5,473.0,858.55,686.12
2016,11,29,11,0,894.0,64.0,2.6,13.0,491.0,881.75,699.86
2016,11,29,11,15,899.0,64.5,2.55,13.0,502.5,899.46,711.33
2016,11,29,11,30,904.0,65.0,2.5,13.0,514.0,913.77,720.48
2016,11,29,11,45,903.5,66.0,2.5,13.5,517.5,920.23,723.32
2016,11,29,12,0,903.0,67.0,2.5,14.0,521.0,923.09,723.84
2016,11,29,12,15,901.5,67.0,2.5,14.0,517.5,920.09,721.77
2016,11,29,12,30,900.0,67.0,2.5,14.0,514.0,913.51,717.39
2016,11,29,12,45,888.0,68.5,2.55,14.0,502.0,895.95,705.85
2016,11,29,13,0,876.0,70.0,2.6,14.0,490.0,875.18,692.17
2016,11,29,13,15,868.0,69.0,2.65,14.0,471.5,851.57,676.45
2016,11,29,13,30,860.0,68.0,2.7,14.0,453.0,824.99,658.54
2016,11,29,13,45,846.5,66.5,2.75,14.0,428.0,798.14,640.31
2016,11,29,14,0,833.0,65.0,2.8,14.0,403.0,760.84,614.15
2016,11,29,14,15,813.5,63.0,2.85,14.0,372.0,716.22,582.15
2016,11,29,14,30,794.0,61.0,2.9,14.0,341.0,670.16,548.46
2016,11,29,14,45,764.5,58.5,3.0,14.0,305.0,615.47,507.5
2016,11,29,15,0,735.0,56.0,3.1,14.0,269.0,560.75,463.84
2016,11,29,15,15,693.0,52.0,3.1,13.5,229.0,497.11,411.66
2016,11,29,15,30,651.0,48.0,3.1,13.0,189.0,435.35,359.05
2016,11,29,15,45,583.0,42.0,3.1,12.5,148.5,360.71,294.13
2016,11,29,16,0,515.0,36.0,3.1,12.0,108.0,291.49,231.59
2016,11,29,16,15,397.5,27.5,3.0,12.0,71.0,211.52,154.41
2016,11,29,16,30,280.0,19.0,2.9,12.0,34.0,130.15,3.99
2016,11,29,16,45,140.0,9.5,2.8,12.0,17.0,48.76,0.0
2016,11,29,17,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,11,29,17,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,11,29,17,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,3.45,9.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.15,9.5,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,4.5,3.1,10.0,4.5,4.09,0.0
2016,11,30,7,30,0.0,9.0,3.2,10.0,9.0,7.91,0.0
2016,11,30,7,45,0.0,21.0,3.3,10.5,21.0,18.5,8.57
2016,11,30,8,0,0.0,33.0,3.4,11.0,33.0,29.44,19.04
2016,11,30,8,15,0.0,46.5,3.65,11.0,46.5,42.62,30.77
2016,11,30,8,30,0.0,60.0,3.9,11.0,60.0,55.73,42.37
2016,11,30,8,45,0.0,73.5,4.15,11.0,73.5,68.85,53.88
2016,11,30,9,0,0.0,87.0,4.4,11.0,87.0,82.02,65.32
2016,11,30,9,15,0.0,99.5,4.45,11.0,99.5,94.15,75.75
2016,11,30,9,30,0.0,112.0,4.5,11.0,112.0,106.4,86.16
2016,11,30,9,45,79.5,142.0,4.6,11.5,173.5,210.23,176.35
2016,11,30,10,0,159.0,172.0,4.7,12.0,235.0,325.62,273.71
2016,11,30,10,15,117.5,180.5,4.7,12.0,229.0,305.73,255.58
2016,11,30,10,30,76.0,189.0,4.7,12.0,223.0,268.12,223.05
2016,11,30,10,45,214.0,188.0,4.75,12.0,289.0,401.81,336.95
2016,11,30,11,0,352.0,187.0,4.8,12.0,355.0,542.33,452.64
2016,11,30,11,15,603.0,134.0,4.9,12.0,429.0,733.23,606.22
2016,11,30,11,30,854.0,81.0,5.0,12.0,503.0,897.4,730.21
2016,11,30,11,45,553.5,149.0,5.1,12.0,423.5,709.04,585.95
2016,11,30,12,0,253.0,217.0,5.2,12.0,344.0,501.03,415.79
2016,11,30,12,15,555.5,148.5,5.35,12.0,424.5,710.6,590.06
2016,11,30,12,30,858.0,80.0,5.5,12.0,505.0,900.79,735.92
2016,11,30,12,45,847.0,81.5,5.65,12.5,492.5,884.35,722.32
2016,11,30,13,0,836.0,83.0,5.8,13.0,480.0,864.71,707.52
2016,11,30,13,15,826.5,81.5,5.8,13.0,462.0,839.63,689.17
2016,11,30,13,30,817.0,80.0,5.8,13.0,444.0,811.7,668.65
2016,11,30,13,45,802.5,78.0,5.8,13.0,419.5,776.38,642.33
2016,11,30,14,0,788.0,76.0,5.8,13.0,395.0,738.86,614.12
2016,11,30,14,15,766.5,73.5,5.8,12.5,364.0,693.48,580.47
2016,11,30,14,30,745.0,71.0,5.8,12.0,333.0,646.87,545.2
2016,11,30,14,45,712.0,68.0,5.8,12.0,297.0,595.11,503.62
2016,11,30,15,0,679.0,65.0,5.8,12.0,261.0,539.75,456.82
2016,11,30,15,15,632.0,60.5,5.75,11.5,221.5,474.99,401.66
2016,11,30,15,30,585.0,56.0,5.7,11.0,182.0,412.79,346.94
2016,11,30,15,45,509.5,49.0,5.7,11.0,142.0,336.45,278.48
2016,11,30,16,0,434.0,42.0,5.7,11.0,102.0,266.57,214.12
2016,11,30,16,15,217.0,36.5,5.7,11.0,66.5,150.18,109.81
2016,11,30,16,30,0.0,31.0,5.7,11.0,31.0,36.23,0.0
2016,11,30,16,45,0.0,15.5,5.7,11.0,15.5,14.1,0.0
2016,11,30,17,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,11,30,17,15,0.0,0.0,5.6,10.5,0.0,0.0,0.0
2016,11,30,17,30,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,4.55,9.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,4.8,8.5,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,5.05,8.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,5.75,8.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,6.1,7.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,6.0,7.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,5.95,7.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,5.9,7.0,0.0,0.0,0.0
2016,12,1,7,15,0.0,15.0,5.9,7.5,15.0,13.64,0.0
2016,12,1,7,30,0.0,30.0,5.9,8.0,30.0,36.15,0.0
2016,12,1,7,45,270.0,31.5,5.9,8.5,67.0,162.0,113.93
2016,12,1,8,0,540.0,33.0,5.9,9.0,104.0,294.53,236.43
2016,12,1,8,15,609.0,38.5,6.0,9.0,145.5,364.33,302.79
2016,12,1,8,30,678.0,44.0,6.1,9.0,187.0,439.68,371.96
2016,12,1,8,45,721.5,47.5,6.2,9.5,227.5,502.68,428.53
2016,12,1,9,0,765.0,51.0,6.3,10.0,268.0,567.7,484.93
2016,12,1,9,15,793.5,54.0,6.35,10.5,304.5,623.54,531.64
2016,12,1,9,30,822.0,57.0,6.4,11.0,341.0,679.28,575.42
2016,12,1,9,45,835.5,60.5,6.45,11.5,372.0,723.93,609.39
2016,12,1,10,0,849.0,64.0,6.5,12.0,403.0,766.73,641.32
2016,12,1,10,15,862.5,65.5,6.5,12.0,428.5,804.8,670.15
2016,12,1,10,30,876.0,67.0,6.5,12.0,454.0,832.49,690.69
2016,12,1,10,45,884.5,68.5,6.5,12.5,472.5,860.91,710.42
2016,12,1,11,0,893.0,70.0,6.5,13.0,491.0,886.34,727.73
2016,12,1,11,15,898.0,70.5,6.4,13.0,502.5,904.17,740.15
2016,12,1,11,30,903.0,71.0,6.3,13.0,514.0,918.62,750.09
2016,12,1,11,45,904.5,71.0,6.25,13.0,518.5,925.74,754.86
2016,12,1,12,0,906.0,71.0,6.2,13.0,523.0,929.28,757.13
2016,12,1,12,15,904.0,71.0,6.1,13.0,519.0,926.01,754.17
2016,12,1,12,30,902.0,71.0,6.0,13.0,515.0,919.16,748.71
2016,12,1,12,45,892.0,71.5,5.9,13.5,503.0,902.26,734.46
2016,12,1,13,0,882.0,72.0,5.8,14.0,491.0,882.09,717.96
2016,12,1,13,15,872.5,71.0,5.75,14.0,472.0,857.3,699.73
2016,12,1,13,30,863.0,70.0,5.7,14.0,453.0,837.64,685.44
2016,12,1,13,45,845.5,69.5,5.7,14.0,427.5,800.83,658.24
2016,12,1,14,0,828.0,69.0,5.7,14.0,402.0,761.83,629.19
2016,12,1,14,15,807.5,66.5,5.65,13.5,370.5,716.13,595.51
2016,12,1,14,30,787.0,64.0,5.6,13.0,339.0,669.06,560.14
2016,12,1,14,45,755.0,61.0,5.6,13.0,302.5,612.42,515.47
2016,12,1,15,0,723.0,58.0,5.6,13.0,266.0,555.95,468.34
2016,12,1,15,15,678.5,54.0,5.6,12.5,226.5,491.4,413.74
2016,12,1,15,30,634.0,50.0,5.6,12.0,187.0,428.89,359.02
2016,12,1,15,45,560.0,44.0,5.7,12.0,146.0,356.52,293.9
2016,12,1,16,0,486.0,38.0,5.8,12.0,105.0,286.27,229.07
2016,12,1,16,15,243.0,35.0,5.95,11.5,68.5,158.84,115.8
2016,12,1,16,30,0.0,32.0,6.1,11.0,32.0,38.2,0.0
2016,12,1,16,45,0.0,16.0,6.25,10.5,16.0,14.55,0.0
2016,12,1,17,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,1,17,15,0.0,0.0,6.35,10.0,0.0,0.0,0.0
2016,12,1,17,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,6.25,10.0,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,6.2,10.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,6.15,10.0,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,6.0,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,5.55,9.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,5.5,8.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,5.7,8.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,5.65,8.0,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,5.55,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,5.5,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,5.45,8.0,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,5.35,8.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,5.25,8.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,5.1,7.5,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,2,7,15,142.5,8.0,4.9,7.5,14.0,46.7,0.0
2016,12,2,7,30,285.0,16.0,4.9,8.0,28.0,120.01,0.0
2016,12,2,7,45,408.5,24.0,4.9,8.5,64.5,202.47,139.22
2016,12,2,8,0,532.0,32.0,4.9,9.0,101.0,288.95,230.66
2016,12,2,8,15,600.5,37.5,4.9,9.0,141.5,357.87,296.13
2016,12,2,8,30,669.0,43.0,4.9,9.0,182.0,432.35,364.05
2016,12,2,8,45,711.5,46.5,4.9,9.5,221.5,494.22,419.08
2016,12,2,9,0,754.0,50.0,4.9,10.0,261.0,558.07,473.79
2016,12,2,9,15,591.5,80.5,4.9,10.5,259.5,521.84,443.27
2016,12,2,9,30,429.0,111.0,4.9,11.0,258.0,460.75,391.25
2016,12,2,9,45,630.5,87.5,4.9,11.5,326.0,606.38,511.64
2016,12,2,10,0,832.0,64.0,4.9,12.0,394.0,752.0,623.99
2016,12,2,10,15,846.0,65.5,4.85,12.0,419.0,790.02,651.38
2016,12,2,10,30,860.0,67.0,4.8,12.0,444.0,817.77,671.22
2016,12,2,10,45,868.5,68.0,4.8,12.5,463.0,845.22,689.77
2016,12,2,11,0,877.0,69.0,4.8,13.0,482.0,869.76,706.0
2016,12,2,11,15,833.5,76.0,4.7,13.0,475.5,861.52,698.47
2016,12,2,11,30,790.0,83.0,4.6,13.0,469.0,840.07,681.43
2016,12,2,11,45,840.5,76.5,4.55,13.0,490.5,882.92,712.86
2016,12,2,12,0,891.0,70.0,4.5,13.0,512.0,913.4,734.55
2016,12,2,12,15,888.5,70.0,4.5,13.0,508.5,909.8,731.75
2016,12,2,12,30,886.0,70.0,4.5,13.0,505.0,902.69,726.77
2016,12,2,12,45,873.5,71.5,4.5,13.5,492.5,885.13,712.88
2016,12,2,13,0,861.0,73.0,4.5,14.0,480.0,873.12,703.3
2016,12,2,13,15,807.5,76.0,4.55,14.0,446.5,815.6,661.54
2016,12,2,13,30,754.0,79.0,4.6,14.0,413.0,756.81,618.49
2016,12,2,13,45,480.0,123.5,4.65,14.0,332.0,564.39,469.31
2016,12,2,14,0,206.0,168.0,4.7,14.0,251.0,358.52,298.94
2016,12,2,14,15,308.5,142.0,4.65,14.0,255.5,411.95,345.48
2016,12,2,14,30,411.0,116.0,4.6,14.0,260.0,458.03,384.3
2016,12,2,14,45,388.0,107.5,4.55,14.0,231.5,415.68,348.87
2016,12,2,15,0,365.0,99.0,4.5,14.0,203.0,374.07,313.68
2016,12,2,15,15,339.0,87.0,4.5,13.5,172.5,327.49,274.21
2016,12,2,15,30,313.0,75.0,4.5,13.0,142.0,282.54,235.01
2016,12,2,15,45,390.5,56.5,4.5,12.5,122.0,284.98,233.98
2016,12,2,16,0,468.0,38.0,4.5,12.0,102.0,278.64,222.36
2016,12,2,16,15,347.5,28.5,4.55,11.5,66.5,194.11,141.39
2016,12,2,16,30,227.0,19.0,4.6,11.0,31.0,112.52,0.0
2016,12,2,16,45,113.5,9.5,4.7,11.0,15.5,41.55,0.0
2016,12,2,17,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,2,17,15,0.0,0.0,4.8,10.5,0.0,0.0,0.0
2016,12,2,17,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,7,15,104.0,8.0,3.85,9.0,12.0,35.88,0.0
2016,12,3,7,30,208.0,16.0,3.8,9.0,24.0,82.71,0.0
2016,12,3,7,45,334.5,25.0,3.75,9.5,58.0,178.26,118.52
2016,12,3,8,0,461.0,34.0,3.7,10.0,92.0,263.59,208.46
2016,12,3,8,15,533.0,40.0,3.6,10.0,131.0,330.48,271.13
2016,12,3,8,30,605.0,46.0,3.5,10.0,170.0,399.88,333.81
2016,12,3,8,45,655.5,49.5,3.4,10.5,209.5,463.6,389.38
2016,12,3,9,0,706.0,53.0,3.3,11.0,249.0,530.06,445.14
2016,12,3,9,15,736.5,56.0,3.3,11.5,284.5,584.79,489.8
2016,12,3,9,30,767.0,59.0,3.3,12.0,320.0,639.74,531.69
2016,12,3,9,45,689.0,78.5,3.3,12.5,329.5,637.97,528.47
2016,12,3,10,0,611.0,98.0,3.3,13.0,339.0,624.34,516.29
2016,12,3,10,15,716.5,84.5,3.35,13.0,384.5,711.96,583.29
2016,12,3,10,30,822.0,71.0,3.4,13.0,430.0,797.87,646.86
2016,12,3,10,45,752.0,87.5,3.45,13.5,426.5,776.78,628.81
2016,12,3,11,0,682.0,104.0,3.5,14.0,423.0,755.48,611.51
2016,12,3,11,15,764.5,90.0,3.6,14.0,456.0,816.47,657.04
2016,12,3,11,30,847.0,76.0,3.7,14.0,489.0,881.62,704.53
2016,12,3,11,45,844.5,78.0,3.8,14.0,492.5,887.63,708.71
2016,12,3,12,0,842.0,80.0,3.9,14.0,496.0,890.19,710.97
2016,12,3,12,15,841.0,80.0,3.95,14.0,493.0,888.09,709.75
2016,12,3,12,30,840.0,80.0,4.0,14.0,490.0,882.58,706.22
2016,12,3,12,45,838.0,78.5,4.1,14.5,480.0,870.87,697.26
2016,12,3,13,0,836.0,77.0,4.2,15.0,470.0,855.85,686.01
2016,12,3,13,15,827.0,76.0,4.25,15.0,452.5,832.19,669.52
2016,12,3,13,30,818.0,75.0,4.3,15.0,435.0,805.66,651.03
2016,12,3,13,45,798.5,74.5,4.35,15.0,410.0,768.45,624.4
2016,12,3,14,0,779.0,74.0,4.4,15.0,385.0,729.28,596.0
2016,12,3,14,15,757.5,71.5,4.45,15.0,355.0,684.51,562.86
2016,12,3,14,30,736.0,69.0,4.5,15.0,325.0,638.53,528.19
2016,12,3,14,45,699.0,67.0,4.55,15.0,289.0,585.8,487.05
2016,12,3,15,0,662.0,65.0,4.6,15.0,253.0,529.88,441.0
2016,12,3,15,15,615.5,60.0,4.6,14.5,215.0,465.74,387.63
2016,12,3,15,30,569.0,55.0,4.6,14.0,177.0,404.16,334.61
2016,12,3,15,45,492.0,48.5,4.6,13.5,137.5,328.47,268.46
2016,12,3,16,0,415.0,42.0,4.6,13.0,98.0,259.3,206.09
2016,12,3,16,15,297.5,31.0,4.7,12.5,63.5,177.02,128.17
2016,12,3,16,30,180.0,20.0,4.8,12.0,29.0,97.38,0.0
2016,12,3,16,45,90.0,10.0,4.9,12.0,14.5,35.29,0.0
2016,12,3,17,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,12,3,17,15,0.0,0.0,5.1,11.5,0.0,0.0,0.0
2016,12,3,17,30,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,5.35,11.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,5.3,11.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,5.25,10.5,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,4.45,9.5,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,4,7,15,93.0,8.0,4.7,9.0,11.5,7.28,0.0
2016,12,4,7,30,186.0,16.0,4.7,9.0,23.0,75.16,0.0
2016,12,4,7,45,316.0,25.5,4.75,9.5,56.5,170.19,109.53
2016,12,4,8,0,446.0,35.0,4.8,10.0,90.0,257.3,203.31
2016,12,4,8,15,521.0,41.5,4.85,10.0,129.5,325.48,267.71
2016,12,4,8,30,596.0,48.0,4.9,10.0,169.0,400.33,335.6
2016,12,4,8,45,639.5,53.0,4.95,10.5,207.5,460.93,389.55
2016,12,4,9,0,683.0,58.0,5.0,11.0,246.0,520.06,440.68
2016,12,4,9,15,637.0,70.5,4.95,11.0,264.0,538.37,456.69
2016,12,4,9,30,591.0,83.0,4.9,11.0,282.0,546.84,463.85
2016,12,4,9,45,483.0,112.5,4.85,11.5,285.0,517.52,437.7
2016,12,4,10,0,375.0,142.0,4.8,12.0,288.0,485.4,408.56
2016,12,4,10,15,585.0,110.5,4.75,12.0,356.0,635.93,532.44
2016,12,4,10,30,795.0,79.0,4.7,12.0,424.0,784.14,646.14
2016,12,4,10,45,718.5,97.0,4.7,12.0,418.5,764.04,629.13
2016,12,4,11,0,642.0,115.0,4.7,12.0,413.0,732.93,604.7
2016,12,4,11,15,649.5,116.0,4.75,12.0,424.5,750.75,618.37
2016,12,4,11,30,657.0,117.0,4.8,12.0,436.0,766.06,629.91
2016,12,4,11,45,466.5,163.0,4.9,12.5,390.5,645.12,533.88
2016,12,4,12,0,276.0,209.0,5.0,13.0,345.0,511.74,423.56
2016,12,4,12,15,328.0,198.5,5.05,13.0,359.0,545.33,452.42
2016,12,4,12,30,380.0,188.0,5.1,13.0,373.0,577.33,479.3
2016,12,4,12,45,361.0,187.0,5.2,13.0,360.0,555.68,462.03
2016,12,4,13,0,342.0,186.0,5.3,13.0,347.0,533.12,444.14
2016,12,4,13,15,361.0,175.0,5.2,13.0,339.0,530.0,442.43
2016,12,4,13,30,380.0,164.0,5.1,13.0,331.0,524.88,439.01
2016,12,4,13,45,401.5,150.5,5.1,13.0,318.0,533.01,446.09
2016,12,4,14,0,423.0,137.0,5.1,13.0,305.0,521.91,437.99
2016,12,4,14,15,395.0,133.0,5.0,13.0,281.0,481.77,405.0
2016,12,4,14,30,367.0,129.0,4.9,13.0,257.0,442.12,372.1
2016,12,4,14,45,362.0,115.0,4.8,13.0,230.0,407.38,343.3
2016,12,4,15,0,357.0,101.0,4.7,13.0,203.0,371.95,313.26
2016,12,4,15,15,328.5,89.0,4.6,12.5,172.0,324.3,272.55
2016,12,4,15,30,300.0,77.0,4.5,12.0,141.0,278.52,232.43
2016,12,4,15,45,268.5,62.5,4.45,12.0,110.0,230.37,189.06
2016,12,4,16,0,237.0,48.0,4.4,12.0,79.0,185.01,147.12
2016,12,4,16,15,118.5,36.0,4.5,12.0,51.5,103.2,73.37
2016,12,4,16,30,0.0,24.0,4.6,12.0,24.0,25.07,0.0
2016,12,4,16,45,0.0,12.0,4.75,12.0,12.0,10.91,0.0
2016,12,4,17,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,4,17,15,0.0,0.0,4.75,11.5,0.0,0.0,0.0
2016,12,4,17,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,4.95,10.5,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,5.45,10.0,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,5.75,10.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,5.9,10.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,6.75,9.5,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,6.85,9.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,6.75,9.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,6.65,9.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,6.6,9.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,6.5,8.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,7.5,5.7,8.0,7.5,6.82,0.0
2016,12,5,7,30,0.0,15.0,5.6,8.0,15.0,13.64,0.0
2016,12,5,7,45,84.0,29.0,5.5,8.5,39.0,76.73,45.51
2016,12,5,8,0,168.0,43.0,5.4,9.0,63.0,135.5,105.93
2016,12,5,8,15,196.0,59.0,5.35,9.0,91.0,176.43,144.7
2016,12,5,8,30,224.0,75.0,5.3,9.0,119.0,219.86,184.58
2016,12,5,8,45,243.5,89.0,5.25,9.0,147.0,257.95,219.28
2016,12,5,9,0,263.0,103.0,5.2,9.0,175.0,297.47,254.47
2016,12,5,9,15,280.5,114.5,5.1,9.0,200.5,333.55,286.03
2016,12,5,9,30,298.0,126.0,5.0,9.0,226.0,370.48,317.66
2016,12,5,9,45,330.0,134.5,4.9,9.5,255.0,414.93,354.63
2016,12,5,10,0,362.0,143.0,4.8,10.0,284.0,460.72,391.91
2016,12,5,10,15,457.0,134.5,4.7,10.0,324.0,553.88,468.74
2016,12,5,10,30,552.0,126.0,4.6,10.0,364.0,634.91,534.13
2016,12,5,10,45,463.5,151.5,4.6,10.0,357.5,603.17,506.3
2016,12,5,11,0,375.0,177.0,4.6,10.0,351.0,548.36,460.52
2016,12,5,11,15,334.0,189.5,4.55,10.0,347.5,533.1,446.97
2016,12,5,11,30,293.0,202.0,4.5,10.0,344.0,515.56,431.4
2016,12,5,11,45,315.5,200.0,4.5,10.0,354.0,535.31,447.78
2016,12,5,12,0,338.0,198.0,4.5,10.0,364.0,554.08,463.2
2016,12,5,12,15,341.0,196.0,4.5,10.0,362.5,553.89,463.11
2016,12,5,12,30,344.0,194.0,4.5,10.0,361.0,552.37,462.11
2016,12,5,12,45,322.5,193.5,4.5,10.5,347.0,529.52,442.69
2016,12,5,13,0,301.0,193.0,4.5,11.0,333.0,505.96,422.81
2016,12,5,13,15,255.5,190.5,4.45,11.0,306.5,458.7,383.94
2016,12,5,13,30,210.0,188.0,4.4,11.0,280.0,396.39,332.8
2016,12,5,13,45,194.5,178.0,4.4,11.0,260.0,366.94,308.83
2016,12,5,14,0,179.0,168.0,4.4,11.0,240.0,337.84,284.82
2016,12,5,14,15,169.5,157.0,4.5,10.5,221.0,312.55,264.48
2016,12,5,14,30,160.0,146.0,4.6,10.0,202.0,287.62,244.06
2016,12,5,14,45,156.0,131.0,4.75,10.0,180.5,261.58,222.09
2016,12,5,15,0,152.0,116.0,4.9,10.0,159.0,235.62,199.76
2016,12,5,15,15,139.5,100.0,4.95,10.0,135.0,203.33,171.4
2016,12,5,15,30,127.0,84.0,5.0,10.0,111.0,171.99,143.38
2016,12,5,15,45,112.5,66.5,5.1,10.0,86.5,138.49,113.09
2016,12,5,16,0,98.0,49.0,5.2,10.0,62.0,106.06,83.31
2016,12,5,16,15,49.0,34.0,5.25,9.5,40.5,64.71,44.69
2016,12,5,16,30,0.0,19.0,5.3,9.0,19.0,17.95,0.0
2016,12,5,16,45,0.0,9.5,5.35,9.0,9.5,8.64,0.0
2016,12,5,17,0,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,5,17,15,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,5,17,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,5.45,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,5.6,9.0,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,5.7,9.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,5.9,8.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,5.95,8.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,6.05,8.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,6.1,8.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,6.2,8.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,6.25,8.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,6.35,8.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,6.4,8.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,6.5,8.0,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,6.85,8.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,6.9,8.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,6.95,8.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,7.0,7.5,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,6.95,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,6.85,7.0,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,6.65,7.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,6.55,7.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,6.45,6.5,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,6.35,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,5.65,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,6,7,15,0.0,8.5,5.55,6.5,8.5,0.0,0.0
2016,12,6,7,30,0.0,17.0,5.5,7.0,17.0,15.46,0.0
2016,12,6,7,45,135.5,28.5,5.45,7.5,44.5,102.41,59.55
2016,12,6,8,0,271.0,40.0,5.4,8.0,72.0,184.73,145.66
2016,12,6,8,15,318.5,53.0,5.35,8.0,105.0,237.03,195.89
2016,12,6,8,30,366.0,66.0,5.3,8.0,138.0,293.91,248.32
2016,12,6,8,45,397.5,76.5,5.25,8.5,170.0,342.39,292.15
2016,12,6,9,0,429.0,87.0,5.2,9.0,202.0,393.0,336.52
2016,12,6,9,15,464.0,91.5,5.2,9.0,232.0,440.2,377.81
2016,12,6,9,30,499.0,96.0,5.2,9.0,262.0,488.99,419.53
2016,12,6,9,45,572.5,92.0,5.2,9.5,300.0,564.28,481.76
2016,12,6,10,0,646.0,88.0,5.2,10.0,338.0,636.54,538.87
2016,12,6,10,15,734.0,82.0,5.2,10.0,383.5,719.59,603.95
2016,12,6,10,30,822.0,76.0,5.2,10.0,429.0,800.6,666.07
2016,12,6,10,45,830.0,78.0,5.25,10.5,448.0,828.74,685.56
2016,12,6,11,0,838.0,80.0,5.3,11.0,467.0,854.03,703.05
2016,12,6,11,15,844.0,81.0,5.3,11.0,479.0,873.27,716.97
2016,12,6,11,30,850.0,82.0,5.3,11.0,491.0,889.3,728.57
2016,12,6,11,45,848.5,83.5,5.35,11.0,494.5,895.85,733.46
2016,12,6,12,0,847.0,85.0,5.4,11.0,498.0,898.93,735.94
2016,12,6,12,15,846.0,84.5,5.45,11.0,495.5,896.5,734.43
2016,12,6,12,30,845.0,84.0,5.5,11.0,493.0,890.62,730.5
2016,12,6,12,45,852.0,80.0,5.55,11.0,484.5,884.08,726.22
2016,12,6,13,0,859.0,76.0,5.6,11.0,476.0,873.93,719.32
2016,12,6,13,15,850.0,75.0,5.65,11.0,458.5,850.21,702.13
2016,12,6,13,30,841.0,74.0,5.7,11.0,441.0,823.53,682.71
2016,12,6,13,45,830.0,71.5,5.8,11.0,417.0,790.55,658.49
2016,12,6,14,0,819.0,69.0,5.9,11.0,393.0,755.1,632.1
2016,12,6,14,15,798.5,67.0,5.9,11.0,363.0,710.8,597.97
2016,12,6,14,30,778.0,65.0,5.9,11.0,333.0,665.1,562.23
2016,12,6,14,45,752.0,61.0,5.9,11.0,298.0,612.12,519.93
2016,12,6,15,0,726.0,57.0,5.9,11.0,263.0,558.86,475.0
2016,12,6,15,15,682.0,53.0,5.8,10.5,223.5,494.79,420.04
2016,12,6,15,30,638.0,49.0,5.7,10.0,184.0,432.67,365.01
2016,12,6,15,45,570.5,43.0,5.65,9.5,144.0,363.48,302.37
2016,12,6,16,0,503.0,37.0,5.6,9.0,104.0,295.69,239.13
2016,12,6,16,15,380.5,28.0,5.5,9.0,68.0,208.79,153.45
2016,12,6,16,30,258.0,19.0,5.4,9.0,32.0,124.47,0.0
2016,12,6,16,45,129.0,9.5,5.35,9.0,16.0,46.69,0.0
2016,12,6,17,0,0.0,0.0,5.3,9.0,0.0,0.0,0.0
2016,12,6,17,15,0.0,0.0,5.25,9.0,0.0,0.0,0.0
2016,12,6,17,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,4.75,8.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,3.9,7.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,3.45,7.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,7,7,15,0.0,4.5,3.9,6.0,4.5,0.0,0.0
2016,12,7,7,30,0.0,9.0,3.9,6.0,9.0,8.19,0.0
2016,12,7,7,45,5.5,24.0,3.95,6.5,24.5,25.03,9.81
2016,12,7,8,0,11.0,39.0,4.0,7.0,40.0,47.5,33.87
2016,12,7,8,15,21.0,55.5,4.1,7.0,59.0,70.95,55.35
2016,12,7,8,30,31.0,72.0,4.2,7.0,78.0,95.09,77.2
2016,12,7,8,45,37.5,87.5,4.3,7.0,96.5,116.71,96.73
2016,12,7,9,0,44.0,103.0,4.4,7.0,115.0,139.0,116.62
2016,12,7,9,15,48.5,117.5,4.45,7.0,132.0,159.26,134.48
2016,12,7,9,30,53.0,132.0,4.5,7.0,149.0,180.01,152.53
2016,12,7,9,45,112.5,147.0,4.55,7.5,188.5,255.59,218.28
2016,12,7,10,0,172.0,162.0,4.6,8.0,228.0,323.03,276.03
2016,12,7,10,15,86.0,148.5,4.7,8.0,181.5,225.55,191.48
2016,12,7,10,30,0.0,135.0,4.8,8.0,135.0,127.9,105.12
2016,12,7,10,45,0.0,117.0,4.95,8.5,117.0,108.0,87.88
2016,12,7,11,0,0.0,99.0,5.1,9.0,99.0,89.31,71.62
2016,12,7,11,15,50.5,155.0,5.3,9.0,179.5,204.99,172.17
2016,12,7,11,30,101.0,211.0,5.5,9.0,260.0,320.58,270.32
2016,12,7,11,45,50.5,183.5,5.7,9.0,208.0,239.93,201.06
2016,12,7,12,0,0.0,156.0,5.9,9.0,156.0,148.12,121.54
2016,12,7,12,15,16.5,174.5,6.05,9.0,182.5,183.58,152.44
2016,12,7,12,30,33.0,193.0,6.2,9.0,209.0,236.14,197.44
2016,12,7,12,45,16.5,173.0,6.35,9.0,181.5,182.3,151.43
2016,12,7,13,0,0.0,153.0,6.5,9.0,154.0,145.82,119.88
2016,12,7,13,15,0.0,134.0,6.6,9.0,134.5,125.73,102.89
2016,12,7,13,30,0.0,115.0,6.7,9.0,115.0,106.13,86.22
2016,12,7,13,45,7.5,131.0,6.85,9.0,134.0,130.09,107.22
2016,12,7,14,0,15.0,147.0,7.0,9.0,153.0,155.13,129.07
2016,12,7,14,15,12.5,136.0,7.05,8.5,141.0,141.86,117.95
2016,12,7,14,30,10.0,125.0,7.1,8.0,129.0,128.9,107.01
2016,12,7,14,45,6.0,112.5,7.15,8.0,114.5,113.5,93.61
2016,12,7,15,0,2.0,100.0,7.2,8.0,100.0,98.56,80.51
2016,12,7,15,15,1.0,85.0,7.1,8.0,85.0,82.93,66.76
2016,12,7,15,30,0.0,70.0,7.0,8.0,70.0,67.46,53.03
2016,12,7,15,45,0.0,54.0,6.95,8.0,54.0,51.38,38.68
2016,12,7,16,0,0.0,38.0,6.9,8.0,38.0,35.18,24.17
2016,12,7,16,15,0.0,24.5,6.85,7.5,24.5,21.72,11.5
2016,12,7,16,30,0.0,11.0,6.8,7.0,11.0,9.67,0.0
2016,12,7,16,45,0.0,5.5,6.8,7.0,5.5,5.0,0.0
2016,12,7,17,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,12,7,17,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,12,7,17,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,6.85,7.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,6.95,7.0,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,6.55,7.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,6.35,7.0,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,6.3,7.5,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,6.3,8.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,6.15,8.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,6.0,8.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,5.9,8.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,5.8,8.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,5.2,8.5,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,4.9,10.5,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,1.5,4.65,11.0,1.5,0.0,0.0
2016,12,8,7,30,0.0,3.0,4.6,11.0,3.0,2.73,0.0
2016,12,8,7,45,0.0,9.5,4.6,11.5,9.5,8.34,0.0
2016,12,8,8,0,0.0,16.0,4.6,12.0,16.0,14.07,5.83
2016,12,8,8,15,0.0,24.0,4.5,12.0,24.0,21.12,12.21
2016,12,8,8,30,0.0,32.0,4.4,12.0,32.0,28.19,18.5
2016,12,8,8,45,0.0,40.0,4.3,12.0,40.0,35.27,24.76
2016,12,8,9,0,0.0,48.0,4.2,12.0,48.0,42.36,30.98
2016,12,8,9,15,0.0,55.5,4.15,12.0,55.5,49.01,36.76
2016,12,8,9,30,0.0,63.0,4.1,12.0,63.0,55.67,42.49
2016,12,8,9,45,0.0,69.5,4.1,12.0,69.5,61.48,47.44
2016,12,8,10,0,0.0,76.0,4.1,12.0,76.0,67.55,52.58
2016,12,8,10,15,5.5,115.0,4.05,12.0,117.5,111.6,90.24
2016,12,8,10,30,11.0,154.0,4.0,12.0,159.0,158.4,129.71
2016,12,8,10,45,25.5,169.5,3.95,12.5,181.5,187.55,154.14
2016,12,8,11,0,40.0,185.0,3.9,13.0,204.0,233.28,191.96
2016,12,8,11,15,35.5,187.0,3.85,13.0,204.0,231.41,189.99
2016,12,8,11,30,31.0,189.0,3.8,13.0,204.0,229.58,188.18
2016,12,8,11,45,31.0,191.0,3.75,13.0,206.0,231.88,189.99
2016,12,8,12,0,31.0,193.0,3.7,13.0,208.0,234.31,191.92
2016,12,8,12,15,51.0,200.0,3.65,13.0,225.0,261.39,214.86
2016,12,8,12,30,71.0,207.0,3.6,13.0,242.0,288.57,237.69
2016,12,8,12,45,35.5,166.0,3.55,13.0,183.5,205.07,168.14
2016,12,8,13,0,0.0,125.0,3.5,13.0,125.0,115.81,92.65
2016,12,8,13,15,14.5,147.5,3.45,13.0,154.0,152.99,124.59
2016,12,8,13,30,29.0,170.0,3.4,13.0,183.0,205.66,168.93
2016,12,8,13,45,14.5,144.5,3.4,13.0,151.0,150.9,122.94
2016,12,8,14,0,0.0,119.0,3.4,13.0,119.0,111.88,89.82
2016,12,8,14,15,0.0,110.0,3.3,13.0,110.0,103.16,82.61
2016,12,8,14,30,0.0,101.0,3.2,13.0,101.0,94.55,75.41
2016,12,8,14,45,0.0,90.0,3.15,13.0,90.0,83.88,66.38
2016,12,8,15,0,0.0,79.0,3.1,13.0,79.0,73.29,57.35
2016,12,8,15,15,0.0,67.0,3.0,13.0,67.0,61.69,47.34
2016,12,8,15,30,0.0,55.0,2.9,13.0,55.0,50.15,37.28
2016,12,8,15,45,0.0,42.5,2.8,13.0,42.5,38.06,26.68
2016,12,8,16,0,0.0,30.0,2.7,13.0,30.0,26.45,16.43
2016,12,8,16,15,0.0,19.5,2.6,12.5,19.5,17.17,7.71
2016,12,8,16,30,0.0,9.0,2.5,12.0,9.0,7.91,0.0
2016,12,8,16,45,0.0,4.5,2.45,12.0,4.5,4.09,0.0
2016,12,8,17,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,8,17,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,8,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
