Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,5,15,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,2.9,4.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,2.85,4.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,2.75,4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,19,7,45,210.5,13.5,2.65,5.5,32.5,101.83,0.0
2016,12,19,8,0,421.0,27.0,2.6,6.0,65.0,219.98,159.61
2016,12,19,8,15,508.5,34.0,2.6,6.0,103.5,291.66,236.21
2016,12,19,8,30,596.0,41.0,2.6,6.0,142.0,371.22,309.33
2016,12,19,8,45,646.5,45.5,2.6,6.5,181.0,434.79,366.63
2016,12,19,9,0,697.0,50.0,2.6,7.0,220.0,501.3,424.28
2016,12,19,9,15,731.5,53.5,2.55,7.5,257.0,558.83,472.43
2016,12,19,9,30,766.0,57.0,2.5,8.0,294.0,617.07,518.8
2016,12,19,9,45,782.0,61.0,2.5,8.5,325.0,662.86,553.0
2016,12,19,10,0,798.0,65.0,2.5,9.0,356.0,707.27,585.33
2016,12,19,10,15,814.5,67.0,2.45,9.0,382.5,747.9,614.87
2016,12,19,10,30,831.0,69.0,2.4,9.0,409.0,786.61,642.49
2016,12,19,10,45,841.5,70.0,2.4,9.5,429.0,816.79,662.61
2016,12,19,11,0,852.0,71.0,2.4,10.0,449.0,844.26,680.6
2016,12,19,11,15,858.5,72.0,2.35,10.0,462.0,865.34,694.65
2016,12,19,11,30,865.0,73.0,2.3,10.0,475.0,883.25,706.46
2016,12,19,11,45,720.5,105.0,2.25,10.5,443.0,806.84,648.78
2016,12,19,12,0,576.0,137.0,2.2,11.0,411.0,717.56,581.81
2016,12,19,12,15,588.5,133.0,2.15,11.0,412.5,724.81,587.69
2016,12,19,12,30,601.0,129.0,2.1,11.0,414.0,729.39,590.78
2016,12,19,12,45,573.5,134.0,2.05,11.0,402.0,705.6,572.86
2016,12,19,13,0,546.0,139.0,2.0,11.0,390.0,673.68,549.09
2016,12,19,13,15,592.0,122.0,1.9,11.0,385.0,691.64,562.66
2016,12,19,13,30,638.0,105.0,1.8,11.0,380.0,698.75,567.62
2016,12,19,13,45,562.5,114.0,1.75,11.0,347.5,631.53,517.08
2016,12,19,14,0,487.0,123.0,1.7,11.0,315.0,560.07,462.04
2016,12,19,14,15,469.0,118.0,1.65,11.0,291.5,525.15,435.1
2016,12,19,14,30,451.0,113.0,1.6,11.0,268.0,489.79,407.04
2016,12,19,14,45,435.5,103.0,1.6,11.0,240.0,449.87,375.18
2016,12,19,15,0,420.0,93.0,1.6,11.0,212.0,409.85,342.43
2016,12,19,15,15,392.5,82.5,1.6,10.5,181.5,361.98,302.83
2016,12,19,15,30,365.0,72.0,1.6,10.0,151.0,315.6,263.2
2016,12,19,15,45,324.5,59.5,1.6,10.0,119.0,261.71,215.7
2016,12,19,16,0,284.0,47.0,1.6,10.0,87.0,211.28,169.95
2016,12,19,16,15,212.0,34.0,1.6,10.0,58.0,150.84,113.26
2016,12,19,16,30,140.0,21.0,1.6,10.0,29.0,89.82,26.27
2016,12,19,16,45,70.0,10.5,1.65,10.0,14.5,31.59,0.0
2016,12,19,17,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,1.75,8.5,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,2.7,6.5,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,2.85,6.5,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,20,7,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,20,7,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,20,7,45,185.5,13.0,2.95,7.5,29.5,91.71,0.0
2016,12,20,8,0,371.0,26.0,3.0,8.0,59.0,203.77,145.48
2016,12,20,8,15,460.0,33.5,3.0,8.5,96.0,272.82,219.02
2016,12,20,8,30,549.0,41.0,3.0,9.0,133.0,350.79,289.73
2016,12,20,8,45,606.0,45.0,3.0,9.5,171.5,410.67,343.74
2016,12,20,9,0,663.0,49.0,3.0,10.0,210.0,478.6,402.4
2016,12,20,9,15,698.5,52.5,2.9,10.0,246.0,535.29,450.53
2016,12,20,9,30,734.0,56.0,2.8,10.0,282.0,592.88,497.41
2016,12,20,9,45,763.5,57.0,2.75,10.5,314.0,643.47,535.36
2016,12,20,10,0,793.0,58.0,2.7,11.0,346.0,693.61,571.94
2016,12,20,10,15,745.0,71.0,2.65,11.0,357.5,697.32,573.47
2016,12,20,10,30,697.0,84.0,2.6,11.0,369.0,699.93,574.48
2016,12,20,10,45,773.0,74.0,2.55,11.5,404.0,763.77,620.48
2016,12,20,11,0,849.0,64.0,2.5,12.0,439.0,823.5,661.84
2016,12,20,11,15,856.0,64.5,2.45,12.0,452.5,844.13,675.33
2016,12,20,11,30,863.0,65.0,2.4,12.0,466.0,861.68,686.96
2016,12,20,11,45,743.5,94.5,2.35,12.5,443.0,813.86,650.19
2016,12,20,12,0,624.0,124.0,2.3,13.0,420.0,746.14,599.35
2016,12,20,12,15,571.5,138.0,2.15,13.0,408.5,715.0,575.86
2016,12,20,12,30,519.0,152.0,2.0,13.0,397.0,676.08,546.02
2016,12,20,12,45,457.0,162.0,1.85,13.5,375.0,628.96,507.99
2016,12,20,13,0,395.0,172.0,1.7,14.0,353.0,580.76,469.07
2016,12,20,13,15,427.5,159.0,1.55,14.0,349.0,587.1,474.54
2016,12,20,13,30,460.0,146.0,1.4,14.0,345.0,590.46,477.17
2016,12,20,13,45,451.0,140.5,1.25,14.0,327.0,565.48,457.5
2016,12,20,14,0,442.0,135.0,1.1,14.0,309.0,539.27,436.98
2016,12,20,14,15,601.5,98.5,1.05,13.5,316.5,610.38,493.89
2016,12,20,14,30,761.0,62.0,1.0,13.0,324.0,658.19,529.58
2016,12,20,14,45,732.5,59.0,0.95,13.0,291.0,606.29,490.23
2016,12,20,15,0,704.0,56.0,0.9,13.0,258.0,554.22,450.17
2016,12,20,15,15,662.5,52.0,0.95,12.5,220.5,493.1,402.51
2016,12,20,15,30,621.0,48.0,1.0,12.0,183.0,433.68,354.11
2016,12,20,15,45,555.5,42.5,1.05,12.0,145.0,366.25,296.61
2016,12,20,16,0,490.0,37.0,1.1,12.0,107.0,300.24,238.34
2016,12,20,16,15,381.0,28.5,1.25,11.5,71.5,218.2,163.72
2016,12,20,16,30,272.0,20.0,1.4,11.0,36.0,139.9,49.03
2016,12,20,16,45,136.0,10.0,1.6,11.0,18.0,52.15,0.0
2016,12,20,17,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,0.9,10.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,0.95,10.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,1.1,9.5,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,7,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,7,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,21,7,45,196.5,13.0,1.85,9.5,30.0,94.96,0.0
2016,12,21,8,0,393.0,26.0,1.9,10.0,60.0,211.96,148.43
2016,12,21,8,15,483.5,32.5,1.95,10.0,98.0,277.0,219.97
2016,12,21,8,30,574.0,39.0,2.0,10.0,136.0,355.97,291.37
2016,12,21,8,45,630.5,43.5,2.1,10.5,175.0,421.57,349.44
2016,12,21,9,0,687.0,48.0,2.2,11.0,214.0,490.82,408.56
2016,12,21,9,15,723.5,51.5,2.2,11.0,251.0,549.17,457.52
2016,12,21,9,30,760.0,55.0,2.2,11.0,288.0,608.47,505.19
2016,12,21,9,45,786.5,57.0,2.2,11.5,320.5,659.16,542.67
2016,12,21,10,0,813.0,59.0,2.2,12.0,353.0,709.21,578.68
2016,12,21,10,15,830.5,60.5,2.15,12.0,380.5,750.49,608.08
2016,12,21,10,30,848.0,62.0,2.1,12.0,408.0,782.21,629.99
2016,12,21,10,45,861.5,63.0,2.05,12.5,429.0,815.06,651.31
2016,12,21,11,0,875.0,64.0,2.0,13.0,450.0,845.36,670.44
2016,12,21,11,15,882.5,64.5,1.95,13.0,464.5,866.96,684.42
2016,12,21,11,30,890.0,65.0,1.9,13.0,479.0,885.4,696.23
2016,12,21,11,45,895.0,65.0,1.9,13.5,486.0,897.65,703.01
2016,12,21,12,0,900.0,65.0,1.9,14.0,493.0,906.45,707.54
2016,12,21,12,15,900.5,65.5,1.9,14.0,492.5,908.36,708.73
2016,12,21,12,30,901.0,66.0,1.9,14.0,492.0,906.71,707.68
2016,12,21,12,45,892.5,67.0,1.95,14.0,483.0,894.15,699.74
2016,12,21,13,0,884.0,68.0,2.0,14.0,474.0,878.27,689.65
2016,12,21,13,15,876.5,67.5,1.95,14.0,458.5,858.06,675.55
2016,12,21,13,30,869.0,67.0,1.9,14.0,443.0,834.79,659.35
2016,12,21,13,45,856.0,65.5,1.9,14.0,420.0,810.56,642.95
2016,12,21,14,0,843.0,64.0,1.9,14.0,397.0,775.63,618.7
2016,12,21,14,15,824.5,62.0,1.85,14.0,368.0,733.54,588.55
2016,12,21,14,30,806.0,60.0,1.8,14.0,339.0,689.76,556.77
2016,12,21,14,45,778.0,57.5,1.75,14.0,304.5,637.29,517.83
2016,12,21,15,0,750.0,55.0,1.7,14.0,270.0,584.45,477.18
2016,12,21,15,15,709.0,51.5,1.7,13.5,232.0,522.33,427.88
2016,12,21,15,30,668.0,48.0,1.7,13.0,194.0,461.7,377.8
2016,12,21,15,45,603.0,42.5,1.75,12.5,154.0,388.13,315.58
2016,12,21,16,0,538.0,37.0,1.8,12.0,114.0,319.28,254.85
2016,12,21,16,15,427.0,29.0,1.85,11.5,77.0,239.04,180.62
2016,12,21,16,30,316.0,21.0,1.9,11.0,40.0,158.29,62.47
2016,12,21,16,45,158.0,10.5,2.0,11.0,20.0,59.85,0.0
2016,12,21,17,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,1.85,7.5,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,22,7,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,22,7,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,22,7,45,193.5,13.5,1.7,8.5,30.0,93.99,0.0
2016,12,22,8,0,387.0,27.0,1.6,9.0,60.0,209.82,145.91
2016,12,22,8,15,480.5,34.5,1.5,9.0,98.5,281.71,223.63
2016,12,22,8,30,574.0,42.0,1.4,9.0,137.0,357.93,292.48
2016,12,22,8,45,629.5,47.0,1.3,9.5,177.0,423.84,349.87
2016,12,22,9,0,685.0,52.0,1.2,10.0,217.0,493.21,407.54
2016,12,22,9,15,722.0,55.5,1.3,10.5,254.0,552.02,455.8
2016,12,22,9,30,759.0,59.0,1.4,11.0,291.0,611.75,502.94
2016,12,22,9,45,784.5,61.5,1.5,11.5,324.0,662.5,540.48
2016,12,22,10,0,810.0,64.0,1.6,12.0,357.0,712.52,576.65
2016,12,22,10,15,827.5,66.0,1.65,12.0,384.5,754.53,606.89
2016,12,22,10,30,845.0,68.0,1.7,12.0,412.0,794.66,635.43
2016,12,22,10,45,857.5,69.0,1.75,12.5,433.5,827.13,656.99
2016,12,22,11,0,870.0,70.0,1.8,13.0,455.0,856.94,676.52
2016,12,22,11,15,877.0,71.0,1.75,13.0,469.0,879.08,690.66
2016,12,22,11,30,884.0,72.0,1.7,13.0,483.0,889.19,696.43
2016,12,22,11,45,808.5,84.5,1.7,13.0,464.0,854.29,671.42
2016,12,22,12,0,733.0,97.0,1.7,13.0,445.0,811.21,641.03
2016,12,22,12,15,737.5,94.5,1.65,13.0,444.0,812.77,642.06
2016,12,22,12,30,742.0,92.0,1.6,13.0,443.0,806.06,636.83
2016,12,22,12,45,736.0,92.5,1.55,13.0,435.5,801.31,633.2
2016,12,22,13,0,730.0,93.0,1.5,13.0,428.0,788.48,623.89
2016,12,22,13,15,799.0,80.5,1.4,13.0,436.0,816.63,643.45
2016,12,22,13,30,868.0,68.0,1.3,13.0,444.0,844.13,661.84
2016,12,22,13,45,854.0,67.0,1.2,13.0,421.0,811.66,637.96
2016,12,22,14,0,840.0,66.0,1.1,13.0,398.0,776.7,612.96
2016,12,22,14,15,820.0,64.0,1.15,12.5,368.5,733.59,584.84
2016,12,22,14,30,800.0,62.0,1.2,12.0,339.0,688.88,554.83
2016,12,22,14,45,770.5,59.5,1.3,12.0,304.5,635.57,516.9
2016,12,22,15,0,741.0,57.0,1.4,12.0,270.0,582.0,476.87
2016,12,22,15,15,699.0,53.0,1.5,11.5,232.0,519.0,427.47
2016,12,22,15,30,657.0,49.0,1.6,11.0,194.0,457.61,377.11
2016,12,22,15,45,594.0,43.5,1.7,11.0,154.0,385.5,315.33
2016,12,22,16,0,531.0,38.0,1.8,11.0,114.0,322.81,258.86
2016,12,22,16,15,422.0,29.5,1.85,10.5,77.5,238.26,181.45
2016,12,22,16,30,313.0,21.0,1.9,10.0,41.0,158.26,68.85
2016,12,22,16,45,156.5,10.5,1.95,10.0,20.5,59.65,0.0
2016,12,22,17,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.3,9.5,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.55,10.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.55,9.5,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.2,9.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.3,9.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,7.5,9.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,7.55,9.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,7.6,9.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,7.65,9.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,6.8,9.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,6.5,9.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,5.4,9.0,0.0,0.0,0.0
2016,12,23,7,45,130.5,15.0,4.85,9.0,26.0,73.44,0.0
2016,12,23,8,0,261.0,30.0,4.3,9.0,52.0,161.04,110.98
2016,12,23,8,15,357.0,39.5,3.85,9.0,88.0,230.37,184.13
2016,12,23,8,30,453.0,49.0,3.4,9.0,124.0,308.88,255.25
2016,12,23,8,45,512.5,55.5,3.0,9.0,161.5,372.77,312.57
2016,12,23,9,0,572.0,62.0,2.6,9.0,199.0,440.96,371.52
2016,12,23,9,15,613.5,66.5,3.0,9.0,235.0,499.06,422.19
2016,12,23,9,30,655.0,71.0,3.4,9.0,271.0,558.84,473.14
2016,12,23,9,45,695.5,72.0,3.85,9.5,305.0,614.73,518.67
2016,12,23,10,0,736.0,73.0,4.3,10.0,339.0,666.82,559.88
2016,12,23,10,15,640.5,96.0,4.9,10.0,340.0,648.62,547.01
2016,12,23,10,30,545.0,119.0,5.5,10.0,341.0,609.96,517.33
2016,12,23,10,45,342.5,156.5,6.15,10.0,298.5,483.05,411.21
2016,12,23,11,0,140.0,194.0,6.8,10.0,256.0,347.92,294.21
2016,12,23,11,15,70.0,164.0,7.05,10.0,195.0,233.62,196.63
2016,12,23,11,30,0.0,134.0,7.3,10.0,134.0,125.33,102.04
2016,12,23,11,45,41.5,171.0,7.6,10.5,190.5,217.1,181.32
2016,12,23,12,0,83.0,208.0,7.9,11.0,247.0,301.6,253.07
2016,12,23,12,15,41.5,153.0,7.9,11.0,172.5,195.2,162.48
2016,12,23,12,30,0.0,98.0,7.9,11.0,98.0,88.11,69.97
2016,12,23,12,45,2.0,127.5,7.95,11.0,128.5,120.1,97.39
2016,12,23,13,0,4.0,157.0,8.0,11.0,159.0,154.09,126.35
2016,12,23,13,15,99.5,172.5,7.95,10.5,216.0,285.66,241.45
2016,12,23,13,30,195.0,188.0,7.9,10.0,273.0,386.08,328.91
2016,12,23,13,45,289.0,166.0,7.85,10.0,284.5,447.82,383.04
2016,12,23,14,0,383.0,144.0,7.8,10.0,296.0,504.13,432.01
2016,12,23,14,15,360.0,139.5,7.7,10.0,274.0,453.99,390.02
2016,12,23,14,30,337.0,135.0,7.6,10.0,252.0,420.41,361.31
2016,12,23,14,45,322.0,123.0,7.55,10.0,226.0,383.37,329.66
2016,12,23,15,0,307.0,111.0,7.5,10.0,200.0,346.66,297.76
2016,12,23,15,15,423.5,87.5,7.45,9.5,191.5,389.82,334.84
2016,12,23,15,30,540.0,64.0,7.4,9.0,183.0,412.76,352.78
2016,12,23,15,45,470.0,56.5,7.35,9.0,145.0,339.77,286.51
2016,12,23,16,0,400.0,49.0,7.3,9.0,107.0,272.22,224.02
2016,12,23,16,15,288.0,37.5,7.25,8.5,72.5,189.4,147.33
2016,12,23,16,30,176.0,26.0,7.2,8.0,38.0,112.88,52.96
2016,12,23,16,45,88.0,13.0,7.15,8.0,19.0,40.16,0.0
2016,12,23,17,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,7.05,8.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,7.0,8.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,7.0,7.5,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,7.15,7.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,7.1,7.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,7.0,7.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,6.95,7.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,6.85,7.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,6.75,7.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,6.7,6.5,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,6.75,6.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,6.85,6.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,6.85,6.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,12,24,7,45,196.5,13.0,6.85,6.5,29.0,93.27,0.0
2016,12,24,8,0,393.0,26.0,6.9,7.0,58.0,209.01,144.79
2016,12,24,8,15,487.0,33.0,6.9,7.0,96.5,276.38,223.58
2016,12,24,8,30,581.0,40.0,6.9,7.0,135.0,357.61,300.06
2016,12,24,8,45,639.0,44.5,6.95,7.0,175.0,424.45,362.77
2016,12,24,9,0,697.0,49.0,7.0,7.0,215.0,495.02,427.11
2016,12,24,9,15,733.0,52.0,7.0,7.0,252.0,553.01,479.22
2016,12,24,9,30,769.0,55.0,7.0,7.0,289.0,611.85,530.26
2016,12,24,9,45,794.0,57.5,7.0,7.5,322.0,662.63,570.96
2016,12,24,10,0,819.0,60.0,7.0,8.0,355.0,712.66,610.15
2016,12,24,10,15,835.5,61.5,7.0,8.0,382.5,753.62,642.46
2016,12,24,10,30,852.0,63.0,7.0,8.0,410.0,785.0,666.76
2016,12,24,10,45,863.5,64.5,7.0,8.5,431.0,817.23,690.32
2016,12,24,11,0,875.0,66.0,7.0,9.0,452.0,846.84,711.58
2016,12,24,11,15,882.5,66.5,7.0,9.0,466.5,868.77,728.05
2016,12,24,11,30,890.0,67.0,7.0,9.0,481.0,887.56,742.14
2016,12,24,11,45,894.5,67.0,7.0,9.0,488.0,899.7,751.16
2016,12,24,12,0,899.0,67.0,7.0,9.0,495.0,908.41,757.67
2016,12,24,12,15,899.0,67.0,6.95,9.0,494.5,909.55,758.23
2016,12,24,12,30,899.0,67.0,6.9,9.0,494.0,907.13,756.24
2016,12,24,12,45,889.5,68.5,6.9,9.0,485.0,894.7,746.86
2016,12,24,13,0,880.0,70.0,6.9,9.0,476.0,878.94,735.05
2016,12,24,13,15,873.0,69.0,6.85,9.0,460.5,858.88,719.77
2016,12,24,13,30,866.0,68.0,6.8,9.0,445.0,843.93,708.59
2016,12,24,13,45,856.5,66.0,6.75,9.5,423.0,814.11,684.42
2016,12,24,14,0,847.0,64.0,6.7,10.0,401.0,781.58,658.16
2016,12,24,14,15,829.5,62.5,6.65,9.5,372.5,741.01,627.73
2016,12,24,14,30,812.0,61.0,6.6,9.0,344.0,698.63,595.37
2016,12,24,14,45,788.0,57.5,6.55,9.0,310.5,647.63,554.29
2016,12,24,15,0,764.0,54.0,6.5,9.0,277.0,595.95,511.61
2016,12,24,15,15,724.5,50.5,6.4,8.5,238.5,534.25,458.63
2016,12,24,15,30,685.0,47.0,6.3,8.0,200.0,473.87,405.09
2016,12,24,15,45,625.5,42.0,6.2,8.0,160.0,402.88,340.3
2016,12,24,16,0,566.0,37.0,6.1,8.0,120.0,335.99,277.39
2016,12,24,16,15,457.0,29.5,6.1,7.5,82.5,250.07,196.28
2016,12,24,16,30,348.0,22.0,6.1,7.0,45.0,170.32,87.89
2016,12,24,16,45,174.0,11.0,6.1,7.0,22.5,66.34,0.0
2016,12,24,17,0,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,6.1,7.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,6.15,7.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,6.2,7.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,6.2,6.5,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,5.95,6.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,5.75,6.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,5.4,6.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,5.25,5.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,5.1,5.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,4.95,5.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,4.8,5.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,4.65,5.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,3.65,5.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,3.45,5.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,1.25,5.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,2.15,4.5,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,3.0,4.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,3.25,4.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,12,25,7,45,199.5,12.5,3.75,4.5,29.0,79.45,0.0
2016,12,25,8,0,399.0,25.0,4.0,5.0,58.0,203.91,140.31
2016,12,25,8,15,492.5,32.0,4.2,5.0,96.0,277.13,224.31
2016,12,25,8,30,586.0,39.0,4.4,5.0,134.0,358.19,300.51
2016,12,25,8,45,640.0,43.5,4.6,5.5,173.5,422.96,360.61
2016,12,25,9,0,694.0,48.0,4.8,6.0,213.0,491.13,421.83
2016,12,25,9,15,729.5,51.5,4.9,6.0,250.5,549.26,473.56
2016,12,25,9,30,765.0,55.0,5.0,6.0,288.0,608.28,524.31
2016,12,25,9,45,588.5,88.5,5.1,6.5,279.5,556.38,479.71
2016,12,25,10,0,412.0,122.0,5.2,7.0,271.0,479.5,413.13
2016,12,25,10,15,393.0,136.0,5.25,7.0,286.5,495.08,425.86
2016,12,25,10,30,374.0,150.0,5.3,7.0,302.0,508.06,435.85
2016,12,25,10,45,248.0,172.0,5.4,7.5,275.0,423.51,362.14
2016,12,25,11,0,122.0,194.0,5.5,8.0,248.0,332.3,281.88
2016,12,25,11,15,93.0,196.0,5.5,8.0,238.0,294.47,249.38
2016,12,25,11,30,64.0,198.0,5.5,8.0,228.0,271.5,228.94
2016,12,25,11,45,76.5,203.5,5.55,8.5,239.5,289.74,244.21
2016,12,25,12,0,89.0,209.0,5.6,9.0,251.0,308.19,259.52
2016,12,25,12,15,115.5,210.5,5.6,9.0,265.5,351.03,295.86
2016,12,25,12,30,142.0,212.0,5.6,9.0,280.0,376.73,317.94
2016,12,25,12,45,85.0,196.5,5.65,9.0,237.0,288.24,242.81
2016,12,25,13,0,28.0,181.0,5.7,9.0,194.0,217.82,181.8
2016,12,25,13,15,61.0,185.0,5.7,9.0,212.0,252.24,212.31
2016,12,25,13,30,94.0,189.0,5.7,9.0,230.0,285.93,241.86
2016,12,25,13,45,252.5,164.5,5.7,9.0,267.0,416.05,355.29
2016,12,25,14,0,411.0,140.0,5.7,9.0,304.0,522.75,446.73
2016,12,25,14,15,396.5,133.0,5.65,9.0,282.0,490.48,419.66
2016,12,25,14,30,382.0,126.0,5.6,9.0,260.0,457.75,392.31
2016,12,25,14,45,370.5,114.5,5.6,9.0,234.0,421.52,361.84
2016,12,25,15,0,359.0,103.0,5.6,9.0,208.0,385.03,330.54
2016,12,25,15,15,338.0,91.0,5.55,8.5,179.0,341.95,293.34
2016,12,25,15,30,317.0,79.0,5.5,8.0,150.0,299.87,256.03
2016,12,25,15,45,285.5,65.5,5.45,8.0,120.0,251.6,212.04
2016,12,25,16,0,254.0,52.0,5.4,8.0,90.0,205.9,169.47
2016,12,25,16,15,196.0,38.0,5.5,7.5,61.5,151.02,117.99
2016,12,25,16,30,138.0,24.0,5.6,7.0,33.0,96.92,51.43
2016,12,25,16,45,69.0,12.0,5.7,7.0,16.5,33.38,0.0
2016,12,25,17,0,0.0,0.0,5.8,7.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,5.9,6.5,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,6.1,6.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,6.2,6.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,6.2,5.5,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,6.2,5.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,6.25,5.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,6.3,5.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,6.3,4.5,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,6.3,4.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,6.3,4.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,6.3,4.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,6.25,4.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,6.15,4.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,6.1,4.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,6.05,4.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,6.0,4.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,5.95,4.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,5.9,4.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,5.85,4.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,5.8,4.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,5.6,4.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,5.55,4.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,5.5,4.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,5.45,4.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,5.4,4.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,5.25,4.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,5.2,4.0,0.0,0.0,0.0
2016,12,26,7,45,197.5,12.5,5.2,4.5,28.5,78.45,0.0
2016,12,26,8,0,395.0,25.0,5.2,5.0,57.0,201.34,137.49
2016,12,26,8,15,489.5,32.5,5.15,5.0,96.0,275.39,223.14
2016,12,26,8,30,584.0,40.0,5.1,5.0,135.0,357.27,300.25
2016,12,26,8,45,640.0,45.0,5.05,5.5,174.5,423.69,361.72
2016,12,26,9,0,696.0,50.0,5.0,6.0,214.0,493.72,424.22
2016,12,26,9,15,732.5,53.5,4.9,6.5,252.0,552.71,475.4
2016,12,26,9,30,769.0,57.0,4.8,7.0,290.0,612.64,525.3
2016,12,26,9,45,791.5,60.0,4.75,7.5,323.0,662.44,563.99
2016,12,26,10,0,814.0,63.0,4.7,8.0,356.0,711.34,600.98
2016,12,26,10,15,831.5,64.5,4.65,8.0,383.5,753.17,632.73
2016,12,26,10,30,849.0,66.0,4.6,8.0,411.0,793.11,662.55
2016,12,26,10,45,861.5,67.0,4.6,8.5,432.5,826.06,685.68
2016,12,26,11,0,874.0,68.0,4.6,9.0,454.0,848.06,700.25
2016,12,26,11,15,881.0,69.0,4.5,9.0,468.5,870.43,715.72
2016,12,26,11,30,888.0,70.0,4.4,9.0,483.0,889.65,728.75
2016,12,26,11,45,891.0,70.5,4.3,9.5,490.0,901.34,734.78
2016,12,26,12,0,894.0,71.0,4.2,10.0,497.0,909.58,738.35
2016,12,26,12,15,893.5,71.0,4.05,10.0,496.0,910.49,737.91
2016,12,26,12,30,893.0,71.0,3.9,10.0,495.0,907.87,735.21
2016,12,26,12,45,889.0,70.5,3.75,10.0,487.0,897.94,727.28
2016,12,26,13,0,885.0,70.0,3.6,10.0,479.0,884.61,717.02
2016,12,26,13,15,877.0,69.0,3.45,10.0,463.5,863.8,701.37
2016,12,26,13,30,869.0,68.0,3.3,10.0,448.0,839.92,683.55
2016,12,26,13,45,857.0,66.5,3.15,10.0,425.5,817.03,666.49
2016,12,26,14,0,845.0,65.0,3.0,10.0,403.0,783.29,641.26
2016,12,26,14,15,826.5,63.0,2.85,10.0,374.5,741.48,609.81
2016,12,26,14,30,808.0,61.0,2.7,10.0,346.0,697.94,576.74
2016,12,26,14,45,783.0,58.5,2.55,10.0,312.0,647.71,538.0
2016,12,26,15,0,758.0,56.0,2.4,10.0,278.0,596.83,497.81
2016,12,26,15,15,719.0,52.0,2.35,9.5,240.0,535.04,447.54
2016,12,26,15,30,680.0,48.0,2.3,9.0,202.0,474.55,396.51
2016,12,26,15,45,618.5,43.0,2.3,8.5,162.0,402.57,334.33
2016,12,26,16,0,557.0,38.0,2.3,8.0,122.0,334.87,273.54
2016,12,26,16,15,454.0,30.0,2.4,7.5,84.0,251.18,196.82
2016,12,26,16,30,351.0,22.0,2.5,7.0,46.0,174.17,99.93
2016,12,26,16,45,175.5,11.0,2.6,7.0,23.0,67.48,0.0
2016,12,26,17,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.45,5.5,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.35,5.5,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,27,7,45,171.0,13.0,2.45,6.5,27.0,69.63,0.0
2016,12,27,8,0,342.0,26.0,2.5,7.0,54.0,186.05,124.53
2016,12,27,8,15,438.0,34.0,2.4,7.0,91.0,258.24,206.16
2016,12,27,8,30,534.0,42.0,2.3,7.0,128.0,338.49,279.66
2016,12,27,8,45,594.0,47.0,2.2,7.5,167.5,404.16,338.39
2016,12,27,9,0,654.0,52.0,2.1,8.0,207.0,470.19,395.41
2016,12,27,9,15,692.0,56.0,2.05,8.0,244.0,529.03,445.32
2016,12,27,9,30,730.0,60.0,2.0,8.0,281.0,589.03,494.43
2016,12,27,9,45,757.0,62.5,2.0,8.5,314.0,640.11,532.91
2016,12,27,10,0,784.0,65.0,2.0,9.0,347.0,690.68,569.82
2016,12,27,10,15,757.5,70.5,2.15,9.5,360.0,702.25,577.48
2016,12,27,10,30,731.0,76.0,2.3,10.0,373.0,709.54,582.13
2016,12,27,10,45,740.5,78.5,2.45,10.5,392.5,739.19,603.61
2016,12,27,11,0,750.0,81.0,2.6,11.0,412.0,766.47,622.97
2016,12,27,11,15,635.0,114.5,2.6,11.0,401.0,725.91,591.79
2016,12,27,11,30,520.0,148.0,2.6,11.0,390.0,665.43,545.64
2016,12,27,11,45,528.0,149.0,2.6,11.0,398.0,679.04,556.4
2016,12,27,12,0,536.0,150.0,2.6,11.0,406.0,690.6,564.92
2016,12,27,12,15,615.5,127.5,2.55,11.0,421.0,744.09,604.8
2016,12,27,12,30,695.0,105.0,2.5,11.0,436.0,787.24,636.17
2016,12,27,12,45,609.0,126.0,2.5,11.5,412.5,730.82,592.91
2016,12,27,13,0,523.0,147.0,2.5,12.0,389.0,665.8,543.49
2016,12,27,13,15,401.0,164.0,2.6,12.0,346.0,572.21,470.32
2016,12,27,13,30,279.0,181.0,2.7,12.0,303.0,465.21,385.0
2016,12,27,13,45,387.5,153.0,2.8,12.0,313.5,530.78,440.42
2016,12,27,14,0,496.0,125.0,2.9,12.0,324.0,574.01,476.97
2016,12,27,14,15,469.0,123.0,3.05,11.5,300.5,535.76,447.53
2016,12,27,14,30,442.0,121.0,3.2,11.0,277.0,497.51,417.88
2016,12,27,14,45,425.0,111.0,3.35,11.0,249.0,457.04,385.31
2016,12,27,15,0,408.0,101.0,3.5,11.0,221.0,416.56,351.89
2016,12,27,15,15,379.5,90.0,3.55,10.5,190.0,367.88,311.14
2016,12,27,15,30,351.0,79.0,3.6,10.0,159.0,320.74,270.51
2016,12,27,15,45,315.0,66.0,3.65,10.0,127.5,268.95,224.42
2016,12,27,16,0,279.0,53.0,3.7,10.0,96.0,220.12,179.85
2016,12,27,16,15,210.5,39.5,3.8,9.5,66.0,159.81,124.73
2016,12,27,16,30,142.0,26.0,3.9,9.0,36.0,102.75,60.01
2016,12,27,16,45,71.0,13.0,4.0,9.0,18.0,35.21,0.0
2016,12,27,17,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,4.3,8.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,4.35,8.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,4.4,7.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,4.45,6.5,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,4.05,5.5,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,3.65,5.5,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,28,7,45,206.0,11.5,3.55,6.5,28.0,79.78,0.0
2016,12,28,8,0,412.0,23.0,3.5,7.0,56.0,204.85,136.26
2016,12,28,8,15,503.5,29.5,3.45,7.0,94.0,277.24,221.56
2016,12,28,8,30,595.0,36.0,3.4,7.0,132.0,356.86,295.74
2016,12,28,8,45,651.5,40.5,3.35,7.5,172.0,423.12,355.93
2016,12,28,9,0,708.0,45.0,3.3,8.0,212.0,493.17,417.11
2016,12,28,9,15,743.0,48.0,3.15,8.5,249.0,550.96,465.93
2016,12,28,9,30,778.0,51.0,3.0,9.0,286.0,609.61,513.08
2016,12,28,9,45,804.0,52.5,2.9,9.5,319.0,660.31,551.01
2016,12,28,10,0,830.0,54.0,2.8,10.0,352.0,703.53,582.07
2016,12,28,10,15,846.0,55.5,2.65,10.5,379.5,744.28,610.17
2016,12,28,10,30,862.0,57.0,2.5,11.0,407.0,783.14,636.08
2016,12,28,10,45,873.5,57.5,2.4,11.5,428.5,814.69,656.34
2016,12,28,11,0,885.0,58.0,2.3,12.0,450.0,843.6,674.36
2016,12,28,11,15,891.5,59.0,2.15,12.0,464.0,865.97,688.19
2016,12,28,11,30,898.0,60.0,2.0,12.0,478.0,885.15,699.6
2016,12,28,11,45,901.5,60.0,1.9,12.5,485.5,896.94,704.97
2016,12,28,12,0,905.0,60.0,1.8,13.0,493.0,905.26,707.97
2016,12,28,12,15,905.5,60.0,1.7,13.0,493.0,907.32,708.01
2016,12,28,12,30,906.0,60.0,1.6,13.0,493.0,905.81,705.72
2016,12,28,12,45,899.5,61.0,1.55,13.0,485.0,895.81,698.36
2016,12,28,13,0,893.0,62.0,1.5,13.0,477.0,882.39,688.86
2016,12,28,13,15,886.5,61.5,1.45,13.0,462.0,863.64,675.77
2016,12,28,13,30,880.0,61.0,1.4,13.0,447.0,841.73,660.58
2016,12,28,13,45,868.5,60.0,1.35,13.0,425.5,811.95,639.87
2016,12,28,14,0,857.0,59.0,1.3,13.0,404.0,779.56,617.27
2016,12,28,14,15,840.5,57.0,1.3,13.0,376.0,739.54,589.54
2016,12,28,14,30,824.0,55.0,1.3,13.0,348.0,697.68,560.06
2016,12,28,14,45,799.0,53.0,1.3,13.0,314.5,654.46,528.96
2016,12,28,15,0,774.0,51.0,1.3,13.0,281.0,603.81,491.46
2016,12,28,15,15,737.5,48.0,1.3,12.5,243.5,544.29,445.15
2016,12,28,15,30,701.0,45.0,1.3,12.0,206.0,485.79,397.56
2016,12,28,15,45,643.5,40.5,1.35,12.0,166.0,415.6,338.26
2016,12,28,16,0,586.0,36.0,1.4,12.0,126.0,349.32,279.94
2016,12,28,16,15,489.0,29.0,1.4,11.5,88.0,267.56,206.86
2016,12,28,16,30,392.0,22.0,1.4,11.0,50.0,192.75,118.11
2016,12,28,16,45,196.0,11.0,1.4,11.0,25.0,74.92,0.0
2016,12,28,17,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,1.0,9.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,1.05,9.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.35,7.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,4.65,7.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,5.0,7.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,4.95,7.0,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,4.9,7.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.85,7.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.8,7.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.75,6.5,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,12,29,7,45,182.5,13.0,4.85,6.5,27.5,72.96,0.0
2016,12,29,8,0,365.0,26.0,4.9,7.0,55.0,193.43,128.08
2016,12,29,8,15,463.0,33.5,4.85,7.0,93.0,267.36,214.27
2016,12,29,8,30,561.0,41.0,4.8,7.0,131.0,344.26,286.65
2016,12,29,8,45,619.5,46.0,4.8,7.5,171.0,411.04,347.93
2016,12,29,9,0,678.0,51.0,4.8,8.0,211.0,481.66,410.52
2016,12,29,9,15,716.0,55.0,4.7,8.5,249.0,541.59,462.07
2016,12,29,9,30,754.0,59.0,4.6,9.0,287.0,602.65,512.66
2016,12,29,9,45,771.5,63.5,4.5,9.5,319.0,650.4,549.3
2016,12,29,10,0,789.0,68.0,4.4,10.0,351.0,696.98,583.91
2016,12,29,10,15,807.5,70.0,4.35,10.0,379.5,739.82,616.13
2016,12,29,10,30,826.0,72.0,4.3,10.0,408.0,780.91,646.5
2016,12,29,10,45,838.5,73.5,4.3,10.5,429.5,814.34,669.72
2016,12,29,11,0,851.0,75.0,4.3,11.0,451.0,845.2,690.78
2016,12,29,11,15,859.0,76.0,4.15,11.5,466.0,868.71,705.08
2016,12,29,11,30,867.0,77.0,4.0,12.0,481.0,889.11,717.4
2016,12,29,11,45,871.5,77.0,3.9,12.5,489.0,901.83,724.31
2016,12,29,12,0,876.0,77.0,3.8,13.0,497.0,911.11,728.83
2016,12,29,12,15,876.5,77.0,3.65,13.0,496.5,913.28,729.34
2016,12,29,12,30,877.0,77.0,3.5,13.0,496.0,911.9,727.45
2016,12,29,12,45,882.0,74.0,3.35,13.0,490.0,907.11,723.24
2016,12,29,13,0,887.0,71.0,3.2,13.0,484.0,889.89,710.19
2016,12,29,13,15,880.0,70.0,3.1,13.0,469.0,870.22,695.9
2016,12,29,13,30,873.0,69.0,3.0,13.0,454.0,847.42,679.42
2016,12,29,13,45,861.5,68.0,2.9,13.0,432.0,825.79,663.84
2016,12,29,14,0,850.0,67.0,2.8,13.0,410.0,793.21,640.14
2016,12,29,14,15,832.0,65.0,2.65,13.0,381.5,751.81,609.48
2016,12,29,14,30,814.0,63.0,2.5,13.0,353.0,708.58,577.19
2016,12,29,14,45,788.5,60.0,2.4,13.0,319.5,657.23,538.52
2016,12,29,15,0,763.0,57.0,2.3,13.0,286.0,605.24,498.59
2016,12,29,15,15,725.0,53.5,2.15,12.5,247.5,544.42,449.56
2016,12,29,15,30,687.0,50.0,2.0,12.0,209.0,484.72,399.77
2016,12,29,15,45,627.5,45.0,1.95,11.5,169.0,413.21,339.08
2016,12,29,16,0,568.0,40.0,1.9,11.0,129.0,345.69,279.56
2016,12,29,16,15,467.0,32.0,1.95,10.5,90.5,266.49,208.21
2016,12,29,16,30,366.0,24.0,2.0,10.0,52.0,190.6,121.67
2016,12,29,16,45,183.0,12.0,2.05,10.0,26.0,71.87,0.0
2016,12,29,17,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,2.55,7.5,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.75,7.5,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,30,7,45,157.5,13.0,0.75,8.0,25.5,64.35,0.0
2016,12,30,8,0,315.0,26.0,0.5,8.0,51.0,173.27,112.42
2016,12,30,8,15,413.0,35.0,0.55,8.0,88.5,246.27,193.4
2016,12,30,8,30,511.0,44.0,0.6,8.0,126.0,327.16,265.55
2016,12,30,8,45,568.0,50.0,0.65,8.5,164.5,391.41,321.59
2016,12,30,9,0,625.0,56.0,0.7,9.0,203.0,459.82,379.03
2016,12,30,9,15,665.0,60.0,0.95,9.5,240.0,518.58,428.45
2016,12,30,9,30,705.0,64.0,1.2,10.0,277.0,574.72,474.64
2016,12,30,9,45,739.5,65.5,1.55,10.5,311.5,629.37,518.06
2016,12,30,10,0,774.0,67.0,1.9,11.0,346.0,684.03,560.08
2016,12,30,10,15,792.5,69.0,2.1,11.0,374.0,726.45,592.24
2016,12,30,10,30,811.0,71.0,2.3,11.0,402.0,767.2,622.95
2016,12,30,10,45,822.0,73.0,2.5,11.0,423.0,799.72,647.36
2016,12,30,11,0,833.0,75.0,2.7,11.0,444.0,829.69,669.88
2016,12,30,11,15,841.0,76.0,2.8,11.0,459.0,853.0,686.8
2016,12,30,11,30,849.0,77.0,2.9,11.0,474.0,873.27,701.6
2016,12,30,11,45,853.0,77.5,3.05,11.5,481.5,886.12,710.18
2016,12,30,12,0,857.0,78.0,3.2,12.0,489.0,895.6,716.47
2016,12,30,12,15,857.0,78.0,3.35,12.0,489.0,897.39,718.62
2016,12,30,12,30,857.0,78.0,3.5,12.0,489.0,895.71,718.42
2016,12,30,12,45,854.0,77.5,3.65,12.0,482.0,887.22,713.38
2016,12,30,13,0,851.0,77.0,3.8,12.0,475.0,875.35,705.97
2016,12,30,13,15,843.5,76.0,3.95,12.0,460.0,855.59,692.76
2016,12,30,13,30,836.0,75.0,4.1,12.0,445.0,832.76,677.26
2016,12,30,13,45,819.0,74.5,4.3,12.0,422.5,799.7,654.49
2016,12,30,14,0,802.0,74.0,4.5,12.0,400.0,764.31,629.75
2016,12,30,14,15,783.0,72.0,4.65,12.0,372.0,723.45,600.01
2016,12,30,14,30,764.0,70.0,4.8,12.0,344.0,680.95,568.39
2016,12,30,14,45,726.0,69.0,4.95,12.0,309.5,624.65,525.04
2016,12,30,15,0,688.0,68.0,5.1,12.0,275.0,573.35,483.82
2016,12,30,15,15,646.5,63.5,5.2,11.5,238.0,512.07,433.15
2016,12,30,15,30,605.0,59.0,5.3,11.0,201.0,452.5,382.17
2016,12,30,15,45,522.0,54.5,5.4,10.5,160.5,372.44,312.4
2016,12,30,16,0,439.0,50.0,5.5,10.0,120.0,298.66,246.36
2016,12,30,16,15,335.0,40.0,5.6,9.5,84.0,217.32,172.67
2016,12,30,16,30,231.0,30.0,5.7,9.0,48.0,145.58,96.2
2016,12,30,16,45,115.5,15.0,5.8,9.0,24.0,52.34,0.0
2016,12,30,17,0,0.0,0.0,5.9,9.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,6.0,9.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,6.25,9.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,6.4,9.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,6.55,9.0,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,6.7,9.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,6.9,9.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,7.1,9.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,7.25,9.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,7.4,9.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,7.55,9.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,7.7,9.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,7.65,8.5,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,7.6,8.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,7.6,8.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,7.6,8.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,7.45,8.0,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,7.3,8.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,7.2,8.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,7.1,8.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,6.95,8.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,6.8,8.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,6.7,8.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,6.6,8.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,6.45,7.5,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,6.3,7.0,0.0,0.0,0.0
